Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.5,2.6,1.5,30.0,12.3,0.0
2016,1,1,8,0,333.0,31.0,2.7,2.0,60.0,27.34,16.8
2016,1,1,8,15,432.0,39.5,2.7,2.5,99.0,62.28,33.1
2016,1,1,8,30,531.0,48.0,2.7,3.0,138.0,108.03,64.66
2016,1,1,8,45,590.0,54.0,2.75,3.5,178.0,154.98,103.61
2016,1,1,9,0,649.0,60.0,2.8,4.0,218.0,207.63,150.41
2016,1,1,9,15,688.5,64.5,2.8,4.5,256.0,258.71,197.83
2016,1,1,9,30,728.0,69.0,2.8,5.0,294.0,312.67,247.68
2016,1,1,9,45,760.0,71.0,2.85,5.5,328.5,363.82,294.72
2016,1,1,10,0,792.0,73.0,2.9,6.0,363.0,416.08,341.68
2016,1,1,10,15,810.0,75.0,2.85,6.5,391.5,462.86,382.92
2016,1,1,10,30,828.0,77.0,2.8,7.0,420.0,509.11,422.51
2016,1,1,10,45,840.5,78.5,2.8,7.5,441.5,551.03,457.65
2016,1,1,11,0,853.0,80.0,2.8,8.0,463.0,591.46,490.68
2016,1,1,11,15,860.5,81.0,2.75,8.0,477.5,626.55,519.44
2016,1,1,11,30,868.0,82.0,2.7,8.0,492.0,659.37,545.87
2016,1,1,11,45,871.0,82.0,2.65,8.0,499.0,685.6,566.77
2016,1,1,12,0,874.0,82.0,2.6,8.0,506.0,708.99,584.81
2016,1,1,12,15,874.0,82.0,2.55,8.0,505.5,727.29,598.2
2016,1,1,12,30,874.0,82.0,2.5,8.0,505.0,742.42,609.28
2016,1,1,12,45,872.0,81.0,2.45,8.5,497.0,751.67,614.92
2016,1,1,13,0,870.0,80.0,2.4,9.0,489.0,757.61,618.19
2016,1,1,13,15,862.0,79.0,2.35,9.0,473.5,755.71,616.85
2016,1,1,13,30,854.0,78.0,2.3,9.0,458.0,750.47,613.18
2016,1,1,13,45,841.5,76.5,2.25,9.0,435.5,738.01,604.2
2016,1,1,14,0,829.0,75.0,2.2,9.0,413.0,722.44,592.96
2016,1,1,14,15,810.0,72.5,2.15,9.0,383.5,697.96,574.93
2016,1,1,14,30,791.0,70.0,2.1,9.0,354.0,670.87,554.79
2016,1,1,14,45,764.0,67.0,2.05,9.0,319.5,635.21,527.73
2016,1,1,15,0,737.0,64.0,2.0,9.0,285.0,597.73,498.61
2016,1,1,15,15,696.0,59.5,1.9,8.0,246.5,547.88,459.42
2016,1,1,15,30,655.0,55.0,1.8,7.0,208.0,502.94,422.47
2016,1,1,15,45,591.0,49.5,1.75,6.5,167.5,438.59,367.68
2016,1,1,16,0,527.0,44.0,1.7,6.0,127.0,376.51,312.68
2016,1,1,16,15,422.5,35.0,1.8,5.5,88.5,292.22,236.46
2016,1,1,16,30,318.0,26.0,1.9,5.0,50.0,211.37,138.0
2016,1,1,16,45,159.0,13.0,2.0,4.5,25.0,82.91,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,2.5,13.5,12.53,0.0
2016,1,2,8,0,0.0,27.0,3.1,3.0,27.0,24.69,14.52
2016,1,2,8,15,9.0,44.0,3.1,3.0,45.5,40.63,28.96
2016,1,2,8,30,18.0,61.0,3.1,3.0,64.0,58.11,44.41
2016,1,2,8,45,26.0,77.5,3.1,3.5,83.0,76.47,60.55
2016,1,2,9,0,34.0,94.0,3.1,4.0,102.0,95.95,77.65
2016,1,2,9,15,39.0,109.0,3.05,4.5,120.0,114.22,93.72
2016,1,2,9,30,44.0,124.0,3.0,5.0,138.0,133.16,110.22
2016,1,2,9,45,50.0,137.0,3.0,5.5,154.5,151.11,125.69
2016,1,2,10,0,56.0,150.0,3.0,6.0,171.0,169.71,141.56
2016,1,2,10,15,131.0,163.5,2.95,6.0,216.5,226.16,189.68
2016,1,2,10,30,206.0,177.0,2.9,6.0,262.0,284.91,239.62
2016,1,2,10,45,212.5,186.0,2.85,6.5,278.0,307.39,258.3
2016,1,2,11,0,219.0,195.0,2.8,7.0,294.0,329.95,276.86
2016,1,2,11,15,275.0,193.5,2.7,7.5,321.5,379.12,317.52
2016,1,2,11,30,331.0,192.0,2.6,8.0,349.0,423.69,353.9
2016,1,2,11,45,238.0,205.0,2.55,8.5,319.0,387.06,322.19
2016,1,2,12,0,145.0,218.0,2.5,9.0,289.0,335.77,278.55
2016,1,2,12,15,98.0,211.0,2.4,9.0,259.0,289.24,239.95
2016,1,2,12,30,51.0,204.0,2.3,9.0,229.0,250.08,206.77
2016,1,2,12,45,278.5,179.5,2.2,9.5,311.5,413.26,344.91
2016,1,2,13,0,506.0,155.0,2.1,10.0,394.0,571.33,471.93
2016,1,2,13,15,257.0,157.0,2.0,10.0,278.5,378.22,314.68
2016,1,2,13,30,8.0,159.0,1.9,10.0,163.0,163.24,133.11
2016,1,2,13,45,6.5,151.5,1.85,10.5,154.5,155.01,126.63
2016,1,2,14,0,5.0,144.0,1.8,11.0,146.0,146.86,119.7
2016,1,2,14,15,2.5,102.0,1.7,10.5,103.0,99.88,80.34
2016,1,2,14,30,0.0,60.0,1.6,10.0,60.0,55.79,42.79
2016,1,2,14,45,0.0,54.5,1.5,10.0,54.5,50.66,38.45
2016,1,2,15,0,0.0,49.0,1.4,10.0,49.0,45.53,34.03
2016,1,2,15,15,0.0,42.0,1.4,9.5,42.0,39.0,28.41
2016,1,2,15,30,0.0,35.0,1.4,9.0,35.0,32.49,22.71
2016,1,2,15,45,0.0,28.0,1.45,9.0,28.0,25.97,16.91
2016,1,2,16,0,0.0,21.0,1.5,9.0,21.0,19.47,11.07
2016,1,2,16,15,0.0,14.5,1.65,8.5,14.5,13.43,5.61
2016,1,2,16,30,0.0,8.0,1.8,8.0,8.0,7.4,0.0
2016,1,2,16,45,0.0,4.0,1.95,7.5,4.0,3.81,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,2.4,4.5,7.0,6.48,0.0
2016,1,3,8,0,0.0,14.0,2.4,5.0,14.0,12.97,4.88
2016,1,3,8,15,0.0,23.5,2.3,5.0,23.5,21.8,13.0
2016,1,3,8,30,0.0,33.0,2.2,5.0,33.0,30.64,21.08
2016,1,3,8,45,0.0,42.5,2.1,5.5,42.5,39.49,29.06
2016,1,3,9,0,0.0,52.0,2.0,6.0,52.0,48.34,36.94
2016,1,3,9,15,0.0,61.0,2.0,6.0,61.0,56.74,44.4
2016,1,3,9,30,0.0,70.0,2.0,6.0,70.0,65.2,51.82
2016,1,3,9,45,0.0,78.5,2.0,6.5,78.5,73.23,58.68
2016,1,3,10,0,0.0,87.0,2.0,7.0,87.0,81.31,65.5
2016,1,3,10,15,15.0,125.0,2.05,7.0,131.5,125.09,103.12
2016,1,3,10,30,30.0,163.0,2.1,7.0,176.0,175.91,146.26
2016,1,3,10,45,57.0,179.5,2.2,7.5,205.0,209.77,174.59
2016,1,3,11,0,84.0,196.0,2.3,8.0,234.0,245.95,204.71
2016,1,3,11,15,189.5,197.5,2.45,8.0,286.5,323.24,270.23
2016,1,3,11,30,295.0,199.0,2.6,8.0,339.0,408.25,341.08
2016,1,3,11,45,219.5,209.0,2.8,8.0,314.5,369.98,309.1
2016,1,3,12,0,144.0,219.0,3.0,8.0,290.0,336.11,280.45
2016,1,3,12,15,128.5,218.5,3.1,8.0,281.5,329.34,274.97
2016,1,3,12,30,113.0,218.0,3.2,8.0,273.0,321.67,268.57
2016,1,3,12,45,156.0,214.0,3.3,8.5,288.5,352.29,294.64
2016,1,3,13,0,199.0,210.0,3.4,9.0,304.0,383.29,320.73
2016,1,3,13,15,200.0,203.0,3.25,9.0,295.0,379.0,317.39
2016,1,3,13,30,201.0,196.0,3.1,9.0,286.0,374.02,313.61
2016,1,3,13,45,306.0,171.5,3.0,9.5,301.0,436.64,366.6
2016,1,3,14,0,411.0,147.0,2.9,10.0,316.0,497.85,417.04
2016,1,3,14,15,205.5,118.5,2.7,10.0,203.0,296.5,250.3
2016,1,3,14,30,0.0,90.0,2.5,10.0,90.0,85.92,68.47
2016,1,3,14,45,0.0,81.0,2.4,10.0,81.0,77.08,61.19
2016,1,3,15,0,0.0,72.0,2.3,10.0,72.0,68.25,53.62
2016,1,3,15,15,0.0,62.0,2.2,9.5,62.0,58.35,45.14
2016,1,3,15,30,0.0,52.0,2.1,9.0,52.0,48.44,36.54
2016,1,3,15,45,0.0,41.5,2.05,8.5,41.5,38.56,27.84
2016,1,3,16,0,0.0,31.0,2.0,8.0,31.0,28.78,19.14
2016,1,3,16,15,0.0,21.5,2.05,7.5,21.5,19.94,11.16
2016,1,3,16,30,0.0,12.0,2.1,7.0,12.0,11.12,2.44
2016,1,3,16,45,0.0,6.0,2.15,7.0,6.0,5.72,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.6,8.5,7.5,6.94,0.0
2016,1,4,8,0,0.0,15.0,2.6,9.0,15.0,13.9,5.46
2016,1,4,8,15,0.0,25.0,2.6,9.0,25.0,23.2,13.91
2016,1,4,8,30,0.0,35.0,2.6,9.0,35.0,32.51,22.3
2016,1,4,8,45,0.0,46.0,2.6,9.5,46.0,42.76,31.38
2016,1,4,9,0,0.0,57.0,2.6,10.0,57.0,52.99,40.34
2016,1,4,9,15,0.0,67.0,2.65,10.5,67.0,62.37,48.44
2016,1,4,9,30,0.0,77.0,2.7,11.0,77.0,71.81,56.48
2016,1,4,9,45,0.0,85.5,2.8,11.5,85.5,79.88,63.24
2016,1,4,10,0,0.0,94.0,2.9,12.0,94.0,88.02,69.96
2016,1,4,10,15,145.0,131.5,2.95,12.0,192.0,199.39,163.69
2016,1,4,10,30,290.0,169.0,3.0,12.0,290.0,324.17,266.94
2016,1,4,10,45,171.0,178.5,3.1,12.5,251.0,276.57,227.37
2016,1,4,11,0,52.0,188.0,3.2,13.0,212.0,218.67,178.46
2016,1,4,11,15,138.0,198.5,3.3,13.0,264.0,292.73,240.61
2016,1,4,11,30,224.0,209.0,3.4,13.0,316.0,365.22,300.6
2016,1,4,11,45,158.0,213.0,3.5,13.5,289.0,333.33,273.28
2016,1,4,12,0,92.0,217.0,3.6,14.0,262.0,288.44,235.48
2016,1,4,12,15,229.0,205.5,3.6,14.0,317.5,385.65,317.14
2016,1,4,12,30,366.0,194.0,3.6,14.0,373.0,488.23,400.99
2016,1,4,12,45,230.5,202.0,3.65,14.0,314.0,404.27,331.78
2016,1,4,13,0,95.0,210.0,3.7,14.0,255.0,294.45,240.98
2016,1,4,13,15,66.0,196.0,3.6,13.5,227.0,258.33,211.77
2016,1,4,13,30,37.0,182.0,3.5,13.0,199.0,221.75,181.58
2016,1,4,13,45,18.5,154.5,3.4,13.0,163.0,167.14,136.14
2016,1,4,14,0,0.0,127.0,3.3,13.0,127.0,124.04,99.76
2016,1,4,14,15,36.5,139.5,3.15,12.5,153.0,175.52,144.51
2016,1,4,14,30,73.0,152.0,3.0,12.0,179.0,220.38,183.22
2016,1,4,14,45,66.5,138.5,2.9,12.0,161.0,200.75,166.71
2016,1,4,15,0,60.0,125.0,2.8,12.0,143.0,181.26,150.28
2016,1,4,15,15,53.0,109.0,2.65,12.0,124.0,158.13,130.56
2016,1,4,15,30,46.0,93.0,2.5,12.0,105.0,135.17,110.71
2016,1,4,15,45,36.0,76.5,2.45,12.0,84.5,109.84,88.53
2016,1,4,16,0,26.0,60.0,2.4,12.0,64.0,84.82,66.39
2016,1,4,16,15,13.0,43.0,2.4,11.5,45.0,57.46,42.17
2016,1,4,16,30,0.0,26.0,2.4,11.0,26.0,26.25,13.61
2016,1,4,16,45,0.0,13.0,2.45,11.0,13.0,12.39,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,43.5,15.0,2.15,10.5,19.0,12.67,0.0
2016,1,5,8,0,87.0,30.0,2.3,11.0,38.0,24.71,13.95
2016,1,5,8,15,115.5,46.5,2.4,11.0,62.5,47.68,30.5
2016,1,5,8,30,144.0,63.0,2.5,11.0,87.0,74.24,51.19
2016,1,5,8,45,160.0,79.5,2.65,11.0,113.0,102.06,74.69
2016,1,5,9,0,176.0,96.0,2.8,11.0,139.0,131.74,100.55
2016,1,5,9,15,184.5,111.5,2.85,11.0,163.0,160.15,125.89
2016,1,5,9,30,193.0,127.0,2.9,11.0,187.0,186.58,149.5
2016,1,5,9,45,198.0,140.5,3.0,11.5,208.0,212.59,172.3
2016,1,5,10,0,203.0,154.0,3.1,12.0,229.0,238.89,194.94
2016,1,5,10,15,101.5,121.0,3.2,12.0,158.5,168.44,137.6
2016,1,5,10,30,0.0,88.0,3.3,12.0,88.0,82.2,64.75
2016,1,5,10,45,0.0,108.5,3.4,12.0,108.5,102.03,81.54
2016,1,5,11,0,0.0,129.0,3.5,12.0,129.0,122.23,98.44
2016,1,5,11,15,0.0,107.0,3.55,12.0,107.0,100.59,80.11
2016,1,5,11,30,0.0,85.0,3.6,12.0,85.0,79.2,62.0
2016,1,5,11,45,0.0,90.0,3.7,12.0,90.0,84.03,66.06
2016,1,5,12,0,0.0,95.0,3.8,12.0,95.0,88.9,70.16
2016,1,5,12,15,10.5,141.0,3.8,12.0,146.5,142.47,115.49
2016,1,5,12,30,21.0,187.0,3.8,12.0,198.0,199.0,162.7
2016,1,5,12,45,10.5,128.5,3.85,12.0,134.0,130.51,105.43
2016,1,5,13,0,0.0,70.0,3.9,12.0,70.0,65.14,50.05
2016,1,5,13,15,4.5,116.0,3.8,11.5,118.0,113.91,91.76
2016,1,5,13,30,9.0,162.0,3.7,11.0,166.0,166.98,136.73
2016,1,5,13,45,7.0,154.0,3.65,11.0,157.0,157.82,129.06
2016,1,5,14,0,5.0,146.0,3.6,11.0,148.0,148.73,121.52
2016,1,5,14,15,2.5,78.0,3.55,11.0,79.0,74.73,58.84
2016,1,5,14,30,0.0,10.0,3.5,11.0,10.0,9.27,2.4
2016,1,5,14,45,0.0,9.0,3.45,11.0,9.0,8.34,1.6
2016,1,5,15,0,0.0,8.0,3.4,11.0,8.0,7.41,0.79
2016,1,5,15,15,0.0,7.0,3.15,10.5,7.0,6.48,0.0
2016,1,5,15,30,0.0,6.0,2.9,10.0,6.0,5.55,0.0
2016,1,5,15,45,224.5,28.5,2.7,10.0,66.0,191.04,161.92
2016,1,5,16,0,449.0,51.0,2.5,10.0,126.0,344.32,286.08
2016,1,5,16,15,348.5,41.5,2.35,9.5,89.5,263.24,213.06
2016,1,5,16,30,248.0,32.0,2.2,9.0,53.0,190.85,137.01
2016,1,5,16,45,124.0,16.0,2.1,9.0,26.5,89.05,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.5,3.65,11.0,5.5,5.09,0.0
2016,1,6,8,0,0.0,11.0,3.6,11.0,11.0,10.19,2.43
2016,1,6,8,15,0.0,19.0,3.55,11.0,19.0,17.61,9.09
2016,1,6,8,30,0.0,27.0,3.5,11.0,27.0,25.05,15.75
2016,1,6,8,45,0.0,35.0,3.45,11.0,35.0,32.49,22.37
2016,1,6,9,0,0.0,43.0,3.4,11.0,43.0,39.94,28.94
2016,1,6,9,15,0.0,51.0,3.35,11.0,51.0,47.4,35.46
2016,1,6,9,30,0.0,59.0,3.3,11.0,59.0,54.86,41.91
2016,1,6,9,45,0.0,65.5,3.25,11.0,65.5,60.93,47.11
2016,1,6,10,0,0.0,72.0,3.2,11.0,72.0,67.01,52.27
2016,1,6,10,15,27.0,122.5,3.2,11.0,134.0,131.1,106.8
2016,1,6,10,30,54.0,173.0,3.2,11.0,196.0,198.15,163.06
2016,1,6,10,45,27.0,97.5,3.25,11.0,109.0,108.75,87.79
2016,1,6,11,0,0.0,22.0,3.3,11.0,22.0,20.42,11.98
2016,1,6,11,15,39.5,115.5,3.35,11.0,134.5,136.98,112.14
2016,1,6,11,30,79.0,209.0,3.4,11.0,247.0,263.83,217.93
2016,1,6,11,45,225.0,202.0,3.45,11.0,312.5,365.63,303.74
2016,1,6,12,0,371.0,195.0,3.5,11.0,378.0,475.48,394.38
2016,1,6,12,15,241.0,208.0,3.4,11.0,326.5,407.33,337.1
2016,1,6,12,30,111.0,221.0,3.3,11.0,275.0,313.05,258.4
2016,1,6,12,45,149.0,217.5,3.25,11.0,289.5,351.06,290.65
2016,1,6,13,0,187.0,214.0,3.2,11.0,304.0,379.07,314.32
2016,1,6,13,15,247.0,200.5,3.1,11.0,315.0,423.24,351.33
2016,1,6,13,30,307.0,187.0,3.0,11.0,326.0,455.26,378.44
2016,1,6,13,45,187.5,182.0,2.95,11.0,265.5,348.78,290.56
2016,1,6,14,0,68.0,177.0,2.9,11.0,205.0,243.26,201.62
2016,1,6,14,15,41.0,157.0,2.85,10.5,174.0,200.38,166.11
2016,1,6,14,30,14.0,137.0,2.8,10.0,143.0,148.35,122.1
2016,1,6,14,45,10.5,125.0,2.8,10.0,129.5,133.91,109.97
2016,1,6,15,0,7.0,113.0,2.8,10.0,116.0,119.65,97.81
2016,1,6,15,15,3.5,99.0,2.75,9.5,100.5,103.17,83.77
2016,1,6,15,30,0.0,85.0,2.7,9.0,85.0,86.88,69.69
2016,1,6,15,45,0.0,68.5,2.65,9.0,68.5,69.67,54.59
2016,1,6,16,0,0.0,52.0,2.6,9.0,52.0,52.22,39.16
2016,1,6,16,15,0.0,37.0,2.55,9.0,37.0,36.37,24.98
2016,1,6,16,30,0.0,22.0,2.5,9.0,22.0,20.43,10.04
2016,1,6,16,45,0.0,11.0,2.5,9.0,11.0,10.2,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,8.0,25.5,14.25,0.0
2016,1,7,8,0,174.0,36.0,0.6,8.0,51.0,28.37,17.22
2016,1,7,8,15,268.0,49.0,0.65,8.0,87.0,57.49,34.46
2016,1,7,8,30,362.0,62.0,0.7,8.0,123.0,97.42,61.96
2016,1,7,8,45,450.0,67.0,0.8,8.5,163.5,140.64,95.14
2016,1,7,9,0,538.0,72.0,0.9,9.0,204.0,191.31,137.02
2016,1,7,9,15,580.5,77.5,0.9,9.0,241.0,238.75,179.35
2016,1,7,9,30,623.0,83.0,0.9,9.0,278.0,289.65,224.69
2016,1,7,9,45,687.0,78.5,0.95,9.5,315.5,341.52,269.72
2016,1,7,10,0,751.0,74.0,1.0,10.0,353.0,397.6,317.52
2016,1,7,10,15,464.5,127.5,1.0,10.0,304.5,352.89,286.26
2016,1,7,10,30,178.0,181.0,1.0,10.0,256.0,274.22,224.3
2016,1,7,10,45,176.0,193.0,1.05,10.5,270.0,294.32,241.1
2016,1,7,11,0,174.0,205.0,1.1,11.0,284.0,314.06,256.72
2016,1,7,11,15,179.0,210.0,1.15,11.0,293.5,330.06,269.83
2016,1,7,11,30,184.0,215.0,1.2,11.0,303.0,345.95,282.78
2016,1,7,11,45,181.5,220.0,1.25,11.0,308.0,356.65,291.42
2016,1,7,12,0,179.0,225.0,1.3,11.0,313.0,366.8,299.62
2016,1,7,12,15,179.0,225.0,1.35,11.0,313.0,372.44,304.37
2016,1,7,12,30,179.0,225.0,1.4,11.0,313.0,377.55,308.74
2016,1,7,12,45,513.0,151.5,1.45,11.0,399.5,567.97,464.31
2016,1,7,13,0,847.0,78.0,1.5,11.0,486.0,742.85,597.02
2016,1,7,13,15,839.5,77.0,1.5,11.0,471.5,741.77,594.71
2016,1,7,13,30,832.0,76.0,1.5,11.0,457.0,737.42,592.1
2016,1,7,13,45,822.5,74.0,1.55,11.0,435.5,727.15,585.75
2016,1,7,14,0,813.0,72.0,1.6,11.0,414.0,713.79,577.18
2016,1,7,14,15,795.5,70.0,1.55,11.0,386.5,691.56,561.11
2016,1,7,14,30,778.0,68.0,1.5,11.0,359.0,666.7,543.03
2016,1,7,14,45,759.0,64.0,1.45,11.0,326.0,635.95,520.26
2016,1,7,15,0,740.0,60.0,1.4,11.0,293.0,603.12,495.5
2016,1,7,15,15,703.5,56.5,1.3,10.5,255.5,557.44,460.2
2016,1,7,15,30,667.0,53.0,1.2,10.0,218.0,511.1,422.68
2016,1,7,15,45,617.0,47.5,1.1,10.0,178.5,454.0,374.49
2016,1,7,16,0,567.0,42.0,1.0,10.0,139.0,397.98,325.48
2016,1,7,16,15,476.0,34.5,1.0,9.5,100.5,325.5,261.82
2016,1,7,16,30,385.0,27.0,1.0,9.0,62.0,253.87,187.88
2016,1,7,16,45,192.5,13.5,1.05,9.0,31.0,120.75,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,11.0,15.0,1.65,5.5,16.0,13.84,0.0
2016,1,8,8,0,22.0,30.0,1.7,6.0,32.0,26.7,16.02
2016,1,8,8,15,42.5,47.0,1.7,6.0,53.5,44.57,30.96
2016,1,8,8,30,63.0,64.0,1.7,6.0,75.0,65.53,48.34
2016,1,8,8,45,73.5,81.0,1.75,6.5,97.0,87.81,67.54
2016,1,8,9,0,84.0,98.0,1.8,7.0,119.0,111.47,88.14
2016,1,8,9,15,90.5,114.0,1.75,7.0,140.0,134.39,108.43
2016,1,8,9,30,97.0,130.0,1.7,7.0,161.0,158.1,129.28
2016,1,8,9,45,99.0,143.5,1.65,7.5,178.0,178.39,146.83
2016,1,8,10,0,101.0,157.0,1.6,8.0,195.0,198.89,164.24
2016,1,8,10,15,129.5,170.0,1.55,8.0,222.0,231.31,191.56
2016,1,8,10,30,158.0,183.0,1.5,8.0,249.0,266.12,220.68
2016,1,8,10,45,196.5,190.0,1.45,8.5,277.0,302.16,250.24
2016,1,8,11,0,235.0,197.0,1.4,9.0,305.0,347.73,287.05
2016,1,8,11,15,126.0,188.5,1.45,9.5,246.5,274.08,225.97
2016,1,8,11,30,17.0,180.0,1.5,10.0,188.0,185.01,150.95
2016,1,8,11,45,8.5,164.5,1.55,10.5,168.5,164.09,133.45
2016,1,8,12,0,0.0,149.0,1.6,11.0,149.0,142.78,115.32
2016,1,8,12,15,54.5,185.5,1.6,11.0,213.0,228.69,187.8
2016,1,8,12,30,109.0,222.0,1.6,11.0,277.0,312.52,256.66
2016,1,8,12,45,215.5,210.5,1.65,11.0,316.0,392.11,322.63
2016,1,8,13,0,322.0,199.0,1.7,11.0,355.0,474.34,389.43
2016,1,8,13,15,298.0,196.0,1.65,11.0,337.0,456.78,374.91
2016,1,8,13,30,274.0,193.0,1.6,11.0,319.0,437.96,360.05
2016,1,8,13,45,276.0,183.0,1.6,11.0,305.0,429.3,354.0
2016,1,8,14,0,278.0,173.0,1.6,11.0,291.0,419.49,346.92
2016,1,8,14,15,147.5,157.0,1.5,11.0,219.0,290.47,241.11
2016,1,8,14,30,17.0,141.0,1.4,11.0,147.0,154.85,126.5
2016,1,8,14,45,12.5,128.5,1.35,11.0,133.0,139.07,113.66
2016,1,8,15,0,8.0,116.0,1.3,11.0,119.0,123.5,100.5
2016,1,8,15,15,4.0,102.0,1.3,10.5,103.5,106.68,86.34
2016,1,8,15,30,0.0,88.0,1.3,10.0,88.0,90.09,72.13
2016,1,8,15,45,0.0,71.5,1.3,10.0,71.5,72.95,57.22
2016,1,8,16,0,0.0,55.0,1.3,10.0,55.0,55.58,41.95
2016,1,8,16,15,0.0,39.5,1.35,9.5,39.5,39.17,27.43
2016,1,8,16,30,0.0,24.0,1.4,9.0,24.0,22.29,11.97
2016,1,8,16,45,0.0,12.0,1.5,9.0,12.0,11.13,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,3.05,8.0,15.0,13.92,0.0
2016,1,9,8,0,0.0,30.0,3.1,8.0,30.0,27.09,16.22
2016,1,9,8,15,18.0,46.5,3.1,8.0,49.5,42.81,29.97
2016,1,9,8,30,36.0,63.0,3.1,8.0,69.0,61.5,45.7
2016,1,9,8,45,45.0,80.0,3.1,8.5,90.0,81.43,62.84
2016,1,9,9,0,54.0,97.0,3.1,9.0,111.0,102.6,81.13
2016,1,9,9,15,60.5,113.0,3.05,9.0,130.5,123.3,99.25
2016,1,9,9,30,67.0,129.0,3.0,9.0,150.0,144.8,117.98
2016,1,9,9,45,66.5,141.5,2.95,9.0,164.5,161.02,132.19
2016,1,9,10,0,66.0,154.0,2.9,9.0,179.0,177.22,146.19
2016,1,9,10,15,33.0,119.5,2.75,9.0,132.0,130.71,107.05
2016,1,9,10,30,0.0,85.0,2.6,9.0,85.0,79.3,63.02
2016,1,9,10,45,45.0,142.5,2.5,9.5,163.5,164.07,135.34
2016,1,9,11,0,90.0,200.0,2.4,10.0,242.0,253.01,209.23
2016,1,9,11,15,184.5,203.0,2.25,10.0,291.5,325.63,269.68
2016,1,9,11,30,279.0,206.0,2.1,10.0,341.0,405.47,334.92
2016,1,9,11,45,149.0,197.0,2.0,10.0,269.5,309.06,255.18
2016,1,9,12,0,19.0,188.0,1.9,10.0,198.0,196.34,160.4
2016,1,9,12,15,29.5,196.0,1.8,10.0,211.0,222.5,182.52
2016,1,9,12,30,40.0,204.0,1.7,10.0,224.0,241.07,197.9
2016,1,9,12,45,67.5,209.5,1.6,10.0,243.0,270.01,222.22
2016,1,9,13,0,95.0,215.0,1.5,10.0,262.0,299.79,246.98
2016,1,9,13,15,47.5,182.0,1.35,10.0,205.5,226.93,186.45
2016,1,9,13,30,0.0,149.0,1.2,10.0,149.0,145.52,118.0
2016,1,9,13,45,0.0,131.0,1.1,10.0,131.0,127.0,102.86
2016,1,9,14,0,0.0,113.0,1.0,10.0,113.0,108.56,87.49
2016,1,9,14,15,0.0,111.5,0.95,10.0,111.5,107.7,86.93
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,107.07,86.51
2016,1,9,14,45,0.0,100.5,0.85,10.0,100.5,97.81,78.75
2016,1,9,15,0,0.0,91.0,0.8,10.0,91.0,88.6,70.99
2016,1,9,15,15,0.0,79.0,0.8,10.0,79.0,76.61,60.75
2016,1,9,15,30,0.0,67.0,0.8,10.0,67.0,64.61,50.37
2016,1,9,15,45,0.0,54.5,0.85,10.0,54.5,52.0,39.34
2016,1,9,16,0,0.0,42.0,0.9,10.0,42.0,39.3,28.14
2016,1,9,16,15,0.0,30.5,0.9,9.5,30.5,28.32,18.37
2016,1,9,16,30,0.0,19.0,0.9,9.0,19.0,17.62,8.46
2016,1,9,16,45,0.0,9.5,0.95,9.0,9.5,8.8,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,16.0,2.75,7.5,29.0,12.75,0.0
2016,1,10,8,0,301.0,32.0,2.9,8.0,58.0,26.29,15.65
2016,1,10,8,15,395.5,41.5,2.85,8.0,96.5,57.88,31.08
2016,1,10,8,30,490.0,51.0,2.8,8.0,135.0,101.58,60.12
2016,1,10,8,45,555.5,56.5,2.8,8.5,175.5,146.85,96.13
2016,1,10,9,0,621.0,62.0,2.8,9.0,216.0,198.69,140.78
2016,1,10,9,15,660.0,66.5,2.75,9.0,254.0,248.51,186.44
2016,1,10,9,30,699.0,71.0,2.7,9.0,292.0,301.32,234.82
2016,1,10,9,45,460.5,112.5,2.7,9.5,265.0,288.52,232.47
2016,1,10,10,0,222.0,154.0,2.7,10.0,238.0,250.24,205.16
2016,1,10,10,15,218.0,169.5,2.6,10.0,256.5,271.45,223.84
2016,1,10,10,30,214.0,185.0,2.5,10.0,275.0,296.22,244.8
2016,1,10,10,45,218.0,194.0,2.45,10.5,290.5,317.92,262.52
2016,1,10,11,0,222.0,203.0,2.4,11.0,306.0,339.48,279.83
2016,1,10,11,15,301.0,198.0,2.3,11.0,342.0,399.45,329.14
2016,1,10,11,30,380.0,193.0,2.2,11.0,378.0,456.35,375.32
2016,1,10,11,45,388.0,193.0,2.1,11.5,384.5,474.26,388.69
2016,1,10,12,0,396.0,193.0,2.0,12.0,391.0,491.25,401.36
2016,1,10,12,15,447.5,181.5,1.95,12.0,405.5,536.15,436.98
2016,1,10,12,30,499.0,170.0,1.9,12.0,420.0,571.2,464.73
2016,1,10,12,45,495.5,168.0,1.85,12.5,413.0,575.22,466.88
2016,1,10,13,0,492.0,166.0,1.8,13.0,406.0,577.19,467.7
2016,1,10,13,15,583.0,136.5,1.75,13.0,413.0,622.35,503.96
2016,1,10,13,30,674.0,107.0,1.7,13.0,420.0,661.24,534.26
2016,1,10,13,45,587.5,122.0,1.7,13.0,386.0,612.73,497.2
2016,1,10,14,0,501.0,137.0,1.7,13.0,352.0,557.99,455.09
2016,1,10,14,15,411.5,141.5,1.65,12.5,310.5,493.63,405.43
2016,1,10,14,30,322.0,146.0,1.6,12.0,269.0,417.48,345.58
2016,1,10,14,45,308.0,135.0,1.55,12.0,244.5,390.8,324.82
2016,1,10,15,0,294.0,124.0,1.5,12.0,220.0,363.57,302.89
2016,1,10,15,15,281.5,109.5,1.4,11.5,192.5,332.27,277.71
2016,1,10,15,30,269.0,95.0,1.3,11.0,165.0,300.58,251.52
2016,1,10,15,45,246.5,80.5,1.25,11.0,135.5,262.55,218.83
2016,1,10,16,0,224.0,66.0,1.2,11.0,106.0,225.17,185.84
2016,1,10,16,15,188.5,50.0,1.3,10.5,77.5,179.21,145.12
2016,1,10,16,30,153.0,34.0,1.4,10.0,49.0,146.33,111.23
2016,1,10,16,45,76.5,17.0,1.5,9.5,24.5,72.13,13.36
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,8.5,14.5,13.46,0.0
2016,1,11,8,0,0.0,29.0,2.2,9.0,29.0,26.33,15.7
2016,1,11,8,15,11.0,45.5,2.2,9.0,47.5,41.87,29.33
2016,1,11,8,30,22.0,62.0,2.2,9.0,66.0,59.03,44.07
2016,1,11,8,45,30.0,79.0,2.25,9.0,85.5,77.97,60.43
2016,1,11,9,0,38.0,96.0,2.3,9.0,105.0,98.05,77.83
2016,1,11,9,15,43.5,111.5,2.25,9.0,124.0,117.11,94.43
2016,1,11,9,30,49.0,127.0,2.2,9.0,143.0,136.9,111.54
2016,1,11,9,45,53.0,140.5,2.2,9.5,159.5,154.85,126.76
2016,1,11,10,0,57.0,154.0,2.2,10.0,176.0,173.27,142.19
2016,1,11,10,15,110.0,169.5,2.2,10.0,215.0,221.43,182.49
2016,1,11,10,30,163.0,185.0,2.2,10.0,254.0,270.41,223.31
2016,1,11,10,45,94.5,182.5,2.25,10.5,223.0,232.48,191.47
2016,1,11,11,0,26.0,180.0,2.3,11.0,192.0,188.31,153.91
2016,1,11,11,15,13.0,157.5,2.25,11.0,163.5,158.6,129.05
2016,1,11,11,30,0.0,135.0,2.2,11.0,135.0,128.17,103.33
2016,1,11,11,45,0.5,149.5,2.15,11.5,150.0,143.24,115.69
2016,1,11,12,0,1.0,164.0,2.1,12.0,165.0,158.67,128.19
2016,1,11,12,15,5.0,171.0,2.05,12.0,174.0,169.18,136.93
2016,1,11,12,30,9.0,178.0,2.0,12.0,183.0,180.06,145.99
2016,1,11,12,45,8.5,175.0,2.0,12.5,179.5,177.24,143.42
2016,1,11,13,0,8.0,172.0,2.0,13.0,176.0,174.46,140.95
2016,1,11,13,15,37.5,186.0,1.95,13.0,203.5,223.73,182.36
2016,1,11,13,30,67.0,200.0,1.9,13.0,231.0,265.2,216.86
2016,1,11,13,45,60.0,189.5,1.9,13.0,216.5,249.38,203.97
2016,1,11,14,0,53.0,179.0,1.9,13.0,202.0,233.45,191.15
2016,1,11,14,15,127.5,170.0,1.8,13.0,220.0,292.03,241.16
2016,1,11,14,30,202.0,161.0,1.7,13.0,238.0,336.89,279.08
2016,1,11,14,45,465.5,111.5,1.6,13.0,269.0,487.95,403.73
2016,1,11,15,0,729.0,62.0,1.5,13.0,300.0,604.16,494.76
2016,1,11,15,15,694.5,58.5,1.4,12.5,263.0,559.98,459.85
2016,1,11,15,30,660.0,55.0,1.3,12.0,226.0,515.04,423.95
2016,1,11,15,45,608.0,50.0,1.2,12.0,186.5,461.86,379.31
2016,1,11,16,0,556.0,45.0,1.1,12.0,147.0,405.92,331.07
2016,1,11,16,15,472.0,37.5,1.1,11.5,108.0,331.36,267.08
2016,1,11,16,30,388.0,30.0,1.1,11.0,69.0,262.25,201.43
2016,1,11,16,45,194.0,15.0,1.15,10.5,34.5,128.24,41.43
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
