Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,177.0,14.0,2.35,7.5,30.0,10.87,0.0
2016,1,12,8,0,354.0,28.0,2.4,8.0,60.0,22.33,12.59
2016,1,12,8,15,445.5,36.0,2.3,8.0,98.5,54.65,27.05
2016,1,12,8,30,537.0,44.0,2.2,8.0,137.0,99.37,56.27
2016,1,12,8,45,594.5,49.0,2.1,8.5,177.5,145.42,93.14
2016,1,12,9,0,652.0,54.0,2.0,9.0,218.0,198.04,138.8
2016,1,12,9,15,564.5,76.5,1.95,9.0,234.5,232.18,175.27
2016,1,12,9,30,477.0,99.0,1.9,9.0,251.0,255.21,200.99
2016,1,12,9,45,500.0,105.0,1.9,9.5,280.0,295.53,237.07
2016,1,12,10,0,523.0,111.0,1.9,10.0,309.0,337.08,273.38
2016,1,12,10,15,418.5,140.5,1.9,10.5,306.5,344.54,281.58
2016,1,12,10,30,314.0,170.0,1.9,11.0,304.0,336.55,275.92
2016,1,12,10,45,418.5,159.0,1.95,11.5,347.5,403.31,330.64
2016,1,12,11,0,523.0,148.0,2.0,12.0,391.0,470.8,384.94
2016,1,12,11,15,380.0,181.5,2.0,12.0,361.0,430.35,352.08
2016,1,12,11,30,237.0,215.0,2.0,12.0,331.0,379.94,310.71
2016,1,12,11,45,345.0,199.0,2.0,12.5,371.0,452.37,369.6
2016,1,12,12,0,453.0,183.0,2.0,13.0,411.0,530.63,431.11
2016,1,12,12,15,398.5,194.5,1.95,13.0,395.5,505.6,410.76
2016,1,12,12,30,344.0,206.0,1.9,13.0,380.0,487.67,396.15
2016,1,12,12,45,375.5,197.0,1.9,13.0,384.5,507.78,412.91
2016,1,12,13,0,407.0,188.0,1.9,13.0,389.0,538.7,437.4
2016,1,12,13,15,203.5,170.5,1.8,13.0,271.0,355.35,291.07
2016,1,12,13,30,0.0,153.0,1.7,13.0,153.0,149.48,119.76
2016,1,12,13,45,205.5,155.0,1.65,13.0,244.5,342.43,283.54
2016,1,12,14,0,411.0,157.0,1.6,13.0,336.0,514.96,421.79
2016,1,12,14,15,376.0,151.5,1.55,13.0,307.0,480.24,393.3
2016,1,12,14,30,341.0,146.0,1.5,13.0,278.0,432.36,356.08
2016,1,12,14,45,324.5,136.0,1.45,13.0,252.5,404.81,334.6
2016,1,12,15,0,308.0,126.0,1.4,13.0,227.0,376.77,312.19
2016,1,12,15,15,293.5,112.0,1.5,12.5,199.0,344.46,286.93
2016,1,12,15,30,279.0,98.0,1.6,12.0,171.0,311.84,260.56
2016,1,12,15,45,254.5,83.0,1.7,12.0,141.0,271.51,226.33
2016,1,12,16,0,230.0,68.0,1.8,12.0,111.0,231.89,191.69
2016,1,12,16,15,191.0,52.5,1.85,12.0,82.0,184.47,149.49
2016,1,12,16,30,152.0,37.0,1.9,12.0,53.0,150.34,115.5
2016,1,12,16,45,76.0,18.5,1.95,12.0,26.5,66.77,24.8
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,118.0,17.5,3.5,11.5,28.5,13.8,0.0
2016,1,13,8,0,236.0,35.0,3.6,12.0,57.0,27.51,16.58
2016,1,13,8,15,335.0,45.5,3.65,12.0,94.5,57.78,32.55
2016,1,13,8,30,434.0,56.0,3.7,12.0,132.0,99.47,59.94
2016,1,13,8,45,497.5,63.5,3.8,12.5,172.0,143.33,94.36
2016,1,13,9,0,561.0,71.0,3.9,13.0,212.0,193.71,137.05
2016,1,13,9,15,604.0,76.0,4.05,13.0,250.0,242.25,180.7
2016,1,13,9,30,647.0,81.0,4.2,13.0,288.0,294.32,227.75
2016,1,13,9,45,357.0,119.0,4.35,13.0,235.5,256.35,205.58
2016,1,13,10,0,67.0,157.0,4.5,13.0,183.0,180.28,146.72
2016,1,13,10,15,46.5,162.0,4.6,13.0,180.5,179.62,146.52
2016,1,13,10,30,26.0,167.0,4.7,13.0,178.0,172.54,140.53
2016,1,13,10,45,13.0,87.5,4.85,13.5,93.0,88.73,69.98
2016,1,13,11,0,0.0,8.0,5.0,14.0,8.0,7.42,0.68
2016,1,13,11,15,155.5,107.0,5.0,13.5,183.5,211.62,175.71
2016,1,13,11,30,311.0,206.0,5.0,13.0,359.0,426.43,353.06
2016,1,13,11,45,341.5,203.5,5.05,13.0,374.5,455.19,376.54
2016,1,13,12,0,372.0,201.0,5.1,13.0,390.0,484.29,400.78
2016,1,13,12,15,195.5,196.5,5.1,13.0,295.5,351.8,291.27
2016,1,13,12,30,19.0,192.0,5.1,13.0,201.0,202.07,164.4
2016,1,13,12,45,407.0,146.5,5.1,13.0,348.5,486.24,406.24
2016,1,13,13,0,795.0,101.0,5.1,13.0,496.0,737.09,607.49
2016,1,13,13,15,397.5,110.0,5.0,12.5,307.5,445.95,374.28
2016,1,13,13,30,0.0,119.0,4.9,12.0,119.0,113.56,90.81
2016,1,13,13,45,379.0,106.5,4.85,12.0,272.0,430.97,365.14
2016,1,13,14,0,758.0,94.0,4.8,12.0,425.0,711.24,591.18
2016,1,13,14,15,740.0,91.5,4.55,12.0,397.5,689.05,572.07
2016,1,13,14,30,722.0,89.0,4.3,12.0,370.0,664.38,552.58
2016,1,13,14,45,708.0,82.5,4.05,12.0,339.0,635.45,529.73
2016,1,13,15,0,694.0,76.0,3.8,12.0,308.0,604.36,505.17
2016,1,13,15,15,656.5,72.0,3.5,11.5,270.0,558.48,468.19
2016,1,13,15,30,619.0,68.0,3.2,11.0,232.0,512.11,429.81
2016,1,13,15,45,583.0,59.5,2.95,11.0,193.5,461.24,386.07
2016,1,13,16,0,547.0,51.0,2.7,11.0,155.0,410.77,341.19
2016,1,13,16,15,458.0,43.5,2.55,10.5,115.0,333.11,273.13
2016,1,13,16,30,369.0,36.0,2.4,10.0,75.0,260.75,205.32
2016,1,13,16,45,223.5,24.0,2.3,9.5,44.0,156.29,76.81
2016,1,13,17,0,78.0,12.0,2.2,9.0,13.0,44.92,0.0
2016,1,13,17,15,39.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,2.5,15.5,1.85,8.5,16.0,14.39,0.0
2016,1,14,8,0,5.0,31.0,1.9,9.0,32.0,28.0,17.36
2016,1,14,8,15,21.0,48.0,1.95,9.0,52.0,44.13,31.02
2016,1,14,8,30,37.0,65.0,2.0,9.0,72.0,63.16,46.99
2016,1,14,8,45,45.0,82.0,2.1,9.5,92.5,82.98,63.97
2016,1,14,9,0,53.0,99.0,2.2,10.0,113.0,103.92,81.97
2016,1,14,9,15,58.0,115.0,2.25,10.0,132.0,124.15,99.62
2016,1,14,9,30,63.0,131.0,2.3,10.0,151.0,145.05,117.72
2016,1,14,9,45,66.0,145.0,2.4,10.5,168.0,163.87,133.71
2016,1,14,10,0,69.0,159.0,2.5,11.0,185.0,183.04,149.79
2016,1,14,10,15,67.5,170.5,2.65,11.0,197.5,197.94,162.42
2016,1,14,10,30,66.0,182.0,2.8,11.0,210.0,212.72,174.81
2016,1,14,10,45,53.5,187.0,2.95,11.0,210.5,214.57,176.29
2016,1,14,11,0,41.0,192.0,3.1,11.0,211.0,215.38,176.8
2016,1,14,11,15,80.0,207.5,3.15,11.0,246.5,258.41,212.91
2016,1,14,11,30,119.0,223.0,3.2,11.0,282.0,312.3,257.5
2016,1,14,11,45,116.0,227.5,3.3,11.0,286.0,320.48,264.04
2016,1,14,12,0,113.0,232.0,3.4,11.0,290.0,318.93,262.92
2016,1,14,12,15,80.0,223.0,3.4,11.0,264.0,288.7,237.69
2016,1,14,12,30,47.0,214.0,3.4,11.0,238.0,256.89,210.99
2016,1,14,12,45,45.0,210.0,3.45,11.0,233.0,252.97,207.96
2016,1,14,13,0,43.0,206.0,3.5,11.0,228.0,248.92,204.76
2016,1,14,13,15,21.5,115.0,3.45,11.0,126.0,131.37,106.87
2016,1,14,13,30,0.0,24.0,3.4,11.0,24.0,22.28,13.55
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,42.29,30.82
2016,1,14,14,0,0.0,67.0,3.4,11.0,67.0,62.33,48.05
2016,1,14,14,15,0.0,97.0,3.45,11.0,97.0,92.02,73.47
2016,1,14,14,30,0.0,127.0,3.5,11.0,127.0,125.22,101.76
2016,1,14,14,45,0.0,115.0,3.55,11.0,115.0,113.3,91.75
2016,1,14,15,0,0.0,103.0,3.6,11.0,103.0,101.39,81.73
2016,1,14,15,15,0.0,90.5,3.7,11.0,90.5,88.94,71.14
2016,1,14,15,30,0.0,78.0,3.8,11.0,78.0,76.49,60.42
2016,1,14,15,45,0.0,64.0,3.95,11.0,64.0,62.25,48.04
2016,1,14,16,0,0.0,50.0,4.1,11.0,50.0,47.92,35.46
2016,1,14,16,15,0.0,37.0,4.1,11.0,37.0,34.61,23.7
2016,1,14,16,30,0.0,24.0,4.1,11.0,24.0,22.28,12.63
2016,1,14,16,45,0.0,14.0,4.2,11.0,14.0,12.98,1.96
2016,1,14,17,0,0.0,4.0,4.3,11.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,4.25,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.5,15.5,1.15,8.5,31.0,12.14,0.0
2016,1,15,8,0,335.0,31.0,1.2,9.0,62.0,25.04,15.05
2016,1,15,8,15,427.5,39.5,1.3,9.0,101.0,56.35,29.15
2016,1,15,8,30,520.0,48.0,1.4,9.0,140.0,100.72,58.0
2016,1,15,8,45,575.0,54.0,1.5,9.5,180.0,146.57,94.55
2016,1,15,9,0,630.0,60.0,1.6,10.0,220.0,197.86,138.82
2016,1,15,9,15,668.0,64.0,1.65,10.0,258.5,247.66,184.13
2016,1,15,9,30,706.0,68.0,1.7,10.0,297.0,300.36,232.04
2016,1,15,9,45,723.0,73.5,1.8,10.5,330.0,349.35,276.37
2016,1,15,10,0,740.0,79.0,1.9,11.0,363.0,398.58,319.79
2016,1,15,10,15,759.0,81.5,1.9,11.0,391.5,445.3,360.45
2016,1,15,10,30,778.0,84.0,1.9,11.0,420.0,491.82,399.91
2016,1,15,10,45,613.0,125.5,1.95,11.0,399.5,479.05,391.24
2016,1,15,11,0,448.0,167.0,2.0,11.0,379.0,447.77,366.82
2016,1,15,11,15,465.0,170.0,1.9,11.0,396.0,479.59,392.69
2016,1,15,11,30,482.0,173.0,1.8,11.0,413.0,511.05,417.42
2016,1,15,11,45,478.0,177.0,1.75,11.5,418.5,528.75,430.35
2016,1,15,12,0,474.0,181.0,1.7,12.0,424.0,544.62,441.72
2016,1,15,12,15,422.5,193.0,1.6,12.0,410.0,532.96,431.64
2016,1,15,12,30,371.0,205.0,1.5,12.0,396.0,507.5,411.32
2016,1,15,12,45,314.0,212.0,1.45,12.0,372.0,480.04,389.4
2016,1,15,13,0,257.0,219.0,1.4,12.0,348.0,450.31,365.5
2016,1,15,13,15,536.0,151.5,1.3,12.0,411.0,603.1,488.36
2016,1,15,13,30,815.0,84.0,1.2,12.0,474.0,745.2,593.19
2016,1,15,13,45,808.0,81.0,1.15,12.0,453.5,736.28,585.08
2016,1,15,14,0,801.0,78.0,1.1,12.0,433.0,724.23,576.64
2016,1,15,14,15,783.0,75.5,1.05,12.0,405.0,701.44,560.45
2016,1,15,14,30,765.0,73.0,1.0,12.0,377.0,676.03,542.36
2016,1,15,14,45,744.5,69.5,0.95,12.5,344.5,645.19,519.14
2016,1,15,15,0,724.0,66.0,0.9,13.0,312.0,612.3,494.17
2016,1,15,15,15,689.0,62.0,0.85,12.5,274.5,567.11,461.19
2016,1,15,15,30,654.0,58.0,0.8,12.0,237.0,525.48,428.83
2016,1,15,15,45,603.0,53.0,0.8,12.0,197.0,468.45,382.9
2016,1,15,16,0,552.0,48.0,0.8,12.0,157.0,412.76,336.33
2016,1,15,16,15,471.0,41.0,0.85,11.5,117.5,339.73,274.82
2016,1,15,16,30,390.0,34.0,0.9,11.0,78.0,271.64,213.44
2016,1,15,16,45,252.0,23.0,1.0,10.5,46.5,172.65,102.42
2016,1,15,17,0,114.0,12.0,1.1,10.0,15.0,60.92,0.0
2016,1,15,17,15,57.0,6.0,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,133.5,17.0,2.4,11.5,29.5,13.37,0.0
2016,1,16,8,0,267.0,34.0,2.4,12.0,59.0,27.88,17.22
2016,1,16,8,15,360.5,44.0,2.4,12.0,97.0,57.08,31.41
2016,1,16,8,30,454.0,54.0,2.4,12.0,135.0,99.23,58.95
2016,1,16,8,45,527.5,58.5,2.4,12.5,176.5,143.07,92.78
2016,1,16,9,0,601.0,63.0,2.4,13.0,218.0,194.46,135.89
2016,1,16,9,15,309.0,92.5,2.35,13.0,173.0,176.36,134.49
2016,1,16,9,30,17.0,122.0,2.3,13.0,128.0,119.67,95.99
2016,1,16,9,45,18.5,134.0,2.3,13.5,141.0,132.91,107.03
2016,1,16,10,0,20.0,146.0,2.3,14.0,154.0,146.34,117.96
2016,1,16,10,15,10.0,134.5,2.3,14.0,138.5,131.6,105.63
2016,1,16,10,30,0.0,123.0,2.3,14.0,123.0,115.86,92.36
2016,1,16,10,45,0.0,88.0,2.35,14.5,88.0,82.09,63.88
2016,1,16,11,0,0.0,53.0,2.4,15.0,53.0,49.28,36.14
2016,1,16,11,15,0.0,30.5,2.4,15.0,30.5,28.33,18.42
2016,1,16,11,30,0.0,8.0,2.4,15.0,8.0,7.42,0.66
2016,1,16,11,45,0.0,26.0,2.4,15.0,26.0,24.15,14.86
2016,1,16,12,0,0.0,44.0,2.4,15.0,44.0,40.9,29.0
2016,1,16,12,15,2.5,109.0,2.35,15.0,110.5,104.32,82.12
2016,1,16,12,30,5.0,174.0,2.3,15.0,177.0,172.4,138.09
2016,1,16,12,45,43.0,198.5,2.25,15.0,220.5,237.92,192.3
2016,1,16,13,0,81.0,223.0,2.2,15.0,264.0,297.65,241.05
2016,1,16,13,15,77.0,216.0,2.1,15.0,254.0,288.86,233.85
2016,1,16,13,30,73.0,209.0,2.0,15.0,244.0,279.84,226.74
2016,1,16,13,45,69.5,200.5,1.9,15.0,233.0,269.21,218.37
2016,1,16,14,0,66.0,192.0,1.8,15.0,222.0,258.48,209.91
2016,1,16,14,15,69.5,180.0,1.7,15.0,209.5,248.61,202.37
2016,1,16,14,30,73.0,168.0,1.6,15.0,197.0,238.49,194.57
2016,1,16,14,45,68.0,154.5,1.55,15.0,180.0,219.97,179.67
2016,1,16,15,0,63.0,141.0,1.5,15.0,163.0,201.51,164.67
2016,1,16,15,15,57.0,125.0,1.45,14.5,143.0,179.06,146.46
2016,1,16,15,30,51.0,109.0,1.4,14.0,123.0,156.74,128.01
2016,1,16,15,45,42.5,92.0,1.35,14.0,102.5,131.58,106.54
2016,1,16,16,0,34.0,75.0,1.3,14.0,82.0,106.68,84.98
2016,1,16,16,15,20.5,57.5,1.3,13.5,61.5,78.4,60.4
2016,1,16,16,30,7.0,40.0,1.3,13.0,41.0,45.75,31.98
2016,1,16,16,45,3.5,24.0,1.35,13.0,24.5,25.73,11.54
2016,1,16,17,0,0.0,8.0,1.4,13.0,8.0,7.63,0.0
2016,1,16,17,15,0.0,4.0,1.45,13.0,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,3.05,13.0,7.0,6.48,0.0
2016,1,17,8,0,0.0,14.0,3.1,13.0,14.0,12.97,5.01
2016,1,17,8,15,0.0,22.5,3.05,13.0,22.5,20.87,11.81
2016,1,17,8,30,0.0,31.0,3.0,13.0,31.0,28.77,18.83
2016,1,17,8,45,0.0,39.5,3.0,13.0,39.5,36.68,25.81
2016,1,17,9,0,0.0,48.0,3.0,13.0,48.0,44.6,32.73
2016,1,17,9,15,0.0,56.5,3.0,13.0,56.5,52.53,39.57
2016,1,17,9,30,0.0,65.0,3.0,13.0,65.0,60.46,46.35
2016,1,17,9,45,0.0,72.5,3.05,13.5,72.5,67.49,52.19
2016,1,17,10,0,0.0,80.0,3.1,14.0,80.0,74.55,57.98
2016,1,17,10,15,0.0,89.5,3.1,14.0,89.5,83.56,65.49
2016,1,17,10,30,0.0,99.0,3.1,14.0,99.0,92.64,73.02
2016,1,17,10,45,0.0,54.0,3.15,14.0,54.0,50.21,37.12
2016,1,17,11,0,0.0,9.0,3.2,14.0,9.0,8.35,1.48
2016,1,17,11,15,0.0,76.5,3.25,14.0,76.5,71.22,54.8
2016,1,17,11,30,0.0,144.0,3.3,14.0,144.0,136.88,109.52
2016,1,17,11,45,0.0,117.5,3.35,14.0,117.5,110.72,87.64
2016,1,17,12,0,0.0,91.0,3.4,14.0,91.0,84.9,66.09
2016,1,17,12,15,0.0,127.0,3.4,14.0,127.0,120.33,95.64
2016,1,17,12,30,0.0,163.0,3.4,14.0,163.0,157.15,126.06
2016,1,17,12,45,0.0,131.5,3.4,14.0,131.5,125.22,99.64
2016,1,17,13,0,0.0,100.0,3.4,14.0,100.0,93.84,73.59
2016,1,17,13,15,0.0,109.0,3.35,14.0,109.0,102.94,81.29
2016,1,17,13,30,0.0,118.0,3.3,14.0,118.0,112.31,89.18
2016,1,17,13,45,0.0,63.0,3.3,14.0,63.0,58.61,44.18
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.42,0.69
2016,1,17,14,15,0.0,52.5,3.3,13.5,52.5,48.8,36.13
2016,1,17,14,30,0.0,97.0,3.3,13.0,97.0,92.35,73.27
2016,1,17,14,45,0.0,88.5,3.3,13.0,88.5,84.05,66.3
2016,1,17,15,0,0.0,80.0,3.3,13.0,80.0,75.76,59.35
2016,1,17,15,15,0.0,71.0,3.3,13.0,71.0,66.96,51.89
2016,1,17,15,30,0.0,62.0,3.3,13.0,62.0,58.17,44.37
2016,1,17,15,45,0.0,51.5,3.3,13.0,51.5,47.88,35.46
2016,1,17,16,0,0.0,41.0,3.3,13.0,41.0,38.09,26.91
2016,1,17,16,15,0.0,31.0,3.25,13.0,31.0,28.78,18.69
2016,1,17,16,30,0.0,21.0,3.2,13.0,21.0,19.48,10.43
2016,1,17,16,45,0.0,12.5,3.2,13.0,12.5,11.58,2.43
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.5,14.0,1.45,10.5,34.5,10.71,0.0
2016,1,18,8,0,423.0,28.0,1.5,11.0,69.0,24.09,14.41
2016,1,18,8,15,511.0,35.0,1.5,11.5,110.0,57.75,27.66
2016,1,18,8,30,599.0,42.0,1.5,12.0,151.0,104.77,57.42
2016,1,18,8,45,655.5,46.5,1.5,12.5,193.5,153.66,95.98
2016,1,18,9,0,712.0,51.0,1.5,13.0,236.0,208.09,142.65
2016,1,18,9,15,745.5,54.5,1.55,13.0,275.5,260.42,190.17
2016,1,18,9,30,779.0,58.0,1.6,13.0,315.0,315.06,239.68
2016,1,18,9,45,433.5,112.0,1.65,13.5,258.0,278.2,220.06
2016,1,18,10,0,88.0,166.0,1.7,14.0,201.0,197.74,159.36
2016,1,18,10,15,89.5,178.0,1.75,14.0,216.0,215.49,174.46
2016,1,18,10,30,91.0,190.0,1.8,14.0,231.0,233.35,189.16
2016,1,18,10,45,96.0,201.0,1.9,14.5,246.0,252.2,204.22
2016,1,18,11,0,101.0,212.0,2.0,15.0,261.0,271.4,219.41
2016,1,18,11,15,281.5,196.5,2.05,15.0,338.0,386.69,313.77
2016,1,18,11,30,462.0,181.0,2.1,15.0,415.0,507.95,410.22
2016,1,18,11,45,428.5,192.5,2.15,15.0,412.0,513.15,413.48
2016,1,18,12,0,395.0,204.0,2.2,15.0,409.0,505.69,407.84
2016,1,18,12,15,198.0,186.0,2.15,15.0,289.0,352.69,286.08
2016,1,18,12,30,1.0,168.0,2.1,15.0,169.0,162.98,129.58
2016,1,18,12,45,12.0,182.5,2.1,15.0,189.0,187.08,150.06
2016,1,18,13,0,23.0,197.0,2.1,15.0,209.0,212.01,170.65
2016,1,18,13,15,11.5,134.0,2.1,15.0,140.0,137.24,109.46
2016,1,18,13,30,0.0,71.0,2.1,15.0,71.0,66.08,50.17
2016,1,18,13,45,0.0,78.0,2.1,15.0,78.0,72.62,55.78
2016,1,18,14,0,0.0,85.0,2.1,15.0,85.0,79.38,61.54
2016,1,18,14,15,0.0,89.5,2.0,14.5,89.5,84.13,65.73
2016,1,18,14,30,0.0,94.0,1.9,14.0,94.0,89.15,70.19
2016,1,18,14,45,0.0,86.0,1.8,14.0,86.0,81.35,63.72
2016,1,18,15,0,0.0,78.0,1.7,14.0,78.0,73.57,57.23
2016,1,18,15,15,0.0,69.0,1.65,13.5,69.0,64.76,49.91
2016,1,18,15,30,0.0,60.0,1.6,13.0,60.0,55.96,42.49
2016,1,18,15,45,0.0,50.0,1.55,13.0,50.0,46.47,34.3
2016,1,18,16,0,0.0,40.0,1.5,13.0,40.0,37.15,26.16
2016,1,18,16,15,0.0,30.5,1.5,12.5,30.5,28.31,18.4
2016,1,18,16,30,0.0,21.0,1.5,12.0,21.0,19.48,10.56
2016,1,18,16,45,0.0,13.0,1.5,12.0,13.0,12.05,3.1
2016,1,18,17,0,0.0,5.0,1.5,12.0,5.0,4.77,0.0
2016,1,18,17,15,0.0,2.5,1.5,12.0,2.5,2.38,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,5.4,13.0,6.0,5.55,0.0
2016,1,19,8,0,0.0,12.0,5.5,13.0,12.0,11.11,3.56
2016,1,19,8,15,0.0,20.0,5.55,13.0,20.0,18.54,9.88
2016,1,19,8,30,0.0,28.0,5.6,13.0,28.0,25.98,16.45
2016,1,19,8,45,0.0,36.0,5.65,13.5,36.0,33.42,22.96
2016,1,19,9,0,0.0,44.0,5.7,14.0,44.0,40.87,29.39
2016,1,19,9,15,0.0,52.0,5.6,14.0,52.0,48.33,35.81
2016,1,19,9,30,0.0,60.0,5.5,14.0,60.0,55.79,42.17
2016,1,19,9,45,78.0,114.0,5.4,14.0,144.5,140.68,113.0
2016,1,19,10,0,156.0,168.0,5.3,14.0,229.0,232.1,188.97
2016,1,19,10,15,78.0,155.0,5.25,14.0,185.5,186.8,152.0
2016,1,19,10,30,0.0,142.0,5.2,14.0,142.0,134.27,107.88
2016,1,19,10,45,0.0,114.0,5.2,14.5,114.0,107.08,84.86
2016,1,19,11,0,0.0,86.0,5.2,15.0,86.0,80.14,62.06
2016,1,19,11,15,0.0,87.0,5.1,15.0,87.0,81.07,62.78
2016,1,19,11,30,0.0,88.0,5.0,15.0,88.0,82.02,63.51
2016,1,19,11,45,76.0,163.5,4.9,15.0,203.5,214.73,175.33
2016,1,19,12,0,152.0,239.0,4.8,15.0,319.0,363.36,296.73
2016,1,19,12,15,174.0,239.0,4.7,15.0,330.5,384.81,314.04
2016,1,19,12,30,196.0,239.0,4.6,15.0,342.0,406.57,331.91
2016,1,19,12,45,98.0,150.0,4.5,15.0,201.5,235.32,192.64
2016,1,19,13,0,0.0,61.0,4.4,15.0,61.0,56.75,42.22
2016,1,19,13,15,142.0,135.0,4.45,15.0,205.0,256.54,212.55
2016,1,19,13,30,284.0,209.0,4.5,15.0,349.0,468.2,384.79
2016,1,19,13,45,238.0,204.5,4.55,15.0,318.5,429.26,352.64
2016,1,19,14,0,192.0,200.0,4.6,15.0,288.0,377.39,310.86
2016,1,19,14,15,376.0,158.0,4.4,14.5,317.0,493.13,408.74
2016,1,19,14,30,560.0,116.0,4.2,14.0,346.0,583.87,484.46
2016,1,19,14,45,568.0,104.0,4.05,14.0,320.5,567.88,471.79
2016,1,19,15,0,576.0,92.0,3.9,14.0,295.0,549.18,457.29
2016,1,19,15,15,520.0,93.0,3.7,13.5,261.0,498.15,416.23
2016,1,19,15,30,464.0,94.0,3.5,13.0,227.0,445.66,373.24
2016,1,19,15,45,427.0,83.0,3.3,13.0,191.0,396.05,331.31
2016,1,19,16,0,390.0,72.0,3.1,13.0,155.0,347.49,289.08
2016,1,19,16,15,328.0,59.5,2.85,12.5,118.0,284.29,233.99
2016,1,19,16,30,266.0,47.0,2.6,12.0,81.0,225.22,180.66
2016,1,19,16,45,133.0,33.5,2.35,12.0,50.5,125.26,87.37
2016,1,19,17,0,0.0,20.0,2.1,12.0,20.0,22.16,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.5,10.0,9.53,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,18.0,0.95,9.5,24.0,15.13,0.0
2016,1,20,8,0,119.0,36.0,1.0,10.0,48.0,29.41,19.17
2016,1,20,8,15,148.0,53.0,1.05,10.5,75.5,53.39,35.01
2016,1,20,8,30,177.0,70.0,1.1,11.0,103.0,82.31,56.91
2016,1,20,8,45,198.0,86.0,1.15,11.5,131.5,112.48,81.76
2016,1,20,9,0,219.0,102.0,1.2,12.0,160.0,145.02,109.5
2016,1,20,9,15,232.5,116.5,1.2,12.0,186.5,176.34,137.0
2016,1,20,9,30,246.0,131.0,1.2,12.0,213.0,208.94,165.48
2016,1,20,9,45,274.5,143.0,1.3,12.5,244.0,245.87,196.75
2016,1,20,10,0,303.0,155.0,1.4,13.0,275.0,285.21,229.63
2016,1,20,10,15,395.5,150.5,1.4,13.0,319.0,345.13,278.74
2016,1,20,10,30,488.0,146.0,1.4,13.0,363.0,407.92,329.72
2016,1,20,10,45,429.0,168.0,1.45,13.5,366.0,420.41,339.55
2016,1,20,11,0,370.0,190.0,1.5,14.0,369.0,420.38,339.33
2016,1,20,11,15,395.0,191.5,1.45,14.0,388.5,452.73,365.14
2016,1,20,11,30,420.0,193.0,1.4,14.0,408.0,494.08,397.06
2016,1,20,11,45,406.0,200.0,1.35,14.0,411.0,506.77,406.29
2016,1,20,12,0,392.0,207.0,1.3,14.0,414.0,507.88,407.04
2016,1,20,12,15,388.0,209.5,1.25,14.0,414.5,518.48,415.03
2016,1,20,12,30,384.0,212.0,1.2,14.0,415.0,527.6,421.73
2016,1,20,12,45,277.0,223.5,1.15,14.5,369.5,466.95,373.03
2016,1,20,13,0,170.0,235.0,1.1,15.0,324.0,391.42,312.86
2016,1,20,13,15,317.0,205.0,1.05,15.0,364.5,486.32,389.53
2016,1,20,13,30,464.0,175.0,1.0,15.0,405.0,582.32,463.41
2016,1,20,13,45,402.5,179.0,1.0,15.0,372.5,540.28,430.64
2016,1,20,14,0,341.0,183.0,1.0,15.0,340.0,484.96,389.07
2016,1,20,14,15,364.0,167.0,1.0,15.0,325.5,482.54,388.99
2016,1,20,14,30,387.0,151.0,1.0,15.0,311.0,491.1,396.4
2016,1,20,14,45,324.5,146.0,1.0,15.0,272.5,421.81,342.84
2016,1,20,15,0,262.0,141.0,1.0,15.0,234.0,366.94,299.69
2016,1,20,15,15,251.5,126.5,0.95,14.5,208.0,337.87,277.48
2016,1,20,15,30,241.0,112.0,0.9,14.0,182.0,308.4,254.15
2016,1,20,15,45,223.5,96.5,0.9,13.5,153.5,272.83,225.21
2016,1,20,16,0,206.0,81.0,0.9,13.0,125.0,237.62,195.63
2016,1,20,16,15,182.0,64.0,0.85,12.5,96.0,196.95,160.48
2016,1,20,16,30,158.0,47.0,0.8,12.0,67.0,157.23,124.96
2016,1,20,16,45,79.0,32.5,0.8,12.0,42.5,96.09,67.32
2016,1,20,17,0,0.0,18.0,0.8,12.0,18.0,18.44,0.0
2016,1,20,17,15,0.0,9.0,0.7,12.0,9.0,8.58,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,49.0,18.0,2.9,9.5,23.5,15.13,0.0
2016,1,21,8,0,98.0,36.0,2.9,10.0,47.0,29.41,19.23
2016,1,21,8,15,128.5,53.5,2.85,10.0,74.0,52.82,35.18
2016,1,21,8,30,159.0,71.0,2.8,10.0,101.0,81.24,57.05
2016,1,21,8,45,180.0,88.0,2.75,10.5,129.5,111.34,82.05
2016,1,21,9,0,201.0,105.0,2.7,11.0,158.0,143.88,109.96
2016,1,21,9,15,215.5,119.5,2.55,11.5,185.0,174.58,136.81
2016,1,21,9,30,230.0,134.0,2.4,12.0,212.0,206.7,164.69
2016,1,21,9,45,251.5,147.0,2.3,13.0,240.5,241.26,193.78
2016,1,21,10,0,273.0,160.0,2.2,14.0,269.0,277.64,223.8
2016,1,21,10,15,413.5,146.5,2.1,14.0,325.0,349.9,282.85
2016,1,21,10,30,554.0,133.0,2.0,14.0,381.0,428.94,346.87
2016,1,21,10,45,532.0,147.0,1.95,14.5,395.0,456.35,368.45
2016,1,21,11,0,510.0,161.0,1.9,15.0,409.0,480.73,387.18
2016,1,21,11,15,510.5,167.0,1.9,15.0,422.5,507.9,408.73
2016,1,21,11,30,511.0,173.0,1.9,15.0,436.0,533.54,428.73
2016,1,21,11,45,502.0,180.0,1.95,15.5,442.0,552.13,442.39
2016,1,21,12,0,493.0,187.0,2.0,16.0,448.0,568.58,454.25
2016,1,21,12,15,448.5,197.5,2.0,16.0,435.5,560.61,447.74
2016,1,21,12,30,404.0,208.0,2.0,16.0,423.0,538.65,430.97
2016,1,21,12,45,337.5,218.0,2.0,16.0,396.0,507.31,406.36
2016,1,21,13,0,271.0,228.0,2.0,16.0,369.0,473.36,379.5
2016,1,21,13,15,254.0,223.5,1.95,15.5,353.0,459.26,369.52
2016,1,21,13,30,237.0,219.0,1.9,15.0,337.0,431.75,349.18
2016,1,21,13,45,182.5,212.5,1.85,15.0,301.0,383.58,310.86
2016,1,21,14,0,128.0,206.0,1.8,15.0,265.0,335.14,271.89
2016,1,21,14,15,125.0,193.5,1.8,15.0,248.5,319.26,259.95
2016,1,21,14,30,122.0,181.0,1.8,15.0,232.0,302.97,247.42
2016,1,21,14,45,78.0,161.0,1.8,15.0,192.5,234.48,191.6
2016,1,21,15,0,34.0,141.0,1.8,15.0,153.0,179.03,145.46
2016,1,21,15,15,29.5,126.5,1.8,14.5,136.0,160.14,130.28
2016,1,21,15,30,25.0,112.0,1.8,14.0,119.0,141.45,114.88
2016,1,21,15,45,18.5,95.5,1.8,14.0,100.5,110.89,88.99
2016,1,21,16,0,12.0,79.0,1.8,14.0,82.0,89.59,70.61
2016,1,21,16,15,6.0,61.5,1.8,13.5,63.0,67.48,51.45
2016,1,21,16,30,0.0,44.0,1.8,13.0,44.0,45.35,32.13
2016,1,21,16,45,0.0,28.0,1.85,13.0,28.0,27.99,15.99
2016,1,21,17,0,0.0,12.0,1.9,13.0,12.0,11.13,0.0
2016,1,21,17,15,0.0,6.0,1.95,13.0,6.0,5.72,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
