Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.15,11.5,22.5,12.39,0.0
2016,2,12,7,30,256.0,26.0,1.1,12.0,45.0,21.2,8.86
2016,2,12,7,45,365.0,37.0,1.1,12.5,86.0,29.27,19.66
2016,2,12,8,0,474.0,48.0,1.1,13.0,127.0,46.48,27.52
2016,2,12,8,15,382.0,71.5,1.05,13.0,148.0,89.94,56.2
2016,2,12,8,30,290.0,95.0,1.0,13.0,169.0,123.94,86.84
2016,2,12,8,45,320.5,107.5,0.95,13.0,203.5,160.81,117.4
2016,2,12,9,0,351.0,120.0,0.9,13.0,238.0,201.38,152.05
2016,2,12,9,15,351.5,137.0,0.85,13.0,269.0,238.31,184.72
2016,2,12,9,30,352.0,154.0,0.8,13.0,300.0,275.96,217.3
2016,2,12,9,45,360.0,169.0,0.8,13.5,329.5,314.53,249.36
2016,2,12,10,0,368.0,184.0,0.8,14.0,359.0,353.44,280.8
2016,2,12,10,15,449.0,178.0,0.85,14.0,405.5,414.16,329.28
2016,2,12,10,30,530.0,172.0,0.9,14.0,452.0,477.17,378.85
2016,2,12,10,45,542.0,176.5,0.95,14.5,474.5,514.65,407.31
2016,2,12,11,0,554.0,181.0,1.0,15.0,497.0,551.57,434.96
2016,2,12,11,15,584.5,176.5,1.05,15.0,519.5,590.94,465.12
2016,2,12,11,30,615.0,172.0,1.1,15.0,542.0,634.44,497.76
2016,2,12,11,45,592.5,183.5,1.15,15.5,544.5,647.18,506.1
2016,2,12,12,0,570.0,195.0,1.2,16.0,547.0,660.8,515.1
2016,2,12,12,15,522.5,214.0,1.2,16.0,537.5,659.6,513.29
2016,2,12,12,30,475.0,233.0,1.2,16.0,528.0,654.49,508.74
2016,2,12,12,45,506.0,219.0,1.3,16.0,530.5,675.33,525.85
2016,2,12,13,0,537.0,205.0,1.4,16.0,533.0,694.5,541.55
2016,2,12,13,15,502.0,212.0,1.45,16.0,513.5,679.29,530.6
2016,2,12,13,30,467.0,219.0,1.5,16.0,494.0,661.58,518.13
2016,2,12,13,45,443.5,216.0,1.55,16.5,470.5,640.43,502.64
2016,2,12,14,0,420.0,213.0,1.6,17.0,447.0,617.42,485.75
2016,2,12,14,15,435.5,197.5,1.6,16.5,429.0,611.41,483.79
2016,2,12,14,30,451.0,182.0,1.6,16.0,411.0,602.95,479.88
2016,2,12,14,45,455.0,167.5,1.6,16.0,385.0,583.8,466.87
2016,2,12,15,0,459.0,153.0,1.6,16.0,359.0,562.46,452.15
2016,2,12,15,15,423.5,143.5,1.55,15.5,320.5,514.68,416.87
2016,2,12,15,30,388.0,134.0,1.5,15.0,282.0,467.05,381.1
2016,2,12,15,45,356.5,123.5,1.45,15.0,247.0,421.65,345.6
2016,2,12,16,0,325.0,113.0,1.4,15.0,212.0,365.25,300.73
2016,2,12,16,15,295.5,97.0,1.45,14.5,176.0,316.82,261.73
2016,2,12,16,30,266.0,81.0,1.5,14.0,140.0,269.77,222.38
2016,2,12,16,45,221.0,64.0,1.55,14.0,105.0,214.37,174.36
2016,2,12,17,0,176.0,47.0,1.6,14.0,70.0,162.29,127.8
2016,2,12,17,15,88.0,30.5,1.6,14.0,42.0,93.75,61.29
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,12.0,2.0,9.5,25.5,11.44,0.0
2016,2,13,7,30,350.0,24.0,2.0,10.0,51.0,19.14,8.31
2016,2,13,7,45,463.0,32.5,2.0,10.5,95.5,25.02,16.22
2016,2,13,8,0,576.0,41.0,2.0,11.0,140.0,45.73,25.04
2016,2,13,8,15,639.5,46.5,1.85,11.5,188.0,92.35,48.4
2016,2,13,8,30,703.0,52.0,1.7,12.0,236.0,146.26,87.71
2016,2,13,8,45,746.5,56.0,1.6,12.5,283.0,201.67,134.62
2016,2,13,9,0,790.0,60.0,1.5,13.0,330.0,261.28,187.26
2016,2,13,9,15,818.0,62.5,1.5,13.5,373.5,318.42,238.68
2016,2,13,9,30,846.0,65.0,1.5,14.0,417.0,377.28,290.56
2016,2,13,9,45,872.5,65.5,1.5,14.5,457.0,435.07,340.18
2016,2,13,10,0,899.0,66.0,1.5,15.0,497.0,493.01,388.3
2016,2,13,10,15,913.0,67.5,1.45,15.5,530.0,546.0,430.78
2016,2,13,10,30,927.0,69.0,1.4,16.0,563.0,597.96,470.9
2016,2,13,10,45,939.0,69.0,1.4,16.5,589.5,645.81,506.97
2016,2,13,11,0,951.0,69.0,1.4,17.0,616.0,691.89,540.66
2016,2,13,11,15,956.5,69.5,1.45,17.0,634.0,732.06,569.84
2016,2,13,11,30,962.0,70.0,1.5,17.0,652.0,769.53,595.81
2016,2,13,11,45,966.5,70.0,1.6,17.5,662.5,802.79,618.11
2016,2,13,12,0,971.0,70.0,1.7,18.0,673.0,832.91,638.2
2016,2,13,12,15,971.5,70.0,1.7,18.0,675.0,856.56,653.98
2016,2,13,12,30,972.0,70.0,1.7,18.0,677.0,876.62,667.43
2016,2,13,12,45,961.5,74.0,1.75,18.0,670.0,888.58,676.06
2016,2,13,13,0,951.0,78.0,1.8,18.0,663.0,896.62,682.27
2016,2,13,13,15,945.5,77.0,2.0,18.0,648.5,899.12,686.55
2016,2,13,13,30,940.0,76.0,2.2,18.0,634.0,897.82,688.27
2016,2,13,13,45,928.0,76.5,2.45,18.0,611.0,889.04,685.28
2016,2,13,14,0,916.0,77.0,2.7,18.0,588.0,876.66,679.69
2016,2,13,14,15,903.5,75.5,2.75,17.5,559.0,857.97,669.35
2016,2,13,14,30,891.0,74.0,2.8,17.0,530.0,836.0,656.67
2016,2,13,14,45,872.0,72.5,2.85,17.0,494.0,805.66,636.66
2016,2,13,15,0,853.0,71.0,2.9,17.0,458.0,779.45,619.5
2016,2,13,15,15,829.5,68.5,2.75,16.5,417.0,739.22,591.75
2016,2,13,15,30,806.0,66.0,2.6,16.0,376.0,697.11,562.2
2016,2,13,15,45,766.5,63.5,2.5,15.5,330.5,642.05,522.41
2016,2,13,16,0,727.0,61.0,2.4,15.0,285.0,586.77,481.3
2016,2,13,16,15,676.0,56.0,2.4,14.5,237.5,521.39,429.6
2016,2,13,16,30,625.0,51.0,2.4,14.0,190.0,462.3,380.5
2016,2,13,16,45,537.5,44.5,2.45,13.5,143.5,379.36,310.16
2016,2,13,17,0,450.0,38.0,2.5,13.0,97.0,302.71,242.01
2016,2,13,17,15,308.0,26.5,2.5,12.5,59.0,202.67,142.79
2016,2,13,17,30,166.0,15.0,2.5,12.0,21.0,83.29,0.0
2016,2,13,17,45,83.0,7.5,2.5,12.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,135.0,13.0,2.35,10.5,24.0,12.39,0.0
2016,2,14,7,30,270.0,26.0,2.4,11.0,48.0,20.8,10.13
2016,2,14,7,45,345.0,38.5,2.45,11.5,86.0,30.21,20.72
2016,2,14,8,0,420.0,51.0,2.5,12.0,124.0,49.82,30.12
2016,2,14,8,15,467.5,61.0,2.35,12.5,165.5,90.49,53.16
2016,2,14,8,30,515.0,71.0,2.2,13.0,207.0,136.68,87.78
2016,2,14,8,45,547.5,79.0,2.05,13.5,247.5,183.3,127.27
2016,2,14,9,0,580.0,87.0,1.9,14.0,288.0,233.18,171.05
2016,2,14,9,15,342.5,133.5,1.9,14.5,256.0,235.44,182.75
2016,2,14,9,30,105.0,180.0,1.9,15.0,224.0,208.8,166.69
2016,2,14,9,45,177.0,194.0,1.95,16.0,276.0,260.16,207.52
2016,2,14,10,0,249.0,208.0,2.0,17.0,328.0,322.28,256.44
2016,2,14,10,15,412.0,184.0,2.1,17.5,398.5,402.98,320.43
2016,2,14,10,30,575.0,160.0,2.2,18.0,469.0,493.28,391.3
2016,2,14,10,45,506.0,191.0,2.3,18.5,472.0,510.17,403.4
2016,2,14,11,0,437.0,222.0,2.4,19.0,475.0,520.17,409.96
2016,2,14,11,15,422.5,234.0,2.4,19.0,484.5,542.07,426.43
2016,2,14,11,30,408.0,246.0,2.4,19.0,494.0,553.75,435.11
2016,2,14,11,45,461.5,232.5,2.4,19.5,518.0,603.9,472.49
2016,2,14,12,0,515.0,219.0,2.4,20.0,542.0,646.91,504.06
2016,2,14,12,15,554.0,205.5,2.4,20.0,554.0,678.55,527.93
2016,2,14,12,30,593.0,192.0,2.4,20.0,566.0,709.23,551.05
2016,2,14,12,45,564.5,200.5,2.45,20.0,553.5,706.68,549.0
2016,2,14,13,0,536.0,209.0,2.5,20.0,541.0,701.16,545.07
2016,2,14,13,15,526.5,207.5,2.5,20.0,528.0,698.03,543.24
2016,2,14,13,30,517.0,206.0,2.5,20.0,515.0,692.55,539.74
2016,2,14,13,45,476.0,210.0,2.5,20.0,487.0,664.04,518.92
2016,2,14,14,0,435.0,214.0,2.5,20.0,459.0,633.66,496.75
2016,2,14,14,15,429.5,204.5,2.5,19.5,436.5,616.68,486.24
2016,2,14,14,30,424.0,195.0,2.5,19.0,414.0,597.85,474.15
2016,2,14,14,45,417.0,181.0,2.5,19.0,384.0,570.91,455.09
2016,2,14,15,0,410.0,167.0,2.5,19.0,354.0,542.34,434.61
2016,2,14,15,15,317.0,163.5,2.45,18.5,301.0,445.47,360.39
2016,2,14,15,30,224.0,160.0,2.4,18.0,248.0,366.24,297.89
2016,2,14,15,45,211.0,143.5,2.35,18.0,218.5,332.3,271.36
2016,2,14,16,0,198.0,127.0,2.3,18.0,189.0,298.46,244.13
2016,2,14,16,15,183.0,107.5,2.25,17.5,158.0,259.52,212.53
2016,2,14,16,30,168.0,88.0,2.2,17.0,127.0,220.98,180.32
2016,2,14,16,45,146.0,68.5,2.2,16.5,96.5,179.01,144.27
2016,2,14,17,0,124.0,49.0,2.2,16.0,66.0,138.12,108.13
2016,2,14,17,15,62.0,32.0,2.25,15.5,40.5,75.22,50.94
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,14.29,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,1.7,13.5,30.0,11.91,0.0
2016,2,15,7,30,418.0,25.0,1.7,14.0,60.0,21.6,11.1
2016,2,15,7,45,518.5,32.0,1.75,14.5,105.5,26.51,17.33
2016,2,15,8,0,619.0,39.0,1.8,15.0,151.0,47.18,23.66
2016,2,15,8,15,677.0,44.0,1.85,15.5,199.0,95.88,48.59
2016,2,15,8,30,735.0,49.0,1.9,16.0,247.0,151.13,89.09
2016,2,15,8,45,773.0,52.5,2.0,16.5,293.5,207.11,136.54
2016,2,15,9,0,811.0,56.0,2.1,17.0,340.0,266.59,189.09
2016,2,15,9,15,836.0,58.5,2.15,17.0,383.5,325.27,242.01
2016,2,15,9,30,861.0,61.0,2.2,17.0,427.0,383.78,294.06
2016,2,15,9,45,879.5,62.5,2.25,17.5,465.0,439.52,342.2
2016,2,15,10,0,898.0,64.0,2.3,18.0,503.0,495.25,388.79
2016,2,15,10,15,910.0,65.5,2.3,18.0,535.0,547.29,431.71
2016,2,15,10,30,922.0,67.0,2.3,18.0,567.0,598.13,472.46
2016,2,15,10,45,930.5,68.0,2.3,18.5,592.5,644.84,508.07
2016,2,15,11,0,939.0,69.0,2.3,19.0,618.0,689.53,541.15
2016,2,15,11,15,944.5,70.0,2.3,19.0,636.0,729.92,570.2
2016,2,15,11,30,950.0,71.0,2.3,19.0,654.0,767.64,596.27
2016,2,15,11,45,952.5,71.5,2.3,19.5,664.0,799.7,617.02
2016,2,15,12,0,955.0,72.0,2.3,20.0,674.0,828.55,635.42
2016,2,15,12,15,955.5,72.0,2.3,20.0,676.0,851.91,651.19
2016,2,15,12,30,956.0,72.0,2.3,20.0,678.0,871.72,664.62
2016,2,15,12,45,946.0,75.5,2.3,20.0,671.0,883.22,672.47
2016,2,15,13,0,936.0,79.0,2.3,20.0,664.0,890.85,677.88
2016,2,15,13,15,931.5,78.5,2.25,20.0,650.0,894.67,680.42
2016,2,15,13,30,927.0,78.0,2.2,20.0,636.0,894.74,680.57
2016,2,15,13,45,917.5,77.5,2.2,20.0,614.0,886.82,675.92
2016,2,15,14,0,908.0,77.0,2.2,20.0,592.0,875.3,669.01
2016,2,15,14,15,897.0,75.5,2.1,20.0,563.5,857.82,657.21
2016,2,15,14,30,886.0,74.0,2.0,20.0,535.0,837.04,643.24
2016,2,15,14,45,869.0,72.5,1.95,20.0,500.0,808.24,624.18
2016,2,15,15,0,852.0,71.0,1.9,20.0,465.0,783.55,607.98
2016,2,15,15,15,830.0,68.5,1.75,19.5,424.5,744.3,581.52
2016,2,15,15,30,808.0,66.0,1.6,19.0,384.0,703.09,553.32
2016,2,15,15,45,776.0,62.5,1.45,19.0,339.0,651.81,516.16
2016,2,15,16,0,744.0,59.0,1.3,19.0,294.0,599.88,477.75
2016,2,15,16,15,697.5,54.5,1.3,18.0,247.0,537.1,431.46
2016,2,15,16,30,651.0,50.0,1.3,17.0,200.0,475.59,383.4
2016,2,15,16,45,578.5,43.0,1.3,16.5,153.5,398.35,319.83
2016,2,15,17,0,506.0,36.0,1.3,16.0,107.0,331.24,261.12
2016,2,15,17,15,372.5,26.0,1.3,16.0,67.0,233.33,168.91
2016,2,15,17,30,239.0,16.0,1.3,16.0,27.0,134.16,0.0
2016,2,15,17,45,119.5,8.0,1.35,16.0,13.5,52.08,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,200.5,13.0,1.9,11.5,31.0,10.13,0.0
2016,2,16,7,30,401.0,26.0,1.9,12.0,62.0,22.42,12.31
2016,2,16,7,45,500.0,34.0,1.9,13.0,107.5,28.26,19.05
2016,2,16,8,0,599.0,42.0,1.9,14.0,153.0,50.82,26.43
2016,2,16,8,15,657.5,47.5,1.75,14.0,201.0,99.0,52.02
2016,2,16,8,30,716.0,53.0,1.6,14.0,249.0,153.85,92.88
2016,2,16,8,45,754.5,57.0,1.5,14.5,295.5,209.48,140.23
2016,2,16,9,0,793.0,61.0,1.4,15.0,342.0,268.72,192.42
2016,2,16,9,15,819.0,63.5,1.4,15.5,385.5,325.78,243.31
2016,2,16,9,30,845.0,66.0,1.4,16.0,429.0,384.34,294.36
2016,2,16,9,45,862.5,68.5,1.45,16.5,467.0,440.69,342.42
2016,2,16,10,0,880.0,71.0,1.5,17.0,505.0,496.31,388.34
2016,2,16,10,15,893.0,73.0,1.55,17.5,537.5,548.7,430.34
2016,2,16,10,30,906.0,75.0,1.6,18.0,570.0,600.04,470.18
2016,2,16,10,45,758.5,122.0,1.65,18.5,549.5,601.37,470.51
2016,2,16,11,0,611.0,169.0,1.7,19.0,529.0,586.05,457.88
2016,2,16,11,15,639.0,166.0,1.7,19.0,552.5,628.14,489.82
2016,2,16,11,30,667.0,163.0,1.7,19.0,576.0,669.94,520.59
2016,2,16,11,45,803.0,121.5,1.75,19.5,626.5,748.89,577.7
2016,2,16,12,0,939.0,80.0,1.8,20.0,677.0,827.97,630.95
2016,2,16,12,15,940.0,80.5,1.8,20.0,679.5,852.03,646.45
2016,2,16,12,30,941.0,81.0,1.8,20.0,682.0,872.64,660.21
2016,2,16,12,45,940.0,80.0,1.85,20.0,676.0,886.3,669.93
2016,2,16,13,0,939.0,79.0,1.9,20.0,670.0,896.26,677.36
2016,2,16,13,15,934.5,78.0,1.95,20.0,656.0,899.48,680.43
2016,2,16,13,30,930.0,77.0,2.0,20.0,642.0,898.94,681.17
2016,2,16,13,45,725.0,135.5,2.05,20.0,566.5,802.99,616.35
2016,2,16,14,0,520.0,194.0,2.1,20.0,491.0,686.41,533.57
2016,2,16,14,15,707.5,133.0,2.1,20.0,516.5,779.28,603.95
2016,2,16,14,30,895.0,72.0,2.1,20.0,542.0,844.67,650.04
2016,2,16,14,45,878.5,70.5,2.1,20.0,506.5,816.03,630.68
2016,2,16,15,0,862.0,69.0,2.1,20.0,471.0,784.65,610.17
2016,2,16,15,15,840.0,66.5,1.95,19.5,430.5,751.85,588.39
2016,2,16,15,30,818.0,64.0,1.8,19.0,390.0,710.28,559.93
2016,2,16,15,45,782.5,61.5,1.7,19.0,344.0,657.32,521.94
2016,2,16,16,0,747.0,59.0,1.6,19.0,298.0,603.9,482.76
2016,2,16,16,15,701.0,54.5,1.5,18.0,251.0,541.18,435.9
2016,2,16,16,30,655.0,50.0,1.4,17.0,204.0,479.7,387.34
2016,2,16,16,45,574.0,44.0,1.35,16.5,156.5,398.38,320.42
2016,2,16,17,0,493.0,38.0,1.3,16.0,109.0,328.06,259.32
2016,2,16,17,15,246.5,33.0,1.25,15.5,68.5,181.74,133.41
2016,2,16,17,30,0.0,28.0,1.2,15.0,28.0,35.13,0.0
2016,2,16,17,45,0.0,14.0,1.2,15.0,14.0,13.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,15.0,6.5,6.02,0.0
2016,2,17,7,30,0.0,13.0,3.6,15.0,13.0,12.04,4.07
2016,2,17,7,45,0.0,22.5,3.5,15.0,22.5,20.87,12.5
2016,2,17,8,0,0.0,32.0,3.4,15.0,32.0,29.7,19.49
2016,2,17,8,15,0.0,42.5,3.5,15.0,42.5,39.48,28.01
2016,2,17,8,30,0.0,53.0,3.6,15.0,53.0,49.27,36.45
2016,2,17,8,45,0.0,63.5,3.7,15.5,63.5,59.06,44.7
2016,2,17,9,0,0.0,74.0,3.8,16.0,74.0,68.79,52.76
2016,2,17,9,15,189.5,117.5,4.0,16.0,200.0,172.26,134.84
2016,2,17,9,30,379.0,161.0,4.2,16.0,326.0,299.06,236.83
2016,2,17,9,45,467.0,156.0,4.45,16.5,376.5,355.45,283.35
2016,2,17,10,0,555.0,151.0,4.7,17.0,427.0,419.56,336.21
2016,2,17,10,15,544.5,165.5,4.75,17.0,451.0,457.99,368.45
2016,2,17,10,30,534.0,180.0,4.8,17.0,475.0,494.33,398.29
2016,2,17,10,45,387.0,226.0,4.9,17.0,445.0,469.62,378.3
2016,2,17,11,0,240.0,272.0,5.0,17.0,415.0,431.65,346.78
2016,2,17,11,15,311.0,266.5,4.95,17.0,457.0,494.19,397.02
2016,2,17,11,30,382.0,261.0,4.9,17.0,499.0,553.71,444.23
2016,2,17,11,45,340.0,275.5,4.9,17.0,490.5,551.9,441.85
2016,2,17,12,0,298.0,290.0,4.9,17.0,482.0,546.8,437.03
2016,2,17,12,15,342.5,281.0,4.9,16.5,501.5,583.09,467.03
2016,2,17,12,30,387.0,272.0,4.9,16.0,521.0,619.69,497.1
2016,2,17,12,45,353.0,277.5,4.9,16.0,503.0,606.12,486.08
2016,2,17,13,0,319.0,283.0,4.9,16.0,485.0,590.36,473.56
2016,2,17,13,15,375.5,262.5,4.9,16.0,495.5,621.16,499.31
2016,2,17,13,30,432.0,242.0,4.9,16.0,506.0,663.22,533.05
2016,2,17,13,45,216.0,136.0,4.95,16.0,268.0,343.34,282.09
2016,2,17,14,0,0.0,30.0,5.0,16.0,30.0,27.89,17.72
2016,2,17,14,15,198.0,118.5,4.9,15.5,223.5,307.33,255.53
2016,2,17,14,30,396.0,207.0,4.8,15.0,417.0,578.17,473.81
2016,2,17,14,45,254.0,207.5,4.75,15.0,339.0,457.93,375.61
2016,2,17,15,0,112.0,208.0,4.7,15.0,261.0,329.16,269.66
2016,2,17,15,15,56.0,111.0,4.65,15.0,137.5,156.61,128.03
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.98,5.43
2016,2,17,15,45,0.0,12.5,4.55,15.0,12.5,11.59,4.27
2016,2,17,16,0,0.0,11.0,4.5,15.0,11.0,10.19,3.08
2016,2,17,16,15,0.0,9.0,4.45,14.5,9.0,8.33,1.5
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.85,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,21.0,3.95,11.0,28.0,17.43,0.0
2016,2,18,7,30,146.0,42.0,4.0,11.0,56.0,33.88,22.49
2016,2,18,7,45,254.5,56.5,4.1,11.5,98.5,43.58,32.72
2016,2,18,8,0,363.0,71.0,4.2,12.0,141.0,67.55,44.31
2016,2,18,8,15,433.0,81.5,4.25,12.0,187.0,108.29,69.15
2016,2,18,8,30,503.0,92.0,4.3,12.0,233.0,157.11,106.23
2016,2,18,8,45,552.0,99.0,4.35,12.5,279.0,208.06,149.33
2016,2,18,9,0,601.0,106.0,4.4,13.0,325.0,262.3,196.83
2016,2,18,9,15,300.5,121.0,4.4,13.0,230.5,213.47,168.11
2016,2,18,9,30,0.0,136.0,4.4,13.0,136.0,126.27,101.5
2016,2,18,9,45,350.5,134.0,4.45,13.0,310.0,285.3,231.55
2016,2,18,10,0,701.0,132.0,4.5,13.0,484.0,475.72,385.97
2016,2,18,10,15,719.0,135.0,4.45,13.0,516.0,525.04,427.02
2016,2,18,10,30,737.0,138.0,4.4,13.0,548.0,574.24,467.5
2016,2,18,10,45,664.0,159.0,4.4,13.5,540.5,584.74,475.42
2016,2,18,11,0,591.0,180.0,4.4,14.0,533.0,584.01,474.09
2016,2,18,11,15,507.0,216.0,4.35,14.0,525.5,587.34,475.45
2016,2,18,11,30,423.0,252.0,4.3,14.0,518.0,583.22,470.55
2016,2,18,11,45,408.5,266.0,4.3,14.0,526.5,594.75,479.35
2016,2,18,12,0,394.0,280.0,4.3,14.0,535.0,612.33,492.39
2016,2,18,12,15,327.5,290.5,4.25,14.0,502.5,582.08,467.75
2016,2,18,12,30,261.0,301.0,4.2,14.0,470.0,547.99,440.13
2016,2,18,12,45,265.5,300.0,4.2,14.0,470.5,558.03,448.37
2016,2,18,13,0,270.0,299.0,4.2,14.0,471.0,567.08,455.69
2016,2,18,13,15,269.0,292.5,4.1,14.0,461.0,564.1,453.55
2016,2,18,13,30,268.0,286.0,4.0,14.0,451.0,559.87,450.65
2016,2,18,13,45,307.5,269.0,3.95,14.0,452.5,577.38,465.84
2016,2,18,14,0,347.0,252.0,3.9,14.0,454.0,593.12,479.59
2016,2,18,14,15,355.0,233.5,3.8,13.5,431.5,577.92,469.77
2016,2,18,14,30,363.0,215.0,3.7,13.0,409.0,560.83,458.59
2016,2,18,14,45,560.5,158.0,3.6,13.0,435.0,667.14,545.9
2016,2,18,15,0,758.0,101.0,3.5,13.0,461.0,755.58,614.2
2016,2,18,15,15,732.0,97.5,3.35,13.0,420.5,714.02,582.86
2016,2,18,15,30,706.0,94.0,3.2,13.0,380.0,670.96,550.94
2016,2,18,15,45,676.5,87.5,3.05,13.0,336.5,620.6,512.83
2016,2,18,16,0,647.0,81.0,2.9,13.0,293.0,569.73,472.63
2016,2,18,16,15,595.5,74.5,2.7,12.5,246.5,504.31,419.98
2016,2,18,16,30,544.0,68.0,2.5,12.0,200.0,440.82,367.12
2016,2,18,16,45,469.5,58.5,2.3,11.5,154.0,363.31,300.95
2016,2,18,17,0,395.0,49.0,2.1,11.0,108.0,290.92,236.93
2016,2,18,17,15,270.5,35.5,2.05,10.5,69.0,196.91,151.57
2016,2,18,17,30,146.0,22.0,2.0,10.0,30.0,105.25,17.47
2016,2,18,17,45,73.0,11.0,1.95,10.0,15.0,38.03,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,10.5,33.5,12.95,0.0
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,26.49,16.64
2016,2,19,7,45,416.0,43.5,4.1,11.5,110.0,33.77,24.18
2016,2,19,8,0,502.0,54.0,4.3,12.0,153.0,59.81,34.21
2016,2,19,8,15,563.0,61.0,4.45,12.0,200.0,104.71,60.56
2016,2,19,8,30,624.0,68.0,4.6,12.0,247.0,156.67,100.6
2016,2,19,8,45,652.5,76.0,4.75,12.5,291.0,209.39,146.85
2016,2,19,9,0,681.0,84.0,4.9,13.0,335.0,264.8,196.98
2016,2,19,9,15,488.5,131.5,4.9,13.0,322.5,285.49,223.76
2016,2,19,9,30,296.0,179.0,4.9,13.0,310.0,283.78,228.39
2016,2,19,9,45,389.5,176.5,4.9,13.0,364.5,343.57,278.45
2016,2,19,10,0,483.0,174.0,4.9,13.0,419.0,409.81,333.76
2016,2,19,10,15,387.5,209.0,4.75,13.0,413.5,414.93,338.67
2016,2,19,10,30,292.0,244.0,4.6,13.0,408.0,414.83,338.21
2016,2,19,10,45,151.5,226.0,4.5,13.0,311.5,319.17,260.34
2016,2,19,11,0,11.0,208.0,4.4,13.0,215.0,204.4,164.57
2016,2,19,11,15,9.0,205.0,4.25,13.0,211.0,200.9,161.64
2016,2,19,11,30,7.0,202.0,4.1,13.0,207.0,197.17,158.37
2016,2,19,11,45,80.0,256.0,4.0,13.0,308.5,316.16,256.41
2016,2,19,12,0,153.0,310.0,3.9,13.0,410.0,445.07,359.32
2016,2,19,12,15,91.0,285.5,3.8,13.0,345.0,363.73,293.46
2016,2,19,12,30,29.0,261.0,3.7,13.0,280.0,288.92,232.3
2016,2,19,12,45,44.0,273.0,3.65,13.0,301.5,316.9,255.37
2016,2,19,13,0,59.0,285.0,3.6,13.0,323.0,345.62,278.67
2016,2,19,13,15,39.5,259.5,3.45,12.5,285.0,302.44,244.23
2016,2,19,13,30,20.0,234.0,3.3,12.0,247.0,246.81,199.55
2016,2,19,13,45,14.0,215.0,3.2,12.0,224.0,222.51,179.96
2016,2,19,14,0,8.0,196.0,3.1,12.0,201.0,198.14,160.13
2016,2,19,14,15,12.0,196.5,2.95,12.0,203.5,203.14,164.67
2016,2,19,14,30,16.0,197.0,2.8,12.0,206.0,208.31,169.31
2016,2,19,14,45,27.5,195.5,2.65,12.0,209.5,229.74,187.56
2016,2,19,15,0,39.0,194.0,2.5,12.0,213.0,239.62,196.33
2016,2,19,15,15,19.5,137.0,2.4,11.5,146.5,149.19,121.69
2016,2,19,15,30,0.0,80.0,2.3,11.0,80.0,74.74,58.66
2016,2,19,15,45,0.0,71.0,2.2,11.0,71.0,66.06,51.44
2016,2,19,16,0,0.0,62.0,2.1,11.0,62.0,57.66,44.3
2016,2,19,16,15,0.0,52.0,2.0,10.5,52.0,48.33,36.35
2016,2,19,16,30,0.0,42.0,1.9,10.0,42.0,39.01,28.28
2016,2,19,16,45,0.0,32.5,1.8,10.0,32.5,30.16,20.44
2016,2,19,17,0,0.0,23.0,1.7,10.0,23.0,21.33,12.56
2016,2,19,17,15,0.0,14.5,1.65,9.5,14.5,13.43,5.38
2016,2,19,17,30,0.0,6.0,1.6,9.0,6.0,5.55,0.0
2016,2,19,17,45,0.0,3.0,1.6,9.0,3.0,2.86,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,86.5,19.0,2.15,5.5,28.0,14.89,0.0
2016,2,20,7,30,173.0,38.0,2.1,6.0,56.0,29.55,19.93
2016,2,20,7,45,216.5,56.0,2.1,6.5,91.5,42.83,32.93
2016,2,20,8,0,260.0,74.0,2.1,7.0,127.0,68.11,47.32
2016,2,20,8,15,290.5,91.0,2.05,7.5,164.0,105.9,74.04
2016,2,20,8,30,321.0,108.0,2.0,8.0,201.0,145.57,105.98
2016,2,20,8,45,349.5,119.5,2.0,9.0,237.0,183.65,138.34
2016,2,20,9,0,378.0,131.0,2.0,10.0,273.0,225.31,174.39
2016,2,20,9,15,422.0,140.5,1.9,10.5,315.5,273.11,215.34
2016,2,20,9,30,466.0,150.0,1.8,11.0,358.0,325.22,259.36
2016,2,20,9,45,392.5,180.5,1.75,11.5,366.5,349.67,281.23
2016,2,20,10,0,319.0,211.0,1.7,12.0,375.0,362.73,292.5
2016,2,20,10,15,587.0,156.0,1.6,12.0,479.5,478.81,385.57
2016,2,20,10,30,855.0,101.0,1.5,12.0,584.0,609.34,487.16
2016,2,20,10,45,753.0,132.0,1.4,12.0,571.0,617.02,491.62
2016,2,20,11,0,651.0,163.0,1.3,12.0,558.0,613.81,488.15
2016,2,20,11,15,585.5,192.0,1.15,12.0,555.5,620.83,491.65
2016,2,20,11,30,520.0,221.0,1.0,12.0,553.0,625.5,492.62
2016,2,20,11,45,439.0,252.0,0.9,12.5,535.0,614.52,481.16
2016,2,20,12,0,358.0,283.0,0.8,13.0,517.0,588.98,459.29
2016,2,20,12,15,362.5,283.0,0.75,13.0,520.5,604.1,470.31
2016,2,20,12,30,367.0,283.0,0.7,13.0,524.0,617.98,479.91
2016,2,20,12,45,387.5,274.5,0.7,13.5,527.5,634.75,491.73
2016,2,20,13,0,408.0,266.0,0.7,14.0,531.0,650.3,502.63
2016,2,20,13,15,460.5,242.5,0.7,14.0,535.5,688.14,530.86
2016,2,20,13,30,513.0,219.0,0.7,14.0,540.0,712.43,549.47
2016,2,20,13,45,532.0,204.0,0.75,14.0,527.0,714.3,552.51
2016,2,20,14,0,551.0,189.0,0.8,14.0,514.0,713.47,554.02
2016,2,20,14,15,707.0,138.5,0.85,14.0,535.5,793.46,613.0
2016,2,20,14,30,863.0,88.0,0.9,14.0,557.0,854.65,655.92
2016,2,20,14,45,850.5,85.0,0.95,14.0,522.0,827.67,638.68
2016,2,20,15,0,838.0,82.0,1.0,14.0,487.0,797.8,620.45
2016,2,20,15,15,816.5,78.5,1.0,13.5,446.0,757.51,594.98
2016,2,20,15,30,795.0,75.0,1.0,13.0,405.0,715.24,567.62
2016,2,20,15,45,769.5,70.5,1.05,13.0,360.5,667.17,534.82
2016,2,20,16,0,744.0,66.0,1.1,13.0,316.0,618.02,500.16
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.0,555.01,453.48
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,497.55,408.07
2016,2,20,16,45,588.5,48.5,1.3,11.5,172.0,422.14,346.29
2016,2,20,17,0,522.0,41.0,1.4,11.0,124.0,351.21,285.02
2016,2,20,17,15,401.5,31.0,1.45,10.5,81.0,256.57,200.18
2016,2,20,17,30,281.0,21.0,1.5,10.0,38.0,165.6,69.67
2016,2,20,17,45,140.5,10.5,1.6,10.0,19.0,63.52,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,40.0,12.7,0.37
2016,2,21,7,30,433.0,33.0,1.9,8.0,80.0,26.11,16.99
2016,2,21,7,45,526.5,41.0,1.95,9.0,128.0,31.19,22.29
2016,2,21,8,0,620.0,49.0,2.0,10.0,176.0,62.4,32.54
2016,2,21,8,15,676.0,54.5,2.0,10.5,226.0,115.44,64.82
2016,2,21,8,30,732.0,60.0,2.0,11.0,276.0,172.0,108.96
2016,2,21,8,45,771.5,63.5,2.0,11.5,324.5,229.12,158.81
2016,2,21,9,0,811.0,67.0,2.0,12.0,373.0,289.96,213.33
2016,2,21,9,15,836.5,70.0,1.95,12.0,417.5,349.02,266.99
2016,2,21,9,30,862.0,73.0,1.9,12.0,462.0,409.53,320.72
2016,2,21,9,45,881.5,74.5,1.9,12.5,502.0,467.23,370.28
2016,2,21,10,0,901.0,76.0,1.9,13.0,542.0,524.31,417.66
2016,2,21,10,15,913.5,78.0,1.85,13.5,575.0,577.88,460.49
2016,2,21,10,30,926.0,80.0,1.8,14.0,608.0,630.28,500.86
2016,2,21,10,45,935.0,81.0,1.75,14.5,634.0,677.99,536.39
2016,2,21,11,0,944.0,82.0,1.7,15.0,660.0,723.69,569.29
2016,2,21,11,15,949.5,83.0,1.65,15.0,678.5,764.66,597.34
2016,2,21,11,30,955.0,84.0,1.6,15.0,697.0,802.93,622.86
2016,2,21,11,45,957.0,84.5,1.6,15.0,707.0,835.05,644.42
2016,2,21,12,0,959.0,85.0,1.6,15.0,717.0,863.89,663.7
2016,2,21,12,15,959.0,85.0,1.65,15.0,719.0,887.13,679.76
2016,2,21,12,30,959.0,85.0,1.7,15.0,721.0,906.76,693.52
2016,2,21,12,45,955.5,85.5,1.8,15.5,714.0,920.29,702.57
2016,2,21,13,0,952.0,86.0,1.9,16.0,707.0,930.0,709.21
2016,2,21,13,15,946.5,85.5,1.95,16.0,692.5,932.97,712.18
2016,2,21,13,30,941.0,85.0,2.0,16.0,678.0,932.1,712.77
2016,2,21,13,45,930.0,85.0,2.15,16.0,655.0,923.21,709.13
2016,2,21,14,0,919.0,85.0,2.3,16.0,632.0,910.65,703.03
2016,2,21,14,15,907.5,83.5,2.4,15.5,602.0,892.35,693.76
2016,2,21,14,30,896.0,82.0,2.5,15.0,572.0,870.68,682.09
2016,2,21,14,45,878.0,80.5,2.6,15.0,535.0,847.52,667.98
2016,2,21,15,0,860.0,79.0,2.7,15.0,498.0,814.37,646.49
2016,2,21,15,15,709.5,98.0,2.7,14.5,425.0,702.65,567.04
2016,2,21,15,30,559.0,117.0,2.7,14.0,352.0,590.86,484.23
2016,2,21,15,45,654.5,91.5,2.7,14.0,337.0,614.46,505.11
2016,2,21,16,0,750.0,66.0,2.7,14.0,322.0,624.08,513.17
2016,2,21,16,15,704.0,61.0,2.7,13.0,273.0,559.71,464.23
2016,2,21,16,30,658.0,56.0,2.7,12.0,224.0,496.55,413.65
2016,2,21,16,45,588.5,49.5,2.7,11.5,175.5,424.66,352.64
2016,2,21,17,0,519.0,43.0,2.7,11.0,127.0,353.11,289.48
2016,2,21,17,15,398.5,32.5,2.65,10.5,84.0,257.62,203.35
2016,2,21,17,30,278.0,22.0,2.6,10.0,41.0,167.1,83.79
2016,2,21,17,45,139.0,11.0,2.6,10.0,20.5,63.67,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
