Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,236.5,16.0,1.85,9.5,43.0,12.16,1.34
2016,2,22,7,30,473.0,32.0,1.9,10.0,86.0,27.33,18.03
2016,2,22,7,45,558.0,39.5,1.95,10.5,134.0,32.46,23.33
2016,2,22,8,0,643.0,47.0,2.0,11.0,182.0,65.9,34.07
2016,2,22,8,15,696.0,52.0,2.0,11.5,231.5,116.89,64.73
2016,2,22,8,30,749.0,57.0,2.0,12.0,281.0,173.89,109.49
2016,2,22,8,45,783.0,61.0,2.05,12.5,329.0,231.39,159.95
2016,2,22,9,0,817.0,65.0,2.1,13.0,377.0,291.97,214.4
2016,2,22,9,15,841.5,67.5,2.1,13.5,421.5,350.63,267.24
2016,2,22,9,30,866.0,70.0,2.1,14.0,466.0,411.37,320.48
2016,2,22,9,45,882.5,73.0,2.15,14.5,505.5,468.78,369.71
2016,2,22,10,0,899.0,76.0,2.2,15.0,545.0,526.0,417.14
2016,2,22,10,15,912.0,77.5,2.2,15.0,578.0,579.31,460.71
2016,2,22,10,30,925.0,79.0,2.2,15.0,611.0,631.47,502.16
2016,2,22,10,45,800.5,118.5,2.2,15.5,593.0,636.82,505.21
2016,2,22,11,0,676.0,158.0,2.2,16.0,575.0,629.45,498.14
2016,2,22,11,15,683.0,161.5,2.15,16.0,593.5,666.13,525.7
2016,2,22,11,30,690.0,165.0,2.1,16.0,612.0,701.07,551.13
2016,2,22,11,45,824.0,125.5,2.1,16.5,667.0,784.05,610.61
2016,2,22,12,0,958.0,86.0,2.1,17.0,722.0,867.17,666.59
2016,2,22,12,15,959.0,86.0,2.1,17.0,724.5,891.22,682.16
2016,2,22,12,30,960.0,86.0,2.1,17.0,727.0,911.69,695.94
2016,2,22,12,45,955.0,87.5,2.15,17.0,720.0,925.07,705.52
2016,2,22,13,0,950.0,89.0,2.2,17.0,713.0,934.61,712.71
2016,2,22,13,15,946.0,88.0,2.2,17.0,699.0,938.3,715.6
2016,2,22,13,30,942.0,87.0,2.2,17.0,685.0,938.15,716.1
2016,2,22,13,45,764.0,133.5,2.2,17.0,608.0,847.85,654.57
2016,2,22,14,0,586.0,180.0,2.2,17.0,531.0,736.82,577.04
2016,2,22,14,15,573.5,174.5,2.1,17.0,504.5,716.47,563.44
2016,2,22,14,30,561.0,169.0,2.0,17.0,478.0,693.95,547.42
2016,2,22,14,45,605.5,144.0,1.95,17.0,458.5,700.42,553.89
2016,2,22,15,0,650.0,119.0,1.9,17.0,439.0,696.98,552.21
2016,2,22,15,15,610.0,117.5,1.75,16.5,398.5,648.6,517.9
2016,2,22,15,30,570.0,116.0,1.6,16.0,358.0,599.67,482.38
2016,2,22,15,45,541.5,109.0,1.45,16.0,318.5,553.01,446.94
2016,2,22,16,0,513.0,102.0,1.3,16.0,279.0,501.94,407.44
2016,2,22,16,15,484.0,90.5,1.3,15.0,237.5,450.47,368.72
2016,2,22,16,30,455.0,79.0,1.3,14.0,196.0,399.8,328.83
2016,2,22,16,45,400.5,67.0,1.3,13.5,154.0,334.92,274.9
2016,2,22,17,0,346.0,55.0,1.3,13.0,112.0,274.12,222.3
2016,2,22,17,15,266.5,40.0,1.35,12.5,75.0,201.8,157.94
2016,2,22,17,30,187.0,25.0,1.4,12.0,38.0,131.57,72.41
2016,2,22,17,45,93.5,12.5,1.45,12.0,19.0,47.85,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,11.44,0.0
2016,2,23,7,15,180.5,25.0,1.55,9.5,46.5,19.65,7.17
2016,2,23,7,30,361.0,38.0,1.6,10.0,81.0,30.3,20.74
2016,2,23,7,45,440.5,48.0,1.65,10.5,125.5,36.91,27.34
2016,2,23,8,0,520.0,58.0,1.7,11.0,170.0,69.18,39.5
2016,2,23,8,15,569.5,65.5,1.8,11.0,216.0,115.21,68.69
2016,2,23,8,30,619.0,73.0,1.9,11.0,262.0,166.96,109.86
2016,2,23,8,45,672.0,71.5,2.0,11.5,306.5,216.58,152.7
2016,2,23,9,0,725.0,70.0,2.1,12.0,351.0,273.12,202.88
2016,2,23,9,15,797.0,73.0,2.1,12.5,414.0,343.35,263.68
2016,2,23,9,30,869.0,76.0,2.1,13.0,477.0,420.27,328.86
2016,2,23,9,45,888.0,78.0,2.1,13.5,517.0,478.61,378.58
2016,2,23,10,0,907.0,80.0,2.1,14.0,557.0,536.72,426.48
2016,2,23,10,15,747.5,126.0,1.95,14.0,535.0,542.08,432.03
2016,2,23,10,30,588.0,172.0,1.8,14.0,513.0,530.35,422.96
2016,2,23,10,45,768.0,129.5,1.7,14.5,595.0,630.73,500.12
2016,2,23,11,0,948.0,87.0,1.6,15.0,677.0,737.51,578.65
2016,2,23,11,15,953.0,88.0,1.55,15.5,695.0,778.39,604.42
2016,2,23,11,30,958.0,89.0,1.5,16.0,713.0,816.5,628.36
2016,2,23,11,45,958.5,90.5,1.45,16.5,723.0,848.71,647.9
2016,2,23,12,0,959.0,92.0,1.4,17.0,733.0,877.56,664.97
2016,2,23,12,15,959.0,92.0,1.3,17.0,734.5,900.87,678.74
2016,2,23,12,30,959.0,92.0,1.2,17.0,736.0,920.56,690.01
2016,2,23,12,45,953.0,93.0,1.2,17.0,729.0,932.51,697.81
2016,2,23,13,0,947.0,94.0,1.2,17.0,722.0,940.59,703.29
2016,2,23,13,15,942.5,93.5,1.1,17.0,707.0,944.42,704.46
2016,2,23,13,30,938.0,93.0,1.0,17.0,692.0,944.41,703.24
2016,2,23,13,45,928.5,92.5,0.95,17.5,669.0,936.19,696.42
2016,2,23,14,0,919.0,92.0,0.9,18.0,646.0,924.29,687.47
2016,2,23,14,15,907.5,90.0,0.85,18.0,616.0,905.31,675.35
2016,2,23,14,30,896.0,88.0,0.8,18.0,586.0,890.28,666.01
2016,2,23,14,45,878.5,86.5,0.75,18.0,549.0,860.14,646.66
2016,2,23,15,0,861.0,85.0,0.7,18.0,512.0,827.17,625.53
2016,2,23,15,15,736.0,96.5,0.65,17.5,440.5,725.6,558.11
2016,2,23,15,30,611.0,108.0,0.6,17.0,369.0,623.59,488.72
2016,2,23,15,45,568.0,106.0,0.55,17.0,328.0,570.64,451.02
2016,2,23,16,0,525.0,104.0,0.5,17.0,287.0,513.98,408.94
2016,2,23,16,15,492.5,92.5,0.55,16.5,244.5,459.63,369.13
2016,2,23,16,30,460.0,81.0,0.6,16.0,202.0,406.33,328.2
2016,2,23,16,45,397.5,69.5,0.7,16.0,158.5,337.08,272.22
2016,2,23,17,0,335.0,58.0,0.8,16.0,115.0,272.69,217.91
2016,2,23,17,15,252.0,42.0,0.9,15.5,77.0,197.7,153.16
2016,2,23,17,30,169.0,26.0,1.0,15.0,39.0,126.33,74.3
2016,2,23,17,45,84.5,13.0,1.1,14.5,19.5,45.01,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,85.0,11.0,1.1,10.0,13.0,10.48,0.0
2016,2,24,7,15,223.0,25.0,1.2,10.0,48.5,20.11,8.6
2016,2,24,7,30,361.0,39.0,1.3,10.0,84.0,30.98,21.46
2016,2,24,7,45,452.0,48.5,1.4,10.5,130.5,37.11,27.58
2016,2,24,8,0,543.0,58.0,1.5,11.0,177.0,71.63,40.35
2016,2,24,8,15,599.0,64.5,1.45,11.5,225.5,119.03,70.33
2016,2,24,8,30,655.0,71.0,1.4,12.0,274.0,172.88,112.79
2016,2,24,8,45,698.0,74.5,1.4,12.5,321.5,227.15,159.72
2016,2,24,9,0,741.0,78.0,1.4,13.0,369.0,287.46,212.72
2016,2,24,9,15,520.5,134.0,1.3,13.5,349.5,305.45,236.46
2016,2,24,9,30,300.0,190.0,1.2,14.0,330.0,299.44,236.9
2016,2,24,9,45,569.0,139.5,1.2,14.5,432.0,396.96,313.61
2016,2,24,10,0,838.0,89.0,1.2,15.0,534.0,514.32,404.78
2016,2,24,10,15,851.0,91.0,1.15,15.0,566.5,566.05,445.1
2016,2,24,10,30,864.0,93.0,1.1,15.0,599.0,616.81,483.9
2016,2,24,10,45,873.5,94.5,1.1,15.5,624.0,663.59,518.11
2016,2,24,11,0,883.0,96.0,1.1,16.0,649.0,705.74,548.12
2016,2,24,11,15,888.5,97.0,1.05,16.0,667.0,744.71,574.32
2016,2,24,11,30,894.0,98.0,1.0,16.0,685.0,781.14,597.94
2016,2,24,11,45,896.5,99.0,1.0,16.5,695.0,812.52,617.43
2016,2,24,12,0,899.0,100.0,1.0,17.0,705.0,840.86,634.77
2016,2,24,12,15,899.0,100.0,0.95,17.0,706.5,862.86,648.21
2016,2,24,12,30,899.0,100.0,0.9,17.0,708.0,881.47,659.44
2016,2,24,12,45,895.0,100.5,0.85,17.5,701.5,893.7,665.28
2016,2,24,13,0,891.0,101.0,0.8,18.0,695.0,902.32,668.88
2016,2,24,13,15,886.0,100.0,0.75,18.0,680.5,904.74,669.83
2016,2,24,13,30,881.0,99.0,0.7,18.0,666.0,903.54,668.64
2016,2,24,13,45,873.5,97.5,0.7,18.0,644.0,903.38,669.31
2016,2,24,14,0,866.0,96.0,0.7,18.0,622.0,892.36,663.02
2016,2,24,14,15,854.0,94.0,0.7,18.0,593.0,873.35,651.73
2016,2,24,14,30,842.0,92.0,0.7,18.0,564.0,851.1,638.44
2016,2,24,14,45,825.5,90.0,0.7,18.0,528.5,821.99,620.57
2016,2,24,15,0,809.0,88.0,0.7,18.0,493.0,790.2,600.83
2016,2,24,15,15,787.0,84.5,0.7,18.0,452.0,749.78,574.93
2016,2,24,15,30,765.0,81.0,0.7,18.0,411.0,707.48,547.35
2016,2,24,15,45,734.0,77.0,0.7,18.0,366.0,656.35,512.87
2016,2,24,16,0,703.0,73.0,0.7,18.0,321.0,608.67,480.02
2016,2,24,16,15,658.5,67.5,0.8,17.0,273.5,546.18,436.54
2016,2,24,16,30,614.0,62.0,0.9,16.0,226.0,485.1,391.29
2016,2,24,16,45,547.0,54.5,1.0,15.5,178.0,410.27,331.86
2016,2,24,17,0,480.0,47.0,1.1,15.0,130.0,339.97,273.07
2016,2,24,17,15,371.0,36.0,1.2,14.5,87.5,250.32,195.91
2016,2,24,17,30,262.0,25.0,1.3,14.0,45.0,168.55,106.94
2016,2,24,17,45,131.0,12.5,1.4,14.0,22.5,62.71,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,74.0,12.0,0.8,11.0,14.0,11.44,0.0
2016,2,25,7,15,200.5,27.5,0.85,11.5,49.5,21.56,10.47
2016,2,25,7,30,327.0,43.0,0.9,12.0,85.0,34.52,24.47
2016,2,25,7,45,405.5,54.5,0.95,12.5,130.0,42.31,32.01
2016,2,25,8,0,484.0,66.0,1.0,13.0,175.0,77.42,46.09
2016,2,25,8,15,540.0,74.0,0.95,13.0,222.5,122.76,75.4
2016,2,25,8,30,596.0,82.0,0.9,13.0,270.0,174.69,116.28
2016,2,25,8,45,635.0,88.0,0.9,13.5,316.0,227.13,161.13
2016,2,25,9,0,674.0,94.0,0.9,14.0,362.0,283.48,210.0
2016,2,25,9,15,702.0,98.5,0.9,14.5,404.5,338.21,257.42
2016,2,25,9,30,730.0,103.0,0.9,15.0,447.0,394.92,305.23
2016,2,25,9,45,671.5,124.5,0.9,15.5,460.5,430.67,335.98
2016,2,25,10,0,613.0,146.0,0.9,16.0,474.0,459.15,359.49
2016,2,25,10,15,712.5,128.0,0.9,16.5,531.5,529.24,413.45
2016,2,25,10,30,812.0,110.0,0.9,17.0,589.0,605.75,470.42
2016,2,25,10,45,712.5,147.5,0.95,17.5,580.5,618.16,478.23
2016,2,25,11,0,613.0,185.0,1.0,18.0,572.0,619.64,478.04
2016,2,25,11,15,579.5,203.5,0.95,18.0,577.5,637.02,489.84
2016,2,25,11,30,546.0,222.0,0.9,18.0,583.0,653.73,500.51
2016,2,25,11,45,547.5,225.5,0.85,18.5,592.0,678.51,516.42
2016,2,25,12,0,549.0,229.0,0.8,19.0,601.0,701.39,530.59
2016,2,25,12,15,708.0,170.0,0.75,19.0,651.5,791.81,594.49
2016,2,25,12,30,867.0,111.0,0.7,19.0,702.0,875.42,647.82
2016,2,25,12,45,707.5,168.5,0.65,19.5,648.0,819.68,608.0
2016,2,25,13,0,548.0,226.0,0.6,20.0,594.0,747.42,556.58
2016,2,25,13,15,513.5,234.0,0.55,20.0,573.5,732.36,546.34
2016,2,25,13,30,479.0,242.0,0.5,20.0,553.0,714.73,533.6
2016,2,25,13,45,664.0,172.5,0.45,20.0,588.0,809.51,600.88
2016,2,25,14,0,849.0,103.0,0.4,20.0,623.0,888.06,650.56
2016,2,25,14,15,838.0,101.0,0.4,20.0,594.5,870.02,638.69
2016,2,25,14,30,827.0,99.0,0.4,20.0,566.0,848.78,626.32
2016,2,25,14,45,806.5,98.0,0.4,20.0,530.0,817.6,607.44
2016,2,25,15,0,786.0,97.0,0.4,20.0,494.0,783.92,586.86
2016,2,25,15,15,764.0,93.5,0.5,19.5,453.5,743.9,564.44
2016,2,25,15,30,742.0,90.0,0.6,19.0,413.0,706.45,543.09
2016,2,25,15,45,709.5,85.5,0.75,18.5,368.0,654.36,511.0
2016,2,25,16,0,677.0,81.0,0.9,18.0,323.0,601.87,477.04
2016,2,25,16,15,632.5,75.0,0.95,17.5,275.5,539.49,431.72
2016,2,25,16,30,588.0,69.0,1.0,17.0,228.0,478.52,385.35
2016,2,25,16,45,531.5,59.5,1.1,16.5,181.0,408.27,329.66
2016,2,25,17,0,475.0,50.0,1.2,16.0,134.0,341.65,274.02
2016,2,25,17,15,368.5,38.5,1.2,15.5,91.0,252.54,197.56
2016,2,25,17,30,262.0,27.0,1.2,15.0,48.0,172.38,113.86
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.0,63.88,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,11.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,12.0,13.0,12.39,0.0
2016,2,26,7,15,77.0,31.0,1.0,12.0,41.0,25.44,14.13
2016,2,26,7,30,154.0,49.0,1.1,12.0,69.0,39.44,28.85
2016,2,26,7,45,191.5,68.0,1.2,12.5,104.5,53.69,42.11
2016,2,26,8,0,229.0,87.0,1.3,13.0,140.0,83.36,58.44
2016,2,26,8,15,254.0,106.0,1.35,13.0,177.0,119.17,84.81
2016,2,26,8,30,279.0,125.0,1.4,13.0,214.0,158.17,116.47
2016,2,26,8,45,306.0,138.5,1.5,13.5,250.0,195.94,148.13
2016,2,26,9,0,333.0,152.0,1.6,14.0,286.0,236.6,182.64
2016,2,26,9,15,264.5,180.0,1.6,14.0,294.0,259.89,205.05
2016,2,26,9,30,196.0,208.0,1.6,14.0,302.0,273.9,218.46
2016,2,26,9,45,178.5,227.0,1.65,14.5,317.5,296.71,237.08
2016,2,26,10,0,161.0,246.0,1.7,15.0,333.0,317.65,253.53
2016,2,26,10,15,142.0,261.0,1.7,15.0,341.0,332.14,264.84
2016,2,26,10,30,123.0,276.0,1.7,15.0,349.0,344.7,274.33
2016,2,26,10,45,249.0,272.0,1.7,15.5,428.0,435.96,346.0
2016,2,26,11,0,375.0,268.0,1.7,16.0,507.0,531.73,419.05
2016,2,26,11,15,443.5,252.5,1.7,16.0,542.5,590.04,462.97
2016,2,26,11,30,512.0,237.0,1.7,16.0,578.0,645.01,504.27
2016,2,26,11,45,520.5,237.5,1.75,16.5,589.0,671.34,522.6
2016,2,26,12,0,529.0,238.0,1.8,17.0,600.0,696.18,539.92
2016,2,26,12,15,522.0,241.5,1.85,17.0,599.5,709.57,549.69
2016,2,26,12,30,515.0,245.0,1.9,17.0,599.0,720.61,557.87
2016,2,26,12,45,534.5,235.5,2.0,17.0,599.5,738.44,572.1
2016,2,26,13,0,554.0,226.0,2.1,17.0,600.0,754.28,584.92
2016,2,26,13,15,548.0,223.0,2.15,17.0,587.0,752.41,584.28
2016,2,26,13,30,542.0,220.0,2.2,17.0,574.0,748.06,582.09
2016,2,26,13,45,397.0,251.0,2.3,17.0,506.0,641.65,503.28
2016,2,26,14,0,252.0,282.0,2.4,17.0,438.0,549.55,432.92
2016,2,26,14,15,537.0,189.5,2.45,16.5,501.5,707.79,560.34
2016,2,26,14,30,822.0,97.0,2.5,16.0,565.0,844.33,661.57
2016,2,26,14,45,810.0,93.0,2.6,16.0,530.0,816.82,642.74
2016,2,26,15,0,798.0,89.0,2.7,16.0,495.0,786.5,623.2
2016,2,26,15,15,775.5,85.5,2.7,15.5,454.0,745.72,596.24
2016,2,26,15,30,753.0,82.0,2.7,15.0,413.0,703.14,567.47
2016,2,26,15,45,724.5,77.5,2.7,15.0,368.5,653.41,531.62
2016,2,26,16,0,696.0,73.0,2.7,15.0,324.0,606.82,497.38
2016,2,26,16,15,652.0,68.0,2.55,14.5,277.0,545.25,449.82
2016,2,26,16,30,608.0,63.0,2.4,14.0,230.0,485.08,401.21
2016,2,26,16,45,541.0,56.0,2.3,13.5,182.5,410.73,339.42
2016,2,26,17,0,474.0,49.0,2.2,13.0,135.0,340.9,279.03
2016,2,26,17,15,367.5,38.5,2.05,12.5,92.5,252.72,201.6
2016,2,26,17,30,261.0,28.0,1.9,12.0,50.0,174.81,121.2
2016,2,26,17,45,130.5,14.0,1.8,12.0,25.0,64.39,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,225.5,30.5,1.5,10.5,61.5,23.85,13.55
2016,2,27,7,30,451.0,39.0,1.5,11.0,101.0,30.29,21.04
2016,2,27,7,45,530.5,46.5,1.55,11.5,149.0,34.69,25.44
2016,2,27,8,0,610.0,54.0,1.6,12.0,197.0,76.31,40.29
2016,2,27,8,15,660.0,59.5,1.55,12.0,246.0,126.75,73.66
2016,2,27,8,30,710.0,65.0,1.5,12.0,295.0,185.12,121.07
2016,2,27,8,45,743.5,69.0,1.5,12.5,342.5,240.94,170.21
2016,2,27,9,0,777.0,73.0,1.5,13.0,390.0,299.83,222.7
2016,2,27,9,15,801.0,76.5,1.4,13.5,433.5,357.65,273.73
2016,2,27,9,30,825.0,80.0,1.3,14.0,477.0,416.82,324.25
2016,2,27,9,45,841.5,82.5,1.2,14.5,515.5,472.57,370.31
2016,2,27,10,0,858.0,85.0,1.1,15.0,554.0,528.23,414.36
2016,2,27,10,15,870.5,87.0,1.05,15.0,586.0,579.85,454.78
2016,2,27,10,30,883.0,89.0,1.0,15.0,618.0,630.72,493.27
2016,2,27,10,45,702.5,155.0,0.95,15.5,587.0,623.61,485.17
2016,2,27,11,0,522.0,221.0,0.9,16.0,556.0,593.67,460.16
2016,2,27,11,15,475.5,246.5,0.9,16.0,558.0,608.57,470.52
2016,2,27,11,30,429.0,272.0,0.9,16.0,560.0,618.84,476.77
2016,2,27,11,45,501.5,248.0,0.95,16.5,589.5,668.69,513.49
2016,2,27,12,0,574.0,224.0,1.0,17.0,619.0,719.79,550.17
2016,2,27,12,15,505.0,252.5,1.0,17.0,600.5,708.39,540.11
2016,2,27,12,30,436.0,281.0,1.0,17.0,582.0,692.11,527.26
2016,2,27,12,45,431.5,279.5,1.0,17.0,575.0,696.75,530.94
2016,2,27,13,0,427.0,278.0,1.0,17.0,568.0,699.32,532.98
2016,2,27,13,15,417.5,274.0,1.0,17.0,553.5,680.73,520.6
2016,2,27,13,30,408.0,270.0,1.0,17.0,539.0,671.82,514.96
2016,2,27,13,45,253.0,278.5,1.05,17.0,443.5,545.15,421.93
2016,2,27,14,0,98.0,287.0,1.1,17.0,348.0,391.09,305.57
2016,2,27,14,15,331.0,231.5,1.1,17.0,424.0,561.17,440.73
2016,2,27,14,30,564.0,176.0,1.1,17.0,500.0,711.92,553.52
2016,2,27,14,45,549.5,170.5,1.1,17.0,470.0,685.33,533.72
2016,2,27,15,0,535.0,165.0,1.1,17.0,440.0,657.02,514.55
2016,2,27,15,15,660.5,123.0,1.1,16.5,435.0,703.52,551.91
2016,2,27,15,30,786.0,81.0,1.1,16.0,430.0,729.54,572.4
2016,2,27,15,45,763.0,75.5,1.1,15.5,385.0,681.59,539.97
2016,2,27,16,0,740.0,70.0,1.1,15.0,340.0,632.44,506.56
2016,2,27,16,15,698.0,65.5,1.15,14.5,291.5,570.74,462.47
2016,2,27,16,30,656.0,61.0,1.2,14.0,243.0,514.25,419.08
2016,2,27,16,45,597.0,53.5,1.25,13.5,194.5,441.74,360.93
2016,2,27,17,0,538.0,46.0,1.3,13.0,146.0,373.01,302.99
2016,2,27,17,15,431.0,37.0,1.35,12.5,101.0,283.08,225.31
2016,2,27,17,30,324.0,28.0,1.4,12.0,56.0,203.49,144.77
2016,2,27,17,45,162.0,14.0,1.5,12.0,28.0,76.98,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.73,0.0
2016,2,28,7,15,50.5,35.0,2.0,10.5,42.0,29.68,18.76
2016,2,28,7,30,101.0,54.0,2.0,11.0,68.0,44.86,33.9
2016,2,28,7,45,125.0,75.0,2.05,11.5,100.0,61.01,48.89
2016,2,28,8,0,149.0,96.0,2.1,12.0,132.0,89.1,65.8
2016,2,28,8,15,164.0,117.0,2.1,12.0,164.5,120.29,90.06
2016,2,28,8,30,179.0,138.0,2.1,12.0,197.0,153.55,117.6
2016,2,28,8,45,194.5,155.0,2.1,12.5,228.0,185.55,144.49
2016,2,28,9,0,210.0,172.0,2.1,13.0,259.0,219.28,172.92
2016,2,28,9,15,157.0,192.5,2.05,13.0,261.5,233.5,186.75
2016,2,28,9,30,104.0,213.0,2.0,13.0,264.0,240.26,193.4
2016,2,28,9,45,141.5,232.0,1.95,13.5,306.5,285.17,229.27
2016,2,28,10,0,179.0,251.0,1.9,14.0,349.0,332.4,266.47
2016,2,28,10,15,194.5,265.5,1.85,14.0,378.0,366.6,293.38
2016,2,28,10,30,210.0,280.0,1.8,14.0,407.0,401.98,320.91
2016,2,28,10,45,213.5,292.0,1.8,14.5,426.0,428.11,340.33
2016,2,28,11,0,217.0,304.0,1.8,15.0,445.0,454.09,359.38
2016,2,28,11,15,335.0,285.0,1.8,15.0,508.5,539.19,425.74
2016,2,28,11,30,453.0,266.0,1.8,15.0,572.0,632.39,496.27
2016,2,28,11,45,403.0,285.5,1.85,15.5,561.0,621.84,486.31
2016,2,28,12,0,353.0,305.0,1.9,16.0,550.0,615.58,480.03
2016,2,28,12,15,255.0,321.0,1.95,16.0,498.5,561.71,438.57
2016,2,28,12,30,157.0,337.0,2.0,16.0,447.0,491.66,384.67
2016,2,28,12,45,148.5,333.5,2.05,16.0,436.5,485.78,380.86
2016,2,28,13,0,140.0,330.0,2.1,16.0,426.0,479.01,376.0
2016,2,28,13,15,261.0,305.0,2.1,16.0,479.5,576.34,452.55
2016,2,28,13,30,382.0,280.0,2.1,16.0,533.0,660.74,517.52
2016,2,28,13,45,417.0,261.0,2.1,16.0,529.0,672.92,527.45
2016,2,28,14,0,452.0,242.0,2.1,16.0,525.0,696.4,545.9
2016,2,28,14,15,487.5,217.0,2.05,16.0,509.5,697.97,548.63
2016,2,28,14,30,523.0,192.0,2.0,16.0,494.0,696.05,549.07
2016,2,28,14,45,428.5,201.5,2.0,16.0,439.0,618.83,491.36
2016,2,28,15,0,334.0,211.0,2.0,16.0,384.0,530.61,424.9
2016,2,28,15,15,358.0,188.5,1.95,15.5,360.5,517.16,417.63
2016,2,28,15,30,382.0,166.0,1.9,15.0,337.0,514.09,417.28
2016,2,28,15,45,295.0,158.0,1.9,15.0,282.0,416.09,340.54
2016,2,28,16,0,208.0,150.0,1.9,15.0,227.0,336.43,276.49
2016,2,28,16,15,186.5,132.5,1.85,14.5,194.5,283.83,234.72
2016,2,28,16,30,165.0,115.0,1.8,14.0,162.0,244.2,202.14
2016,2,28,16,45,147.0,94.0,1.75,13.5,129.5,203.13,167.51
2016,2,28,17,0,129.0,73.0,1.7,13.0,97.0,163.0,132.69
2016,2,28,17,15,94.0,52.5,1.8,12.5,67.5,116.03,91.3
2016,2,28,17,30,59.0,32.0,1.9,12.0,38.0,71.13,49.09
2016,2,28,17,45,29.5,16.0,2.0,12.0,19.0,32.1,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,1.45,8.5,14.0,8.58,0.0
2016,2,29,7,0,189.0,18.0,1.4,9.0,28.0,14.35,0.0
2016,2,29,7,15,321.5,30.0,1.45,9.5,68.5,23.54,14.39
2016,2,29,7,30,454.0,42.0,1.5,10.0,109.0,32.27,23.1
2016,2,29,7,45,541.0,48.5,1.55,11.0,158.5,36.55,27.27
2016,2,29,8,0,628.0,55.0,1.6,12.0,208.0,83.74,44.23
2016,2,29,8,15,676.5,60.5,1.55,12.5,258.0,138.22,82.15
2016,2,29,8,30,725.0,66.0,1.5,13.0,308.0,195.24,128.85
2016,2,29,8,45,756.5,70.5,1.5,13.5,355.5,252.33,179.22
2016,2,29,9,0,788.0,75.0,1.5,14.0,403.0,312.25,232.4
2016,2,29,9,15,811.0,78.0,1.5,14.5,447.0,370.16,283.38
2016,2,29,9,30,834.0,81.0,1.5,15.0,491.0,429.26,333.85
2016,2,29,9,45,843.0,86.5,1.5,15.5,528.0,485.17,380.21
2016,2,29,10,0,852.0,92.0,1.5,16.0,565.0,540.26,424.2
2016,2,29,10,15,864.0,94.0,1.45,16.0,597.5,592.45,465.08
2016,2,29,10,30,876.0,96.0,1.4,16.0,630.0,643.53,503.81
2016,2,29,10,45,887.5,96.0,1.35,16.5,655.5,688.6,536.16
2016,2,29,11,0,899.0,96.0,1.3,17.0,681.0,733.57,566.86
2016,2,29,11,15,904.5,96.5,1.3,17.0,699.0,772.66,593.05
2016,2,29,11,30,910.0,97.0,1.3,17.0,717.0,809.14,617.26
2016,2,29,11,45,920.0,94.0,1.3,17.5,728.5,842.66,638.11
2016,2,29,12,0,930.0,91.0,1.3,18.0,740.0,873.35,656.91
2016,2,29,12,15,931.0,91.0,1.25,18.0,742.0,896.68,671.24
2016,2,29,12,30,932.0,91.0,1.2,18.0,744.0,916.51,683.31
2016,2,29,12,45,930.5,91.0,1.2,18.5,738.0,930.54,691.14
2016,2,29,13,0,929.0,91.0,1.2,19.0,732.0,940.85,696.71
2016,2,29,13,15,720.5,163.5,1.15,19.0,655.0,854.28,639.09
2016,2,29,13,30,512.0,236.0,1.1,19.0,578.0,744.46,562.64
2016,2,29,13,45,486.5,238.0,1.05,19.5,554.5,725.53,549.37
2016,2,29,14,0,461.0,240.0,1.0,20.0,531.0,704.57,533.68
2016,2,29,14,15,457.0,229.5,0.9,20.0,507.0,687.18,521.69
2016,2,29,14,30,453.0,219.0,0.8,20.0,483.0,667.74,508.22
2016,2,29,14,45,643.0,153.5,0.75,20.0,502.5,756.12,573.62
2016,2,29,15,0,833.0,88.0,0.7,20.0,522.0,822.7,618.01
2016,2,29,15,15,812.0,85.0,0.6,20.0,480.5,782.46,589.81
2016,2,29,15,30,791.0,82.0,0.5,20.0,439.0,740.21,561.5
2016,2,29,15,45,759.5,78.5,0.4,20.0,392.5,687.73,525.77
2016,2,29,16,0,728.0,75.0,0.3,20.0,346.0,634.58,489.03
2016,2,29,16,15,686.5,70.0,0.25,19.5,297.5,576.63,448.97
2016,2,29,16,30,645.0,65.0,0.2,19.0,249.0,516.03,404.39
2016,2,29,16,45,571.5,59.5,0.2,18.5,199.0,437.24,344.49
2016,2,29,17,0,498.0,54.0,0.2,18.0,149.0,363.33,285.66
2016,2,29,17,15,396.5,43.0,0.2,17.5,104.5,274.76,213.01
2016,2,29,17,30,295.0,32.0,0.2,17.0,60.0,195.92,142.0
2016,2,29,17,45,147.5,16.0,0.2,17.0,30.0,92.11,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,10.0,1.6,10.5,13.5,9.53,0.0
2016,3,1,7,0,127.0,20.0,1.6,11.0,27.0,15.71,0.0
2016,3,1,7,15,217.5,35.5,1.65,11.5,62.5,27.52,17.82
2016,3,1,7,30,308.0,51.0,1.7,12.0,98.0,38.86,28.76
2016,3,1,7,45,364.0,64.5,1.8,13.0,140.0,50.09,39.1
2016,3,1,8,0,420.0,78.0,1.9,14.0,182.0,90.76,56.68
2016,3,1,8,15,462.5,87.0,1.9,14.0,224.5,132.74,86.52
2016,3,1,8,30,505.0,96.0,1.9,14.0,267.0,180.73,125.81
2016,3,1,8,45,522.5,109.0,1.95,14.5,308.5,228.35,167.53
2016,3,1,9,0,540.0,122.0,2.0,15.0,350.0,278.82,211.79
2016,3,1,9,15,504.0,146.5,2.1,15.5,376.5,321.82,250.32
2016,3,1,9,30,468.0,171.0,2.2,16.0,403.0,360.42,283.77
2016,3,1,9,45,679.0,125.5,2.3,16.5,491.0,447.49,353.3
2016,3,1,10,0,890.0,80.0,2.4,17.0,579.0,550.59,434.7
2016,3,1,10,15,901.5,81.5,2.45,17.0,611.5,603.12,476.66
2016,3,1,10,30,913.0,83.0,2.5,17.0,644.0,654.37,516.85
2016,3,1,10,45,923.5,83.5,2.55,17.0,670.5,702.37,553.72
2016,3,1,11,0,934.0,84.0,2.6,17.0,697.0,748.47,587.18
2016,3,1,11,15,939.5,84.5,2.6,17.0,715.0,788.71,615.03
2016,3,1,11,30,945.0,85.0,2.6,17.0,733.0,826.23,640.77
2016,3,1,11,45,950.0,84.5,2.6,17.5,743.5,859.33,662.04
2016,3,1,12,0,955.0,84.0,2.6,18.0,754.0,889.28,681.0
2016,3,1,12,15,955.5,84.0,2.55,17.5,756.0,912.64,697.57
2016,3,1,12,30,956.0,84.0,2.5,17.0,758.0,932.39,711.78
2016,3,1,12,45,952.5,84.0,2.5,17.0,751.0,944.89,720.29
2016,3,1,13,0,949.0,84.0,2.5,17.0,744.0,953.53,726.38
2016,3,1,13,15,944.0,83.5,2.5,17.0,728.5,956.37,728.72
2016,3,1,13,30,939.0,83.0,2.5,17.0,713.0,955.34,728.64
2016,3,1,13,45,932.0,81.5,2.5,17.0,690.0,947.5,724.12
2016,3,1,14,0,925.0,80.0,2.5,17.0,667.0,935.9,717.22
2016,3,1,14,15,913.5,78.5,2.45,17.0,636.5,916.62,704.73
2016,3,1,14,30,902.0,77.0,2.4,17.0,606.0,893.94,690.04
2016,3,1,14,45,887.5,75.0,2.4,17.0,569.5,864.83,671.33
2016,3,1,15,0,873.0,73.0,2.4,17.0,533.0,832.83,650.54
2016,3,1,15,15,852.5,70.5,2.35,16.5,490.5,792.66,624.52
2016,3,1,15,30,832.0,68.0,2.3,16.0,448.0,757.08,601.49
2016,3,1,15,45,803.0,65.5,2.3,16.0,401.0,706.4,566.09
2016,3,1,16,0,774.0,63.0,2.3,16.0,354.0,654.85,529.31
2016,3,1,16,15,734.5,59.0,2.1,15.5,305.0,593.73,484.12
2016,3,1,16,30,695.0,55.0,1.9,15.0,256.0,533.38,436.84
2016,3,1,16,45,630.5,50.0,1.75,14.5,206.0,458.04,375.58
2016,3,1,17,0,566.0,45.0,1.6,14.0,156.0,390.72,318.25
2016,3,1,17,15,467.5,36.5,1.5,13.5,110.5,303.29,242.87
2016,3,1,17,30,369.0,28.0,1.4,13.0,65.0,225.32,169.66
2016,3,1,17,45,184.5,14.0,1.35,12.5,32.5,105.1,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,6.5,10.5,0.9,11.5,10.5,10.01,0.0
2016,3,2,7,0,13.0,21.0,1.0,12.0,21.0,19.05,3.95
2016,3,2,7,15,59.0,39.5,1.05,12.5,47.5,33.53,23.07
2016,3,2,7,30,105.0,58.0,1.1,13.0,74.0,48.3,37.01
2016,3,2,7,45,123.0,79.0,1.15,13.5,104.5,65.71,52.88
2016,3,2,8,0,141.0,100.0,1.2,14.0,135.0,94.28,69.47
2016,3,2,8,15,154.0,120.0,1.2,14.5,166.5,124.02,92.59
2016,3,2,8,30,167.0,140.0,1.2,15.0,198.0,155.56,118.3
2016,3,2,8,45,156.5,161.5,1.2,15.5,222.0,184.15,142.75
2016,3,2,9,0,146.0,183.0,1.2,16.0,246.0,211.68,165.93
2016,3,2,9,15,213.5,197.0,1.2,16.0,299.0,260.2,204.43
2016,3,2,9,30,281.0,211.0,1.2,16.0,352.0,317.6,250.02
2016,3,2,9,45,347.5,215.0,1.3,16.5,402.5,371.25,292.27
2016,3,2,10,0,414.0,219.0,1.4,17.0,453.0,434.41,341.36
2016,3,2,10,15,497.5,204.5,1.45,17.0,501.5,492.71,387.0
2016,3,2,10,30,581.0,190.0,1.5,17.0,550.0,556.91,436.56
2016,3,2,10,45,564.5,205.0,1.6,17.5,566.5,589.27,460.03
2016,3,2,11,0,548.0,220.0,1.7,18.0,583.0,618.82,481.14
2016,3,2,11,15,534.0,232.5,1.8,18.0,593.5,644.94,500.38
2016,3,2,11,30,520.0,245.0,1.9,18.0,604.0,668.45,517.53
2016,3,2,11,45,509.5,253.0,2.0,18.0,609.0,687.62,531.59
2016,3,2,12,0,499.0,261.0,2.1,18.0,614.0,704.38,543.89
2016,3,2,12,15,487.5,266.5,2.15,18.0,612.0,715.31,551.75
2016,3,2,12,30,476.0,272.0,2.2,18.0,610.0,723.83,557.95
2016,3,2,12,45,399.0,294.5,2.3,18.0,576.0,678.59,524.7
2016,3,2,13,0,322.0,317.0,2.4,18.0,542.0,641.6,496.99
2016,3,2,13,15,305.0,321.5,2.4,17.5,531.5,636.71,494.51
2016,3,2,13,30,288.0,326.0,2.4,17.0,521.0,630.47,490.84
2016,3,2,13,45,325.5,298.5,2.45,17.0,512.5,636.17,497.35
2016,3,2,14,0,363.0,271.0,2.5,17.0,504.0,639.7,502.29
2016,3,2,14,15,373.5,255.0,2.5,16.5,485.0,629.85,497.28
2016,3,2,14,30,384.0,239.0,2.5,16.0,466.0,617.98,490.87
2016,3,2,14,45,372.0,225.5,2.5,16.0,434.5,587.5,469.07
2016,3,2,15,0,360.0,212.0,2.5,16.0,403.0,555.88,446.3
2016,3,2,15,15,241.5,206.0,2.45,15.5,330.0,444.97,360.21
2016,3,2,15,30,123.0,200.0,2.4,15.0,257.0,326.76,265.95
2016,3,2,15,45,222.5,171.0,2.35,15.0,261.0,378.4,310.81
2016,3,2,16,0,322.0,142.0,2.3,15.0,265.0,409.3,337.8
2016,3,2,16,15,285.5,129.5,2.15,14.5,228.0,358.96,297.21
2016,3,2,16,30,249.0,117.0,2.0,14.0,191.0,310.9,257.87
2016,3,2,16,45,233.5,96.5,1.9,14.0,155.0,267.37,221.23
2016,3,2,17,0,218.0,76.0,1.8,14.0,119.0,224.39,183.89
2016,3,2,17,15,169.0,56.5,1.8,13.5,84.0,166.55,133.42
2016,3,2,17,30,120.0,37.0,1.8,13.0,49.0,112.73,84.38
2016,3,2,17,45,60.0,18.5,1.8,13.0,24.5,52.98,5.74
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,3,3,7,0,0.0,14.0,1.6,13.0,14.0,12.98,2.19
2016,3,3,7,15,0.0,31.0,1.55,13.0,31.0,28.63,18.99
2016,3,3,7,30,0.0,48.0,1.5,13.0,48.0,43.62,32.96
2016,3,3,7,45,0.0,68.0,1.5,13.0,68.0,60.91,46.42
2016,3,3,8,0,0.0,88.0,1.5,13.0,88.0,78.94,62.0
2016,3,3,8,15,4.5,106.5,1.4,13.0,108.0,96.64,76.83
2016,3,3,8,30,9.0,125.0,1.3,13.0,128.0,115.06,92.03
2016,3,3,8,45,14.5,143.0,1.2,13.5,149.0,133.99,107.26
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,153.69,122.93
2016,3,3,9,15,18.0,173.0,1.1,14.0,181.5,165.95,132.76
2016,3,3,9,30,16.0,185.0,1.1,14.0,193.0,177.95,142.28
2016,3,3,9,45,43.0,217.5,1.1,14.0,241.5,224.12,179.19
