Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,0,70.0,250.0,1.1,14.0,290.0,272.94,217.7
2016,3,3,10,15,57.5,257.0,1.1,14.0,291.0,277.71,220.91
2016,3,3,10,30,45.0,264.0,1.1,14.0,292.0,281.13,223.16
2016,3,3,10,45,24.5,228.0,1.15,14.5,244.0,231.29,183.17
2016,3,3,11,0,4.0,192.0,1.2,15.0,196.0,183.65,144.63
2016,3,3,11,15,18.5,238.0,1.3,15.0,252.0,239.51,189.4
2016,3,3,11,30,33.0,284.0,1.4,15.0,308.0,305.39,240.87
2016,3,3,11,45,34.0,287.5,1.5,15.0,312.0,312.44,246.09
2016,3,3,12,0,35.0,291.0,1.6,15.0,316.0,319.49,251.64
2016,3,3,12,15,28.0,280.0,1.5,15.0,300.0,304.34,239.51
2016,3,3,12,30,21.0,269.0,1.4,15.0,284.0,278.15,218.94
2016,3,3,12,45,55.0,300.0,1.35,15.0,339.0,354.2,278.83
2016,3,3,13,0,89.0,331.0,1.3,15.0,394.0,421.74,330.53
2016,3,3,13,15,89.5,324.0,1.2,15.0,386.0,417.43,326.77
2016,3,3,13,30,90.0,317.0,1.1,15.0,378.0,412.75,323.28
2016,3,3,13,45,88.0,306.0,1.05,15.0,364.5,400.86,314.56
2016,3,3,14,0,86.0,295.0,1.0,15.0,351.0,388.6,305.63
2016,3,3,14,15,72.5,276.0,1.0,15.0,322.0,356.32,281.31
2016,3,3,14,30,59.0,257.0,1.0,15.0,293.0,323.93,256.77
2016,3,3,14,45,59.0,242.5,1.0,15.0,276.5,308.7,245.76
2016,3,3,15,0,59.0,228.0,1.0,15.0,260.0,293.25,234.41
2016,3,3,15,15,30.0,190.0,0.9,14.5,206.5,225.42,180.71
2016,3,3,15,30,1.0,152.0,0.8,14.0,153.0,149.94,119.6
2016,3,3,15,45,0.5,128.0,0.7,14.0,128.5,125.01,99.62
2016,3,3,16,0,0.0,104.0,0.6,14.0,104.0,100.13,79.23
2016,3,3,16,15,0.0,89.5,0.6,14.0,89.5,85.84,67.49
2016,3,3,16,30,0.0,75.0,0.6,14.0,75.0,71.53,55.5
2016,3,3,16,45,0.0,60.5,0.6,14.0,60.5,57.18,43.28
2016,3,3,17,0,0.0,46.0,0.6,14.0,46.0,42.77,30.82
2016,3,3,17,15,0.0,32.5,0.6,13.5,32.5,30.18,19.84
2016,3,3,17,30,0.0,19.0,0.6,13.0,19.0,17.62,8.69
2016,3,3,17,45,0.0,9.5,0.65,13.0,9.5,8.8,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,13.91,3.81
2016,3,4,7,15,0.0,31.0,1.3,12.0,31.0,28.73,19.3
2016,3,4,7,30,0.0,47.0,1.3,12.0,47.0,42.93,32.57
2016,3,4,7,45,0.0,65.5,1.3,12.5,65.5,59.11,45.03
2016,3,4,8,0,0.0,84.0,1.3,13.0,84.0,75.83,59.38
2016,3,4,8,15,0.0,102.5,1.35,13.5,102.5,92.8,73.65
2016,3,4,8,30,0.0,121.0,1.4,14.0,121.0,109.96,87.79
2016,3,4,8,45,0.0,120.0,1.5,14.5,120.0,110.17,87.58
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,109.92,86.98
2016,3,4,9,15,1.0,142.0,1.75,15.0,142.5,131.64,104.69
2016,3,4,9,30,2.0,165.0,1.9,15.0,166.0,153.71,122.48
2016,3,4,9,45,1.0,137.5,2.05,15.5,138.0,128.43,101.29
2016,3,4,10,0,0.0,110.0,2.2,16.0,110.0,102.53,79.7
2016,3,4,10,15,0.0,138.0,2.2,16.0,138.0,128.84,101.08
2016,3,4,10,30,0.0,166.0,2.2,16.0,166.0,155.42,122.4
2016,3,4,10,45,0.0,142.0,2.25,16.0,142.0,132.92,103.96
2016,3,4,11,0,0.0,118.0,2.3,16.0,118.0,110.32,85.49
2016,3,4,11,15,0.0,74.0,2.25,16.0,74.0,68.98,51.58
2016,3,4,11,30,0.0,30.0,2.2,16.0,30.0,27.93,17.63
2016,3,4,11,45,0.0,25.0,2.2,16.0,25.0,23.27,13.76
2016,3,4,12,0,0.0,20.0,2.2,16.0,20.0,18.62,9.87
2016,3,4,12,15,2.0,104.0,2.3,16.0,106.0,98.95,76.19
2016,3,4,12,30,4.0,188.0,2.4,16.0,192.0,182.17,143.37
2016,3,4,12,45,2.0,104.0,2.5,16.0,106.0,99.05,76.1
2016,3,4,13,0,0.0,20.0,2.6,16.0,20.0,18.61,9.86
2016,3,4,13,15,0.0,19.5,2.6,15.5,19.5,18.15,9.52
2016,3,4,13,30,0.0,19.0,2.6,15.0,19.0,17.68,9.17
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,73.18,55.43
2016,3,4,14,0,0.0,138.0,2.7,15.0,138.0,130.64,102.73
2016,3,4,14,15,4.0,168.0,2.6,15.0,171.0,164.72,130.74
2016,3,4,14,30,8.0,198.0,2.5,15.0,204.0,200.06,159.64
2016,3,4,14,45,4.0,151.0,2.4,15.0,154.0,148.33,117.73
2016,3,4,15,0,0.0,104.0,2.3,15.0,104.0,97.71,76.24
2016,3,4,15,15,3.5,133.0,2.25,14.5,134.5,130.51,104.01
2016,3,4,15,30,7.0,162.0,2.2,14.0,165.0,165.48,133.43
2016,3,4,15,45,3.5,134.5,2.15,14.0,136.0,134.21,107.7
2016,3,4,16,0,0.0,107.0,2.1,14.0,107.0,103.22,82.01
2016,3,4,16,15,0.0,92.0,2.15,14.0,92.0,88.41,69.76
2016,3,4,16,30,0.0,77.0,2.2,14.0,77.0,73.58,57.28
2016,3,4,16,45,0.0,62.0,2.3,14.0,62.0,58.7,44.58
2016,3,4,17,0,0.0,47.0,2.4,14.0,47.0,43.76,31.65
2016,3,4,17,15,0.0,33.5,2.45,14.0,33.5,31.11,20.56
2016,3,4,17,30,0.0,20.0,2.5,14.0,20.0,18.55,9.44
2016,3,4,17,45,0.0,10.0,2.6,14.0,10.0,9.26,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,3.15,13.5,8.0,7.63,0.0
2016,3,5,7,0,0.0,16.0,3.3,14.0,16.0,14.84,5.11
2016,3,5,7,15,0.0,33.0,3.35,14.0,33.0,30.49,20.71
2016,3,5,7,30,0.0,50.0,3.4,14.0,50.0,45.48,34.55
2016,3,5,7,45,0.0,69.0,3.5,14.5,69.0,62.06,47.17
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,79.25,61.83
2016,3,5,8,15,2.0,106.5,3.75,15.0,107.5,96.55,76.37
2016,3,5,8,30,4.0,125.0,3.9,15.0,127.0,114.29,91.06
2016,3,5,8,45,2.0,118.0,4.05,15.0,119.0,108.96,86.49
2016,3,5,9,0,0.0,111.0,4.2,15.0,111.0,102.72,81.12
2016,3,5,9,15,0.0,82.0,4.25,15.0,82.0,76.36,58.86
2016,3,5,9,30,0.0,53.0,4.3,15.0,53.0,49.29,36.01
2016,3,5,9,45,0.0,52.0,4.35,15.5,52.0,48.37,35.07
2016,3,5,10,0,0.0,51.0,4.4,16.0,51.0,47.45,34.14
2016,3,5,10,15,3.5,127.0,4.45,16.0,129.5,120.57,94.59
2016,3,5,10,30,7.0,203.0,4.5,16.0,208.0,194.85,154.81
2016,3,5,10,45,4.5,189.0,4.6,16.5,192.0,180.57,142.65
2016,3,5,11,0,2.0,175.0,4.7,17.0,176.0,165.9,130.36
2016,3,5,11,15,3.5,185.5,4.75,17.0,187.5,177.44,139.58
2016,3,5,11,30,5.0,196.0,4.8,17.0,199.0,189.16,148.93
2016,3,5,11,45,18.0,244.5,4.85,17.0,257.5,247.72,195.97
2016,3,5,12,0,31.0,293.0,4.9,17.0,316.0,318.01,251.61
2016,3,5,12,15,15.5,175.5,4.9,17.0,187.0,179.52,141.35
2016,3,5,12,30,0.0,58.0,4.9,17.0,58.0,54.06,38.99
2016,3,5,12,45,11.0,164.0,4.9,17.0,172.0,165.18,130.03
2016,3,5,13,0,22.0,270.0,4.9,17.0,286.0,282.13,223.53
2016,3,5,13,15,22.5,264.0,5.05,16.5,280.0,277.47,220.32
2016,3,5,13,30,23.0,258.0,5.2,16.0,274.0,272.74,217.31
2016,3,5,13,45,11.5,156.5,5.35,16.0,164.5,159.31,126.06
2016,3,5,14,0,0.0,55.0,5.5,16.0,55.0,51.22,37.02
2016,3,5,14,15,0.0,48.0,6.0,15.5,48.0,44.68,31.75
2016,3,5,14,30,0.0,41.0,6.5,15.0,41.0,38.14,26.41
2016,3,5,14,45,0.0,29.5,7.05,15.0,29.5,27.42,17.46
2016,3,5,15,0,0.0,18.0,7.6,15.0,18.0,16.72,8.48
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,14.39,6.54
2016,3,5,15,30,0.0,13.0,8.1,15.0,13.0,12.06,4.59
2016,3,5,15,45,0.0,50.0,8.4,15.0,50.0,46.47,33.86
2016,3,5,16,0,0.0,87.0,8.7,15.0,87.0,82.06,64.12
2016,3,5,16,15,0.0,75.0,8.65,15.0,75.0,70.35,54.32
2016,3,5,16,30,0.0,63.0,8.6,15.0,63.0,58.64,44.42
2016,3,5,16,45,0.0,50.5,8.6,15.0,50.5,46.94,34.4
2016,3,5,17,0,0.0,38.0,8.6,15.0,38.0,35.29,24.32
2016,3,5,17,15,0.0,27.0,8.4,14.5,27.0,25.05,15.41
2016,3,5,17,30,0.0,16.0,8.2,14.0,16.0,14.83,6.44
2016,3,5,17,45,0.0,8.0,8.05,14.0,8.0,7.4,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,22.0,15.73,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,44.0,26.98,15.16
2016,3,6,7,15,243.5,49.0,2.65,11.0,86.5,37.85,27.54
2016,3,6,7,30,358.0,65.0,2.8,11.0,129.0,49.29,38.45
2016,3,6,7,45,435.0,75.5,3.0,11.5,177.5,66.45,44.88
2016,3,6,8,0,512.0,86.0,3.2,12.0,226.0,113.38,71.17
2016,3,6,8,15,564.0,93.5,3.3,12.0,276.0,161.55,107.01
2016,3,6,8,30,616.0,101.0,3.4,12.0,326.0,215.89,152.69
2016,3,6,8,45,648.5,108.0,3.5,12.5,373.0,270.4,201.04
2016,3,6,9,0,681.0,115.0,3.6,13.0,420.0,328.09,252.25
2016,3,6,9,15,346.5,149.5,3.65,13.0,305.5,272.49,216.97
2016,3,6,9,30,12.0,184.0,3.7,13.0,191.0,175.45,141.3
2016,3,6,9,45,214.5,206.0,3.75,13.5,332.0,301.94,244.46
2016,3,6,10,0,417.0,228.0,3.8,14.0,473.0,449.46,362.29
2016,3,6,10,15,387.5,250.5,3.8,14.0,487.0,473.79,381.38
2016,3,6,10,30,358.0,273.0,3.8,14.0,501.0,498.13,400.26
2016,3,6,10,45,585.0,209.0,3.8,14.0,599.5,614.01,493.45
2016,3,6,11,0,812.0,145.0,3.8,14.0,698.0,741.24,592.92
2016,3,6,11,15,563.5,234.5,3.85,14.0,623.0,675.57,538.88
2016,3,6,11,30,315.0,324.0,3.9,14.0,548.0,585.19,465.62
2016,3,6,11,45,331.0,325.0,3.95,14.0,563.0,612.62,487.37
2016,3,6,12,0,347.0,326.0,4.0,14.0,578.0,639.67,508.16
2016,3,6,12,15,302.0,337.0,4.1,14.0,556.5,623.84,495.3
2016,3,6,12,30,257.0,348.0,4.2,14.0,535.0,605.14,480.46
2016,3,6,12,45,182.5,346.0,4.3,14.0,478.5,531.12,423.07
2016,3,6,13,0,108.0,344.0,4.4,14.0,422.0,453.24,361.71
2016,3,6,13,15,106.0,338.5,4.45,14.0,413.5,448.54,358.71
2016,3,6,13,30,104.0,333.0,4.5,14.0,405.0,443.44,355.17
2016,3,6,13,45,81.0,311.0,4.6,14.0,366.0,399.67,320.93
2016,3,6,14,0,58.0,289.0,4.7,14.0,327.0,355.53,286.08
2016,3,6,14,15,102.0,286.0,4.75,13.5,349.5,394.1,319.53
2016,3,6,14,30,146.0,283.0,4.8,13.0,372.0,445.45,362.68
2016,3,6,14,45,73.0,219.5,4.85,13.0,264.0,293.39,239.84
2016,3,6,15,0,0.0,156.0,4.9,13.0,156.0,150.55,120.78
2016,3,6,15,15,0.0,154.0,4.9,12.5,154.0,149.43,120.56
2016,3,6,15,30,0.0,152.0,4.9,12.0,152.0,148.6,120.42
2016,3,6,15,45,0.0,126.5,4.9,12.0,126.5,122.56,98.87
2016,3,6,16,0,0.0,101.0,4.9,12.0,101.0,96.59,77.15
2016,3,6,16,15,0.0,87.0,4.9,12.0,87.0,82.83,65.61
2016,3,6,16,30,0.0,73.0,4.9,12.0,73.0,69.06,53.9
2016,3,6,16,45,0.0,58.5,4.9,12.0,58.5,54.73,41.55
2016,3,6,17,0,0.0,44.0,4.9,12.0,44.0,40.88,29.48
2016,3,6,17,15,0.0,31.5,4.95,11.5,31.5,29.24,19.25
2016,3,6,17,30,0.0,19.0,5.0,11.0,19.0,17.62,8.94
2016,3,6,17,45,0.0,9.5,5.1,11.0,9.5,8.8,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,14.5,2.9,8.5,17.5,13.82,0.0
2016,3,7,7,0,73.0,29.0,3.0,9.0,35.0,23.93,13.6
2016,3,7,7,15,107.5,49.0,3.1,9.0,65.0,39.42,29.26
2016,3,7,7,30,142.0,69.0,3.2,9.0,95.0,54.35,43.36
2016,3,7,7,45,161.5,89.5,3.3,9.0,128.0,74.73,56.37
2016,3,7,8,0,181.0,110.0,3.4,9.0,161.0,106.38,79.21
2016,3,7,8,15,194.5,130.0,3.45,9.0,194.0,139.46,106.11
2016,3,7,8,30,208.0,150.0,3.5,9.0,227.0,174.39,135.94
2016,3,7,8,45,298.0,158.5,3.55,9.5,284.5,221.79,174.07
2016,3,7,9,0,388.0,167.0,3.6,10.0,342.0,279.69,222.0
2016,3,7,9,15,298.5,200.5,3.6,10.0,343.5,300.11,242.52
2016,3,7,9,30,209.0,234.0,3.6,10.0,345.0,309.57,252.24
2016,3,7,9,45,165.0,253.5,3.65,10.5,344.5,319.97,260.86
2016,3,7,10,0,121.0,273.0,3.7,11.0,344.0,325.76,264.95
2016,3,7,10,15,76.5,266.0,3.75,11.0,312.0,297.87,242.04
2016,3,7,10,30,32.0,259.0,3.8,11.0,280.0,268.06,217.12
2016,3,7,10,45,22.0,245.0,3.85,11.5,260.0,245.95,198.55
2016,3,7,11,0,12.0,231.0,3.9,12.0,240.0,226.77,182.3
2016,3,7,11,15,57.0,286.0,3.95,12.0,327.5,322.55,260.3
2016,3,7,11,30,102.0,341.0,4.0,12.0,415.0,418.13,336.32
2016,3,7,11,45,169.0,347.0,4.1,12.0,470.5,493.91,396.85
2016,3,7,12,0,236.0,353.0,4.2,12.0,526.0,564.7,453.03
2016,3,7,12,15,235.0,354.0,4.25,12.0,526.5,573.42,459.61
2016,3,7,12,30,234.0,355.0,4.3,12.0,527.0,581.18,465.78
2016,3,7,12,45,177.5,352.5,4.35,12.0,482.0,533.93,428.3
2016,3,7,13,0,121.0,350.0,4.4,12.0,437.0,484.45,388.83
2016,3,7,13,15,172.5,342.0,4.4,12.0,464.0,526.92,424.04
2016,3,7,13,30,224.0,334.0,4.4,12.0,491.0,569.05,458.42
2016,3,7,13,45,302.5,306.5,4.4,12.5,511.0,626.9,504.59
2016,3,7,14,0,381.0,279.0,4.4,13.0,531.0,668.79,538.34
2016,3,7,14,15,333.0,275.5,4.35,13.0,488.5,620.11,500.57
2016,3,7,14,30,285.0,272.0,4.3,13.0,446.0,571.18,462.69
2016,3,7,14,45,327.5,246.0,4.25,13.0,435.0,575.61,468.62
2016,3,7,15,0,370.0,220.0,4.2,13.0,424.0,576.69,471.7
2016,3,7,15,15,552.0,163.5,4.05,13.0,441.5,668.7,547.66
2016,3,7,15,30,734.0,107.0,3.9,13.0,459.0,740.25,603.9
2016,3,7,15,45,715.5,99.0,3.8,13.0,414.5,693.38,568.9
2016,3,7,16,0,697.0,91.0,3.7,13.0,370.0,645.17,533.08
2016,3,7,16,15,655.0,85.5,3.55,12.5,320.5,582.56,485.12
2016,3,7,16,30,613.0,80.0,3.4,12.0,271.0,521.12,435.99
2016,3,7,16,45,560.5,71.0,3.3,11.5,221.5,450.83,378.04
2016,3,7,17,0,508.0,62.0,3.2,11.0,172.0,383.72,320.51
2016,3,7,17,15,411.5,51.5,3.25,10.5,125.0,296.03,244.04
2016,3,7,17,30,315.0,41.0,3.3,10.0,78.0,217.13,172.56
2016,3,7,17,45,157.5,20.5,3.35,10.0,39.0,105.58,61.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.5,25.5,12.22,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,51.0,24.18,14.38
2016,3,8,7,15,306.5,45.5,1.95,8.5,92.0,34.85,25.4
2016,3,8,7,30,388.0,60.0,1.9,9.0,133.0,45.09,35.12
2016,3,8,7,45,423.5,75.0,1.85,9.5,177.0,68.75,45.77
2016,3,8,8,0,459.0,90.0,1.8,10.0,221.0,113.83,73.6
2016,3,8,8,15,513.5,93.5,1.75,10.5,265.5,157.44,106.22
2016,3,8,8,30,568.0,97.0,1.7,11.0,310.0,205.99,146.74
2016,3,8,8,45,654.0,98.5,1.7,11.5,374.0,267.36,198.59
2016,3,8,9,0,740.0,100.0,1.7,12.0,438.0,338.08,258.58
2016,3,8,9,15,543.5,157.5,1.75,12.0,418.5,358.3,282.35
2016,3,8,9,30,347.0,215.0,1.8,12.0,399.0,355.54,284.31
2016,3,8,9,45,462.5,197.0,1.85,12.0,461.5,420.48,337.28
2016,3,8,10,0,578.0,179.0,1.9,12.0,524.0,493.84,396.27
2016,3,8,10,15,570.5,193.5,1.9,12.0,549.0,534.74,428.42
2016,3,8,10,30,563.0,208.0,1.9,12.0,574.0,573.71,458.45
2016,3,8,10,45,387.0,269.0,1.95,12.0,525.0,534.99,426.84
2016,3,8,11,0,211.0,330.0,2.0,12.0,476.0,480.69,382.42
2016,3,8,11,15,124.5,315.5,1.95,12.0,402.5,411.13,327.59
2016,3,8,11,30,38.0,301.0,1.9,12.0,329.0,326.31,259.63
2016,3,8,11,45,36.5,302.5,1.9,12.0,329.5,329.53,262.4
2016,3,8,12,0,35.0,304.0,1.9,12.0,330.0,332.55,264.63
2016,3,8,12,15,73.0,330.0,1.9,12.0,384.5,395.85,314.87
2016,3,8,12,30,111.0,356.0,1.9,12.0,439.0,461.31,365.65
2016,3,8,12,45,61.0,295.5,1.95,12.0,341.0,354.35,282.25
2016,3,8,13,0,11.0,235.0,2.0,12.0,243.0,236.17,188.21
2016,3,8,13,15,60.5,285.0,2.05,11.5,327.5,347.07,278.82
2016,3,8,13,30,110.0,335.0,2.1,11.0,412.0,451.04,361.2
2016,3,8,13,45,55.0,251.5,2.2,11.0,290.5,308.62,248.84
2016,3,8,14,0,0.0,168.0,2.3,11.0,169.0,160.41,128.16
2016,3,8,14,15,0.0,131.0,2.15,11.0,131.5,123.79,98.46
2016,3,8,14,30,0.0,94.0,2.0,11.0,94.0,87.67,68.59
2016,3,8,14,45,0.0,129.0,1.85,11.0,129.0,122.27,97.71
2016,3,8,15,0,0.0,164.0,1.7,11.0,164.0,158.68,128.05
2016,3,8,15,15,12.5,174.0,1.55,10.5,180.5,180.93,147.37
2016,3,8,15,30,25.0,184.0,1.4,10.0,197.0,203.5,166.95
2016,3,8,15,45,12.5,117.0,1.3,10.0,123.5,121.93,98.99
2016,3,8,16,0,0.0,50.0,1.2,10.0,50.0,46.47,34.63
2016,3,8,16,15,0.0,43.5,1.2,9.5,43.5,40.4,29.61
2016,3,8,16,30,0.0,37.0,1.2,9.0,37.0,34.35,24.45
2016,3,8,16,45,0.0,30.0,1.3,9.0,30.0,27.83,18.74
2016,3,8,17,0,0.0,23.0,1.4,9.0,23.0,21.32,12.97
2016,3,8,17,15,0.0,17.0,1.45,8.5,17.0,15.75,7.98
2016,3,8,17,30,0.0,11.0,1.5,8.0,11.0,10.18,2.96
2016,3,8,17,45,0.0,6.0,1.6,8.0,6.0,5.55,0.0
2016,3,8,18,0,0.0,1.0,1.7,8.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,17.0,2.4,10.0,27.5,13.39,0.0
2016,3,9,7,0,231.0,34.0,2.4,10.0,55.0,26.52,16.55
2016,3,9,7,15,334.5,46.0,2.4,10.0,99.0,36.08,26.39
2016,3,9,7,30,438.0,58.0,2.4,10.0,143.0,44.16,34.18
2016,3,9,7,45,219.0,59.5,2.4,10.5,102.0,51.65,34.44
2016,3,9,8,0,0.0,61.0,2.4,11.0,61.0,56.71,43.5
2016,3,9,8,15,0.0,74.0,2.35,11.0,74.0,68.56,53.67
2016,3,9,8,30,0.0,87.0,2.3,11.0,87.0,80.5,63.76
2016,3,9,8,45,0.0,92.0,2.3,11.5,92.0,85.31,67.54
2016,3,9,9,0,0.0,97.0,2.3,12.0,97.0,90.07,71.23
2016,3,9,9,15,6.0,142.5,2.25,12.0,146.0,134.14,107.84
2016,3,9,9,30,12.0,188.0,2.2,12.0,195.0,179.23,144.71
2016,3,9,9,45,6.0,178.0,2.15,12.5,182.0,168.39,135.14
2016,3,9,10,0,0.0,168.0,2.1,13.0,169.0,156.58,124.9
2016,3,9,10,15,8.0,201.0,2.1,13.0,206.5,192.7,154.17
2016,3,9,10,30,16.0,234.0,2.1,13.0,244.0,229.99,183.97
2016,3,9,10,45,14.5,235.5,2.15,13.5,245.5,231.72,184.66
2016,3,9,11,0,13.0,237.0,2.2,14.0,247.0,233.24,185.32
2016,3,9,11,15,13.0,240.0,2.25,14.0,250.0,237.18,188.31
2016,3,9,11,30,13.0,243.0,2.3,14.0,253.0,241.08,191.29
2016,3,9,11,45,19.5,266.0,2.35,14.5,280.5,270.03,213.9
2016,3,9,12,0,26.0,289.0,2.4,15.0,308.0,299.69,236.77
2016,3,9,12,15,13.0,201.0,2.4,15.0,210.5,202.29,159.64
2016,3,9,12,30,0.0,113.0,2.4,15.0,113.0,105.84,81.67
2016,3,9,12,45,5.0,171.5,2.45,15.5,175.5,167.07,131.41
2016,3,9,13,0,10.0,230.0,2.5,16.0,238.0,230.14,181.48
2016,3,9,13,15,9.0,223.0,2.5,16.0,230.0,222.77,175.57
2016,3,9,13,30,8.0,216.0,2.5,16.0,222.0,215.34,169.82
2016,3,9,13,45,16.5,237.5,2.55,16.0,249.0,245.96,194.67
2016,3,9,14,0,25.0,259.0,2.6,16.0,276.0,277.26,219.87
2016,3,9,14,15,19.5,238.5,2.6,16.0,251.5,251.57,199.66
2016,3,9,14,30,14.0,218.0,2.6,16.0,227.0,225.88,179.49
2016,3,9,14,45,17.5,214.0,2.6,16.0,224.5,225.8,180.03
2016,3,9,15,0,21.0,210.0,2.6,16.0,222.0,225.74,180.54
2016,3,9,15,15,29.0,202.0,2.5,15.5,217.5,237.16,190.78
2016,3,9,15,30,37.0,194.0,2.4,15.0,213.0,236.21,191.07
2016,3,9,15,45,18.5,132.0,2.3,15.0,141.5,142.4,114.38
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,65.13,49.66
2016,3,9,16,15,0.0,61.0,2.05,14.5,61.0,56.72,42.83
2016,3,9,16,30,0.0,52.0,1.9,14.0,52.0,48.33,35.83
2016,3,9,16,45,0.0,42.5,1.75,14.0,42.5,39.47,28.25
2016,3,9,17,0,0.0,33.0,1.6,14.0,33.0,30.62,20.58
2016,3,9,17,15,0.0,24.0,1.6,13.5,24.0,22.25,13.28
2016,3,9,17,30,0.0,15.0,1.6,13.0,15.0,13.9,5.92
2016,3,9,17,45,0.0,8.5,1.6,13.0,8.5,7.87,0.0
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,16.0,3.35,12.5,16.0,14.85,0.0
2016,3,10,7,0,0.0,32.0,3.4,13.0,32.0,29.11,18.77
2016,3,10,7,15,18.0,52.5,3.45,13.0,56.5,45.67,34.52
2016,3,10,7,30,36.0,73.0,3.5,13.0,81.0,62.27,49.85
2016,3,10,7,45,47.0,95.0,3.55,13.5,107.5,82.47,63.76
2016,3,10,8,0,58.0,117.0,3.6,14.0,134.0,106.62,82.8
2016,3,10,8,15,67.5,137.5,3.75,14.0,161.0,131.12,102.77
2016,3,10,8,30,77.0,158.0,3.9,14.0,188.0,157.0,124.17
2016,3,10,8,45,81.0,179.0,4.05,14.5,214.0,183.1,145.75
2016,3,10,9,0,85.0,200.0,4.2,15.0,240.0,209.86,167.68
2016,3,10,9,15,52.5,201.5,4.15,15.0,227.0,205.6,164.77
2016,3,10,9,30,20.0,203.0,4.1,15.0,214.0,196.53,157.41
2016,3,10,9,45,10.0,171.5,4.1,15.0,177.0,164.41,130.98
2016,3,10,10,0,0.0,140.0,4.1,15.0,140.0,130.49,102.91
2016,3,10,10,15,0.0,99.5,4.0,15.0,99.5,92.79,71.72
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,54.96,40.29
2016,3,10,10,45,0.0,46.5,3.8,15.5,46.5,43.3,30.49
2016,3,10,11,0,0.0,34.0,3.7,16.0,34.0,31.66,20.72
2016,3,10,11,15,0.0,86.5,3.6,16.0,86.5,80.69,61.18
2016,3,10,11,30,0.0,139.0,3.5,16.0,139.0,130.39,101.6
2016,3,10,11,45,0.0,141.0,3.45,16.0,141.0,132.41,103.1
2016,3,10,12,0,0.0,143.0,3.4,16.0,143.0,134.43,104.69
2016,3,10,12,15,0.0,150.5,3.3,16.0,150.5,141.76,110.58
2016,3,10,12,30,0.0,158.0,3.2,16.0,158.0,149.16,116.53
2016,3,10,12,45,0.0,102.0,3.15,16.0,102.0,95.37,72.94
2016,3,10,13,0,0.0,46.0,3.1,16.0,46.0,42.87,29.92
2016,3,10,13,15,0.0,63.5,3.0,15.5,63.5,59.2,43.55
2016,3,10,13,30,0.0,81.0,2.9,15.0,81.0,75.54,57.17
2016,3,10,13,45,0.0,79.0,2.8,15.0,79.0,73.66,55.67
2016,3,10,14,0,0.0,77.0,2.7,15.0,77.0,71.78,54.2
2016,3,10,14,15,0.0,72.5,2.55,15.0,72.5,67.56,50.8
2016,3,10,14,30,0.0,68.0,2.4,15.0,68.0,63.34,47.4
2016,3,10,14,45,0.0,57.0,2.3,15.0,57.0,53.06,38.94
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,42.79,30.44
2016,3,10,15,15,0.0,38.5,2.1,15.0,38.5,35.79,24.64
2016,3,10,15,30,0.0,31.0,2.0,15.0,31.0,28.8,18.81
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,26.93,17.3
2016,3,10,16,0,0.0,27.0,1.8,15.0,27.0,25.06,15.77
2016,3,10,16,15,0.0,23.5,1.75,14.5,23.5,21.8,13.07
2016,3,10,16,30,0.0,20.0,1.7,14.0,20.0,18.54,10.33
2016,3,10,16,45,0.0,16.0,1.7,14.0,16.0,14.83,7.13
2016,3,10,17,0,0.0,12.0,1.7,14.0,12.0,11.11,3.89
2016,3,10,17,15,0.0,9.0,1.8,13.5,9.0,8.33,1.44
2016,3,10,17,30,0.0,6.0,1.9,13.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.5,2.05,13.0,3.5,3.24,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,5.15,12.0,4.5,4.16,0.0
2016,3,11,7,0,0.0,9.0,5.2,12.0,9.0,8.33,1.43
2016,3,11,7,15,0.0,16.0,5.15,12.0,16.0,14.82,7.48
2016,3,11,7,30,0.0,23.0,5.1,12.0,23.0,21.32,13.51
2016,3,11,7,45,0.0,30.5,5.05,12.0,30.5,28.3,18.8
2016,3,11,8,0,0.0,38.0,5.0,12.0,38.0,35.28,24.87
2016,3,11,8,15,0.0,45.5,4.85,12.0,45.5,42.27,30.87
2016,3,11,8,30,0.0,53.0,4.7,12.0,53.0,49.26,36.8
2016,3,11,8,45,0.0,42.0,4.55,12.0,42.0,39.02,27.92
2016,3,11,9,0,0.0,31.0,4.4,12.0,31.0,28.79,19.08
2016,3,11,9,15,0.0,37.0,4.45,12.0,37.0,34.39,23.79
2016,3,11,9,30,0.0,43.0,4.5,12.0,43.0,39.99,28.47
2016,3,11,9,45,0.0,82.5,4.6,12.0,82.5,76.86,59.56
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,113.72,90.24
2016,3,11,10,15,0.0,136.5,4.45,12.0,136.5,127.4,101.37
2016,3,11,10,30,0.0,151.0,4.2,12.0,151.0,141.18,112.54
2016,3,11,10,45,0.0,93.5,4.0,12.0,93.5,87.22,67.64
2016,3,11,11,0,0.0,36.0,3.8,12.0,36.0,33.52,22.65
2016,3,11,11,15,25.0,179.5,3.6,12.0,198.0,192.34,154.92
2016,3,11,11,30,50.0,323.0,3.4,12.0,360.0,358.17,287.34
2016,3,11,11,45,137.5,344.5,3.25,12.5,447.5,466.08,372.32
2016,3,11,12,0,225.0,366.0,3.1,13.0,535.0,570.65,452.42
2016,3,11,12,15,375.5,319.0,3.15,13.0,601.0,672.83,532.78
2016,3,11,12,30,526.0,272.0,3.2,13.0,667.0,780.27,615.23
2016,3,11,12,45,276.5,282.0,3.25,13.0,490.0,561.09,447.28
2016,3,11,13,0,27.0,292.0,3.3,13.0,313.0,321.26,255.45
2016,3,11,13,15,14.5,231.0,3.6,13.0,242.0,235.86,188.44
2016,3,11,13,30,2.0,170.0,3.9,13.0,171.0,163.52,129.88
2016,3,11,13,45,1.0,133.5,4.2,13.0,134.0,126.84,100.09
2016,3,11,14,0,0.0,97.0,4.5,13.0,97.0,90.56,70.23
2016,3,11,14,15,151.5,187.5,4.65,12.5,282.5,341.14,281.67
2016,3,11,14,30,303.0,278.0,4.8,12.0,468.0,595.77,486.2
2016,3,11,14,45,151.5,218.5,4.95,12.0,313.5,374.69,308.58
2016,3,11,15,0,0.0,159.0,5.1,12.0,159.0,153.15,123.16
2016,3,11,15,15,34.0,184.5,5.0,11.5,201.5,220.5,181.28
2016,3,11,15,30,68.0,210.0,4.9,11.0,244.0,280.13,232.32
2016,3,11,15,45,34.0,130.5,4.85,11.0,147.5,160.24,132.05
2016,3,11,16,0,0.0,51.0,4.8,11.0,51.0,47.4,35.25
2016,3,11,16,15,0.0,44.5,4.65,10.5,44.5,41.34,30.22
2016,3,11,16,30,0.0,38.0,4.5,10.0,38.0,35.28,25.09
2016,3,11,16,45,254.0,52.0,4.4,10.0,111.0,233.32,200.0
2016,3,11,17,0,508.0,66.0,4.3,10.0,184.0,391.06,330.74
2016,3,11,17,15,416.5,56.0,4.2,9.5,136.5,305.71,254.88
2016,3,11,17,30,325.0,46.0,4.1,9.0,89.0,228.33,184.78
2016,3,11,17,45,179.5,30.0,4.05,9.0,52.0,132.74,92.99
2016,3,11,18,0,34.0,14.0,4.0,9.0,15.0,25.57,0.0
2016,3,11,18,15,17.0,7.0,3.95,9.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.5,3.45,10.0,17.5,16.25,2.51
2016,3,12,7,0,0.0,35.0,3.6,10.0,35.0,31.79,21.8
2016,3,12,7,15,13.5,57.0,3.7,10.0,59.5,50.55,39.45
2016,3,12,7,30,27.0,79.0,3.8,10.0,84.0,66.85,54.66
2016,3,12,7,45,39.5,101.5,3.95,10.5,112.0,87.73,69.1
2016,3,12,8,0,52.0,124.0,4.1,11.0,140.0,112.15,88.7
2016,3,12,8,15,66.0,143.5,4.2,11.0,167.5,136.43,108.53
2016,3,12,8,30,80.0,163.0,4.3,11.0,195.0,162.55,130.2
2016,3,12,8,45,40.0,123.5,4.4,11.0,139.5,124.41,99.62
2016,3,12,9,0,0.0,84.0,4.5,11.0,84.0,78.23,61.39
2016,3,12,9,15,48.5,165.0,4.55,11.0,192.0,171.74,139.48
2016,3,12,9,30,97.0,246.0,4.6,11.0,300.0,271.25,221.26
2016,3,12,9,45,60.5,241.0,4.65,11.5,275.5,255.53,207.79
2016,3,12,10,0,24.0,236.0,4.7,12.0,251.0,233.28,188.78
2016,3,12,10,15,19.5,235.5,4.75,12.0,248.0,232.09,187.54
2016,3,12,10,30,15.0,235.0,4.8,12.0,245.0,230.29,185.76
2016,3,12,10,45,18.0,250.0,4.85,12.0,262.5,247.99,199.96
2016,3,12,11,0,21.0,265.0,4.9,12.0,280.0,266.05,214.4
2016,3,12,11,15,10.5,207.5,5.0,12.0,215.0,203.84,163.63
2016,3,12,11,30,0.0,150.0,5.1,12.0,150.0,140.86,111.73
2016,3,12,11,45,0.0,92.5,5.2,12.5,92.5,86.34,66.53
2016,3,12,12,0,0.0,35.0,5.3,13.0,35.0,32.61,21.69
2016,3,12,12,15,0.0,35.0,5.2,13.0,35.0,32.61,21.7
2016,3,12,12,30,0.0,35.0,5.1,13.0,35.0,32.61,21.7
2016,3,12,12,45,2.5,113.0,5.1,13.0,115.0,108.17,84.62
2016,3,12,13,0,5.0,191.0,5.1,13.0,195.0,186.48,148.86
2016,3,12,13,15,2.5,166.5,5.05,13.0,168.5,160.27,127.37
2016,3,12,13,30,0.0,142.0,5.0,13.0,142.0,134.08,105.92
2016,3,12,13,45,6.5,188.0,4.95,13.0,192.5,185.97,148.87
2016,3,12,14,0,13.0,234.0,4.9,13.0,243.0,239.58,192.79
2016,3,12,14,15,11.0,220.5,4.75,13.0,228.0,224.5,180.66
2016,3,12,14,30,9.0,207.0,4.6,13.0,213.0,209.41,168.62
2016,3,12,14,45,31.0,224.0,4.5,13.0,242.0,260.44,211.35
2016,3,12,15,0,53.0,241.0,4.4,13.0,271.0,301.08,245.3
2016,3,12,15,15,53.5,224.0,4.3,13.0,252.5,283.04,231.2
2016,3,12,15,30,54.0,207.0,4.2,13.0,234.0,264.79,216.98
2016,3,12,15,45,27.0,173.0,4.1,13.0,186.5,204.2,166.91
2016,3,12,16,0,0.0,139.0,4.0,13.0,139.0,136.8,110.41
2016,3,12,16,15,0.0,120.5,3.9,12.5,120.5,118.39,95.47
2016,3,12,16,30,0.0,102.0,3.8,12.0,102.0,99.92,80.17
2016,3,12,16,45,0.0,83.5,3.75,12.0,83.5,81.38,64.4
2016,3,12,17,0,0.0,65.0,3.7,12.0,65.0,62.73,48.29
2016,3,12,17,15,0.0,48.0,3.6,12.0,48.0,45.62,33.31
2016,3,12,17,30,0.0,31.0,3.5,12.0,31.0,28.79,18.51
2016,3,12,17,45,0.0,18.0,3.4,12.0,18.0,16.7,7.11
2016,3,12,18,0,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,3,12,18,15,0.0,2.5,3.2,12.0,2.5,2.38,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.6,12.0,3.5,3.24,0.0
2016,3,13,7,0,0.0,7.0,3.7,12.0,7.0,6.48,0.0
2016,3,13,7,15,0.0,12.0,3.75,12.0,12.0,11.11,4.24
2016,3,13,7,30,0.0,17.0,3.8,12.0,17.0,15.75,8.54
2016,3,13,7,45,0.0,23.0,3.9,12.5,23.0,21.32,12.78
2016,3,13,8,0,0.0,29.0,4.0,13.0,29.0,26.9,17.57
2016,3,13,8,15,0.0,34.5,4.05,13.0,34.5,32.03,21.95
2016,3,13,8,30,0.0,40.0,4.1,13.0,40.0,37.15,26.28
2016,3,13,8,45,0.0,48.5,4.2,13.0,48.5,45.08,32.95
2016,3,13,9,0,0.0,57.0,4.3,13.0,57.0,53.01,39.58
2016,3,13,9,15,0.0,69.0,4.3,13.0,69.0,64.22,48.93
2016,3,13,9,30,0.0,81.0,4.3,13.0,81.0,75.45,58.23
2016,3,13,9,45,0.0,123.5,4.3,13.0,123.5,114.97,91.06
2016,3,13,10,0,0.0,166.0,4.3,13.0,166.0,154.68,123.61
2016,3,13,10,15,10.0,208.0,4.35,13.0,215.0,200.49,160.96
2016,3,13,10,30,20.0,250.0,4.4,13.0,264.0,247.79,199.13
2016,3,13,10,45,11.5,216.5,4.45,13.0,225.0,211.49,169.35
2016,3,13,11,0,3.0,183.0,4.5,13.0,186.0,174.13,138.68
2016,3,13,11,15,4.5,192.5,4.55,13.0,196.0,184.78,147.31
2016,3,13,11,30,6.0,202.0,4.6,13.0,206.0,195.59,156.02
2016,3,13,11,45,4.5,190.5,4.65,13.5,194.0,183.71,145.98
2016,3,13,12,0,3.0,179.0,4.7,14.0,182.0,171.66,135.87
2016,3,13,12,15,5.5,198.0,4.65,14.0,202.5,192.67,152.96
2016,3,13,12,30,8.0,217.0,4.6,14.0,223.0,214.03,170.23
2016,3,13,12,45,6.0,201.5,4.6,14.0,206.0,197.37,156.76
2016,3,13,13,0,4.0,186.0,4.6,14.0,189.0,180.59,143.22
2016,3,13,13,15,7.0,208.0,4.5,14.0,213.5,205.61,163.66
2016,3,13,13,30,10.0,230.0,4.4,14.0,238.0,231.14,184.39
2016,3,13,13,45,12.5,235.5,4.35,14.0,245.0,239.79,191.58
2016,3,13,14,0,15.0,241.0,4.3,14.0,252.0,248.61,198.98
2016,3,13,14,15,7.5,181.5,4.2,14.0,187.0,181.09,144.46
2016,3,13,14,30,0.0,122.0,4.1,14.0,122.0,114.95,90.28
2016,3,13,14,45,0.0,123.5,4.05,14.0,123.5,116.61,91.92
2016,3,13,15,0,0.0,125.0,4.0,14.0,125.0,118.37,93.59
2016,3,13,15,15,0.0,134.0,3.9,13.5,134.0,127.93,101.96
2016,3,13,15,30,0.0,143.0,3.8,13.0,143.0,138.04,110.84
2016,3,13,15,45,0.0,107.5,3.75,13.0,107.5,101.99,80.98
2016,3,13,16,0,0.0,72.0,3.7,13.0,72.0,67.0,51.65
2016,3,13,16,15,0.0,62.5,3.65,13.0,62.5,58.12,44.25
2016,3,13,16,30,0.0,53.0,3.6,13.0,53.0,49.26,36.75
2016,3,13,16,45,0.0,43.5,3.55,13.0,43.5,40.4,29.17
2016,3,13,17,0,0.0,34.0,3.5,13.0,34.0,31.55,21.49
2016,3,13,17,15,0.0,25.5,3.45,13.0,25.5,23.65,14.54
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,7.56
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.52
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
