Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,78.0,24.0,2.5,9.5,33.0,19.96,8.11
2016,3,14,7,0,156.0,48.0,2.5,10.0,66.0,38.62,28.09
2016,3,14,7,15,225.0,66.0,2.5,10.0,107.5,52.26,41.14
2016,3,14,7,30,294.0,84.0,2.5,10.0,149.0,62.55,50.9
2016,3,14,7,45,346.0,99.0,2.55,10.5,194.5,93.04,64.53
2016,3,14,8,0,398.0,114.0,2.6,11.0,240.0,136.28,93.86
2016,3,14,8,15,463.0,115.0,2.6,11.0,285.0,176.39,124.66
2016,3,14,8,30,528.0,116.0,2.6,11.0,330.0,223.79,164.53
2016,3,14,8,45,514.5,136.5,2.65,11.5,366.0,272.39,208.74
2016,3,14,9,0,501.0,157.0,2.7,12.0,402.0,319.2,250.54
2016,3,14,9,15,399.0,198.5,2.65,12.0,404.5,346.85,276.86
2016,3,14,9,30,297.0,240.0,2.6,12.0,407.0,361.57,290.65
2016,3,14,9,45,225.0,266.5,2.6,12.0,398.0,366.15,294.97
2016,3,14,10,0,153.0,293.0,2.6,12.0,389.0,364.55,293.35
2016,3,14,10,15,230.5,299.0,2.6,12.0,451.5,428.66,344.72
2016,3,14,10,30,308.0,305.0,2.6,12.0,514.0,503.99,403.85
2016,3,14,10,45,242.0,327.0,2.6,12.5,495.0,490.7,391.41
2016,3,14,11,0,176.0,349.0,2.6,13.0,476.0,476.28,378.16
2016,3,14,11,15,167.5,358.0,2.6,13.0,481.0,488.55,387.24
2016,3,14,11,30,159.0,367.0,2.6,13.0,486.0,499.8,395.34
2016,3,14,11,45,244.5,358.5,2.6,13.5,544.0,571.29,450.62
2016,3,14,12,0,330.0,350.0,2.6,14.0,602.0,656.35,514.24
2016,3,14,12,15,257.0,363.5,2.65,14.0,560.0,616.74,482.85
2016,3,14,12,30,184.0,377.0,2.7,14.0,518.0,561.88,440.73
2016,3,14,12,45,362.0,321.0,2.75,14.0,594.5,683.98,537.25
2016,3,14,13,0,540.0,265.0,2.8,14.0,671.0,809.37,632.36
2016,3,14,13,15,532.0,264.0,2.85,14.0,657.5,807.1,630.35
2016,3,14,13,30,524.0,263.0,2.9,14.0,644.0,802.36,627.71
2016,3,14,13,45,679.0,198.0,3.0,14.0,675.5,883.75,690.59
2016,3,14,14,0,834.0,133.0,3.1,14.0,707.0,948.96,737.46
2016,3,14,14,15,822.0,130.5,3.15,14.0,676.0,928.08,723.74
2016,3,14,14,30,810.0,128.0,3.2,14.0,645.0,904.02,708.56
2016,3,14,14,45,792.0,125.5,3.3,14.0,607.5,871.57,687.69
2016,3,14,15,0,774.0,123.0,3.4,14.0,570.0,841.7,668.52
2016,3,14,15,15,752.0,119.5,3.4,13.5,527.5,800.08,641.16
2016,3,14,15,30,730.0,116.0,3.4,13.0,485.0,756.73,612.13
2016,3,14,15,45,696.5,112.0,3.45,13.0,437.0,702.33,573.29
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,647.62,533.43
2016,3,14,16,15,622.0,101.5,3.45,12.5,339.5,584.82,485.62
2016,3,14,16,30,581.0,95.0,3.4,12.0,290.0,523.16,437.15
2016,3,14,16,45,521.5,86.0,3.35,11.5,239.5,448.83,376.62
2016,3,14,17,0,462.0,77.0,3.3,11.0,189.0,376.21,315.44
2016,3,14,17,15,374.5,65.0,3.2,10.5,141.5,293.73,243.91
2016,3,14,17,30,287.0,53.0,3.1,10.0,94.0,219.84,177.96
2016,3,14,17,45,143.5,36.0,3.05,10.0,56.5,116.85,85.48
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.39,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,5.5,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,51.0,11.0,1.8,8.0,12.0,10.48,0.0
2016,3,15,6,45,198.5,25.5,1.8,8.5,48.0,19.94,9.22
2016,3,15,7,0,346.0,40.0,1.8,9.0,84.0,31.59,22.2
2016,3,15,7,15,437.5,50.0,1.75,9.5,131.5,38.01,28.57
2016,3,15,7,30,529.0,60.0,1.7,10.0,179.0,44.15,34.41
2016,3,15,7,45,594.5,66.0,1.65,10.5,231.0,80.58,45.75
2016,3,15,8,0,660.0,72.0,1.6,11.0,283.0,132.72,79.1
2016,3,15,8,15,698.5,77.0,1.6,11.5,333.5,187.03,123.02
2016,3,15,8,30,737.0,82.0,1.6,12.0,384.0,248.25,176.18
2016,3,15,8,45,767.0,85.0,1.6,12.5,432.5,305.96,227.64
2016,3,15,9,0,797.0,88.0,1.6,13.0,481.0,366.25,280.62
2016,3,15,9,15,816.5,91.0,1.55,13.5,524.5,424.46,330.62
2016,3,15,9,30,836.0,94.0,1.5,14.0,568.0,483.41,379.41
2016,3,15,9,45,852.5,95.5,1.45,14.5,606.5,539.79,424.42
2016,3,15,10,0,869.0,97.0,1.4,15.0,645.0,595.62,467.29
2016,3,15,10,15,879.5,99.0,1.4,15.0,677.0,647.41,506.92
2016,3,15,10,30,890.0,101.0,1.4,15.0,709.0,697.82,544.45
2016,3,15,10,45,899.0,101.5,1.4,15.5,734.5,744.04,576.29
2016,3,15,11,0,908.0,102.0,1.4,16.0,760.0,788.24,604.88
2016,3,15,11,15,913.0,102.5,1.4,16.0,777.0,827.06,630.53
2016,3,15,11,30,918.0,103.0,1.4,16.0,794.0,863.13,654.17
2016,3,15,11,45,921.0,103.0,1.45,16.5,803.5,894.07,673.65
2016,3,15,12,0,924.0,103.0,1.5,17.0,813.0,921.82,690.97
2016,3,15,12,15,924.5,103.0,1.55,17.0,814.0,943.99,705.94
2016,3,15,12,30,925.0,103.0,1.6,17.0,815.0,962.63,718.72
2016,3,15,12,45,926.5,101.0,1.65,17.0,808.5,976.37,728.44
2016,3,15,13,0,928.0,99.0,1.7,17.0,802.0,986.4,735.92
2016,3,15,13,15,924.5,98.5,1.75,17.0,786.5,989.61,739.11
2016,3,15,13,30,921.0,98.0,1.8,17.0,771.0,989.02,740.03
2016,3,15,13,45,914.0,97.0,1.85,17.0,748.0,980.78,736.07
2016,3,15,14,0,907.0,96.0,1.9,17.0,725.0,968.84,729.84
2016,3,15,14,15,898.0,94.5,1.95,17.0,694.5,950.88,719.69
2016,3,15,14,30,889.0,93.0,2.0,17.0,664.0,929.51,707.32
2016,3,15,14,45,875.5,91.0,2.05,17.0,627.0,900.25,689.55
2016,3,15,15,0,862.0,89.0,2.1,17.0,590.0,875.54,674.87
2016,3,15,15,15,844.5,86.5,2.1,16.5,547.5,836.51,650.76
2016,3,15,15,30,827.0,84.0,2.1,16.0,505.0,795.24,624.78
2016,3,15,15,45,803.5,80.0,2.15,16.0,457.5,745.47,591.38
2016,3,15,16,0,780.0,76.0,2.2,16.0,410.0,694.48,556.35
2016,3,15,16,15,745.5,72.0,2.2,15.5,359.5,634.76,514.48
2016,3,15,16,30,711.0,68.0,2.2,15.0,309.0,575.41,470.8
2016,3,15,16,45,660.5,62.0,2.2,14.5,257.5,508.07,417.84
2016,3,15,17,0,610.0,56.0,2.2,14.0,206.0,440.33,362.33
2016,3,15,17,15,530.0,48.5,2.3,13.5,156.0,358.66,293.3
2016,3,15,17,30,450.0,41.0,2.4,13.0,106.0,284.05,227.41
2016,3,15,17,45,310.0,29.0,2.55,12.5,65.5,187.15,138.95
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,94.6,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,34.48,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,52.5,6.0,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,105.0,12.0,1.0,9.0,15.0,11.44,0.0
2016,3,16,6,45,254.5,25.0,0.9,10.0,52.5,19.71,9.74
2016,3,16,7,0,404.0,38.0,0.8,11.0,90.0,29.49,20.31
2016,3,16,7,15,491.5,47.0,0.8,11.5,139.5,35.14,25.86
2016,3,16,7,30,579.0,56.0,0.8,12.0,189.0,40.55,30.95
2016,3,16,7,45,634.5,62.0,0.85,12.5,240.5,81.45,44.06
2016,3,16,8,0,690.0,68.0,0.9,13.0,292.0,135.06,78.85
2016,3,16,8,15,727.0,72.5,1.0,13.5,343.5,193.42,126.01
2016,3,16,8,30,764.0,77.0,1.1,14.0,395.0,252.58,177.2
2016,3,16,8,45,791.5,80.0,1.25,14.5,443.0,311.2,229.25
2016,3,16,9,0,819.0,83.0,1.4,15.0,491.0,372.05,282.54
2016,3,16,9,15,837.5,86.0,1.4,15.0,535.0,431.08,333.44
2016,3,16,9,30,856.0,89.0,1.4,15.0,579.0,490.7,383.2
2016,3,16,9,45,870.5,91.0,1.45,15.5,617.5,547.92,429.03
2016,3,16,10,0,885.0,93.0,1.5,16.0,656.0,603.68,472.23
2016,3,16,10,15,894.5,94.5,1.5,16.5,687.5,655.07,510.51
2016,3,16,10,30,904.0,96.0,1.5,17.0,719.0,704.93,546.46
2016,3,16,10,45,911.5,97.0,1.55,17.5,743.5,751.1,578.14
2016,3,16,11,0,919.0,98.0,1.6,18.0,768.0,795.1,606.94
2016,3,16,11,15,923.0,99.0,1.6,18.0,785.0,833.96,632.55
2016,3,16,11,30,927.0,100.0,1.6,18.0,802.0,869.98,656.09
2016,3,16,11,45,929.5,100.0,1.6,18.5,810.5,900.67,674.66
2016,3,16,12,0,932.0,100.0,1.6,19.0,819.0,928.11,691.01
2016,3,16,12,15,932.0,100.0,1.6,19.0,819.5,949.91,704.95
2016,3,16,12,30,932.0,100.0,1.6,19.0,820.0,968.12,716.66
2016,3,16,12,45,933.5,97.5,1.65,19.0,813.5,981.31,725.94
2016,3,16,13,0,935.0,95.0,1.7,19.0,807.0,990.74,732.98
2016,3,16,13,15,931.0,94.0,1.7,19.0,791.0,992.84,734.73
2016,3,16,13,30,927.0,93.0,1.7,19.0,775.0,991.09,734.22
2016,3,16,13,45,920.5,92.0,1.7,19.0,751.5,983.16,729.87
2016,3,16,14,0,914.0,91.0,1.7,19.0,728.0,971.51,723.3
2016,3,16,14,15,905.0,89.5,1.7,19.0,697.5,953.33,712.57
2016,3,16,14,30,896.0,88.0,1.7,19.0,667.0,931.71,699.69
2016,3,16,14,45,883.5,86.0,1.7,19.0,630.0,903.08,682.16
2016,3,16,15,0,871.0,84.0,1.7,19.0,593.0,871.5,662.62
2016,3,16,15,15,854.0,81.5,1.65,18.5,550.5,832.76,638.69
2016,3,16,15,30,837.0,79.0,1.6,18.0,508.0,798.64,617.74
2016,3,16,15,45,813.5,76.0,1.6,18.0,461.0,749.67,585.25
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,699.46,551.34
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,640.36,510.6
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,581.51,468.34
2016,3,16,16,45,676.0,59.5,1.45,16.5,261.5,512.14,414.96
2016,3,16,17,0,628.0,54.0,1.4,16.0,210.0,448.8,363.86
2016,3,16,17,15,551.0,46.5,1.45,15.0,160.0,367.7,297.3
2016,3,16,17,30,474.0,39.0,1.5,14.0,110.0,293.43,233.24
2016,3,16,17,45,340.5,28.0,1.6,13.5,68.5,198.89,148.11
2016,3,16,18,0,207.0,17.0,1.7,13.0,27.0,108.97,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.0,13.5,40.28,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,82.0,6.5,2.1,10.5,9.5,6.2,0.0
2016,3,17,6,30,164.0,13.0,2.2,11.0,19.0,12.39,0.0
2016,3,17,6,45,313.0,25.0,2.35,11.5,59.0,19.54,10.01
2016,3,17,7,0,462.0,37.0,2.5,12.0,99.0,28.39,19.29
2016,3,17,7,15,545.5,44.5,2.45,12.5,149.5,32.82,23.68
2016,3,17,7,30,629.0,52.0,2.4,13.0,200.0,40.64,30.87
2016,3,17,7,45,681.5,57.5,2.4,13.5,253.0,85.86,45.33
2016,3,17,8,0,734.0,63.0,2.4,14.0,306.0,141.4,81.99
2016,3,17,8,15,769.0,67.0,2.3,14.5,358.0,198.54,128.7
2016,3,17,8,30,804.0,71.0,2.2,15.0,410.0,259.37,181.91
2016,3,17,8,45,828.5,74.5,2.1,15.5,458.5,319.95,235.93
2016,3,17,9,0,853.0,78.0,2.0,16.0,507.0,382.35,290.48
2016,3,17,9,15,871.0,80.5,1.9,16.5,551.5,444.23,343.02
2016,3,17,9,30,889.0,83.0,1.8,17.0,596.0,504.38,392.25
2016,3,17,9,45,902.0,85.0,1.75,17.5,634.5,561.52,437.5
2016,3,17,10,0,915.0,87.0,1.7,18.0,673.0,617.94,480.44
2016,3,17,10,15,924.0,88.5,1.65,18.0,705.0,670.37,519.86
2016,3,17,10,30,933.0,90.0,1.6,18.0,737.0,721.15,556.86
2016,3,17,10,45,939.5,91.0,1.55,18.5,762.0,767.75,587.22
2016,3,17,11,0,946.0,92.0,1.5,19.0,787.0,812.0,614.84
2016,3,17,11,15,950.0,93.0,1.4,19.0,804.0,851.72,639.49
2016,3,17,11,30,954.0,94.0,1.3,19.0,821.0,888.52,661.76
2016,3,17,11,45,956.0,94.5,1.25,19.5,829.5,919.98,679.63
2016,3,17,12,0,958.0,95.0,1.2,20.0,838.0,948.07,695.15
2016,3,17,12,15,958.0,95.0,1.1,20.0,839.0,970.32,707.25
2016,3,17,12,30,958.0,95.0,1.0,20.0,840.0,988.88,716.93
2016,3,17,12,45,955.0,95.0,0.95,20.5,831.5,1000.86,722.06
2016,3,17,13,0,952.0,95.0,0.9,21.0,823.0,1008.96,724.89
2016,3,17,13,15,947.5,94.5,0.8,21.0,807.0,1011.16,724.51
2016,3,17,13,30,943.0,94.0,0.7,21.0,791.0,1009.46,721.85
2016,3,17,13,45,936.5,93.0,0.6,21.5,767.5,1001.43,714.05
2016,3,17,14,0,930.0,92.0,0.5,22.0,744.0,989.6,704.17
2016,3,17,14,15,921.0,90.5,0.5,22.0,713.0,971.18,694.05
2016,3,17,14,30,912.0,89.0,0.5,22.0,682.0,949.25,681.92
2016,3,17,14,45,899.0,86.5,0.5,22.0,644.0,919.2,664.71
2016,3,17,15,0,886.0,84.0,0.5,22.0,606.0,886.15,645.61
2016,3,17,15,15,869.0,81.5,0.55,21.5,562.5,846.92,624.49
2016,3,17,15,30,852.0,79.0,0.6,21.0,519.0,812.27,605.96
2016,3,17,15,45,828.5,76.0,0.7,21.0,471.5,762.71,576.45
2016,3,17,16,0,805.0,73.0,0.8,21.0,424.0,711.87,545.17
2016,3,17,16,15,772.0,69.0,0.85,20.5,372.5,652.07,506.69
2016,3,17,16,30,739.0,65.0,0.9,20.0,321.0,592.49,466.49
2016,3,17,16,45,690.5,60.0,0.95,19.5,268.5,522.62,415.08
2016,3,17,17,0,642.0,55.0,1.0,19.0,216.0,458.79,365.54
2016,3,17,17,15,565.5,47.5,1.1,18.0,165.0,377.1,300.33
2016,3,17,17,30,489.0,40.0,1.2,17.0,114.0,302.14,237.15
2016,3,17,17,45,355.5,29.0,1.35,16.5,71.5,206.55,153.12
2016,3,17,18,0,222.0,18.0,1.5,16.0,29.0,116.49,14.07
2016,3,17,18,15,111.0,9.0,1.5,15.5,14.5,43.16,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,77.5,7.5,2.35,10.0,10.5,7.15,0.0
2016,3,18,6,30,155.0,15.0,2.4,10.0,21.0,11.89,0.0
2016,3,18,6,45,297.5,28.0,2.45,10.5,61.5,22.08,12.55
2016,3,18,7,0,440.0,41.0,2.5,11.0,102.0,31.75,22.41
2016,3,18,7,15,524.0,49.0,2.45,11.5,152.5,36.42,27.03
2016,3,18,7,30,608.0,57.0,2.4,12.0,203.0,40.92,31.28
2016,3,18,7,45,304.0,78.0,2.4,12.5,151.0,78.84,51.68
2016,3,18,8,0,0.0,99.0,2.4,13.0,99.0,89.97,71.4
2016,3,18,8,15,0.0,119.0,2.4,13.0,119.5,108.17,86.6
2016,3,18,8,30,0.0,139.0,2.4,13.0,140.0,126.58,101.76
2016,3,18,8,45,65.0,182.0,2.4,13.5,215.5,183.6,146.75
2016,3,18,9,0,130.0,225.0,2.4,14.0,291.0,250.17,199.52
2016,3,18,9,15,141.0,246.0,2.4,14.0,323.5,284.0,226.83
2016,3,18,9,30,152.0,267.0,2.4,14.0,356.0,319.16,254.99
2016,3,18,9,45,248.0,272.0,2.4,14.5,427.5,387.94,309.13
2016,3,18,10,0,344.0,277.0,2.4,15.0,499.0,464.8,368.8
2016,3,18,10,15,314.5,299.0,2.35,15.0,509.5,487.49,385.55
2016,3,18,10,30,285.0,321.0,2.3,15.0,520.0,507.04,399.68
2016,3,18,10,45,304.0,329.0,2.3,15.5,548.0,544.78,427.44
2016,3,18,11,0,323.0,337.0,2.3,16.0,576.0,583.24,455.2
2016,3,18,11,15,625.0,223.5,2.25,16.0,698.5,735.3,572.45
2016,3,18,11,30,927.0,110.0,2.2,16.0,821.0,885.46,678.57
2016,3,18,11,45,926.0,112.5,2.2,16.0,829.0,915.75,697.42
2016,3,18,12,0,925.0,115.0,2.2,16.0,837.0,942.65,715.16
2016,3,18,12,15,925.0,115.0,2.15,16.0,837.5,964.33,728.86
2016,3,18,12,30,925.0,115.0,2.1,16.0,838.0,982.43,740.24
2016,3,18,12,45,919.0,116.5,2.1,16.5,829.0,992.89,745.82
2016,3,18,13,0,913.0,118.0,2.1,17.0,820.0,999.55,749.07
2016,3,18,13,15,908.5,117.0,2.15,16.5,804.0,1001.14,752.57
2016,3,18,13,30,904.0,116.0,2.2,16.0,788.0,998.95,753.77
2016,3,18,13,45,709.5,182.5,2.3,16.0,700.5,901.48,689.57
2016,3,18,14,0,515.0,249.0,2.4,16.0,613.0,782.89,606.28
2016,3,18,14,15,694.0,178.5,2.45,16.0,646.0,874.23,676.13
2016,3,18,14,30,873.0,108.0,2.5,16.0,679.0,945.22,726.14
2016,3,18,14,45,863.5,104.0,2.55,16.0,642.0,917.17,707.97
2016,3,18,15,0,854.0,100.0,2.6,16.0,605.0,886.02,688.52
2016,3,18,15,15,746.0,114.5,2.65,15.5,532.5,793.65,626.28
2016,3,18,15,30,638.0,129.0,2.7,15.0,460.0,700.31,561.64
2016,3,18,15,45,514.5,143.0,2.75,15.0,394.5,591.93,480.75
2016,3,18,16,0,391.0,157.0,2.8,15.0,329.0,497.16,406.69
2016,3,18,16,15,364.5,144.0,2.65,14.5,289.0,448.27,369.33
2016,3,18,16,30,338.0,131.0,2.5,14.0,249.0,388.99,322.66
2016,3,18,16,45,312.5,112.5,2.45,13.5,208.0,337.13,280.74
2016,3,18,17,0,287.0,94.0,2.4,13.0,167.0,286.75,238.6
2016,3,18,17,15,246.5,75.0,2.3,12.5,128.0,229.5,189.21
2016,3,18,17,30,206.0,56.0,2.2,12.0,89.0,175.71,141.54
2016,3,18,17,45,131.0,38.0,2.15,11.5,56.0,112.49,84.68
2016,3,18,18,0,56.0,20.0,2.1,11.0,23.0,50.72,9.99
2016,3,18,18,15,28.0,10.0,2.05,10.5,11.5,18.28,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,18.05,0.0
2016,3,19,6,45,128.5,34.5,1.7,11.5,53.5,28.27,17.98
2016,3,19,7,0,257.0,49.0,1.8,12.0,87.0,37.39,27.36
2016,3,19,7,15,310.5,65.0,1.85,12.0,128.5,48.61,37.89
2016,3,19,7,30,364.0,81.0,1.9,12.0,170.0,59.92,48.33
2016,3,19,7,45,409.0,92.0,1.95,12.5,214.0,97.95,63.87
2016,3,19,8,0,454.0,103.0,2.0,13.0,258.0,141.46,94.47
2016,3,19,8,15,469.0,119.0,2.0,13.0,301.0,188.88,134.16
2016,3,19,8,30,484.0,135.0,2.0,13.0,344.0,238.06,177.12
2016,3,19,8,45,247.0,156.5,2.05,13.5,263.5,216.36,168.79
2016,3,19,9,0,10.0,178.0,2.1,14.0,183.0,166.81,133.38
2016,3,19,9,15,66.5,223.0,2.05,14.0,261.5,232.24,185.88
2016,3,19,9,30,123.0,268.0,2.0,14.0,340.0,306.59,244.75
2016,3,19,9,45,202.0,280.5,2.0,14.5,408.0,369.98,294.19
2016,3,19,10,0,281.0,293.0,2.0,15.0,476.0,443.9,351.17
2016,3,19,10,15,328.5,297.0,2.0,15.0,521.0,495.27,390.66
2016,3,19,10,30,376.0,301.0,2.0,15.0,566.0,550.16,432.41
2016,3,19,10,45,628.5,204.5,2.0,15.5,664.0,666.03,521.86
2016,3,19,11,0,881.0,108.0,2.0,16.0,762.0,784.35,607.91
2016,3,19,11,15,885.5,109.0,2.0,16.0,779.0,822.18,632.69
2016,3,19,11,30,890.0,110.0,2.0,16.0,796.0,857.32,656.21
2016,3,19,11,45,657.5,219.5,2.05,16.0,729.0,807.28,620.24
2016,3,19,12,0,425.0,329.0,2.1,16.0,662.0,730.59,560.74
2016,3,19,12,15,289.0,359.5,2.1,16.0,586.0,643.62,496.05
2016,3,19,12,30,153.0,390.0,2.1,16.0,510.0,548.06,423.34
2016,3,19,12,45,158.0,383.0,2.1,16.0,506.5,550.7,426.38
2016,3,19,13,0,163.0,376.0,2.1,16.0,503.0,552.61,428.28
2016,3,19,13,15,530.5,239.5,2.05,16.0,638.5,784.51,606.73
2016,3,19,13,30,898.0,103.0,2.0,16.0,774.0,980.61,741.45
2016,3,19,13,45,897.0,100.0,2.0,16.0,753.0,975.56,736.61
2016,3,19,14,0,896.0,97.0,2.0,16.0,732.0,966.78,731.76
2016,3,19,14,15,671.0,176.0,2.0,16.0,640.5,851.14,654.0
2016,3,19,14,30,446.0,255.0,2.0,16.0,549.0,717.54,557.37
2016,3,19,14,45,655.0,171.0,2.05,16.0,575.0,811.51,631.73
2016,3,19,15,0,864.0,87.0,2.1,16.0,601.0,873.2,676.0
2016,3,19,15,15,848.0,84.0,2.15,15.5,559.0,841.78,656.71
2016,3,19,15,30,832.0,81.0,2.2,15.0,517.0,800.67,631.14
2016,3,19,15,45,672.5,107.5,2.3,15.0,439.0,682.75,547.74
2016,3,19,16,0,513.0,134.0,2.4,15.0,361.0,562.87,458.0
2016,3,19,16,15,491.5,121.5,2.35,14.5,318.0,513.08,421.3
2016,3,19,16,30,470.0,109.0,2.3,14.0,275.0,463.48,383.09
2016,3,19,16,45,450.0,93.0,2.3,14.0,231.5,411.02,340.82
2016,3,19,17,0,430.0,77.0,2.3,14.0,188.0,359.11,297.43
2016,3,19,17,15,381.0,63.0,2.15,13.0,145.0,295.22,243.13
2016,3,19,17,30,332.0,49.0,2.0,12.0,102.0,235.67,190.56
2016,3,19,17,45,246.0,34.5,1.9,11.5,65.5,164.65,126.1
2016,3,19,18,0,160.0,20.0,1.8,11.0,29.0,95.82,33.04
2016,3,19,18,15,80.0,10.0,1.75,10.5,14.5,34.57,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,2.4,11.5,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,2.5,12.0,21.0,18.98,0.0
2016,3,20,6,45,118.0,36.0,2.6,12.5,54.0,29.44,19.17
2016,3,20,7,0,236.0,51.0,2.7,13.0,87.0,38.81,28.54
2016,3,20,7,15,281.0,68.5,2.75,13.0,127.5,51.1,39.98
2016,3,20,7,30,326.0,86.0,2.8,13.0,168.0,64.87,52.55
2016,3,20,7,45,359.0,100.5,2.85,13.5,209.5,102.72,69.08
2016,3,20,8,0,392.0,115.0,2.9,14.0,251.0,144.74,99.64
2016,3,20,8,15,389.0,136.0,2.9,14.0,288.0,189.32,137.65
2016,3,20,8,30,386.0,157.0,2.9,14.0,325.0,233.65,176.7
2016,3,20,8,45,484.0,151.0,2.95,14.5,385.5,285.79,219.29
2016,3,20,9,0,582.0,145.0,3.0,15.0,446.0,349.78,272.15
2016,3,20,9,15,392.0,207.5,3.05,15.0,418.0,359.4,284.55
2016,3,20,9,30,202.0,270.0,3.1,15.0,390.0,346.9,276.32
2016,3,20,9,45,129.0,277.5,3.2,15.0,356.0,328.69,262.19
2016,3,20,10,0,56.0,285.0,3.3,15.0,322.0,299.91,238.73
2016,3,20,10,15,28.0,211.0,3.4,15.0,229.5,217.09,172.57
2016,3,20,10,30,0.0,137.0,3.5,15.0,137.0,127.98,100.0
2016,3,20,10,45,0.0,141.0,3.65,15.5,141.0,131.88,102.95
2016,3,20,11,0,0.0,145.0,3.8,16.0,145.0,135.79,105.8
2016,3,20,11,15,0.0,127.5,3.85,16.0,127.5,119.35,92.39
2016,3,20,11,30,0.0,110.0,3.9,16.0,110.0,102.88,78.96
2016,3,20,11,45,5.0,171.5,4.0,16.0,175.5,165.8,130.0
2016,3,20,12,0,10.0,233.0,4.1,16.0,241.0,230.14,181.35
2016,3,20,12,15,5.0,154.5,4.1,16.0,158.5,150.05,117.14
2016,3,20,12,30,0.0,76.0,4.1,16.0,76.0,70.94,52.82
2016,3,20,12,45,0.0,96.5,4.15,16.0,96.5,90.19,68.63
2016,3,20,13,0,0.0,117.0,4.2,16.0,117.0,109.74,84.58
2016,3,20,13,15,0.0,120.0,4.1,16.0,120.0,112.65,86.98
2016,3,20,13,30,0.0,123.0,4.0,16.0,123.0,115.57,89.42
2016,3,20,13,45,0.0,77.5,3.95,16.0,77.5,72.29,54.15
2016,3,20,14,0,0.0,32.0,3.9,16.0,32.0,29.8,19.15
2016,3,20,14,15,0.0,23.5,3.8,15.5,23.5,21.87,12.63
2016,3,20,14,30,0.0,15.0,3.7,15.0,15.0,13.95,6.06
2016,3,20,14,45,0.0,42.0,3.6,15.0,42.0,39.09,27.17
2016,3,20,15,0,0.0,69.0,3.5,15.0,69.0,64.26,48.28
2016,3,20,15,15,0.0,54.5,3.35,15.0,54.5,50.71,37.06
2016,3,20,15,30,0.0,40.0,3.2,15.0,40.0,37.18,25.8
2016,3,20,15,45,0.0,26.0,3.1,15.0,26.0,24.15,14.86
2016,3,20,16,0,0.0,12.0,3.0,15.0,12.0,11.13,3.84
2016,3,20,16,15,0.0,10.5,2.85,14.5,10.5,9.74,2.69
2016,3,20,16,30,0.0,9.0,2.7,14.0,9.0,8.34,1.52
2016,3,20,16,45,0.0,7.5,2.6,14.0,7.5,6.95,0.33
2016,3,20,17,0,0.0,6.0,2.5,14.0,6.0,5.55,0.0
2016,3,20,17,15,0.0,4.5,2.4,13.5,4.5,4.16,0.0
2016,3,20,17,30,0.0,3.0,2.3,13.0,3.0,2.77,0.0
2016,3,20,17,45,0.0,2.0,2.2,13.0,2.0,1.85,0.0
2016,3,20,18,0,0.0,1.0,2.1,13.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,2.1,12.5,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,10.5,2.8,11.0,11.5,10.01,0.0
2016,3,21,6,30,35.0,21.0,2.9,11.0,23.0,18.32,1.22
2016,3,21,6,45,116.0,40.0,3.05,11.5,56.5,32.5,22.1
2016,3,21,7,0,197.0,59.0,3.2,12.0,90.0,47.05,35.99
2016,3,21,7,15,251.0,77.0,3.3,12.0,131.5,60.37,48.44
2016,3,21,7,30,305.0,95.0,3.4,12.0,173.0,72.84,59.9
2016,3,21,7,45,365.0,103.5,3.55,12.5,217.0,106.87,72.31
2016,3,21,8,0,425.0,112.0,3.7,13.0,261.0,148.12,101.41
2016,3,21,8,15,526.0,108.0,3.75,13.0,321.0,194.71,137.34
2016,3,21,8,30,627.0,104.0,3.8,13.0,381.0,251.72,184.88
2016,3,21,8,45,323.5,149.0,3.9,13.0,292.5,234.82,183.37
2016,3,21,9,0,20.0,194.0,4.0,13.0,204.0,184.87,148.92
2016,3,21,9,15,10.0,130.5,4.05,13.0,135.5,125.34,99.72
2016,3,21,9,30,0.0,67.0,4.1,13.0,67.0,62.39,47.05
2016,3,21,9,45,0.0,100.0,4.2,13.5,100.0,93.21,72.58
2016,3,21,10,0,0.0,133.0,4.3,14.0,133.0,123.96,97.63
2016,3,21,10,15,4.0,173.5,4.4,14.0,176.5,164.5,130.67
2016,3,21,10,30,8.0,214.0,4.5,14.0,220.0,205.8,163.99
2016,3,21,10,45,8.0,216.0,4.65,14.5,222.0,208.51,165.63
2016,3,21,11,0,8.0,218.0,4.8,15.0,224.0,211.17,167.33
2016,3,21,11,15,4.0,175.0,4.85,15.0,178.0,167.61,132.03
2016,3,21,11,30,0.0,132.0,4.9,15.0,132.0,123.7,96.24
2016,3,21,11,45,0.0,111.0,5.0,15.0,111.0,103.87,80.06
2016,3,21,12,0,0.0,90.0,5.1,15.0,90.0,84.04,63.82
2016,3,21,12,15,0.0,90.0,5.1,15.0,90.0,84.05,63.83
2016,3,21,12,30,0.0,90.0,5.1,15.0,90.0,84.04,63.83
2016,3,21,12,45,210.0,211.5,5.1,15.0,375.5,427.31,346.62
2016,3,21,13,0,420.0,333.0,5.1,15.0,661.0,774.62,612.52
2016,3,21,13,15,424.0,322.0,5.0,15.0,648.0,772.71,609.64
2016,3,21,13,30,428.0,311.0,4.9,15.0,635.0,768.62,607.05
2016,3,21,13,45,319.0,327.5,4.85,15.0,564.5,671.92,532.85
2016,3,21,14,0,210.0,344.0,4.8,15.0,494.0,573.43,456.21
2016,3,21,14,15,108.5,273.5,4.8,14.5,350.5,398.29,320.26
2016,3,21,14,30,7.0,203.0,4.8,14.0,207.0,202.54,161.73
2016,3,21,14,45,8.5,202.5,4.8,14.0,207.5,204.09,163.69
2016,3,21,15,0,10.0,202.0,4.8,14.0,208.0,205.75,165.49
2016,3,21,15,15,34.5,213.0,4.65,13.5,231.5,251.67,204.59
2016,3,21,15,30,59.0,224.0,4.5,13.0,255.0,286.61,234.6
2016,3,21,15,45,29.5,136.0,4.35,13.0,151.5,161.81,131.76
2016,3,21,16,0,0.0,48.0,4.2,13.0,48.0,44.61,32.49
2016,3,21,16,15,135.0,92.5,4.0,12.5,141.5,208.18,175.12
2016,3,21,16,30,270.0,137.0,3.8,12.0,235.0,350.62,295.13
2016,3,21,16,45,373.5,111.0,3.65,12.0,223.0,385.06,323.72
2016,3,21,17,0,477.0,85.0,3.5,12.0,211.0,397.03,332.59
2016,3,21,17,15,397.5,73.0,3.35,11.5,162.5,317.05,263.64
2016,3,21,17,30,318.0,61.0,3.2,11.0,114.0,244.71,199.72
2016,3,21,17,45,220.0,43.5,3.1,11.0,74.0,165.84,128.87
2016,3,21,18,0,122.0,26.0,3.0,11.0,34.0,91.88,44.72
2016,3,21,18,15,61.0,13.0,2.95,10.5,17.0,31.57,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,10.96,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,18.12,3.94
2016,3,22,6,45,321.5,35.0,2.4,9.5,77.5,27.64,18.32
2016,3,22,7,0,457.0,47.0,2.5,10.0,121.0,36.11,26.65
2016,3,22,7,15,535.5,55.0,2.6,10.5,172.0,40.56,31.01
2016,3,22,7,30,614.0,63.0,2.7,11.0,223.0,53.05,34.47
2016,3,22,7,45,665.5,68.5,2.8,11.5,276.5,102.49,57.02
2016,3,22,8,0,717.0,74.0,2.9,12.0,330.0,158.16,97.1
2016,3,22,8,15,751.0,78.5,2.9,12.0,381.5,218.45,148.41
2016,3,22,8,30,785.0,83.0,2.9,12.0,433.0,278.96,202.63
2016,3,22,8,45,813.5,85.0,2.95,12.5,482.5,338.68,256.52
2016,3,22,9,0,842.0,87.0,3.0,13.0,532.0,400.68,311.4
2016,3,22,9,15,859.0,89.5,3.0,13.0,575.5,460.08,363.53
2016,3,22,9,30,876.0,92.0,3.0,13.0,619.0,520.84,415.15
2016,3,22,9,45,892.5,92.5,3.05,13.5,658.0,577.84,461.7
2016,3,22,10,0,909.0,93.0,3.1,14.0,697.0,634.42,506.45
2016,3,22,10,15,918.0,94.5,3.1,14.0,729.0,686.49,547.24
2016,3,22,10,30,927.0,96.0,3.1,14.0,761.0,736.9,585.75
2016,3,22,10,45,934.5,96.5,3.1,14.0,785.5,783.31,618.48
2016,3,22,11,0,942.0,97.0,3.1,14.0,810.0,827.45,649.25
2016,3,22,11,15,945.5,98.0,3.1,14.0,826.5,866.39,676.08
2016,3,22,11,30,949.0,99.0,3.1,14.0,843.0,902.37,700.68
2016,3,22,11,45,952.0,98.5,3.15,14.0,851.5,933.22,721.98
2016,3,22,12,0,955.0,98.0,3.2,14.0,860.0,960.73,741.0
2016,3,22,12,15,955.0,98.0,3.25,14.0,860.0,982.57,756.17
2016,3,22,12,30,955.0,98.0,3.3,14.0,860.0,1000.72,768.95
2016,3,22,12,45,716.0,201.0,3.4,14.5,769.0,912.94,707.32
2016,3,22,13,0,477.0,304.0,3.5,15.0,678.0,799.55,621.82
2016,3,22,13,15,505.5,286.0,3.55,15.0,676.0,813.66,634.54
2016,3,22,13,30,534.0,268.0,3.6,15.0,674.0,825.27,644.63
2016,3,22,13,45,539.0,255.5,3.7,15.0,654.5,817.55,640.62
2016,3,22,14,0,544.0,243.0,3.8,15.0,635.0,807.17,634.87
2016,3,22,14,15,727.0,167.5,3.8,14.5,668.0,897.74,704.81
2016,3,22,14,30,910.0,92.0,3.8,14.0,701.0,958.71,750.1
2016,3,22,14,45,899.5,89.5,3.85,14.0,663.5,930.52,731.4
2016,3,22,15,0,889.0,87.0,3.9,14.0,626.0,899.24,711.13
2016,3,22,15,15,872.5,84.5,3.85,14.0,582.5,859.92,684.35
2016,3,22,15,30,856.0,82.0,3.8,14.0,539.0,825.18,660.78
2016,3,22,15,45,834.5,78.5,3.8,14.0,491.0,776.0,626.42
2016,3,22,16,0,813.0,75.0,3.8,14.0,443.0,725.41,590.5
2016,3,22,16,15,781.5,71.5,3.7,13.5,391.5,666.51,548.11
2016,3,22,16,30,750.0,68.0,3.6,13.0,340.0,607.69,504.52
2016,3,22,16,45,705.5,62.5,3.5,13.0,287.5,538.75,448.72
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,471.95,392.71
2016,3,22,17,15,589.0,50.5,3.3,12.5,183.0,395.62,327.35
2016,3,22,17,30,517.0,44.0,3.2,12.0,131.0,322.16,262.09
2016,3,22,17,45,393.0,33.5,3.1,11.5,86.0,228.62,178.46
2016,3,22,18,0,269.0,23.0,3.0,11.0,41.0,144.31,79.47
2016,3,22,18,15,134.5,11.5,2.95,10.5,20.5,53.34,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,11.5,1.8,7.5,14.0,10.96,0.0
2016,3,23,6,30,79.0,23.0,1.8,8.0,28.0,19.16,6.51
2016,3,23,6,45,137.5,41.5,1.8,8.5,60.5,33.73,23.89
2016,3,23,7,0,196.0,60.0,1.8,9.0,93.0,47.83,37.33
2016,3,23,7,15,228.0,79.5,1.75,9.5,130.5,62.13,50.61
2016,3,23,7,30,260.0,99.0,1.7,10.0,168.0,81.1,61.44
2016,3,23,7,45,286.5,115.5,1.7,10.5,207.0,116.0,83.0
2016,3,23,8,0,313.0,132.0,1.7,11.0,246.0,154.24,112.01
2016,3,23,8,15,470.5,119.5,1.7,11.5,318.0,196.06,141.18
2016,3,23,8,30,628.0,107.0,1.7,12.0,390.0,258.79,190.69
2016,3,23,8,45,734.0,98.5,1.75,13.0,464.0,325.51,246.3
2016,3,23,9,0,840.0,90.0,1.8,14.0,538.0,405.45,312.23
2016,3,23,9,15,857.5,92.5,1.7,14.0,582.0,465.0,362.94
2016,3,23,9,30,875.0,95.0,1.6,14.0,626.0,524.95,412.21
2016,3,23,9,45,889.0,96.5,1.55,14.5,664.5,582.48,457.29
2016,3,23,10,0,903.0,98.0,1.5,15.0,703.0,638.41,499.45
2016,3,23,10,15,912.5,100.0,1.5,15.0,735.0,691.02,539.02
2016,3,23,10,30,922.0,102.0,1.5,15.0,767.0,742.04,576.37
2016,3,23,10,45,928.5,103.0,1.5,15.5,791.5,788.03,606.27
2016,3,23,11,0,935.0,104.0,1.5,16.0,816.0,831.69,634.08
2016,3,23,11,15,796.0,170.0,1.55,16.0,785.0,825.24,629.14
2016,3,23,11,30,657.0,236.0,1.6,16.0,754.0,806.79,614.84
2016,3,23,11,45,621.0,255.5,1.7,16.5,749.0,817.59,621.51
2016,3,23,12,0,585.0,275.0,1.8,17.0,744.0,822.55,623.78
2016,3,23,12,15,614.0,262.5,1.85,17.0,755.0,854.88,647.29
2016,3,23,12,30,643.0,250.0,1.9,17.0,766.0,883.93,668.25
2016,3,23,12,45,638.5,248.5,1.95,17.0,756.5,890.23,673.05
2016,3,23,13,0,634.0,247.0,2.0,17.0,747.0,893.58,676.16
2016,3,23,13,15,613.0,248.5,2.05,17.0,724.5,881.15,668.3
2016,3,23,13,30,592.0,250.0,2.1,17.0,702.0,862.48,656.43
2016,3,23,13,45,740.0,183.5,2.2,17.0,731.0,938.35,711.71
2016,3,23,14,0,888.0,117.0,2.3,17.0,760.0,988.16,746.49
2016,3,23,14,15,878.0,115.0,2.35,17.0,728.5,976.79,740.01
2016,3,23,14,30,868.0,113.0,2.4,17.0,697.0,953.54,726.2
2016,3,23,14,45,853.0,111.0,2.45,17.0,658.5,922.51,707.15
2016,3,23,15,0,838.0,109.0,2.5,17.0,620.0,888.66,686.05
2016,3,23,15,15,819.5,105.5,2.5,16.5,576.5,847.47,660.42
2016,3,23,15,30,801.0,102.0,2.5,16.0,533.0,804.17,632.91
2016,3,23,15,45,605.5,131.0,2.55,16.0,440.0,659.52,529.2
2016,3,23,16,0,410.0,160.0,2.6,16.0,347.0,516.58,419.14
2016,3,23,16,15,402.0,141.5,2.6,15.5,307.0,473.61,388.05
2016,3,23,16,30,394.0,123.0,2.6,15.0,267.0,429.87,354.74
2016,3,23,16,45,347.0,111.5,2.6,14.5,224.5,369.15,305.96
2016,3,23,17,0,300.0,100.0,2.6,14.0,182.0,301.82,250.5
2016,3,23,17,15,258.5,81.5,2.55,13.0,141.5,243.83,201.45
2016,3,23,17,30,217.0,63.0,2.5,12.0,101.0,189.53,153.96
2016,3,23,17,45,147.0,44.5,2.5,11.5,66.0,126.96,98.35
2016,3,23,18,0,77.0,26.0,2.5,11.0,31.0,68.73,38.45
2016,3,23,18,15,38.5,13.0,2.45,11.0,15.5,24.55,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
