Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,88.5,12.5,2.6,9.5,18.5,11.91,0.0
2016,3,24,6,30,177.0,25.0,2.7,10.0,37.0,19.59,8.06
2016,3,24,6,45,287.5,39.0,2.8,10.5,79.5,30.04,20.6
2016,3,24,7,0,398.0,53.0,2.9,11.0,122.0,40.92,30.93
2016,3,24,7,15,472.5,63.0,2.9,11.5,172.0,46.85,36.57
2016,3,24,7,30,547.0,73.0,2.9,12.0,222.0,64.4,41.89
2016,3,24,7,45,580.0,84.5,2.95,12.5,271.5,113.64,68.6
2016,3,24,8,0,613.0,96.0,3.0,13.0,321.0,166.98,108.7
2016,3,24,8,15,649.5,102.5,3.0,13.5,371.5,220.53,153.77
2016,3,24,8,30,686.0,109.0,3.0,14.0,422.0,278.12,204.16
2016,3,24,8,45,689.5,123.0,3.05,14.5,466.0,335.44,255.32
2016,3,24,9,0,693.0,137.0,3.1,15.0,510.0,392.52,305.07
2016,3,24,9,15,714.5,141.0,3.0,15.0,552.5,447.89,352.35
2016,3,24,9,30,736.0,145.0,2.9,15.0,595.0,504.43,399.2
2016,3,24,9,45,763.0,143.5,2.8,15.5,635.0,559.63,442.97
2016,3,24,10,0,790.0,142.0,2.7,16.0,675.0,616.26,486.37
2016,3,24,10,15,802.0,144.5,2.6,16.5,706.5,666.7,523.66
2016,3,24,10,30,814.0,147.0,2.5,17.0,738.0,716.12,559.01
2016,3,24,10,45,824.5,147.5,2.45,17.5,762.5,761.19,590.52
2016,3,24,11,0,835.0,148.0,2.4,18.0,787.0,804.55,618.81
2016,3,24,11,15,840.0,149.5,2.4,18.0,804.0,842.53,644.33
2016,3,24,11,30,845.0,151.0,2.4,18.0,821.0,877.97,667.99
2016,3,24,11,45,838.5,157.0,2.4,18.0,827.5,905.3,686.0
2016,3,24,12,0,832.0,163.0,2.4,18.0,834.0,929.22,701.77
2016,3,24,12,15,707.5,220.5,2.4,18.0,791.5,899.85,681.52
2016,3,24,12,30,583.0,278.0,2.4,18.0,749.0,855.24,648.57
2016,3,24,12,45,601.5,266.5,2.4,18.0,748.0,871.97,661.43
2016,3,24,13,0,620.0,255.0,2.4,18.0,747.0,889.47,674.2
2016,3,24,13,15,619.5,249.0,2.4,18.0,732.5,889.06,674.41
2016,3,24,13,30,619.0,243.0,2.4,18.0,718.0,885.73,672.89
2016,3,24,13,45,739.5,184.5,2.4,18.0,734.5,940.2,711.85
2016,3,24,14,0,860.0,126.0,2.4,18.0,751.0,981.59,740.15
2016,3,24,14,15,850.0,124.0,2.4,18.0,720.0,961.98,727.66
2016,3,24,14,30,840.0,122.0,2.4,18.0,689.0,939.07,713.63
2016,3,24,14,45,817.5,123.0,2.45,18.0,650.0,905.01,692.45
2016,3,24,15,0,795.0,124.0,2.5,18.0,611.0,868.5,669.45
2016,3,24,15,15,775.5,120.0,2.55,17.5,568.0,831.61,647.15
2016,3,24,15,30,756.0,116.0,2.6,17.0,525.0,788.18,619.75
2016,3,24,15,45,721.0,114.5,2.65,17.0,476.5,733.69,582.59
2016,3,24,16,0,686.0,113.0,2.7,17.0,428.0,678.96,544.5
2016,3,24,16,15,650.5,106.0,2.8,16.5,377.0,617.71,500.95
2016,3,24,16,30,615.0,99.0,2.9,16.0,326.0,557.22,455.84
2016,3,24,16,45,582.5,87.5,3.0,15.5,276.5,494.79,407.51
2016,3,24,17,0,550.0,76.0,3.1,15.0,227.0,433.76,358.17
2016,3,24,17,15,479.0,65.5,3.1,14.5,177.0,354.95,291.95
2016,3,24,17,30,408.0,55.0,3.1,14.0,127.0,282.3,228.67
2016,3,24,17,45,308.5,40.5,3.15,13.5,84.0,200.35,156.24
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,127.17,78.23
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,45.45,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,103.0,14.0,2.05,9.0,22.0,13.34,0.0
2016,3,25,6,30,206.0,28.0,2.1,9.0,44.0,21.97,10.89
2016,3,25,6,45,312.0,42.0,2.2,9.5,87.0,33.38,23.75
2016,3,25,7,0,418.0,56.0,2.3,10.0,130.0,43.41,33.35
2016,3,25,7,15,491.0,65.5,2.4,10.5,180.5,48.77,38.49
2016,3,25,7,30,564.0,75.0,2.5,11.0,231.0,68.42,44.02
2016,3,25,7,45,627.0,78.0,2.6,11.5,284.5,114.08,66.91
2016,3,25,8,0,690.0,81.0,2.7,12.0,338.0,167.47,106.08
2016,3,25,8,15,723.5,86.0,2.75,12.5,389.0,223.78,154.28
2016,3,25,8,30,757.0,91.0,2.8,13.0,440.0,286.5,209.76
2016,3,25,8,45,789.0,91.5,2.85,13.5,489.0,344.57,261.65
2016,3,25,9,0,821.0,92.0,2.9,14.0,538.0,405.32,314.88
2016,3,25,9,15,838.0,95.0,2.75,14.5,581.5,464.09,364.91
2016,3,25,9,30,855.0,98.0,2.6,15.0,625.0,523.23,413.34
2016,3,25,9,45,867.5,100.5,2.5,15.5,662.5,579.8,458.1
2016,3,25,10,0,880.0,103.0,2.4,16.0,700.0,634.7,499.96
2016,3,25,10,15,889.5,105.0,2.35,16.0,732.0,686.19,539.06
2016,3,25,10,30,899.0,107.0,2.3,16.0,764.0,736.13,575.95
2016,3,25,10,45,901.0,110.5,2.25,16.5,787.0,780.25,604.8
2016,3,25,11,0,903.0,114.0,2.2,17.0,810.0,821.8,631.36
2016,3,25,11,15,907.5,115.0,2.15,17.0,826.5,860.13,656.53
2016,3,25,11,30,912.0,116.0,2.1,17.0,843.0,895.69,679.57
2016,3,25,11,45,916.0,115.5,2.05,17.5,852.0,926.33,697.79
2016,3,25,12,0,920.0,115.0,2.0,18.0,861.0,953.82,713.76
2016,3,25,12,15,920.0,114.5,2.0,18.0,860.5,974.33,726.99
2016,3,25,12,30,920.0,114.0,2.0,18.0,860.0,991.27,738.01
2016,3,25,12,45,926.5,109.0,2.05,18.5,854.0,1005.92,746.87
2016,3,25,13,0,933.0,104.0,2.1,19.0,848.0,1016.87,753.43
2016,3,25,13,15,928.5,103.5,2.15,19.0,831.0,1018.35,755.4
2016,3,25,13,30,924.0,103.0,2.2,19.0,814.0,1016.01,755.13
2016,3,25,13,45,918.0,101.0,2.25,19.0,790.0,1006.75,750.47
2016,3,25,14,0,912.0,99.0,2.3,19.0,766.0,993.75,743.52
2016,3,25,14,15,902.5,97.5,2.35,19.0,734.5,974.38,732.43
2016,3,25,14,30,893.0,96.0,2.4,19.0,703.0,951.61,719.13
2016,3,25,14,45,879.0,94.5,2.5,19.0,665.0,921.5,701.28
2016,3,25,15,0,865.0,93.0,2.6,19.0,627.0,888.54,681.32
2016,3,25,15,15,848.0,90.5,2.65,18.5,583.5,856.47,662.62
2016,3,25,15,30,831.0,88.0,2.7,18.0,540.0,814.65,636.66
2016,3,25,15,45,802.0,86.0,2.8,17.5,491.0,761.83,602.54
2016,3,25,16,0,773.0,84.0,2.9,17.0,442.0,708.2,566.91
2016,3,25,16,15,740.5,80.0,2.95,16.5,391.0,649.24,525.91
2016,3,25,16,30,708.0,76.0,3.0,16.0,340.0,593.93,485.8
2016,3,25,16,45,657.0,71.0,3.1,15.5,287.0,523.26,430.96
2016,3,25,17,0,606.0,66.0,3.2,15.0,234.0,455.54,376.21
2016,3,25,17,15,535.0,58.0,3.2,14.5,183.5,376.93,310.18
2016,3,25,17,30,464.0,50.0,3.2,14.0,133.0,304.43,246.85
2016,3,25,17,45,345.0,38.5,3.25,13.5,88.5,214.18,167.58
2016,3,25,18,0,226.0,27.0,3.3,13.0,44.0,135.6,87.14
2016,3,25,18,15,113.0,13.5,3.25,12.5,22.0,48.7,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,154.5,12.5,2.4,10.5,24.5,11.91,0.0
2016,3,26,6,30,309.0,25.0,2.4,11.0,49.0,19.71,9.77
2016,3,26,6,45,417.0,34.5,2.45,12.0,94.0,26.27,17.37
2016,3,26,7,0,525.0,44.0,2.5,13.0,139.0,32.51,23.32
2016,3,26,7,15,590.5,50.5,2.45,13.5,190.0,35.91,26.57
2016,3,26,7,30,656.0,57.0,2.4,14.0,241.0,61.46,34.69
2016,3,26,7,45,697.5,61.5,2.4,14.5,293.0,111.95,61.07
2016,3,26,8,0,739.0,66.0,2.4,15.0,345.0,167.41,102.67
2016,3,26,8,15,768.5,70.0,2.4,15.0,395.5,224.57,151.89
2016,3,26,8,30,798.0,74.0,2.4,15.0,446.0,284.69,205.62
2016,3,26,8,45,818.0,77.5,2.4,15.5,493.0,343.87,258.48
2016,3,26,9,0,838.0,81.0,2.4,16.0,540.0,404.3,311.14
2016,3,26,9,15,853.5,83.0,2.45,16.5,582.5,464.06,361.8
2016,3,26,9,30,869.0,85.0,2.5,17.0,625.0,521.62,409.11
2016,3,26,9,45,878.5,88.0,2.55,17.5,661.0,576.62,452.9
2016,3,26,10,0,888.0,91.0,2.6,18.0,697.0,630.57,494.47
2016,3,26,10,15,896.0,92.0,2.6,18.0,727.5,680.3,532.49
2016,3,26,10,30,904.0,93.0,2.6,18.0,758.0,728.32,567.71
2016,3,26,10,45,910.5,93.5,2.65,18.5,781.5,772.78,597.52
2016,3,26,11,0,917.0,94.0,2.7,19.0,805.0,814.95,625.37
2016,3,26,11,15,920.5,95.0,2.7,19.0,820.5,852.69,650.74
2016,3,26,11,30,924.0,96.0,2.7,19.0,836.0,887.55,674.0
2016,3,26,11,45,923.0,97.5,2.75,19.0,843.0,915.95,693.17
2016,3,26,12,0,922.0,99.0,2.8,19.0,850.0,940.94,710.1
2016,3,26,12,15,922.0,99.0,2.8,19.0,850.0,961.76,723.88
2016,3,26,12,30,922.0,99.0,2.8,19.0,850.0,979.01,735.37
2016,3,26,12,45,651.0,228.5,2.85,19.5,756.5,885.44,670.89
2016,3,26,13,0,380.0,358.0,2.9,20.0,663.0,755.26,572.64
2016,3,26,13,15,453.0,319.0,2.95,19.5,675.0,801.02,609.78
2016,3,26,13,30,526.0,280.0,3.0,19.0,687.0,833.8,636.82
2016,3,26,13,45,539.5,264.5,3.05,19.0,671.0,831.04,636.28
2016,3,26,14,0,553.0,249.0,3.1,19.0,655.0,825.46,634.13
2016,3,26,14,15,475.5,265.5,3.15,19.0,604.5,765.83,591.17
2016,3,26,14,30,398.0,282.0,3.2,19.0,554.0,692.87,538.54
2016,3,26,14,45,423.5,258.0,3.25,19.0,533.5,696.92,543.9
2016,3,26,15,0,449.0,234.0,3.3,19.0,513.0,684.79,537.32
2016,3,26,15,15,433.5,219.0,3.3,18.5,473.0,643.73,509.22
2016,3,26,15,30,418.0,204.0,3.3,18.0,433.0,601.69,480.05
2016,3,26,15,45,318.0,200.5,3.35,18.0,365.5,491.61,395.86
2016,3,26,16,0,218.0,197.0,3.4,18.0,298.0,389.13,315.33
2016,3,26,16,15,382.0,148.5,3.4,17.5,301.5,467.84,382.33
2016,3,26,16,30,546.0,100.0,3.4,17.0,305.0,512.2,420.63
2016,3,26,16,45,502.0,92.0,3.4,16.5,259.0,449.37,370.51
2016,3,26,17,0,458.0,84.0,3.4,16.0,213.0,385.68,318.58
2016,3,26,17,15,398.5,71.5,3.35,15.5,166.5,316.15,259.92
2016,3,26,17,30,339.0,59.0,3.3,15.0,120.0,252.11,204.07
2016,3,26,17,45,242.0,44.0,3.3,14.5,80.5,174.75,136.32
2016,3,26,18,0,145.0,29.0,3.3,14.0,41.0,107.79,70.66
2016,3,26,18,15,72.5,14.5,3.25,13.5,20.5,36.86,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,136.5,14.5,2.6,10.0,26.0,13.82,0.0
2016,3,27,6,30,273.0,29.0,2.7,10.0,52.0,23.23,13.16
2016,3,27,6,45,379.0,40.5,2.8,10.5,97.5,31.42,22.1
2016,3,27,7,0,485.0,52.0,2.9,11.0,143.0,39.19,29.53
2016,3,27,7,15,554.5,60.0,2.9,11.5,195.0,43.48,33.62
2016,3,27,7,30,624.0,68.0,2.9,12.0,247.0,68.22,40.13
2016,3,27,7,45,340.5,110.0,2.95,12.5,210.5,117.69,80.86
2016,3,27,8,0,57.0,152.0,3.0,13.0,174.0,140.44,111.15
2016,3,27,8,15,102.0,178.0,3.1,13.0,223.5,175.33,138.39
2016,3,27,8,30,147.0,204.0,3.2,13.0,273.0,218.83,173.29
2016,3,27,8,45,132.0,225.5,3.3,13.5,292.5,244.16,194.66
2016,3,27,9,0,117.0,247.0,3.4,14.0,312.0,267.88,214.14
2016,3,27,9,15,218.5,258.0,3.45,14.0,390.5,333.46,266.54
2016,3,27,9,30,320.0,269.0,3.5,14.0,469.0,410.66,328.2
2016,3,27,9,45,599.0,189.5,3.6,14.5,592.0,517.86,414.14
2016,3,27,10,0,878.0,110.0,3.7,15.0,715.0,645.75,515.1
2016,3,27,10,15,888.0,112.0,3.75,15.0,746.5,696.93,554.76
2016,3,27,10,30,898.0,114.0,3.8,15.0,778.0,747.14,593.21
2016,3,27,10,45,904.5,115.5,3.85,15.5,802.5,792.52,624.38
2016,3,27,11,0,911.0,117.0,3.9,16.0,827.0,835.63,653.57
2016,3,27,11,15,915.5,118.0,3.9,16.0,844.0,874.15,680.22
2016,3,27,11,30,920.0,119.0,3.9,16.0,861.0,909.86,704.76
2016,3,27,11,45,920.5,121.0,3.95,16.0,869.0,940.11,725.68
2016,3,27,12,0,921.0,123.0,4.0,16.0,877.0,967.05,744.34
2016,3,27,12,15,732.5,211.0,4.0,16.0,811.0,917.56,709.43
2016,3,27,12,30,544.0,299.0,4.0,16.0,745.0,843.66,653.51
2016,3,27,12,45,728.5,212.0,4.05,16.0,802.5,943.48,729.15
2016,3,27,13,0,913.0,125.0,4.1,16.0,860.0,1023.73,784.82
2016,3,27,13,15,711.5,205.5,4.1,16.0,771.5,936.14,723.77
2016,3,27,13,30,510.0,286.0,4.1,16.0,683.0,825.44,642.28
2016,3,27,13,45,545.5,263.5,4.2,16.0,676.5,836.49,653.39
2016,3,27,14,0,581.0,241.0,4.3,16.0,670.0,844.26,661.51
2016,3,27,14,15,649.5,202.0,4.35,16.0,663.0,867.16,680.87
2016,3,27,14,30,718.0,163.0,4.4,16.0,656.0,879.95,691.51
2016,3,27,14,45,612.0,188.0,4.45,16.0,592.5,797.72,633.3
2016,3,27,15,0,506.0,213.0,4.5,16.0,529.0,712.7,569.78
2016,3,27,15,15,485.0,203.5,4.45,15.5,489.0,671.36,540.91
2016,3,27,15,30,464.0,194.0,4.4,15.0,449.0,629.24,510.72
2016,3,27,15,45,460.0,175.5,4.4,14.5,410.0,590.08,483.01
2016,3,27,16,0,456.0,157.0,4.4,14.0,371.0,549.39,453.44
2016,3,27,16,15,405.5,145.5,4.3,13.5,320.0,481.63,400.38
2016,3,27,16,30,355.0,134.0,4.2,13.0,269.0,416.75,348.45
2016,3,27,16,45,306.0,123.0,4.15,12.5,227.0,346.08,290.71
2016,3,27,17,0,257.0,112.0,4.1,12.0,185.0,291.5,244.61
2016,3,27,17,15,220.0,92.0,4.1,11.5,145.0,236.28,197.08
2016,3,27,17,30,183.0,72.0,4.1,11.0,105.0,184.35,151.17
2016,3,27,17,45,125.0,51.5,4.1,11.0,70.5,126.1,99.12
2016,3,27,18,0,67.0,31.0,4.1,11.0,36.0,66.69,43.69
2016,3,27,18,15,33.5,15.5,4.1,11.0,18.0,25.44,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,14.0,4.3,8.0,30.5,10.94,0.0
2016,3,28,6,30,365.0,28.0,4.4,8.0,61.0,22.1,12.77
2016,3,28,6,45,477.5,37.0,4.55,8.5,110.0,28.12,19.42
2016,3,28,7,0,590.0,46.0,4.7,9.0,159.0,33.88,25.02
2016,3,28,7,15,653.0,52.0,4.75,9.0,213.0,40.34,31.12
2016,3,28,7,30,716.0,58.0,4.8,9.0,267.0,68.96,37.97
2016,3,28,7,45,758.0,62.0,4.9,9.5,321.0,123.03,68.51
2016,3,28,8,0,800.0,66.0,5.0,10.0,375.0,182.09,114.83
2016,3,28,8,15,828.0,69.5,5.0,10.5,428.0,242.33,168.36
2016,3,28,8,30,856.0,73.0,5.0,11.0,481.0,305.27,226.09
2016,3,28,8,45,877.0,75.5,5.0,11.5,530.0,370.17,285.48
2016,3,28,9,0,898.0,78.0,5.0,12.0,579.0,433.02,342.01
2016,3,28,9,15,913.0,80.0,4.95,12.0,623.0,493.57,395.81
2016,3,28,9,30,928.0,82.0,4.9,12.0,667.0,554.04,447.94
2016,3,28,9,45,938.5,84.0,4.85,12.0,705.0,611.62,496.26
2016,3,28,10,0,949.0,86.0,4.8,12.0,743.0,668.1,542.29
2016,3,28,10,15,956.5,87.5,4.75,12.0,774.5,720.74,584.12
2016,3,28,10,30,964.0,89.0,4.7,12.0,806.0,771.46,622.12
2016,3,28,10,45,969.0,90.0,4.7,12.5,830.0,817.66,654.25
2016,3,28,11,0,974.0,91.0,4.7,13.0,854.0,861.28,684.08
2016,3,28,11,15,977.0,91.5,4.65,13.0,869.5,899.95,710.99
2016,3,28,11,30,980.0,92.0,4.6,13.0,885.0,935.49,735.48
2016,3,28,11,45,769.0,195.0,4.6,13.5,821.0,894.28,703.89
2016,3,28,12,0,558.0,298.0,4.6,14.0,757.0,827.62,650.27
2016,3,28,12,15,768.5,196.0,4.5,14.0,828.0,936.72,732.67
2016,3,28,12,30,979.0,94.0,4.4,14.0,899.0,1031.14,797.49
2016,3,28,12,45,746.0,198.5,4.35,14.0,808.5,947.24,737.68
2016,3,28,13,0,513.0,303.0,4.3,14.0,718.0,838.02,655.61
2016,3,28,13,15,516.0,293.5,4.2,14.0,704.0,836.64,655.51
2016,3,28,13,30,519.0,284.0,4.1,14.0,690.0,832.75,653.17
2016,3,28,13,45,522.0,273.0,4.05,14.0,671.0,824.71,648.2
2016,3,28,14,0,525.0,262.0,4.0,14.0,652.0,814.11,641.48
2016,3,28,14,15,470.0,272.0,3.9,14.0,610.5,768.69,607.45
2016,3,28,14,30,415.0,282.0,3.8,14.0,569.0,722.47,572.78
2016,3,28,14,45,207.5,150.0,3.75,14.0,293.5,361.8,295.9
2016,3,28,15,0,0.0,18.0,3.7,14.0,18.0,16.73,8.42
2016,3,28,15,15,292.5,87.0,3.6,13.5,249.0,374.17,313.11
2016,3,28,15,30,585.0,156.0,3.5,13.0,480.0,693.29,565.23
2016,3,28,15,45,690.5,121.0,3.4,13.0,470.5,719.46,584.56
2016,3,28,16,0,796.0,86.0,3.3,13.0,461.0,730.44,594.0
2016,3,28,16,15,764.0,81.5,3.15,12.5,409.0,670.11,550.15
2016,3,28,16,30,732.0,77.0,3.0,12.0,357.0,609.97,505.54
2016,3,28,16,45,690.0,71.0,2.95,12.0,304.0,545.75,454.1
2016,3,28,17,0,648.0,65.0,2.9,12.0,251.0,480.34,399.99
2016,3,28,17,15,579.5,57.5,2.9,11.5,198.5,401.33,333.5
2016,3,28,17,30,511.0,50.0,2.9,11.0,146.0,328.13,269.3
2016,3,28,17,45,399.0,39.5,2.9,10.5,99.5,239.11,190.41
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,162.39,114.58
2016,3,28,18,15,143.5,14.5,2.9,9.5,26.5,59.63,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,14.0,1.7,7.5,32.0,10.8,0.0
2016,3,29,6,30,371.0,28.0,1.8,8.0,64.0,21.87,12.92
2016,3,29,6,45,481.0,36.5,1.95,9.0,113.0,27.47,18.9
2016,3,29,7,0,591.0,45.0,2.1,10.0,162.0,35.88,26.78
2016,3,29,7,15,652.5,51.0,2.25,10.0,215.5,39.21,30.02
2016,3,29,7,30,714.0,57.0,2.4,10.0,269.0,70.45,37.89
2016,3,29,7,45,757.0,61.0,2.6,10.5,323.5,124.62,69.17
2016,3,29,8,0,800.0,65.0,2.8,11.0,378.0,183.87,115.65
2016,3,29,8,15,828.0,68.0,2.75,11.5,430.5,243.71,168.37
2016,3,29,8,30,856.0,71.0,2.7,12.0,483.0,309.52,227.55
2016,3,29,8,45,876.0,74.0,2.7,12.5,532.0,371.27,283.27
2016,3,29,9,0,896.0,77.0,2.7,13.0,581.0,434.1,338.49
2016,3,29,9,15,911.0,79.0,2.5,13.0,625.0,494.5,390.31
2016,3,29,9,30,926.0,81.0,2.3,13.0,669.0,554.82,440.07
2016,3,29,9,45,936.0,83.0,2.15,13.5,707.0,611.96,484.77
2016,3,29,10,0,946.0,85.0,2.0,14.0,745.0,667.95,526.68
2016,3,29,10,15,954.0,86.5,1.9,14.0,776.0,720.71,565.87
2016,3,29,10,30,962.0,88.0,1.8,14.0,807.0,771.6,600.99
2016,3,29,10,45,966.0,89.5,1.7,14.5,831.0,817.39,629.77
2016,3,29,11,0,970.0,91.0,1.6,15.0,855.0,860.53,656.06
2016,3,29,11,15,973.5,91.5,1.55,15.0,870.5,899.39,680.76
2016,3,29,11,30,977.0,92.0,1.5,15.0,886.0,935.18,703.15
2016,3,29,11,45,977.0,93.0,1.5,15.5,893.5,965.15,720.9
2016,3,29,12,0,977.0,94.0,1.5,16.0,901.0,991.56,736.28
2016,3,29,12,15,976.5,94.0,1.5,16.0,900.5,1012.78,749.68
2016,3,29,12,30,976.0,94.0,1.5,16.0,900.0,1030.2,760.75
2016,3,29,12,45,970.5,95.0,1.5,16.0,890.0,1040.05,767.1
2016,3,29,13,0,965.0,96.0,1.5,16.0,880.0,1045.92,771.12
2016,3,29,13,15,961.0,95.5,1.55,16.0,863.0,1047.62,773.51
2016,3,29,13,30,957.0,95.0,1.6,16.0,846.0,1045.37,773.55
2016,3,29,13,45,947.5,95.5,1.65,16.0,820.0,1035.0,768.5
2016,3,29,14,0,938.0,96.0,1.7,16.0,794.0,1020.87,761.2
2016,3,29,14,15,928.5,94.5,1.75,15.5,762.0,1000.84,751.5
2016,3,29,14,30,919.0,93.0,1.8,15.0,730.0,977.32,739.51
2016,3,29,14,45,903.5,92.5,1.85,15.0,690.5,946.13,720.91
2016,3,29,15,0,888.0,92.0,1.9,15.0,651.0,912.1,700.28
2016,3,29,15,15,871.0,89.5,1.95,14.5,606.5,871.83,676.34
2016,3,29,15,30,854.0,87.0,2.0,14.0,562.0,836.24,655.29
2016,3,29,15,45,829.0,84.5,2.05,14.0,513.0,784.97,621.3
2016,3,29,16,0,804.0,82.0,2.1,14.0,464.0,732.56,585.85
2016,3,29,16,15,772.5,78.0,2.1,13.5,412.0,672.84,544.73
2016,3,29,16,30,741.0,74.0,2.1,13.0,360.0,613.27,502.38
2016,3,29,16,45,695.0,69.0,2.15,13.0,306.0,546.9,450.6
2016,3,29,17,0,649.0,64.0,2.2,13.0,252.0,480.09,396.52
2016,3,29,17,15,581.5,57.0,2.2,12.0,200.0,402.13,332.36
2016,3,29,17,30,514.0,50.0,2.2,11.0,148.0,329.86,270.08
2016,3,29,17,45,399.5,39.5,2.2,10.5,101.5,239.49,190.66
2016,3,29,18,0,285.0,29.0,2.2,10.0,55.0,161.71,115.81
2016,3,29,18,15,142.5,14.5,2.2,9.5,27.5,72.15,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.5,1.85,8.5,30.5,14.54,0.0
2016,3,30,6,30,238.0,37.0,1.9,9.0,61.0,28.82,19.0
2016,3,30,6,45,341.5,49.5,1.95,9.5,106.5,37.75,28.06
2016,3,30,7,0,445.0,62.0,2.0,10.0,152.0,47.23,37.02
2016,3,30,7,15,512.0,71.0,1.95,10.5,203.5,51.95,41.47
2016,3,30,7,30,579.0,80.0,1.9,11.0,255.0,82.89,50.75
2016,3,30,7,45,630.0,85.5,1.85,11.5,308.0,131.38,79.68
2016,3,30,8,0,681.0,91.0,1.8,12.0,361.0,186.08,122.07
2016,3,30,8,15,713.5,96.0,1.8,12.0,412.0,242.09,170.71
2016,3,30,8,30,746.0,101.0,1.8,12.0,463.0,301.49,223.56
2016,3,30,8,45,691.5,122.5,1.8,12.5,484.0,348.66,267.67
2016,3,30,9,0,637.0,144.0,1.8,13.0,505.0,388.96,304.22
2016,3,30,9,15,737.0,127.5,1.8,13.0,575.5,458.68,361.65
2016,3,30,9,30,837.0,111.0,1.8,13.0,646.0,539.0,426.14
2016,3,30,9,45,852.0,112.5,1.85,13.5,684.0,594.79,469.95
2016,3,30,10,0,867.0,114.0,1.9,14.0,722.0,650.15,512.21
2016,3,30,10,15,876.5,115.5,1.9,14.0,753.0,699.81,549.76
2016,3,30,10,30,886.0,117.0,1.9,14.0,784.0,748.56,585.46
2016,3,30,10,45,894.0,117.5,1.95,14.5,808.0,793.43,615.4
2016,3,30,11,0,902.0,118.0,2.0,15.0,832.0,836.17,643.5
2016,3,30,11,15,906.0,119.0,2.0,15.0,848.0,873.75,668.5
2016,3,30,11,30,910.0,120.0,2.0,15.0,864.0,908.52,691.47
2016,3,30,11,45,913.0,120.0,2.0,15.5,872.0,938.43,709.72
2016,3,30,12,0,916.0,120.0,2.0,16.0,880.0,965.14,725.78
2016,3,30,12,15,916.0,120.0,2.0,16.0,879.5,985.74,739.14
2016,3,30,12,30,916.0,120.0,2.0,16.0,879.0,1002.8,750.28
2016,3,30,12,45,707.0,215.5,2.0,16.0,798.0,930.27,701.92
2016,3,30,13,0,498.0,311.0,2.0,16.0,717.0,833.33,632.14
2016,3,30,13,15,704.5,212.0,2.05,16.0,774.0,939.57,711.46
2016,3,30,13,30,911.0,113.0,2.1,16.0,831.0,1021.86,766.49
2016,3,30,13,45,904.5,111.5,2.15,16.0,806.5,1012.4,760.72
2016,3,30,14,0,898.0,110.0,2.2,16.0,782.0,999.29,753.68
2016,3,30,14,15,888.5,108.0,2.3,16.0,750.5,979.19,742.62
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,955.76,729.29
2016,3,30,14,45,667.0,171.5,2.5,16.0,622.0,832.34,646.17
2016,3,30,15,0,455.0,237.0,2.6,16.0,525.0,694.86,546.27
2016,3,30,15,15,637.0,166.5,2.75,15.5,540.0,768.74,608.69
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,818.3,647.82
2016,3,30,15,45,795.5,92.5,3.05,15.0,506.5,768.12,613.52
2016,3,30,16,0,772.0,89.0,3.2,15.0,458.0,716.79,578.34
2016,3,30,16,15,740.0,84.5,3.25,14.5,407.0,657.28,536.59
2016,3,30,16,30,708.0,80.0,3.3,14.0,356.0,601.46,495.88
2016,3,30,16,45,662.5,74.5,3.4,13.5,303.0,533.28,442.78
2016,3,30,17,0,617.0,69.0,3.5,13.0,250.0,467.56,389.51
2016,3,30,17,15,549.5,61.5,3.4,12.5,198.5,390.45,324.4
2016,3,30,17,30,482.0,54.0,3.3,12.0,147.0,319.03,261.8
2016,3,30,17,45,371.5,42.5,3.25,11.5,101.0,230.81,184.05
2016,3,30,18,0,261.0,31.0,3.2,11.0,55.0,154.73,112.06
2016,3,30,18,15,130.5,15.5,3.1,10.5,27.5,70.04,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,18.5,2.3,10.0,33.5,14.49,0.08
2016,3,31,6,30,286.0,37.0,2.4,10.0,67.0,29.82,19.99
2016,3,31,6,45,389.0,48.0,2.5,10.5,114.0,37.2,27.51
2016,3,31,7,0,492.0,59.0,2.6,11.0,161.0,44.25,34.22
2016,3,31,7,15,556.5,67.0,2.6,11.0,213.0,48.27,38.08
2016,3,31,7,30,621.0,75.0,2.6,11.0,265.0,82.48,48.33
2016,3,31,7,45,318.0,110.0,2.6,11.5,208.0,120.1,83.49
2016,3,31,8,0,15.0,145.0,2.6,12.0,151.0,132.28,106.43
2016,3,31,8,15,46.0,176.5,2.55,12.5,198.5,165.5,132.47
2016,3,31,8,30,77.0,208.0,2.5,13.0,246.0,205.96,164.5
2016,3,31,8,45,214.0,219.5,2.45,13.5,339.0,269.74,213.46
2016,3,31,9,0,351.0,231.0,2.4,14.0,432.0,350.19,276.6
2016,3,31,9,15,610.0,165.5,2.4,14.0,545.5,436.79,345.5
2016,3,31,9,30,869.0,100.0,2.4,14.0,659.0,547.51,433.71
2016,3,31,9,45,882.5,101.0,2.4,14.5,697.0,603.87,477.83
2016,3,31,10,0,896.0,102.0,2.4,15.0,735.0,658.51,519.54
2016,3,31,10,15,904.5,103.5,2.4,15.0,766.0,709.3,558.14
2016,3,31,10,30,913.0,105.0,2.4,15.0,797.0,758.4,593.67
2016,3,31,10,45,920.0,106.0,2.45,15.5,820.5,803.94,624.16
2016,3,31,11,0,927.0,107.0,2.5,16.0,844.0,847.19,652.69
2016,3,31,11,15,930.5,107.5,2.5,16.0,859.5,884.55,677.71
2016,3,31,11,30,934.0,108.0,2.5,16.0,875.0,918.98,700.6
2016,3,31,11,45,936.0,108.0,2.5,16.5,883.0,948.46,718.71
2016,3,31,12,0,938.0,108.0,2.5,17.0,891.0,974.62,734.52
2016,3,31,12,15,938.0,108.0,2.6,17.0,890.0,995.46,749.17
2016,3,31,12,30,938.0,108.0,2.7,17.0,889.0,1012.69,761.55
2016,3,31,12,45,941.0,104.5,2.8,17.0,881.5,1025.34,771.04
2016,3,31,13,0,944.0,101.0,2.9,17.0,874.0,1034.21,778.19
2016,3,31,13,15,940.0,100.5,2.95,17.0,857.5,1035.68,780.1
2016,3,31,13,30,936.0,100.0,3.0,17.0,841.0,1033.3,779.64
2016,3,31,13,45,929.0,99.0,3.15,17.0,816.0,1023.6,775.34
2016,3,31,14,0,922.0,98.0,3.3,17.0,791.0,1010.18,768.59
2016,3,31,14,15,913.5,96.5,3.4,16.5,759.5,991.14,759.09
2016,3,31,14,30,905.0,95.0,3.5,16.0,728.0,968.65,747.19
2016,3,31,14,45,892.5,93.5,3.6,16.0,690.0,939.18,728.95
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,906.78,708.54
2016,3,31,15,15,864.5,89.5,3.7,15.5,608.5,867.88,684.0
2016,3,31,15,30,849.0,87.0,3.7,15.0,565.0,833.59,662.53
2016,3,31,15,45,826.5,84.5,3.75,15.0,516.5,784.37,628.74
2016,3,31,16,0,804.0,82.0,3.8,15.0,468.0,733.87,593.46
2016,3,31,16,15,774.5,78.0,3.75,14.5,417.0,675.49,552.11
2016,3,31,16,30,745.0,74.0,3.7,14.0,366.0,617.11,509.68
2016,3,31,16,45,702.0,69.0,3.7,13.5,313.0,549.25,456.56
2016,3,31,17,0,659.0,64.0,3.7,13.0,260.0,486.75,405.57
2016,3,31,17,15,595.5,57.5,3.55,12.5,207.5,410.92,341.45
2016,3,31,17,30,532.0,51.0,3.4,12.0,155.0,340.34,279.39
2016,3,31,17,45,425.0,41.0,3.25,11.5,108.0,252.58,201.73
2016,3,31,18,0,318.0,31.0,3.1,11.0,61.0,176.39,129.4
2016,3,31,18,15,159.0,15.5,2.95,10.5,30.5,79.8,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,36.5,13.49,1.59
2016,4,1,6,30,346.0,35.0,2.5,10.0,73.0,27.64,18.3
2016,4,1,6,45,442.0,44.5,2.65,10.5,121.0,33.78,24.53
2016,4,1,7,0,538.0,54.0,2.8,11.0,169.0,39.65,30.13
2016,4,1,7,15,598.0,61.0,2.8,11.5,221.5,43.09,33.35
2016,4,1,7,30,658.0,68.0,2.8,12.0,274.0,80.58,44.52
2016,4,1,7,45,698.0,73.5,2.8,12.5,326.5,132.99,77.39
2016,4,1,8,0,738.0,79.0,2.8,13.0,379.0,193.49,125.79
2016,4,1,8,15,766.5,83.0,2.75,13.0,430.0,250.79,176.31
2016,4,1,8,30,795.0,87.0,2.7,13.0,481.0,310.92,230.48
2016,4,1,8,45,816.0,90.0,2.7,13.5,528.5,370.02,283.24
2016,4,1,9,0,837.0,93.0,2.7,14.0,576.0,430.47,335.76
2016,4,1,9,15,852.5,96.0,2.65,14.0,618.5,489.41,386.09
2016,4,1,9,30,868.0,99.0,2.6,14.0,661.0,549.53,435.68
2016,4,1,9,45,879.5,101.0,2.6,14.5,698.0,604.58,479.22
2016,4,1,10,0,891.0,103.0,2.6,15.0,735.0,658.73,520.64
2016,4,1,10,15,899.5,104.5,2.5,15.0,766.0,709.24,558.6
2016,4,1,10,30,908.0,106.0,2.4,15.0,797.0,758.07,593.28
2016,4,1,10,45,914.5,106.5,2.35,15.5,820.5,802.47,622.26
2016,4,1,11,0,921.0,107.0,2.3,16.0,844.0,844.56,649.14
2016,4,1,11,15,925.0,108.0,2.25,16.0,859.5,882.54,674.03
2016,4,1,11,30,929.0,109.0,2.2,16.0,875.0,917.66,696.76
2016,4,1,11,45,931.5,108.5,2.2,16.0,883.0,946.86,715.86
2016,4,1,12,0,934.0,108.0,2.2,16.0,891.0,972.78,732.78
2016,4,1,12,15,934.0,108.0,2.2,16.0,890.5,993.45,746.25
2016,4,1,12,30,934.0,108.0,2.2,16.0,890.0,1010.52,757.45
2016,4,1,12,45,935.0,106.0,2.2,16.5,882.0,1022.74,764.15
2016,4,1,13,0,936.0,104.0,2.2,17.0,874.0,1031.18,768.51
2016,4,1,13,15,932.0,103.5,2.25,16.5,857.5,1032.57,771.91
2016,4,1,13,30,928.0,103.0,2.3,16.0,841.0,1030.12,773.01
2016,4,1,13,45,923.0,101.5,2.35,16.0,817.0,1021.8,768.94
2016,4,1,14,0,918.0,100.0,2.4,16.0,793.0,1009.74,762.54
2016,4,1,14,15,909.5,98.5,2.45,16.0,761.5,990.69,751.56
2016,4,1,14,30,901.0,97.0,2.5,16.0,730.0,968.2,738.35
2016,4,1,14,45,890.0,94.5,2.6,16.0,692.0,938.97,720.97
2016,4,1,15,0,879.0,92.0,2.7,16.0,654.0,906.74,701.37
2016,4,1,15,15,863.5,89.5,2.75,15.5,610.5,867.8,677.69
2016,4,1,15,30,848.0,87.0,2.8,15.0,567.0,833.48,656.97
2016,4,1,15,45,827.0,84.0,2.9,15.0,519.0,784.84,624.53
2016,4,1,16,0,806.0,81.0,3.0,15.0,471.0,734.83,590.46
2016,4,1,16,15,777.0,77.0,3.0,14.5,419.5,676.69,550.0
2016,4,1,16,30,748.0,73.0,3.0,14.0,368.0,618.52,508.37
2016,4,1,16,45,705.5,68.5,3.0,13.5,315.0,551.4,456.42
2016,4,1,17,0,663.0,64.0,3.0,13.0,262.0,489.47,406.35
2016,4,1,17,15,600.5,57.0,2.85,12.5,210.0,413.31,342.43
2016,4,1,17,30,538.0,50.0,2.7,12.0,158.0,342.34,280.48
2016,4,1,17,45,434.0,40.5,2.55,11.5,110.5,256.09,204.43
2016,4,1,18,0,330.0,31.0,2.4,11.0,63.0,181.04,133.89
2016,4,1,18,15,165.0,15.5,2.3,10.5,31.5,82.32,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.0,18.5,1.5,9.5,38.0,14.23,3.39
2016,4,2,6,30,344.0,37.0,1.5,10.0,76.0,29.26,19.87
2016,4,2,6,45,431.0,47.5,1.5,10.5,123.5,36.2,26.77
2016,4,2,7,0,518.0,58.0,1.5,11.0,171.0,42.81,33.02
2016,4,2,7,15,259.0,80.0,1.4,11.0,136.5,57.48,46.42
2016,4,2,7,30,0.0,102.0,1.3,11.0,102.0,91.1,72.94
2016,4,2,7,45,1.5,120.5,1.25,11.5,121.0,108.17,87.0
2016,4,2,8,0,3.0,139.0,1.2,12.0,140.0,125.58,101.09
2016,4,2,8,15,7.0,156.0,1.15,12.5,159.5,142.64,114.55
2016,4,2,8,30,11.0,173.0,1.1,13.0,179.0,160.28,128.32
2016,4,2,8,45,87.0,218.0,1.1,13.5,268.5,226.08,179.62
2016,4,2,9,0,163.0,263.0,1.1,14.0,358.0,302.75,239.05
2016,4,2,9,15,316.5,251.0,1.1,14.0,452.0,376.96,296.54
2016,4,2,9,30,470.0,239.0,1.1,14.0,546.0,468.46,367.23
2016,4,2,9,45,523.0,233.5,1.1,14.5,593.0,522.6,407.96
2016,4,2,10,0,576.0,228.0,1.1,15.0,640.0,580.66,450.96
2016,4,2,10,15,551.0,250.0,1.15,15.0,657.0,615.58,476.33
2016,4,2,10,30,526.0,272.0,1.2,15.0,674.0,647.11,498.87
2016,4,2,10,45,691.0,209.5,1.25,15.5,754.5,740.32,567.58
2016,4,2,11,0,856.0,147.0,1.3,16.0,835.0,838.35,635.22
2016,4,2,11,15,860.5,148.0,1.3,16.0,850.5,875.58,658.59
2016,4,2,11,30,865.0,149.0,1.3,16.0,866.0,910.16,680.76
2016,4,2,11,45,871.5,147.0,1.35,16.5,874.5,940.63,699.59
2016,4,2,12,0,878.0,145.0,1.4,17.0,883.0,968.14,716.46
2016,4,2,12,15,877.5,144.5,1.45,17.0,882.0,987.54,729.45
2016,4,2,12,30,877.0,144.0,1.5,17.0,881.0,1003.44,740.38
2016,4,2,12,45,887.0,136.0,1.55,17.0,875.0,1009.5,745.11
2016,4,2,13,0,897.0,128.0,1.6,17.0,869.0,1020.28,753.16
2016,4,2,13,15,892.5,127.0,1.65,17.0,852.0,1020.61,754.52
2016,4,2,13,30,888.0,126.0,1.7,17.0,835.0,1017.26,753.76
2016,4,2,13,45,882.0,124.5,1.75,17.0,810.5,1008.26,749.48
2016,4,2,14,0,876.0,123.0,1.8,17.0,786.0,995.69,743.02
2016,4,2,14,15,866.5,121.0,1.8,17.0,754.5,984.4,736.86
2016,4,2,14,30,857.0,119.0,1.8,17.0,723.0,961.03,722.76
2016,4,2,14,45,840.0,118.0,1.85,17.0,684.5,928.7,703.4
2016,4,2,15,0,823.0,117.0,1.9,17.0,646.0,893.72,682.13
2016,4,2,15,15,805.5,114.0,1.9,16.5,602.5,853.64,657.81
2016,4,2,15,30,788.0,111.0,1.9,16.0,559.0,811.48,631.67
2016,4,2,15,45,760.5,108.0,1.9,16.0,510.5,763.45,599.73
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,710.8,563.89
2016,4,2,16,15,701.0,100.0,1.9,15.5,411.0,652.1,523.77
2016,4,2,16,30,669.0,95.0,1.9,15.0,360.0,593.8,481.47
2016,4,2,16,45,615.5,89.5,1.95,15.0,307.0,521.83,426.06
2016,4,2,17,0,562.0,84.0,2.0,15.0,254.0,453.02,371.16
2016,4,2,17,15,496.0,74.5,2.0,14.0,203.0,376.69,309.24
2016,4,2,17,30,430.0,65.0,2.0,13.0,152.0,305.85,249.29
2016,4,2,17,45,324.5,51.5,2.0,12.5,106.0,219.33,174.49
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,146.36,108.49
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,67.65,2.91
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
