Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,4.5,1.7,7.5,5.0,0.0,0.0
2016,4,3,6,0,55.0,9.0,1.7,8.0,10.0,8.58,0.0
2016,4,3,6,15,199.0,24.0,1.75,8.5,45.5,19.15,7.86
2016,4,3,6,30,343.0,39.0,1.8,9.0,81.0,30.87,21.48
2016,4,3,6,45,438.0,49.5,1.85,9.5,130.0,37.75,28.3
2016,4,3,7,0,533.0,60.0,1.9,10.0,179.0,44.3,34.52
2016,4,3,7,15,593.0,67.5,1.9,10.5,232.0,47.91,37.88
2016,4,3,7,30,653.0,75.0,1.9,11.0,285.0,90.47,51.57
2016,4,3,7,45,326.5,99.5,1.9,11.5,204.5,116.05,79.3
2016,4,3,8,0,0.0,124.0,1.9,12.0,124.0,112.58,90.39
2016,4,3,8,15,0.0,140.5,1.9,12.0,140.5,127.86,102.88
2016,4,3,8,30,0.0,157.0,1.9,12.0,157.0,143.23,115.29
2016,4,3,8,45,17.5,195.0,1.9,12.5,205.5,183.82,147.71
2016,4,3,9,0,35.0,233.0,1.9,13.0,254.0,225.17,180.34
2016,4,3,9,15,215.0,249.5,1.9,13.5,390.0,328.9,262.07
2016,4,3,9,30,395.0,266.0,1.9,14.0,526.0,453.39,358.65
2016,4,3,9,45,643.5,189.0,1.95,14.5,639.5,554.22,437.25
2016,4,3,10,0,892.0,112.0,2.0,15.0,753.0,672.48,527.81
2016,4,3,10,15,901.0,114.0,2.0,15.0,784.0,723.83,565.63
2016,4,3,10,30,910.0,116.0,2.0,15.0,815.0,773.54,601.02
2016,4,3,10,45,914.0,118.0,2.0,15.5,838.5,817.55,629.6
2016,4,3,11,0,918.0,120.0,2.0,16.0,862.0,859.08,656.08
2016,4,3,11,15,713.5,218.5,2.0,16.0,801.0,827.6,632.77
2016,4,3,11,30,509.0,317.0,2.0,16.0,740.0,772.06,589.1
2016,4,3,11,45,536.0,312.0,2.0,16.5,761.5,810.04,615.59
2016,4,3,12,0,563.0,307.0,2.0,17.0,783.0,847.18,640.26
2016,4,3,12,15,743.5,216.5,2.05,17.0,844.5,942.77,709.09
2016,4,3,12,30,924.0,126.0,2.1,17.0,906.0,1022.97,761.89
2016,4,3,12,45,919.0,127.0,2.15,17.0,896.0,1032.47,768.06
2016,4,3,13,0,914.0,128.0,2.2,17.0,886.0,1038.19,772.71
2016,4,3,13,15,770.5,191.5,2.25,17.0,821.5,986.16,739.38
2016,4,3,13,30,627.0,255.0,2.3,17.0,757.0,914.79,691.99
2016,4,3,13,45,578.5,261.5,2.4,17.0,714.5,870.95,663.42
2016,4,3,14,0,530.0,268.0,2.5,17.0,672.0,828.64,635.01
2016,4,3,14,15,565.0,242.5,2.55,17.0,657.5,830.06,638.96
2016,4,3,14,30,600.0,217.0,2.6,17.0,643.0,832.38,643.12
2016,4,3,14,45,713.5,170.0,2.65,17.0,650.0,876.14,676.2
2016,4,3,15,0,827.0,123.0,2.7,17.0,657.0,904.83,697.72
2016,4,3,15,15,809.5,119.5,2.7,16.5,613.0,864.01,671.84
2016,4,3,15,30,792.0,116.0,2.7,16.0,569.0,821.07,644.7
2016,4,3,15,45,764.5,113.0,2.75,15.5,520.0,773.18,613.79
2016,4,3,16,0,737.0,110.0,2.8,15.0,471.0,720.27,578.44
2016,4,3,16,15,704.5,104.5,2.75,14.5,419.5,660.36,536.38
2016,4,3,16,30,672.0,99.0,2.7,14.0,368.0,600.87,492.13
2016,4,3,16,45,627.0,92.0,2.7,14.0,315.0,532.42,438.52
2016,4,3,17,0,582.0,85.0,2.7,14.0,262.0,466.35,385.02
2016,4,3,17,15,516.0,75.5,2.6,13.0,210.0,388.93,321.46
2016,4,3,17,30,450.0,66.0,2.5,12.0,158.0,316.97,259.98
2016,4,3,17,45,352.0,52.5,2.45,11.5,111.5,232.54,186.26
2016,4,3,18,0,254.0,39.0,2.4,11.0,65.0,160.73,120.69
2016,4,3,18,15,127.0,19.5,2.35,11.0,32.5,74.4,13.47
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,12.39,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,21.54,10.44
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,33.44,23.62
2016,4,4,6,45,440.5,52.0,2.95,11.5,134.5,39.74,29.86
2016,4,4,7,0,539.0,62.0,3.0,12.0,184.0,45.77,35.56
2016,4,4,7,15,599.5,69.0,3.0,12.5,237.5,48.89,38.44
2016,4,4,7,30,660.0,76.0,3.0,13.0,291.0,93.86,53.04
2016,4,4,7,45,703.0,81.0,3.0,13.5,345.0,146.68,87.8
2016,4,4,8,0,746.0,86.0,3.0,14.0,399.0,204.59,134.58
2016,4,4,8,15,774.5,90.0,2.95,14.0,451.0,266.18,188.77
2016,4,4,8,30,803.0,94.0,2.9,14.0,503.0,326.94,243.24
2016,4,4,8,45,822.5,98.0,2.9,14.5,550.5,386.96,296.38
2016,4,4,9,0,842.0,102.0,2.9,15.0,598.0,448.16,349.03
2016,4,4,9,15,857.5,104.5,2.8,15.5,641.5,506.93,397.94
2016,4,4,9,30,873.0,107.0,2.7,16.0,685.0,565.82,445.11
2016,4,4,9,45,882.5,110.5,2.65,16.5,722.0,622.19,488.77
2016,4,4,10,0,892.0,114.0,2.6,17.0,759.0,676.6,529.46
2016,4,4,10,15,900.5,115.5,2.5,17.0,789.5,727.09,566.81
2016,4,4,10,30,909.0,117.0,2.4,17.0,820.0,775.89,600.94
2016,4,4,10,45,913.5,119.5,2.35,17.5,843.0,820.66,629.74
2016,4,4,11,0,918.0,122.0,2.3,18.0,866.0,862.99,656.37
2016,4,4,11,15,921.5,122.5,2.25,18.0,881.5,899.88,680.17
2016,4,4,11,30,925.0,123.0,2.2,18.0,897.0,933.86,701.83
2016,4,4,11,45,925.0,124.5,2.2,18.0,903.5,962.65,720.43
2016,4,4,12,0,925.0,126.0,2.2,18.0,910.0,988.08,736.83
2016,4,4,12,15,924.5,125.5,2.15,18.0,909.0,1007.53,748.75
2016,4,4,12,30,924.0,125.0,2.1,18.0,908.0,1023.39,758.41
2016,4,4,12,45,924.0,123.5,2.1,18.5,899.5,1035.01,764.6
2016,4,4,13,0,924.0,122.0,2.1,19.0,891.0,1042.91,768.52
2016,4,4,13,15,919.5,121.0,2.2,19.0,873.5,1043.15,770.38
2016,4,4,13,30,915.0,120.0,2.3,19.0,856.0,1039.6,769.96
2016,4,4,13,45,905.0,120.0,2.45,19.0,830.0,1028.01,764.95
2016,4,4,14,0,895.0,120.0,2.6,19.0,804.0,1012.84,757.62
2016,4,4,14,15,756.5,165.5,2.85,18.5,727.5,935.49,710.46
2016,4,4,14,30,618.0,211.0,3.1,18.0,651.0,843.63,651.41
2016,4,4,14,45,618.0,196.5,3.35,18.0,617.0,817.03,636.23
2016,4,4,15,0,618.0,182.0,3.6,18.0,583.0,787.66,617.97
2016,4,4,15,15,713.5,144.5,3.7,17.5,577.5,813.73,640.26
2016,4,4,15,30,809.0,107.0,3.8,17.0,572.0,825.91,652.35
2016,4,4,15,45,784.5,103.5,3.9,17.0,523.5,774.91,617.25
2016,4,4,16,0,760.0,100.0,4.0,17.0,475.0,726.61,583.93
2016,4,4,16,15,728.0,95.0,3.8,16.5,423.0,666.76,541.15
2016,4,4,16,30,696.0,90.0,3.6,16.0,371.0,607.29,496.86
2016,4,4,16,45,652.0,84.0,3.45,15.5,318.0,539.65,444.17
2016,4,4,17,0,608.0,78.0,3.3,15.0,265.0,474.32,391.53
2016,4,4,17,15,541.5,69.5,3.15,14.5,212.5,396.59,326.96
2016,4,4,17,30,475.0,61.0,3.0,14.0,160.0,324.43,264.85
2016,4,4,17,45,373.0,49.5,2.9,13.5,113.5,239.67,191.07
2016,4,4,18,0,271.0,38.0,2.8,13.0,67.0,165.57,124.2
2016,4,4,18,15,135.5,19.0,2.7,12.5,33.5,76.77,21.77
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,50.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,100.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,4,5,6,15,251.5,26.5,1.65,10.5,54.0,21.1,10.85
2016,4,5,6,30,403.0,40.0,1.6,11.0,92.0,31.3,21.88
2016,4,5,6,45,492.5,49.0,1.55,12.0,142.5,36.84,27.29
2016,4,5,7,0,582.0,58.0,1.5,13.0,193.0,42.13,32.21
2016,4,5,7,15,639.0,64.0,1.55,13.5,247.0,44.64,34.51
2016,4,5,7,30,696.0,70.0,1.6,14.0,301.0,93.33,50.4
2016,4,5,7,45,739.5,73.5,1.65,14.5,356.0,150.81,88.99
2016,4,5,8,0,783.0,77.0,1.7,15.0,411.0,209.38,136.18
2016,4,5,8,15,809.5,81.0,1.75,15.5,462.5,269.07,188.33
2016,4,5,8,30,836.0,85.0,1.8,16.0,514.0,331.28,243.14
2016,4,5,8,45,857.0,87.0,1.85,16.5,562.5,391.88,296.04
2016,4,5,9,0,878.0,89.0,1.9,17.0,611.0,456.08,350.2
2016,4,5,9,15,892.0,91.5,1.95,17.0,654.0,515.42,399.73
2016,4,5,9,30,906.0,94.0,2.0,17.0,697.0,574.57,447.59
2016,4,5,9,45,914.0,96.5,2.05,17.5,733.5,629.77,490.17
2016,4,5,10,0,922.0,99.0,2.1,18.0,770.0,683.63,530.38
2016,4,5,10,15,929.5,100.5,2.15,18.0,800.0,734.63,568.42
2016,4,5,10,30,937.0,102.0,2.2,18.0,830.0,783.76,602.62
2016,4,5,10,45,941.0,104.0,2.25,18.5,853.0,828.6,631.88
2016,4,5,11,0,945.0,106.0,2.3,19.0,876.0,870.86,659.05
2016,4,5,11,15,948.0,106.5,2.3,19.0,891.0,908.02,683.34
2016,4,5,11,30,951.0,107.0,2.3,19.0,906.0,942.15,705.5
2016,4,5,11,45,951.5,107.5,2.35,19.5,912.5,970.85,723.11
2016,4,5,12,0,952.0,108.0,2.4,20.0,919.0,996.1,738.46
2016,4,5,12,15,951.5,108.0,2.35,20.0,918.0,1016.34,750.89
2016,4,5,12,30,951.0,108.0,2.3,20.0,917.0,1032.89,761.0
2016,4,5,12,45,949.0,107.0,2.25,20.5,907.5,1043.17,765.67
2016,4,5,13,0,947.0,106.0,2.2,21.0,898.0,1049.59,768.0
2016,4,5,13,15,942.5,105.5,2.15,21.0,880.5,1050.22,768.24
2016,4,5,13,30,938.0,105.0,2.1,21.0,863.0,1046.99,766.2
2016,4,5,13,45,931.0,104.0,2.05,21.0,837.5,1036.94,759.95
2016,4,5,14,0,924.0,103.0,2.0,21.0,812.0,1023.17,751.51
2016,4,5,14,15,914.5,101.0,2.0,21.0,779.5,1002.25,739.23
2016,4,5,14,30,905.0,99.0,2.0,21.0,747.0,977.91,724.83
2016,4,5,14,45,892.0,97.5,2.0,21.0,708.0,947.65,706.54
2016,4,5,15,0,879.0,96.0,2.0,21.0,669.0,914.51,686.31
2016,4,5,15,15,863.0,93.5,1.95,20.5,624.5,874.91,662.33
2016,4,5,15,30,847.0,91.0,1.9,20.0,580.0,840.01,641.35
2016,4,5,15,45,825.0,87.5,1.85,20.0,531.0,789.77,608.17
2016,4,5,16,0,803.0,84.0,1.8,20.0,482.0,738.25,573.71
2016,4,5,16,15,773.5,80.0,1.7,19.5,430.5,679.66,534.12
2016,4,5,16,30,744.0,76.0,1.6,19.0,379.0,621.1,493.59
2016,4,5,16,45,702.5,71.0,1.55,18.5,325.5,554.01,443.92
2016,4,5,17,0,661.0,66.0,1.5,18.0,272.0,491.97,395.98
2016,4,5,17,15,600.0,59.5,1.5,17.0,219.5,417.11,336.82
2016,4,5,17,30,539.0,53.0,1.5,16.0,167.0,347.25,278.92
2016,4,5,17,45,440.5,43.5,1.5,15.5,119.0,262.97,206.96
2016,4,5,18,0,342.0,34.0,1.5,15.0,71.0,189.15,141.02
2016,4,5,18,15,171.0,17.0,1.5,14.5,35.5,88.46,32.59
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,51.0,7.0,2.45,12.5,8.5,6.67,0.0
2016,4,6,6,0,102.0,14.0,2.5,13.0,17.0,13.34,0.0
2016,4,6,6,15,243.0,27.5,2.55,13.5,55.0,21.8,11.73
2016,4,6,6,30,384.0,41.0,2.6,14.0,93.0,31.94,22.2
2016,4,6,6,45,472.5,50.5,2.65,14.5,143.0,37.87,27.92
2016,4,6,7,0,561.0,60.0,2.7,15.0,193.0,43.52,33.17
2016,4,6,7,15,617.5,67.0,2.65,15.5,246.5,47.16,36.44
2016,4,6,7,30,674.0,74.0,2.6,16.0,300.0,97.42,53.48
2016,4,6,7,45,714.0,78.5,2.55,16.5,354.0,150.48,89.15
2016,4,6,8,0,754.0,83.0,2.5,17.0,408.0,211.66,138.66
2016,4,6,8,15,781.5,87.5,2.5,17.5,459.5,270.35,189.68
2016,4,6,8,30,809.0,92.0,2.5,18.0,511.0,331.71,243.43
2016,4,6,8,45,830.5,95.0,2.5,18.5,559.0,391.88,295.61
2016,4,6,9,0,852.0,98.0,2.5,19.0,607.0,453.41,347.4
2016,4,6,9,15,867.0,100.5,2.5,19.5,650.5,512.39,395.63
2016,4,6,9,30,882.0,103.0,2.5,20.0,694.0,572.43,442.89
2016,4,6,9,45,894.0,105.0,2.55,20.5,731.5,628.3,485.7
2016,4,6,10,0,906.0,107.0,2.6,21.0,769.0,683.27,526.52
2016,4,6,10,15,914.5,108.5,2.6,21.0,799.5,734.22,564.07
2016,4,6,10,30,923.0,110.0,2.6,21.0,830.0,783.42,598.1
2016,4,6,10,45,928.0,111.0,2.6,21.5,853.5,827.47,626.36
2016,4,6,11,0,933.0,112.0,2.6,22.0,877.0,869.04,652.56
2016,4,6,11,15,936.5,113.0,2.55,22.0,892.0,906.68,676.7
2016,4,6,11,30,940.0,114.0,2.5,22.0,907.0,941.37,698.68
2016,4,6,11,45,940.5,114.5,2.45,22.5,913.5,969.76,714.98
2016,4,6,12,0,941.0,115.0,2.4,23.0,920.0,994.73,728.96
2016,4,6,12,15,940.5,115.0,2.35,23.0,919.0,1014.74,741.11
2016,4,6,12,30,940.0,115.0,2.3,23.0,918.0,1031.1,750.99
2016,4,6,12,45,936.0,115.5,2.25,23.5,907.5,1040.87,755.27
2016,4,6,13,0,932.0,116.0,2.2,24.0,897.0,1046.84,757.28
2016,4,6,13,15,927.5,115.0,2.15,24.0,879.5,1046.89,757.16
2016,4,6,13,30,923.0,114.0,2.1,24.0,862.0,1043.13,754.81
2016,4,6,13,45,723.5,194.5,2.05,24.5,770.5,947.8,692.34
2016,4,6,14,0,524.0,275.0,2.0,25.0,679.0,831.59,612.52
2016,4,6,14,15,469.0,284.5,1.9,25.0,635.5,784.53,580.7
2016,4,6,14,30,414.0,294.0,1.8,25.0,592.0,736.74,547.42
2016,4,6,14,45,637.0,199.5,1.75,25.0,630.0,838.76,623.49
2016,4,6,15,0,860.0,105.0,1.7,25.0,668.0,916.07,674.5
2016,4,6,15,15,632.5,163.5,1.6,25.0,563.0,764.72,573.0
2016,4,6,15,30,405.0,222.0,1.5,25.0,458.0,612.66,464.65
2016,4,6,15,45,415.0,199.0,1.45,25.0,423.0,581.91,445.4
2016,4,6,16,0,425.0,176.0,1.4,25.0,388.0,548.73,422.99
2016,4,6,16,15,389.5,161.5,1.3,24.5,340.0,489.26,380.48
2016,4,6,16,30,354.0,147.0,1.2,24.0,292.0,419.85,329.85
2016,4,6,16,45,323.0,132.5,1.1,23.5,251.0,367.94,290.89
2016,4,6,17,0,292.0,118.0,1.0,23.0,210.0,318.23,252.36
2016,4,6,17,15,397.5,88.5,1.0,22.5,188.5,336.87,266.78
2016,4,6,17,30,503.0,59.0,1.0,22.0,167.0,336.52,263.65
2016,4,6,17,45,403.5,48.5,1.0,22.0,119.5,252.38,193.37
2016,4,6,18,0,304.0,38.0,1.0,22.0,72.0,178.71,129.98
2016,4,6,18,15,152.0,19.0,0.85,22.0,36.0,82.79,34.29
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.75,12.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,1.8,13.0,13.0,12.06,0.0
2016,4,7,6,15,47.5,32.5,1.9,13.5,39.0,27.85,17.05
2016,4,7,6,30,95.0,52.0,2.0,14.0,65.0,43.51,32.35
2016,4,7,6,45,127.0,74.0,2.1,14.5,99.5,60.49,47.91
2016,4,7,7,0,159.0,96.0,2.2,15.0,134.0,77.0,62.78
2016,4,7,7,15,192.0,113.5,2.25,15.0,171.0,86.67,71.44
2016,4,7,7,30,225.0,131.0,2.3,15.0,208.0,118.16,86.4
2016,4,7,7,45,112.5,127.0,2.35,15.5,165.5,122.48,92.62
2016,4,7,8,0,0.0,123.0,2.4,16.0,123.0,112.04,88.48
2016,4,7,8,15,23.0,167.5,2.4,16.0,180.0,156.97,124.37
2016,4,7,8,30,46.0,212.0,2.4,16.0,237.0,201.96,160.01
2016,4,7,8,45,167.0,236.5,2.4,16.5,335.5,271.29,213.1
2016,4,7,9,0,288.0,261.0,2.4,17.0,434.0,355.91,278.57
2016,4,7,9,15,424.0,237.0,2.35,17.0,512.5,420.82,329.57
2016,4,7,9,30,560.0,213.0,2.3,17.0,591.0,499.32,391.1
2016,4,7,9,45,490.0,256.5,2.25,17.5,600.0,530.34,413.56
2016,4,7,10,0,420.0,300.0,2.2,18.0,609.0,553.81,429.4
2016,4,7,10,15,458.0,296.0,2.15,18.0,645.5,600.65,464.43
2016,4,7,10,30,496.0,292.0,2.1,18.0,682.0,649.5,500.17
2016,4,7,10,45,495.0,303.5,2.1,18.0,701.5,684.61,524.94
2016,4,7,11,0,494.0,315.0,2.1,18.0,721.0,718.3,548.41
2016,4,7,11,15,493.5,322.5,2.1,18.0,734.5,747.02,568.22
2016,4,7,11,30,493.0,330.0,2.1,18.0,748.0,774.07,586.71
2016,4,7,11,45,499.5,327.0,2.15,18.0,753.0,795.31,601.83
2016,4,7,12,0,506.0,324.0,2.2,18.0,758.0,814.79,615.77
2016,4,7,12,15,478.5,336.5,2.2,18.0,747.5,815.88,615.66
2016,4,7,12,30,451.0,349.0,2.2,18.0,737.0,814.05,613.74
2016,4,7,12,45,438.0,351.0,2.25,18.0,724.0,812.98,613.35
2016,4,7,13,0,425.0,353.0,2.3,18.0,711.0,809.59,611.42
2016,4,7,13,15,486.5,323.0,2.3,17.5,725.5,844.41,639.07
2016,4,7,13,30,548.0,293.0,2.3,17.0,740.0,876.48,664.49
2016,4,7,13,45,525.5,288.5,2.35,17.0,706.5,849.9,646.71
2016,4,7,14,0,503.0,284.0,2.4,17.0,673.0,821.13,627.85
2016,4,7,14,15,512.5,267.0,2.4,17.0,649.5,807.82,620.29
2016,4,7,14,30,522.0,250.0,2.4,17.0,626.0,791.75,610.69
2016,4,7,14,45,556.0,223.0,2.45,17.0,604.5,784.56,608.48
2016,4,7,15,0,590.0,196.0,2.5,17.0,583.0,778.38,606.76
2016,4,7,15,15,391.5,229.5,2.5,16.5,479.5,620.95,490.18
2016,4,7,15,30,193.0,263.0,2.5,16.0,376.0,454.01,362.19
2016,4,7,15,45,160.5,241.0,2.5,16.0,329.5,397.83,319.85
2016,4,7,16,0,128.0,219.0,2.5,16.0,283.0,343.32,277.41
2016,4,7,16,15,76.5,186.5,2.4,15.5,224.0,253.26,205.61
2016,4,7,16,30,25.0,154.0,2.3,15.0,165.0,170.0,137.4
2016,4,7,16,45,18.5,134.0,2.25,15.0,141.5,144.95,116.99
2016,4,7,17,0,12.0,114.0,2.2,15.0,118.0,120.44,96.58
2016,4,7,17,15,6.0,93.0,2.05,14.5,95.0,95.6,75.73
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,71.2,54.91
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,50.39,36.83
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,29.16,18.27
2016,4,7,18,15,0.0,15.5,1.65,13.5,15.5,14.38,2.72
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.24,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.0,30.5,27.39,17.19
2016,4,8,6,30,9.0,49.0,1.5,12.0,50.0,43.91,33.08
2016,4,8,6,45,22.0,70.5,1.55,12.5,75.5,60.39,48.27
2016,4,8,7,0,35.0,92.0,1.6,13.0,101.0,77.43,63.68
2016,4,8,7,15,46.5,113.5,1.6,13.5,128.0,94.76,78.99
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,118.0,92.43
2016,4,8,7,45,29.5,139.0,1.6,14.5,149.5,124.49,98.2
2016,4,8,8,0,1.0,143.0,1.6,15.0,144.0,129.23,102.89
2016,4,8,8,15,17.0,174.5,1.55,15.0,184.0,161.5,128.46
2016,4,8,8,30,33.0,206.0,1.5,15.0,224.0,193.16,153.35
2016,4,8,8,45,25.0,212.0,1.5,15.5,226.5,201.94,159.93
2016,4,8,9,0,17.0,218.0,1.5,16.0,229.0,206.6,163.1
2016,4,8,9,15,12.0,209.5,1.5,16.0,217.5,198.63,156.45
2016,4,8,9,30,7.0,201.0,1.5,16.0,206.0,189.66,149.01
2016,4,8,9,45,58.0,276.0,1.55,16.0,319.0,289.76,228.05
2016,4,8,10,0,109.0,351.0,1.6,16.0,432.0,396.24,309.46
2016,4,8,10,15,56.5,264.5,1.65,16.0,307.0,287.39,225.16
2016,4,8,10,30,4.0,178.0,1.7,16.0,182.0,169.25,131.7
2016,4,8,10,45,22.0,265.0,1.75,16.0,284.0,269.09,210.76
2016,4,8,11,0,40.0,352.0,1.8,16.0,386.0,370.21,287.92
2016,4,8,11,15,45.5,366.5,1.85,16.0,405.5,392.77,304.45
2016,4,8,11,30,51.0,381.0,1.9,16.0,425.0,415.81,321.7
2016,4,8,11,45,50.5,383.0,1.95,16.0,426.5,421.22,325.64
2016,4,8,12,0,50.0,385.0,2.0,16.0,428.0,426.4,329.54
2016,4,8,12,15,69.0,401.0,2.0,16.0,460.5,464.3,358.31
2016,4,8,12,30,88.0,417.0,2.0,16.0,493.0,503.01,387.25
2016,4,8,12,45,214.5,404.5,2.05,16.5,587.0,629.11,482.31
2016,4,8,13,0,341.0,392.0,2.1,17.0,681.0,757.82,575.26
2016,4,8,13,15,279.5,397.0,2.1,17.0,631.0,707.29,537.45
2016,4,8,13,30,218.0,402.0,2.1,17.0,581.0,641.82,490.3
2016,4,8,13,45,217.0,389.5,2.15,17.0,563.0,629.2,482.71
2016,4,8,14,0,216.0,377.0,2.2,17.0,545.0,615.48,473.92
2016,4,8,14,15,357.0,318.5,2.2,16.5,583.0,700.74,541.69
2016,4,8,14,30,498.0,260.0,2.2,16.0,621.0,780.14,603.47
2016,4,8,14,45,259.0,250.5,2.25,16.0,438.0,524.29,413.36
2016,4,8,15,0,20.0,241.0,2.3,16.0,255.0,253.45,199.95
2016,4,8,15,15,10.0,148.5,2.3,16.0,155.5,150.03,118.34
2016,4,8,15,30,0.0,56.0,2.3,16.0,56.0,52.12,37.96
2016,4,8,15,45,0.0,65.5,2.3,16.0,65.5,60.97,45.54
2016,4,8,16,0,0.0,75.0,2.3,16.0,75.0,69.82,53.08
2016,4,8,16,15,0.0,91.5,2.25,15.5,91.5,85.74,66.68
2016,4,8,16,30,0.0,108.0,2.2,15.0,108.0,103.08,81.52
2016,4,8,16,45,0.0,92.5,2.15,15.0,92.5,87.94,69.03
2016,4,8,17,0,0.0,77.0,2.1,15.0,77.0,72.79,56.39
2016,4,8,17,15,0.0,61.5,2.0,14.5,61.5,57.63,43.62
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,42.75,30.88
2016,4,8,17,45,0.0,32.5,1.8,14.0,32.5,30.17,19.88
2016,4,8,18,0,0.0,19.0,1.7,14.0,19.0,17.61,8.87
2016,4,8,18,15,0.0,9.5,1.65,13.5,9.5,8.8,0.0
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,12.0,1.5,1.43,0.0
2016,4,9,6,0,0.0,3.0,2.0,12.0,3.0,2.77,0.0
2016,4,9,6,15,0.0,9.0,2.0,12.0,9.0,8.33,1.38
2016,4,9,6,30,0.0,15.0,2.0,12.0,15.0,13.89,6.67
2016,4,9,6,45,0.0,23.0,2.05,12.5,23.0,21.32,13.5
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,28.76,20.28
2016,4,9,7,15,0.0,39.5,2.1,13.0,39.5,36.67,26.0
2016,4,9,7,30,0.0,48.0,2.1,13.0,48.0,44.6,32.77
2016,4,9,7,45,0.0,33.5,2.15,13.0,33.5,31.1,21.12
2016,4,9,8,0,0.0,19.0,2.2,13.0,19.0,17.63,9.5
2016,4,9,8,15,0.0,52.0,2.15,13.0,52.0,48.35,35.65
2016,4,9,8,30,0.0,85.0,2.1,13.0,85.0,79.18,61.49
2016,4,9,8,45,0.0,86.0,2.1,13.0,86.0,80.13,62.05
2016,4,9,9,0,0.0,87.0,2.1,13.0,87.0,81.09,62.66
2016,4,9,9,15,27.0,190.5,2.05,13.0,209.0,188.3,150.6
2016,4,9,9,30,54.0,294.0,2.0,13.0,331.0,298.48,238.0
2016,4,9,9,45,35.5,278.0,2.0,13.5,303.0,278.31,220.83
2016,4,9,10,0,17.0,262.0,2.0,14.0,275.0,254.23,200.98
2016,4,9,10,15,11.0,224.5,2.0,14.0,233.5,216.89,171.22
2016,4,9,10,30,5.0,187.0,2.0,14.0,192.0,178.4,140.34
2016,4,9,10,45,2.5,142.0,2.05,14.5,144.5,134.72,104.93
2016,4,9,11,0,0.0,97.0,2.1,15.0,97.0,90.65,68.96
2016,4,9,11,15,4.0,151.5,2.05,15.0,155.5,145.4,113.36
2016,4,9,11,30,8.0,206.0,2.0,15.0,214.0,200.96,157.54
2016,4,9,11,45,4.0,140.5,2.0,15.0,144.5,135.48,105.08
2016,4,9,12,0,0.0,75.0,2.0,15.0,75.0,70.08,52.06
2016,4,9,12,15,5.0,151.5,2.0,15.0,156.0,147.29,114.84
2016,4,9,12,30,10.0,228.0,2.0,15.0,237.0,226.1,177.38
2016,4,9,12,45,33.0,306.5,2.0,15.0,334.5,337.15,264.13
2016,4,9,13,0,56.0,385.0,2.0,15.0,432.0,444.22,345.2
2016,4,9,13,15,56.5,377.5,2.0,15.0,424.5,439.17,341.12
2016,4,9,13,30,57.0,370.0,2.0,15.0,417.0,433.8,337.51
2016,4,9,13,45,34.5,307.0,2.0,15.0,335.0,345.33,270.35
2016,4,9,14,0,12.0,244.0,2.0,15.0,253.0,246.56,193.76
2016,4,9,14,15,6.0,175.5,2.0,15.0,180.0,172.65,135.63
2016,4,9,14,30,0.0,107.0,2.0,15.0,107.0,100.18,77.15
2016,4,9,14,45,0.0,104.0,2.05,15.0,104.0,97.29,75.06
2016,4,9,15,0,0.0,101.0,2.1,15.0,101.0,94.4,72.87
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,80.63,61.69
2016,4,9,15,30,0.0,72.0,2.0,15.0,72.0,67.05,50.61
2016,4,9,15,45,3.5,120.5,2.0,15.0,122.5,116.79,92.19
2016,4,9,16,0,7.0,169.0,2.0,15.0,173.0,170.11,136.28
2016,4,9,16,15,3.5,103.0,1.9,14.5,105.0,99.81,78.65
2016,4,9,16,30,0.0,37.0,1.8,14.0,37.0,34.36,23.75
2016,4,9,16,45,0.0,32.0,1.75,14.0,32.0,29.7,19.87
2016,4,9,17,0,0.0,27.0,1.7,14.0,27.0,25.05,15.92
2016,4,9,17,15,0.0,21.5,1.55,13.5,21.5,19.93,11.55
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,14.82,7.12
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,10.65,3.42
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,6.48,0.0
2016,4,9,18,15,0.0,4.0,1.2,13.0,4.0,3.7,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,6.01,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,10.18,3.4
2016,4,10,6,45,0.0,16.5,1.9,12.0,16.5,15.29,8.12
2016,4,10,7,0,0.0,22.0,2.0,12.0,22.0,20.39,12.83
2016,4,10,7,15,0.0,28.0,2.0,12.0,28.0,25.97,16.88
2016,4,10,7,30,0.0,34.0,2.0,12.0,34.0,31.56,21.68
2016,4,10,7,45,0.0,34.0,2.05,12.5,34.0,31.57,21.57
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,31.58,21.45
2016,4,10,8,15,0.0,32.0,2.1,13.0,32.0,29.73,19.78
2016,4,10,8,30,0.0,30.0,2.1,13.0,30.0,27.88,18.13
2016,4,10,8,45,0.0,52.0,2.1,13.0,52.0,48.38,35.41
2016,4,10,9,0,0.0,74.0,2.1,13.0,74.0,68.94,52.53
2016,4,10,9,15,0.0,80.0,2.1,13.0,80.0,74.57,57.05
2016,4,10,9,30,0.0,86.0,2.1,13.0,86.0,80.2,61.58
2016,4,10,9,45,2.5,139.0,2.15,13.5,141.0,130.88,103.0
2016,4,10,10,0,5.0,192.0,2.2,14.0,196.0,181.89,143.79
2016,4,10,10,15,11.5,237.5,2.25,14.0,247.0,229.33,181.41
2016,4,10,10,30,18.0,283.0,2.3,14.0,298.0,277.82,219.37
2016,4,10,10,45,14.0,259.0,2.35,14.0,271.0,253.66,200.01
2016,4,10,11,0,10.0,235.0,2.4,14.0,244.0,228.82,180.29
2016,4,10,11,15,12.0,254.0,2.45,14.0,265.0,249.43,196.57
2016,4,10,11,30,14.0,273.0,2.5,14.0,286.0,270.33,212.87
2016,4,10,11,45,12.0,250.0,2.55,14.5,261.0,247.34,194.35
2016,4,10,12,0,10.0,227.0,2.6,15.0,236.0,224.04,175.7
2016,4,10,12,15,10.5,226.5,2.65,15.0,235.5,224.59,176.26
2016,4,10,12,30,11.0,226.0,2.7,15.0,235.0,225.11,176.75
2016,4,10,12,45,16.0,268.0,2.8,15.0,281.5,271.65,213.54
2016,4,10,13,0,21.0,310.0,2.9,15.0,328.0,319.06,250.56
2016,4,10,13,15,11.5,233.5,2.95,14.5,243.5,234.28,184.51
2016,4,10,13,30,2.0,157.0,3.0,14.0,159.0,150.29,117.71
2016,4,10,13,45,3.0,166.0,3.05,14.0,168.5,160.12,125.99
2016,4,10,14,0,4.0,175.0,3.1,14.0,178.0,170.04,134.19
2016,4,10,14,15,5.5,192.5,3.1,14.0,197.0,188.98,149.7
2016,4,10,14,30,7.0,210.0,3.1,14.0,216.0,208.25,165.47
2016,4,10,14,45,3.5,183.0,3.1,14.0,186.0,178.17,141.37
2016,4,10,15,0,0.0,156.0,3.1,14.0,156.0,148.29,117.3
2016,4,10,15,15,0.0,158.0,3.05,13.5,158.0,150.67,119.82
2016,4,10,15,30,0.0,160.0,3.0,13.0,160.0,153.22,122.47
2016,4,10,15,45,0.0,138.0,3.0,13.0,138.0,131.48,104.88
2016,4,10,16,0,0.0,116.0,3.0,13.0,116.0,109.79,87.18
2016,4,10,16,15,0.0,73.5,2.9,13.0,73.5,68.41,52.66
2016,4,10,16,30,0.0,31.0,2.8,13.0,31.0,28.78,19.07
2016,4,10,16,45,0.0,27.0,2.75,13.0,27.0,25.05,15.95
2016,4,10,17,0,0.0,23.0,2.7,13.0,23.0,21.33,12.78
2016,4,10,17,15,0.0,18.5,2.55,12.5,18.5,17.15,9.19
2016,4,10,17,30,0.0,14.0,2.4,12.0,14.0,12.97,5.55
2016,4,10,17,45,0.0,10.0,2.25,12.0,10.0,9.26,2.26
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,10,18,15,0.0,3.0,2.0,11.5,3.0,2.77,0.0
2016,4,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,10.5,14.5,10.96,0.0
2016,4,11,6,0,103.0,23.0,0.6,11.0,29.0,18.1,3.22
2016,4,11,6,15,213.0,39.0,0.65,11.0,68.0,30.23,20.43
2016,4,11,6,30,323.0,55.0,0.7,11.0,107.0,41.88,31.69
2016,4,11,6,45,399.5,66.5,0.8,11.5,155.0,49.5,38.91
2016,4,11,7,0,476.0,78.0,0.9,12.0,203.0,57.52,46.25
2016,4,11,7,15,530.0,86.5,0.95,12.0,254.0,71.6,49.09
2016,4,11,7,30,584.0,95.0,1.0,12.0,305.0,118.23,72.53
2016,4,11,7,45,618.0,103.0,1.1,12.5,355.5,168.32,109.03
2016,4,11,8,0,652.0,111.0,1.2,13.0,406.0,222.49,153.91
2016,4,11,8,15,459.0,169.5,1.2,13.0,389.0,262.94,197.09
2016,4,11,8,30,266.0,228.0,1.2,13.0,372.0,282.36,220.1
2016,4,11,8,45,217.5,256.0,1.25,13.5,380.5,308.72,242.7
2016,4,11,9,0,169.0,284.0,1.3,14.0,389.0,327.3,257.89
2016,4,11,9,15,108.5,288.0,1.3,14.0,357.5,314.64,248.36
2016,4,11,9,30,48.0,292.0,1.3,14.0,326.0,293.63,231.6
2016,4,11,9,45,54.5,313.5,1.35,14.5,354.0,321.88,253.0
2016,4,11,10,0,61.0,335.0,1.4,15.0,382.0,351.0,274.57
2016,4,11,10,15,107.0,364.0,1.4,15.0,448.5,415.36,323.68
2016,4,11,10,30,153.0,393.0,1.4,15.0,515.0,487.66,377.61
2016,4,11,10,45,156.5,405.0,1.4,15.5,533.0,512.12,394.12
2016,4,11,11,0,160.0,417.0,1.4,16.0,551.0,536.55,410.77
2016,4,11,11,15,98.5,389.5,1.4,16.0,472.0,460.26,353.54
2016,4,11,11,30,37.0,362.0,1.4,16.0,393.0,384.35,295.91
2016,4,11,11,45,254.5,355.5,1.4,16.0,577.0,595.57,457.76
2016,4,11,12,0,472.0,349.0,1.4,16.0,761.0,810.39,610.47
2016,4,11,12,15,665.0,248.5,1.4,16.0,828.0,908.71,680.09
2016,4,11,12,30,858.0,148.0,1.4,16.0,895.0,1000.27,739.38
2016,4,11,12,45,838.0,158.5,1.45,16.0,881.5,1004.27,741.8
2016,4,11,13,0,818.0,169.0,1.5,16.0,868.0,1004.44,743.03
2016,4,11,13,15,813.0,167.5,1.5,16.0,851.0,1003.29,742.8
2016,4,11,13,30,808.0,166.0,1.5,16.0,834.0,998.67,740.47
2016,4,11,13,45,801.0,164.0,1.55,16.0,809.5,988.12,735.21
2016,4,11,14,0,794.0,162.0,1.6,16.0,785.0,974.24,727.9
2016,4,11,14,15,783.0,159.0,1.6,16.0,753.5,952.18,714.56
2016,4,11,14,30,772.0,156.0,1.6,16.0,722.0,932.77,703.11
2016,4,11,14,45,764.5,150.0,1.65,16.0,686.0,904.81,686.54
2016,4,11,15,0,757.0,144.0,1.7,16.0,650.0,874.07,668.03
2016,4,11,15,15,738.5,140.0,1.7,15.5,607.0,833.31,643.05
2016,4,11,15,30,720.0,136.0,1.7,15.0,564.0,790.8,616.53
2016,4,11,15,45,697.5,130.5,1.7,15.0,517.5,741.83,583.78
2016,4,11,16,0,675.0,125.0,1.7,15.0,471.0,691.97,549.85
2016,4,11,16,15,643.0,118.5,1.7,15.0,421.0,633.39,508.03
2016,4,11,16,30,611.0,112.0,1.7,15.0,371.0,575.38,465.06
2016,4,11,16,45,576.0,102.0,1.7,15.0,320.5,512.52,417.08
2016,4,11,17,0,541.0,92.0,1.7,15.0,270.0,451.34,368.79
2016,4,11,17,15,481.0,82.5,1.65,14.5,219.5,378.96,310.17
2016,4,11,17,30,421.0,73.0,1.6,14.0,169.0,309.63,252.05
2016,4,11,17,45,345.5,59.0,1.55,13.5,124.0,237.16,189.71
2016,4,11,18,0,270.0,45.0,1.5,13.0,79.0,172.86,132.8
2016,4,11,18,15,154.5,28.0,1.55,12.5,45.5,98.97,62.09
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,21.08,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,11.5,2.4,11.0,15.0,10.96,0.0
2016,4,12,6,0,100.0,23.0,2.5,11.0,30.0,18.02,5.02
2016,4,12,6,15,201.5,40.0,2.55,11.0,68.5,30.92,21.11
2016,4,12,6,30,303.0,57.0,2.6,11.0,107.0,43.3,32.95
2016,4,12,6,45,383.5,68.5,2.65,11.5,155.0,50.86,40.12
2016,4,12,7,0,464.0,80.0,2.7,12.0,203.0,58.1,46.75
2016,4,12,7,15,232.0,68.0,2.7,12.0,129.5,53.15,36.69
2016,4,12,7,30,0.0,56.0,2.7,12.0,56.0,52.06,39.27
2016,4,12,7,45,0.0,100.5,2.75,12.5,100.5,92.18,73.19
2016,4,12,8,0,0.0,145.0,2.8,13.0,145.0,131.08,105.35
2016,4,12,8,15,108.5,191.0,2.8,13.0,250.0,194.24,153.7
2016,4,12,8,30,217.0,237.0,2.8,13.0,355.0,276.85,218.7
2016,4,12,8,45,136.5,251.0,2.85,13.5,328.0,274.05,218.14
2016,4,12,9,0,56.0,265.0,2.9,14.0,301.0,262.99,209.72
2016,4,12,9,15,91.5,295.5,2.9,14.0,357.5,312.98,249.31
2016,4,12,9,30,127.0,326.0,2.9,14.0,414.0,367.3,291.85
2016,4,12,9,45,186.0,341.5,2.95,14.5,477.5,427.06,338.03
2016,4,12,10,0,245.0,357.0,3.0,15.0,541.0,492.48,387.96
2016,4,12,10,15,218.5,375.5,3.05,15.0,544.5,506.36,397.7
2016,4,12,10,30,192.0,394.0,3.1,15.0,548.0,517.59,405.44
2016,4,12,10,45,196.0,402.0,3.2,15.5,563.0,540.21,421.73
2016,4,12,11,0,200.0,410.0,3.3,16.0,578.0,562.6,437.64
2016,4,12,11,15,117.0,384.0,3.35,16.0,483.0,477.26,371.95
2016,4,12,11,30,34.0,358.0,3.4,16.0,388.0,377.65,294.29
2016,4,12,11,45,35.5,360.0,3.45,16.0,391.5,384.1,299.62
2016,4,12,12,0,37.0,362.0,3.5,16.0,395.0,390.48,304.54
2016,4,12,12,15,452.5,252.5,3.55,16.0,648.0,707.49,555.21
2016,4,12,12,30,868.0,143.0,3.6,16.0,901.0,997.31,762.42
2016,4,12,12,45,844.0,156.0,3.65,16.0,887.0,1008.39,768.11
2016,4,12,13,0,820.0,169.0,3.7,16.0,873.0,1007.19,767.94
2016,4,12,13,15,644.5,246.5,3.8,16.0,793.0,926.19,712.74
2016,4,12,13,30,469.0,324.0,3.9,16.0,713.0,832.54,643.02
2016,4,12,13,45,510.0,299.0,4.0,16.0,710.5,847.28,656.79
2016,4,12,14,0,551.0,274.0,4.1,16.0,708.0,858.7,667.55
2016,4,12,14,15,663.5,216.5,4.1,15.5,719.0,905.43,705.95
2016,4,12,14,30,776.0,159.0,4.1,15.0,730.0,940.41,732.99
2016,4,12,14,45,630.0,199.0,4.2,15.0,647.0,833.74,658.1
2016,4,12,15,0,484.0,239.0,4.3,15.0,564.0,725.7,577.65
2016,4,12,15,15,492.5,219.5,4.3,15.0,531.5,699.29,560.32
2016,4,12,15,30,501.0,200.0,4.3,15.0,499.0,670.28,540.36
2016,4,12,15,45,413.0,202.0,4.35,15.0,435.5,583.79,473.98
2016,4,12,16,0,325.0,204.0,4.4,15.0,372.0,490.35,401.05
2016,4,12,16,15,328.0,181.0,4.3,14.5,335.5,454.12,374.41
2016,4,12,16,30,331.0,158.0,4.2,14.0,299.0,416.49,345.74
2016,4,12,16,45,290.0,146.5,4.15,13.5,258.0,362.68,302.27
2016,4,12,17,0,249.0,135.0,4.1,13.0,217.0,312.23,260.59
2016,4,12,17,15,217.5,114.0,4.0,12.5,176.5,259.0,215.79
2016,4,12,17,30,186.0,93.0,3.9,12.0,136.0,208.52,172.21
2016,4,12,17,45,142.0,72.0,3.85,12.0,99.5,155.43,125.37
2016,4,12,18,0,98.0,51.0,3.8,12.0,63.0,100.54,76.94
2016,4,12,18,15,49.0,30.0,3.75,11.5,36.0,54.65,33.78
2016,4,12,18,30,0.0,9.0,3.7,11.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,3.65,11.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,63.0,13.0,2.25,9.5,17.5,12.39,0.0
2016,4,13,6,0,126.0,26.0,2.3,10.0,35.0,20.41,8.0
2016,4,13,6,15,239.0,42.0,2.4,10.5,76.0,32.47,22.64
2016,4,13,6,30,352.0,58.0,2.5,11.0,117.0,44.03,33.66
2016,4,13,6,45,434.0,68.0,2.65,11.5,167.0,51.51,40.73
