Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,516.0,78.0,2.8,12.0,217.0,56.93,45.71
2016,4,13,7,15,569.0,86.0,2.8,12.5,270.0,75.34,49.36
2016,4,13,7,30,622.0,94.0,2.8,13.0,323.0,124.11,75.07
2016,4,13,7,45,660.0,100.0,2.85,13.5,375.5,175.54,113.16
2016,4,13,8,0,698.0,106.0,2.9,14.0,428.0,231.46,160.06
2016,4,13,8,15,725.5,111.0,2.85,14.0,478.5,287.93,210.14
2016,4,13,8,30,753.0,116.0,2.8,14.0,529.0,347.09,262.65
2016,4,13,8,45,777.0,118.5,2.8,14.5,576.0,408.01,315.33
2016,4,13,9,0,801.0,121.0,2.8,15.0,623.0,467.22,365.29
2016,4,13,9,15,816.0,124.0,2.75,15.0,665.0,523.79,412.37
2016,4,13,9,30,831.0,127.0,2.7,15.0,707.0,580.48,458.08
2016,4,13,9,45,853.5,123.5,2.7,15.5,745.5,635.42,500.55
2016,4,13,10,0,876.0,120.0,2.7,16.0,784.0,689.85,541.4
2016,4,13,10,15,883.5,122.0,2.7,16.0,813.0,738.81,577.98
2016,4,13,10,30,891.0,124.0,2.7,16.0,842.0,786.01,611.06
2016,4,13,10,45,894.5,126.0,2.7,16.0,863.5,828.12,639.78
2016,4,13,11,0,898.0,128.0,2.7,16.0,885.0,867.74,666.54
2016,4,13,11,15,901.0,128.5,2.7,16.0,899.5,902.83,690.0
2016,4,13,11,30,904.0,129.0,2.7,16.0,914.0,935.07,711.41
2016,4,13,11,45,899.5,133.0,2.7,16.5,919.0,960.92,727.07
2016,4,13,12,0,895.0,137.0,2.7,17.0,924.0,983.35,740.42
2016,4,13,12,15,895.0,137.0,2.7,17.0,922.5,1002.57,753.07
2016,4,13,12,30,895.0,137.0,2.7,17.0,921.0,1018.37,763.53
2016,4,13,12,45,889.5,138.5,2.7,17.0,910.5,1026.79,769.23
2016,4,13,13,0,884.0,140.0,2.7,17.0,900.0,1031.6,772.73
2016,4,13,13,15,879.5,139.0,2.75,17.0,883.0,1031.2,773.45
2016,4,13,13,30,875.0,138.0,2.8,17.0,866.0,1027.2,771.96
2016,4,13,13,45,861.5,140.0,2.85,17.0,839.5,1023.3,770.71
2016,4,13,14,0,848.0,142.0,2.9,17.0,813.0,1006.74,761.07
2016,4,13,14,15,608.0,229.5,2.9,16.5,700.5,865.51,665.94
2016,4,13,14,30,368.0,317.0,2.9,16.0,588.0,705.99,548.93
2016,4,13,14,45,578.5,228.5,2.95,16.0,629.5,812.93,634.48
2016,4,13,15,0,789.0,140.0,3.0,16.0,671.0,894.32,694.5
2016,4,13,15,15,772.0,136.0,3.0,15.5,628.0,858.89,671.65
2016,4,13,15,30,755.0,132.0,3.0,15.0,585.0,816.58,644.6
2016,4,13,15,45,730.0,128.0,3.05,15.0,537.0,766.05,610.24
2016,4,13,16,0,705.0,124.0,3.1,15.0,489.0,714.72,574.69
2016,4,13,16,15,674.0,118.0,3.1,14.5,438.5,656.2,533.33
2016,4,13,16,30,643.0,112.0,3.1,14.0,388.0,598.09,490.22
2016,4,13,16,45,596.0,105.0,3.1,13.5,335.0,529.2,437.11
2016,4,13,17,0,549.0,98.0,3.1,13.0,282.0,462.96,384.29
2016,4,13,17,15,488.5,88.0,2.95,12.5,230.5,386.46,321.09
2016,4,13,17,30,428.0,78.0,2.8,12.0,179.0,319.16,263.42
2016,4,13,17,45,332.5,65.0,2.7,11.5,131.0,238.61,193.53
2016,4,13,18,0,237.0,52.0,2.6,11.0,83.0,168.52,131.6
2016,4,13,18,15,132.5,32.5,2.55,10.5,48.5,91.6,60.95
2016,4,13,18,30,28.0,13.0,2.5,10.0,14.0,20.03,0.0
2016,4,13,18,45,14.0,6.5,2.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.5,14.5,2.2,9.5,19.5,13.82,0.0
2016,4,14,6,0,127.0,29.0,2.2,10.0,39.0,22.8,10.8
2016,4,14,6,15,243.5,44.5,2.25,10.0,81.0,34.38,24.48
2016,4,14,6,30,360.0,60.0,2.3,10.0,123.0,45.49,35.16
2016,4,14,6,45,436.0,71.5,2.35,10.5,173.0,52.99,42.26
2016,4,14,7,0,512.0,83.0,2.4,11.0,223.0,61.02,49.59
2016,4,14,7,15,511.5,92.5,2.5,11.0,258.0,80.95,54.53
2016,4,14,7,30,511.0,102.0,2.6,11.0,293.0,122.76,78.68
2016,4,14,7,45,589.5,99.5,2.75,11.5,350.5,166.32,109.45
2016,4,14,8,0,668.0,97.0,2.9,12.0,408.0,219.37,152.72
2016,4,14,8,15,622.0,125.5,2.95,12.5,440.0,274.22,203.67
2016,4,14,8,30,576.0,154.0,3.0,13.0,472.0,323.69,249.03
2016,4,14,8,45,381.0,221.5,3.1,13.5,439.5,343.23,270.51
2016,4,14,9,0,186.0,289.0,3.2,14.0,407.0,340.37,270.52
2016,4,14,9,15,197.5,309.0,3.25,14.0,441.5,377.53,300.28
2016,4,14,9,30,209.0,329.0,3.3,14.0,476.0,415.86,330.44
2016,4,14,9,45,211.0,347.0,3.4,14.5,502.0,447.74,354.59
2016,4,14,10,0,213.0,365.0,3.5,15.0,528.0,479.6,378.35
2016,4,14,10,15,536.0,255.0,3.55,15.0,684.5,623.07,493.33
2016,4,14,10,30,859.0,145.0,3.6,15.0,841.0,786.41,619.11
2016,4,14,10,45,624.5,257.5,3.65,15.0,771.0,749.06,586.59
2016,4,14,11,0,390.0,370.0,3.7,15.0,701.0,685.66,534.76
2016,4,14,11,15,620.0,268.5,3.8,15.0,804.5,808.73,631.21
2016,4,14,11,30,850.0,167.0,3.9,15.0,908.0,932.15,721.07
2016,4,14,11,45,836.5,177.5,4.0,15.0,910.5,955.84,737.01
2016,4,14,12,0,823.0,188.0,4.1,15.0,913.0,975.85,751.22
2016,4,14,12,15,823.0,187.5,4.2,15.0,911.5,994.15,764.38
2016,4,14,12,30,823.0,187.0,4.3,15.0,910.0,1009.19,775.38
2016,4,14,12,45,850.0,167.5,4.4,15.5,907.5,1027.93,787.95
2016,4,14,13,0,877.0,148.0,4.5,16.0,905.0,1042.97,798.01
2016,4,14,13,15,872.5,147.0,4.55,15.5,888.0,1042.74,800.33
2016,4,14,13,30,868.0,146.0,4.6,15.0,871.0,1038.84,800.38
2016,4,14,13,45,854.0,148.5,4.65,15.0,844.5,1025.72,792.61
2016,4,14,14,0,840.0,151.0,4.7,15.0,818.0,1009.2,782.62
2016,4,14,14,15,830.0,149.0,4.7,15.0,786.0,988.47,769.31
2016,4,14,14,30,820.0,147.0,4.7,15.0,754.0,964.57,753.84
2016,4,14,14,45,808.0,143.0,4.75,15.0,716.0,933.63,733.75
2016,4,14,15,0,796.0,139.0,4.8,15.0,678.0,899.96,711.61
2016,4,14,15,15,778.5,135.0,4.8,14.5,634.0,863.75,688.43
2016,4,14,15,30,761.0,131.0,4.8,14.0,590.0,820.79,659.97
2016,4,14,15,45,750.0,122.0,4.8,14.0,544.0,775.73,628.31
2016,4,14,16,0,739.0,113.0,4.8,14.0,498.0,728.83,594.84
2016,4,14,16,15,708.5,107.5,4.7,13.5,446.5,669.96,552.19
2016,4,14,16,30,678.0,102.0,4.6,13.0,395.0,611.41,507.71
2016,4,14,16,45,641.0,94.5,4.6,13.0,343.0,547.03,456.42
2016,4,14,17,0,604.0,87.0,4.6,13.0,291.0,484.38,404.99
2016,4,14,17,15,545.0,79.0,4.35,12.5,238.5,411.09,343.38
2016,4,14,17,30,486.0,71.0,4.1,12.0,186.0,342.54,283.92
2016,4,14,17,45,399.0,59.0,3.95,11.5,138.0,262.61,213.81
2016,4,14,18,0,312.0,47.0,3.8,11.0,90.0,191.2,149.89
2016,4,14,18,15,156.0,32.0,3.7,10.5,53.5,105.11,72.0
2016,4,14,18,30,0.0,17.0,3.6,10.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,22.5,12.87,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,45.0,21.75,11.0
2016,4,15,6,15,357.0,38.5,2.75,8.5,90.0,30.06,20.93
2016,4,15,6,30,475.0,50.0,2.8,9.0,135.0,37.93,28.57
2016,4,15,6,45,544.0,59.0,2.9,9.5,187.0,43.13,33.55
2016,4,15,7,0,613.0,68.0,3.0,10.0,239.0,48.06,38.08
2016,4,15,7,15,661.5,74.5,3.15,10.5,293.5,72.1,43.03
2016,4,15,7,30,710.0,81.0,3.3,11.0,348.0,125.08,72.15
2016,4,15,7,45,740.0,87.0,3.45,11.5,401.0,180.69,114.92
2016,4,15,8,0,770.0,93.0,3.6,12.0,454.0,243.45,168.95
2016,4,15,8,15,795.0,97.0,3.55,12.5,505.5,302.16,221.64
2016,4,15,8,30,820.0,101.0,3.5,13.0,557.0,363.18,276.17
2016,4,15,8,45,838.0,105.0,3.45,13.5,604.5,423.46,329.16
2016,4,15,9,0,856.0,109.0,3.4,14.0,652.0,484.67,381.27
2016,4,15,9,15,870.0,111.5,3.3,14.5,694.5,543.1,429.41
2016,4,15,9,30,884.0,114.0,3.2,15.0,737.0,601.41,475.71
2016,4,15,9,45,900.5,113.0,3.1,15.5,775.0,657.81,518.98
2016,4,15,10,0,917.0,112.0,3.0,16.0,813.0,712.77,559.74
2016,4,15,10,15,924.5,113.5,2.95,16.0,842.5,762.91,596.71
2016,4,15,10,30,932.0,115.0,2.9,16.0,872.0,811.18,629.75
2016,4,15,10,45,939.0,114.5,2.9,16.5,895.0,855.03,658.36
2016,4,15,11,0,946.0,114.0,2.9,17.0,918.0,896.49,684.94
2016,4,15,11,15,948.5,115.0,2.9,17.0,932.5,932.97,709.15
2016,4,15,11,30,951.0,116.0,2.9,17.0,947.0,966.4,731.2
2016,4,15,11,45,954.0,115.0,2.95,17.5,953.5,995.1,749.02
2016,4,15,12,0,957.0,114.0,3.0,18.0,960.0,1020.47,764.59
2016,4,15,12,15,955.5,114.0,3.0,18.0,957.5,1039.08,776.73
2016,4,15,12,30,954.0,114.0,3.0,18.0,955.0,1053.98,786.55
2016,4,15,12,45,954.5,111.5,3.05,18.0,945.5,1064.46,794.07
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,1071.12,799.24
2016,4,15,13,15,950.5,108.0,3.1,18.0,917.5,1070.53,799.34
2016,4,15,13,30,946.0,107.0,3.1,18.0,899.0,1066.07,797.1
2016,4,15,13,45,940.0,105.5,3.15,18.0,873.0,1055.76,791.61
2016,4,15,14,0,934.0,104.0,3.2,18.0,847.0,1041.72,783.78
2016,4,15,14,15,925.0,102.5,3.2,18.0,814.5,1021.12,771.23
2016,4,15,14,30,916.0,101.0,3.2,18.0,782.0,997.11,756.48
2016,4,15,14,45,904.0,99.0,3.2,18.0,742.5,966.47,737.23
2016,4,15,15,0,892.0,97.0,3.2,18.0,703.0,932.9,715.95
2016,4,15,15,15,877.0,94.5,3.15,18.0,658.5,893.38,690.05
2016,4,15,15,30,862.0,92.0,3.1,18.0,614.0,858.39,667.22
2016,4,15,15,45,842.0,89.0,3.05,18.0,565.0,809.52,634.23
2016,4,15,16,0,822.0,86.0,3.0,18.0,516.0,759.22,599.85
2016,4,15,16,15,795.5,82.5,2.9,17.5,464.5,702.4,560.9
2016,4,15,16,30,769.0,79.0,2.8,17.0,413.0,645.33,520.88
2016,4,15,16,45,734.5,73.5,2.7,16.5,359.5,580.85,472.54
2016,4,15,17,0,700.0,68.0,2.6,16.0,306.0,517.64,423.08
2016,4,15,17,15,647.0,62.0,2.55,15.5,252.5,448.04,366.63
2016,4,15,17,30,594.0,56.0,2.5,15.0,199.0,379.99,309.25
2016,4,15,17,45,513.0,47.5,2.45,14.5,149.5,301.06,241.16
2016,4,15,18,0,432.0,39.0,2.4,14.0,100.0,230.41,178.18
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.5,145.99,100.61
2016,4,15,18,30,156.0,15.0,2.5,13.0,21.0,67.88,0.0
2016,4,15,18,45,78.0,7.5,2.55,12.5,10.5,24.25,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,13.5,1.4,11.5,24.0,12.87,0.0
2016,4,16,6,0,254.0,27.0,1.3,12.0,48.0,21.53,11.23
2016,4,16,6,15,363.5,39.0,1.25,12.5,92.5,30.29,20.87
2016,4,16,6,30,473.0,51.0,1.2,13.0,137.0,38.57,28.73
2016,4,16,6,45,541.5,59.5,1.2,13.5,189.0,43.31,33.2
2016,4,16,7,0,610.0,68.0,1.2,14.0,241.0,47.81,37.27
2016,4,16,7,15,657.0,74.0,1.2,14.5,294.5,73.48,42.55
2016,4,16,7,30,704.0,80.0,1.2,15.0,348.0,125.71,71.31
2016,4,16,7,45,737.0,85.0,1.3,15.5,401.0,180.6,112.78
2016,4,16,8,0,770.0,90.0,1.4,16.0,454.0,242.81,165.01
2016,4,16,8,15,794.0,94.0,1.4,16.5,505.0,301.24,216.0
2016,4,16,8,30,818.0,98.0,1.4,17.0,556.0,361.83,268.41
2016,4,16,8,45,835.0,102.0,1.45,17.5,603.0,421.54,319.16
2016,4,16,9,0,852.0,106.0,1.5,18.0,650.0,482.05,368.91
2016,4,16,9,15,866.0,108.5,1.5,18.5,692.0,540.18,414.96
2016,4,16,9,30,880.0,111.0,1.5,19.0,734.0,599.17,459.9
2016,4,16,9,45,892.0,112.0,1.55,19.5,771.0,653.49,500.3
2016,4,16,10,0,904.0,113.0,1.6,20.0,808.0,706.87,538.8
2016,4,16,10,15,911.5,114.5,1.6,20.0,837.0,756.34,573.88
2016,4,16,10,30,919.0,116.0,1.6,20.0,866.0,803.97,605.26
2016,4,16,10,45,929.0,114.5,1.6,20.5,889.5,848.63,633.04
2016,4,16,11,0,939.0,113.0,1.6,21.0,913.0,891.14,658.99
2016,4,16,11,15,941.5,113.5,1.6,21.0,927.5,926.79,681.42
2016,4,16,11,30,944.0,114.0,1.6,21.0,942.0,959.42,701.82
2016,4,16,11,45,948.0,112.5,1.65,21.5,948.5,988.24,719.04
2016,4,16,12,0,952.0,111.0,1.7,22.0,955.0,1013.79,734.17
2016,4,16,12,15,951.0,111.0,1.7,22.0,953.0,1032.67,745.82
2016,4,16,12,30,950.0,111.0,1.7,22.0,951.0,1047.88,755.3
2016,4,16,12,45,948.5,110.0,1.7,22.0,941.0,1057.81,761.61
2016,4,16,13,0,947.0,109.0,1.7,22.0,931.0,1063.95,765.73
2016,4,16,13,15,943.0,108.0,1.7,22.0,913.5,1063.76,766.07
2016,4,16,13,30,939.0,107.0,1.7,22.0,896.0,1059.74,764.22
2016,4,16,13,45,934.0,105.5,1.7,22.0,870.5,1050.4,759.2
2016,4,16,14,0,929.0,104.0,1.7,22.0,845.0,1037.34,752.01
2016,4,16,14,15,920.5,102.0,1.7,22.0,812.5,1016.68,740.12
2016,4,16,14,30,912.0,100.0,1.7,22.0,780.0,992.61,726.18
2016,4,16,14,45,902.5,97.5,1.75,22.0,742.0,963.77,709.83
2016,4,16,15,0,893.0,95.0,1.8,22.0,704.0,931.89,691.4
2016,4,16,15,15,878.5,93.0,1.8,21.5,660.0,893.32,669.05
2016,4,16,15,30,864.0,91.0,1.8,21.0,616.0,852.44,644.85
2016,4,16,15,45,841.0,89.0,1.8,21.0,566.5,808.98,617.29
2016,4,16,16,0,818.0,87.0,1.8,21.0,517.0,757.54,583.7
2016,4,16,16,15,791.5,83.5,1.75,20.5,465.5,700.85,546.41
2016,4,16,16,30,765.0,80.0,1.7,20.0,414.0,643.95,508.02
2016,4,16,16,45,708.5,79.5,1.65,19.5,358.0,573.83,456.74
2016,4,16,17,0,652.0,79.0,1.6,19.0,302.0,504.56,404.06
2016,4,16,17,15,598.0,72.0,1.5,18.5,250.0,432.92,347.51
2016,4,16,17,30,544.0,65.0,1.4,18.0,198.0,365.48,292.1
2016,4,16,17,45,439.0,57.0,1.35,17.5,147.5,278.75,219.83
2016,4,16,18,0,334.0,49.0,1.3,17.0,97.0,202.04,154.34
2016,4,16,18,15,216.5,33.0,1.3,16.5,59.0,125.86,86.7
2016,4,16,18,30,99.0,17.0,1.3,16.0,21.0,53.74,0.0
2016,4,16,18,45,49.5,8.5,1.3,16.0,10.5,18.97,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,15.0,0.7,12.5,24.0,11.84,0.0
2016,4,17,6,0,207.0,30.0,0.7,13.0,48.0,23.41,13.15
2016,4,17,6,15,308.5,44.0,0.75,13.0,91.5,33.73,23.92
2016,4,17,6,30,410.0,58.0,0.8,13.0,135.0,44.61,34.13
2016,4,17,6,45,479.5,68.0,0.85,13.5,185.5,50.34,39.49
2016,4,17,7,0,549.0,78.0,0.9,14.0,236.0,55.76,44.36
2016,4,17,7,15,597.0,85.5,0.95,14.5,288.5,82.54,50.62
2016,4,17,7,30,645.0,93.0,1.0,15.0,341.0,132.56,79.12
2016,4,17,7,45,681.5,98.5,1.05,15.5,393.5,184.95,118.63
2016,4,17,8,0,718.0,104.0,1.1,16.0,446.0,241.58,165.85
2016,4,17,8,15,743.5,108.5,1.15,16.5,496.0,298.27,214.92
2016,4,17,8,30,769.0,113.0,1.2,17.0,546.0,360.63,268.13
2016,4,17,8,45,792.0,115.0,1.25,17.5,593.5,418.15,316.55
2016,4,17,9,0,815.0,117.0,1.3,18.0,641.0,477.19,364.72
2016,4,17,9,15,829.5,120.0,1.35,18.5,682.5,534.06,409.73
2016,4,17,9,30,844.0,123.0,1.4,19.0,724.0,590.95,453.21
2016,4,17,9,45,861.5,121.5,1.45,19.5,761.0,645.19,493.49
2016,4,17,10,0,879.0,120.0,1.5,20.0,798.0,698.48,531.92
2016,4,17,10,15,886.5,122.0,1.55,20.5,827.5,747.27,566.01
2016,4,17,10,30,894.0,124.0,1.6,21.0,857.0,794.29,596.37
2016,4,17,10,45,900.5,124.5,1.65,21.5,879.0,837.11,623.45
2016,4,17,11,0,907.0,125.0,1.7,22.0,901.0,877.64,648.73
2016,4,17,11,15,910.5,125.5,1.7,22.0,915.5,913.11,671.16
2016,4,17,11,30,914.0,126.0,1.7,22.0,930.0,945.72,691.64
2016,4,17,11,45,916.0,126.5,1.7,22.5,936.5,973.96,707.88
2016,4,17,12,0,918.0,127.0,1.7,23.0,943.0,998.98,722.01
2016,4,17,12,15,917.5,126.5,1.65,23.0,941.5,1017.27,732.58
2016,4,17,12,30,917.0,126.0,1.6,23.0,940.0,1032.02,741.02
2016,4,17,12,45,917.0,124.0,1.6,23.5,930.5,1042.12,745.97
2016,4,17,13,0,917.0,122.0,1.6,24.0,921.0,1048.55,748.78
2016,4,17,13,15,913.0,121.0,1.5,24.0,903.5,1048.33,747.48
2016,4,17,13,30,909.0,120.0,1.4,24.0,886.0,1044.41,744.03
2016,4,17,13,45,905.0,117.5,1.3,24.0,861.5,1035.19,737.42
2016,4,17,14,0,901.0,115.0,1.2,24.0,837.0,1022.34,728.71
2016,4,17,14,15,892.5,113.0,1.05,24.0,805.0,1002.09,714.6
2016,4,17,14,30,884.0,111.0,0.9,24.0,773.0,978.53,698.53
2016,4,17,14,45,875.5,107.5,0.8,24.5,735.0,950.14,679.17
2016,4,17,15,0,867.0,104.0,0.7,25.0,697.0,918.74,658.07
2016,4,17,15,15,852.0,101.5,0.6,25.0,653.5,887.19,638.21
2016,4,17,15,30,837.0,99.0,0.5,25.0,610.0,845.81,612.04
2016,4,17,15,45,819.5,94.5,0.4,25.0,562.0,798.05,581.7
2016,4,17,16,0,802.0,90.0,0.3,25.0,514.0,748.75,550.14
2016,4,17,16,15,776.0,86.0,0.35,24.5,463.0,692.48,516.72
2016,4,17,16,30,750.0,82.0,0.4,24.0,412.0,635.98,482.0
2016,4,17,16,45,715.5,77.0,0.45,24.0,359.0,572.91,438.75
2016,4,17,17,0,681.0,72.0,0.5,24.0,306.0,513.95,396.35
2016,4,17,17,15,630.0,65.5,0.65,23.0,253.5,443.18,345.28
2016,4,17,17,30,579.0,59.0,0.8,22.0,201.0,376.34,293.98
2016,4,17,17,45,500.0,50.0,0.95,21.0,151.5,298.44,231.26
2016,4,17,18,0,421.0,41.0,1.1,20.0,102.0,228.57,172.33
2016,4,17,18,15,296.0,28.5,1.15,19.5,62.5,148.29,101.91
2016,4,17,18,30,171.0,16.0,1.2,19.0,23.0,74.13,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,11.5,26.43,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.55,13.5,27.5,11.84,0.0
2016,4,18,6,0,273.0,30.0,0.5,14.0,55.0,23.96,13.92
2016,4,18,6,15,377.5,42.0,0.5,14.5,100.5,32.61,22.87
2016,4,18,6,30,482.0,54.0,0.5,15.0,146.0,40.78,30.54
2016,4,18,6,45,550.0,62.0,0.5,15.5,198.0,44.99,34.47
2016,4,18,7,0,618.0,70.0,0.5,16.0,250.0,48.99,38.04
2016,4,18,7,15,664.0,76.0,0.45,16.5,304.0,79.14,44.85
2016,4,18,7,30,710.0,82.0,0.4,17.0,358.0,131.84,74.77
2016,4,18,7,45,741.5,87.5,0.4,17.5,411.5,187.34,116.61
2016,4,18,8,0,773.0,93.0,0.4,18.0,465.0,250.08,168.33
2016,4,18,8,15,797.0,97.0,0.45,18.5,515.5,308.67,218.27
2016,4,18,8,30,821.0,101.0,0.5,19.0,566.0,369.42,269.47
2016,4,18,8,45,839.5,104.0,0.6,20.0,613.5,428.95,318.26
2016,4,18,9,0,858.0,107.0,0.7,21.0,661.0,489.42,366.06
2016,4,18,9,15,871.5,109.0,0.8,21.0,702.5,547.06,411.67
2016,4,18,9,30,885.0,111.0,0.9,21.0,744.0,605.5,456.51
2016,4,18,9,45,900.0,110.5,1.0,21.5,781.5,660.41,496.82
2016,4,18,10,0,915.0,110.0,1.1,22.0,819.0,714.6,535.5
2016,4,18,10,15,922.0,111.5,1.15,22.5,848.0,764.04,568.78
2016,4,18,10,30,929.0,113.0,1.2,23.0,877.0,811.56,598.68
2016,4,18,10,45,934.5,113.5,1.25,23.5,899.5,854.8,625.36
2016,4,18,11,0,940.0,114.0,1.3,24.0,922.0,895.57,650.18
2016,4,18,11,15,943.0,114.5,1.3,24.0,936.0,931.52,672.26
2016,4,18,11,30,946.0,115.0,1.3,24.0,950.0,964.48,692.36
2016,4,18,11,45,946.0,116.0,1.3,24.0,955.5,992.05,709.01
2016,4,18,12,0,946.0,117.0,1.3,24.0,961.0,1016.21,723.58
2016,4,18,12,15,945.0,117.0,1.3,24.0,959.0,1034.88,734.82
2016,4,18,12,30,944.0,117.0,1.3,24.0,957.0,1049.91,743.96
2016,4,18,12,45,937.5,118.5,1.3,24.5,945.5,1057.38,747.14
2016,4,18,13,0,931.0,120.0,1.3,25.0,934.0,1061.05,748.21
2016,4,18,13,15,926.5,119.5,1.3,25.0,916.0,1060.83,748.54
2016,4,18,13,30,922.0,119.0,1.3,25.0,898.0,1056.86,746.77
2016,4,18,13,45,909.5,121.0,1.3,25.0,871.0,1043.93,739.68
2016,4,18,14,0,897.0,123.0,1.3,25.0,844.0,1027.53,730.65
2016,4,18,14,15,888.0,121.0,1.3,24.5,811.5,1006.88,720.51
2016,4,18,14,30,879.0,119.0,1.3,24.0,779.0,982.96,708.33
2016,4,18,14,45,857.0,121.5,1.35,24.0,738.0,956.99,694.28
2016,4,18,15,0,835.0,124.0,1.4,24.0,697.0,920.2,673.13
2016,4,18,15,15,818.5,121.0,1.4,23.5,653.0,880.02,650.17
2016,4,18,15,30,802.0,118.0,1.4,23.0,609.0,837.74,625.46
2016,4,18,15,45,617.5,153.0,1.45,23.0,513.5,702.46,535.35
2016,4,18,16,0,433.0,188.0,1.5,23.0,418.0,568.44,439.13
2016,4,18,16,15,380.0,177.0,1.5,22.0,364.5,499.28,391.19
2016,4,18,16,30,327.0,166.0,1.5,21.0,311.0,422.38,335.31
2016,4,18,16,45,294.0,152.5,1.55,20.5,270.5,371.46,297.22
2016,4,18,17,0,261.0,139.0,1.6,20.0,230.0,323.04,259.72
2016,4,18,17,15,237.5,117.5,1.6,19.0,190.0,272.95,220.26
2016,4,18,17,30,214.0,96.0,1.6,18.0,150.0,224.7,180.84
2016,4,18,17,45,176.5,75.5,1.6,17.0,113.0,173.44,137.66
2016,4,18,18,0,139.0,55.0,1.6,16.0,76.0,125.87,96.63
2016,4,18,18,15,69.5,36.0,1.65,15.5,46.5,67.72,46.45
2016,4,18,18,30,0.0,17.0,1.7,15.0,17.0,16.01,0.0
2016,4,18,18,45,0.0,8.5,1.75,14.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,26.52,16.37
2016,4,19,6,15,339.0,47.0,1.05,13.5,101.0,37.01,26.85
2016,4,19,6,30,440.0,60.0,1.0,14.0,146.0,45.92,35.22
2016,4,19,6,45,518.5,67.0,1.0,14.5,198.5,48.98,38.15
2016,4,19,7,0,597.0,74.0,1.0,15.0,251.0,51.98,40.83
2016,4,19,7,15,643.0,80.5,0.95,15.5,304.0,83.72,48.57
2016,4,19,7,30,689.0,87.0,0.9,16.0,357.0,135.65,79.0
2016,4,19,7,45,729.0,90.0,0.9,16.5,411.5,189.27,119.66
2016,4,19,8,0,769.0,93.0,0.9,17.0,466.0,251.09,171.02
2016,4,19,8,15,793.0,96.5,0.9,17.5,516.5,308.99,220.99
2016,4,19,8,30,817.0,100.0,0.9,18.0,567.0,369.04,272.14
2016,4,19,8,45,835.0,103.0,0.9,18.5,613.5,428.09,321.27
2016,4,19,9,0,853.0,106.0,0.9,19.0,660.0,488.01,369.33
2016,4,19,9,15,866.5,109.0,0.85,19.5,702.0,546.23,413.95
2016,4,19,9,30,880.0,112.0,0.8,20.0,744.0,605.27,457.21
2016,4,19,9,45,882.5,118.0,0.8,20.5,778.0,658.12,494.84
2016,4,19,10,0,885.0,124.0,0.8,21.0,812.0,709.18,529.92
2016,4,19,10,15,892.5,125.5,0.8,21.5,841.5,757.65,562.21
2016,4,19,10,30,900.0,127.0,0.8,22.0,871.0,804.34,590.69
2016,4,19,10,45,768.5,202.5,0.8,22.5,849.0,815.19,594.97
2016,4,19,11,0,637.0,278.0,0.8,23.0,827.0,810.03,587.18
2016,4,19,11,15,639.5,283.0,0.85,23.0,841.5,842.71,609.22
2016,4,19,11,30,642.0,288.0,0.9,23.0,856.0,873.4,629.3
2016,4,19,11,45,589.5,317.5,0.95,23.0,842.0,874.91,629.25
2016,4,19,12,0,537.0,347.0,1.0,23.0,828.0,872.66,627.09
2016,4,19,12,15,508.0,353.5,1.05,23.0,808.0,866.03,623.12
2016,4,19,12,30,479.0,360.0,1.1,23.0,788.0,856.28,617.17
2016,4,19,12,45,386.0,391.0,1.15,23.0,733.5,795.87,576.57
2016,4,19,13,0,293.0,422.0,1.2,23.0,679.0,742.33,539.95
2016,4,19,13,15,372.0,381.5,1.25,22.5,701.0,782.82,572.17
2016,4,19,13,30,451.0,341.0,1.3,22.0,723.0,833.16,609.55
2016,4,19,13,45,388.5,355.0,1.4,22.0,677.5,774.54,570.41
2016,4,19,14,0,326.0,369.0,1.5,22.0,632.0,727.35,538.97
2016,4,19,14,15,343.0,348.5,1.55,21.5,615.0,719.78,537.29
2016,4,19,14,30,360.0,328.0,1.6,21.0,598.0,709.99,533.69
2016,4,19,14,45,233.5,324.0,1.7,21.0,495.5,567.77,432.43
2016,4,19,15,0,107.0,320.0,1.8,21.0,393.0,430.82,331.21
2016,4,19,15,15,121.5,300.5,1.85,20.5,379.0,434.31,336.64
2016,4,19,15,30,136.0,281.0,1.9,20.0,365.0,423.04,330.36
2016,4,19,15,45,120.0,257.0,2.0,19.5,326.5,379.96,299.14
2016,4,19,16,0,104.0,233.0,2.1,19.0,288.0,326.01,259.03
2016,4,19,16,15,100.5,209.5,2.15,18.5,258.5,294.88,236.09
2016,4,19,16,30,97.0,186.0,2.2,18.0,229.0,263.67,212.48
2016,4,19,16,45,86.5,165.0,2.25,17.5,199.5,230.86,186.82
2016,4,19,17,0,76.0,144.0,2.3,17.0,170.0,198.81,161.2
2016,4,19,17,15,66.5,120.5,2.25,16.5,141.0,165.06,133.55
2016,4,19,17,30,57.0,97.0,2.2,16.0,112.0,131.97,105.81
2016,4,19,17,45,44.5,75.0,2.2,15.5,85.0,100.09,78.51
2016,4,19,18,0,32.0,53.0,2.2,15.0,58.0,69.1,51.64
2016,4,19,18,15,16.0,33.5,2.15,14.5,36.0,40.92,26.74
2016,4,19,18,30,0.0,14.0,2.1,14.0,14.0,12.99,0.0
2016,4,19,18,45,0.0,7.0,2.05,14.0,7.0,6.67,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,16.5,1.15,11.5,30.5,12.95,0.0
2016,4,20,6,0,281.0,33.0,1.2,12.0,61.0,26.38,16.58
2016,4,20,6,15,382.0,44.5,1.2,12.5,107.0,34.44,24.77
2016,4,20,6,30,483.0,56.0,1.2,13.0,153.0,42.08,31.98
2016,4,20,6,45,547.5,64.5,1.3,14.0,205.0,46.64,36.15
2016,4,20,7,0,612.0,73.0,1.4,15.0,257.0,50.96,39.92
2016,4,20,7,15,656.5,79.0,1.35,15.5,310.5,84.88,48.39
2016,4,20,7,30,701.0,85.0,1.3,16.0,364.0,137.12,79.56
2016,4,20,7,45,734.0,89.5,1.3,16.5,416.5,191.55,121.59
2016,4,20,8,0,767.0,94.0,1.3,17.0,469.0,253.39,173.58
2016,4,20,8,15,790.5,98.0,1.3,17.0,519.5,311.45,224.4
2016,4,20,8,30,814.0,102.0,1.3,17.0,570.0,371.61,276.57
2016,4,20,8,45,838.0,102.5,1.35,17.5,617.5,430.63,326.34
2016,4,20,9,0,862.0,103.0,1.4,18.0,665.0,491.16,375.73
2016,4,20,9,15,874.5,105.0,1.4,18.0,706.0,550.13,422.82
2016,4,20,9,30,887.0,107.0,1.4,18.0,747.0,606.35,466.4
2016,4,20,9,45,773.0,166.0,1.45,18.5,743.5,635.55,487.02
2016,4,20,10,0,659.0,225.0,1.5,19.0,740.0,654.66,499.15
2016,4,20,10,15,798.0,164.5,1.55,19.0,810.5,730.3,556.01
2016,4,20,10,30,937.0,104.0,1.6,19.0,881.0,811.75,612.73
2016,4,20,10,45,750.5,209.5,1.65,19.5,842.0,808.57,607.62
2016,4,20,11,0,564.0,315.0,1.7,20.0,803.0,784.82,586.09
2016,4,20,11,15,534.5,333.0,1.7,20.0,801.5,800.22,596.0
2016,4,20,11,30,505.0,351.0,1.7,20.0,800.0,812.15,603.06
2016,4,20,11,45,497.0,356.5,1.75,20.0,800.5,828.45,614.18
2016,4,20,12,0,489.0,362.0,1.8,20.0,801.0,842.47,623.71
2016,4,20,12,15,701.0,247.5,1.8,20.0,876.0,947.51,699.5
2016,4,20,12,30,913.0,133.0,1.8,20.0,951.0,1037.4,756.55
2016,4,20,12,45,741.5,227.0,1.85,20.0,886.5,992.1,727.28
2016,4,20,13,0,570.0,321.0,1.9,20.0,822.0,923.86,680.57
2016,4,20,13,15,570.5,312.0,1.9,20.0,805.0,920.04,679.52
2016,4,20,13,30,571.0,303.0,1.9,20.0,788.0,913.49,676.05
2016,4,20,13,45,516.0,309.0,1.95,20.0,738.0,864.87,643.73
2016,4,20,14,0,461.0,315.0,2.0,20.0,688.0,814.6,610.19
2016,4,20,14,15,661.0,220.5,2.0,19.5,732.0,909.02,682.23
2016,4,20,14,30,861.0,126.0,2.0,19.0,776.0,982.58,732.7
2016,4,20,14,45,848.5,123.5,2.0,19.0,737.5,951.78,712.83
2016,4,20,15,0,836.0,121.0,2.0,19.0,699.0,918.21,692.18
2016,4,20,15,15,819.5,117.5,1.95,18.5,655.0,877.41,667.23
2016,4,20,15,30,803.0,114.0,1.9,18.0,611.0,834.53,640.59
2016,4,20,15,45,719.5,121.5,1.9,18.0,540.5,751.02,584.12
2016,4,20,16,0,636.0,129.0,1.9,18.0,470.0,667.23,526.21
2016,4,20,16,15,612.5,120.5,1.85,17.5,422.5,614.2,489.28
2016,4,20,16,30,589.0,112.0,1.8,17.0,375.0,561.2,450.92
2016,4,20,16,45,540.0,109.5,1.8,17.0,327.5,498.41,402.91
2016,4,20,17,0,491.0,107.0,1.8,17.0,280.0,434.92,353.07
2016,4,20,17,15,514.0,87.0,1.7,16.0,241.5,403.47,328.39
2016,4,20,17,30,537.0,67.0,1.6,15.0,203.0,364.86,296.0
2016,4,20,17,45,462.5,56.5,1.55,14.5,154.5,289.37,231.75
2016,4,20,18,0,388.0,46.0,1.5,14.0,106.0,221.43,172.24
2016,4,20,18,15,268.5,32.5,1.5,13.5,66.5,143.48,103.67
2016,4,20,18,30,149.0,19.0,1.5,13.0,27.0,71.5,13.38
2016,4,20,18,45,74.5,9.5,1.5,13.0,13.5,25.56,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,10.19,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,20.41,11.6
2016,4,21,6,15,0.0,38.0,1.0,14.0,38.0,35.2,25.34
2016,4,21,6,30,0.0,54.0,1.1,14.0,54.0,49.42,38.38
2016,4,21,6,45,0.0,72.5,1.2,14.5,72.5,65.5,52.81
2016,4,21,7,0,0.0,91.0,1.3,15.0,91.0,81.41,66.81
2016,4,21,7,15,0.0,110.5,1.35,15.0,110.5,98.61,77.99
2016,4,21,7,30,0.0,130.0,1.4,15.0,130.0,116.21,92.42
2016,4,21,7,45,39.5,168.5,1.5,15.0,188.0,151.88,119.79
2016,4,21,8,0,79.0,207.0,1.6,15.0,246.0,196.47,154.4
2016,4,21,8,15,121.5,233.0,1.65,15.0,300.0,234.45,183.8
2016,4,21,8,30,164.0,259.0,1.7,15.0,354.0,281.41,220.7
2016,4,21,8,45,171.5,281.5,1.8,15.5,388.0,316.51,248.32
2016,4,21,9,0,179.0,304.0,1.9,16.0,422.0,352.56,276.28
2016,4,21,9,15,233.0,317.0,1.95,16.0,480.0,405.41,317.31
2016,4,21,9,30,287.0,330.0,2.0,16.0,538.0,463.34,361.84
2016,4,21,9,45,354.5,325.0,2.05,16.5,594.5,519.66,404.34
2016,4,21,10,0,422.0,320.0,2.1,17.0,651.0,582.9,451.33
2016,4,21,10,15,247.0,354.0,2.1,17.0,549.5,511.31,395.63
2016,4,21,10,30,72.0,388.0,2.1,17.0,448.0,419.65,323.74
2016,4,21,10,45,95.5,409.0,2.1,17.5,491.0,464.05,356.9
2016,4,21,11,0,119.0,430.0,2.1,18.0,534.0,515.37,393.86
2016,4,21,11,15,132.5,439.5,2.15,18.0,556.5,544.47,415.01
2016,4,21,11,30,146.0,449.0,2.2,18.0,579.0,574.1,436.6
2016,4,21,11,45,151.5,448.0,2.25,18.0,583.5,586.23,445.47
2016,4,21,12,0,157.0,447.0,2.3,18.0,588.0,597.9,454.17
2016,4,21,12,15,327.5,392.5,2.35,18.0,686.5,723.15,548.82
2016,4,21,12,30,498.0,338.0,2.4,18.0,785.0,853.02,643.01
2016,4,21,12,45,486.5,345.5,2.5,18.0,778.5,858.75,646.34
2016,4,21,13,0,475.0,353.0,2.6,18.0,772.0,862.11,649.26
2016,4,21,13,15,674.5,241.5,2.65,18.0,823.5,954.05,718.86
2016,4,21,13,30,874.0,130.0,2.7,18.0,875.0,1021.88,764.46
2016,4,21,13,45,878.0,123.0,2.8,18.0,853.0,1015.92,761.59
2016,4,21,14,0,882.0,116.0,2.9,18.0,831.0,1006.21,757.04
2016,4,21,14,15,873.5,114.0,2.9,18.0,799.5,986.06,744.67
2016,4,21,14,30,865.0,112.0,2.9,18.0,768.0,962.68,730.26
2016,4,21,14,45,517.5,219.5,2.95,18.0,606.5,746.17,578.87
2016,4,21,15,0,170.0,327.0,3.0,18.0,445.0,509.22,397.63
2016,4,21,15,15,219.5,299.5,2.95,17.5,442.0,519.7,410.05
2016,4,21,15,30,269.0,272.0,2.9,17.0,439.0,539.1,427.64
2016,4,21,15,45,266.0,251.0,2.9,17.0,405.0,505.09,402.92
2016,4,21,16,0,263.0,230.0,2.9,17.0,371.0,470.27,377.51
2016,4,21,16,15,311.0,197.0,2.85,16.5,348.5,458.82,371.68
2016,4,21,16,30,359.0,164.0,2.8,16.0,326.0,442.1,361.13
2016,4,21,16,45,340.0,147.0,2.8,16.0,285.0,394.66,323.77
2016,4,21,17,0,321.0,130.0,2.8,16.0,244.0,348.15,286.33
2016,4,21,17,15,298.5,110.5,2.65,15.5,203.0,297.81,245.08
2016,4,21,17,30,276.0,91.0,2.5,15.0,162.0,249.1,203.93
2016,4,21,17,45,239.0,72.5,2.4,14.5,124.0,196.94,158.77
2016,4,21,18,0,202.0,54.0,2.3,14.0,86.0,155.81,121.84
2016,4,21,18,15,130.5,37.0,2.25,13.5,54.5,93.99,67.75
2016,4,21,18,30,59.0,20.0,2.2,13.0,23.0,43.35,10.35
2016,4,21,18,45,29.5,10.0,2.15,13.0,11.5,16.08,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,18.5,3.75,13.0,20.5,17.01,1.95
2016,4,22,6,0,36.0,37.0,3.8,13.0,41.0,31.6,21.24
2016,4,22,6,15,64.5,58.0,3.85,13.0,70.0,48.2,36.86
2016,4,22,6,30,93.0,79.0,3.9,13.0,99.0,64.34,51.77
2016,4,22,6,45,115.0,101.5,4.0,13.5,132.5,81.02,66.81
2016,4,22,7,0,137.0,124.0,4.1,14.0,166.0,97.2,81.08
2016,4,22,7,15,154.5,144.5,4.2,14.0,200.5,122.88,94.21
2016,4,22,7,30,172.0,165.0,4.3,14.0,235.0,153.66,116.78
2016,4,22,7,45,177.0,189.0,4.45,14.0,269.0,187.2,143.98
2016,4,22,8,0,182.0,213.0,4.6,14.0,303.0,221.7,172.79
2016,4,22,8,15,98.0,207.0,4.7,14.0,256.0,207.39,164.47
2016,4,22,8,30,14.0,201.0,4.8,14.0,209.0,187.22,149.92
2016,4,22,8,45,8.0,187.0,4.9,14.5,192.0,174.51,139.06
2016,4,22,9,0,2.0,173.0,5.0,15.0,175.0,160.41,127.05
2016,4,22,9,15,1.0,151.0,5.1,15.0,152.0,140.5,110.55
2016,4,22,9,30,0.0,129.0,5.2,15.0,129.0,120.03,93.62
2016,4,22,9,45,17.5,225.0,5.35,15.0,239.0,219.3,174.16
2016,4,22,10,0,35.0,321.0,5.5,15.0,349.0,321.29,255.14
2016,4,22,10,15,32.0,325.5,5.55,14.5,351.5,327.18,259.75
2016,4,22,10,30,29.0,330.0,5.6,14.0,354.0,332.69,264.26
2016,4,22,10,45,23.5,316.0,5.65,14.0,336.0,314.75,249.8
2016,4,22,11,0,18.0,302.0,5.7,14.0,318.0,298.73,236.89
2016,4,22,11,15,28.5,341.5,5.7,14.0,367.0,352.73,279.56
2016,4,22,11,30,39.0,381.0,5.7,14.0,416.0,403.86,319.46
2016,4,22,11,45,68.5,413.0,5.7,14.0,474.5,466.4,368.59
2016,4,22,12,0,98.0,445.0,5.7,14.0,533.0,530.89,418.65
2016,4,22,12,15,60.5,391.5,5.6,14.0,446.0,444.76,351.34
2016,4,22,12,30,23.0,338.0,5.5,14.0,359.0,346.03,273.56
2016,4,22,12,45,78.5,390.5,5.4,14.0,460.0,467.57,370.16
2016,4,22,13,0,134.0,443.0,5.3,14.0,561.0,593.32,467.02
2016,4,22,13,15,494.5,295.5,5.2,14.0,720.0,826.75,653.07
2016,4,22,13,30,855.0,148.0,5.1,14.0,879.0,1031.66,803.57
2016,4,22,13,45,474.5,268.0,5.05,14.0,672.0,779.78,616.95
2016,4,22,14,0,94.0,388.0,5.0,14.0,465.0,490.82,388.18
2016,4,22,14,15,210.5,364.0,5.0,14.0,527.0,593.18,472.2
2016,4,22,14,30,327.0,340.0,5.0,14.0,589.0,691.12,549.98
2016,4,22,14,45,328.5,321.0,5.0,14.0,560.5,666.83,532.55
2016,4,22,15,0,330.0,302.0,5.0,14.0,532.0,640.97,514.41
2016,4,22,15,15,290.5,289.0,5.0,13.5,482.0,583.89,471.9
2016,4,22,15,30,251.0,276.0,5.0,13.0,432.0,527.96,429.62
2016,4,22,15,45,163.0,253.0,5.0,13.0,351.5,409.93,335.52
2016,4,22,16,0,75.0,230.0,5.0,13.0,271.0,298.91,244.74
2016,4,22,16,15,37.5,172.0,4.9,13.0,192.5,204.17,166.94
2016,4,22,16,30,0.0,114.0,4.8,13.0,114.0,108.37,86.41
2016,4,22,16,45,16.0,124.0,4.7,13.0,130.0,130.25,105.65
2016,4,22,17,0,32.0,134.0,4.6,13.0,146.0,159.2,130.48
2016,4,22,17,15,23.5,113.5,4.35,12.5,121.5,131.7,107.33
2016,4,22,17,30,15.0,93.0,4.1,12.0,97.0,99.68,80.03
2016,4,22,17,45,188.5,73.0,3.9,12.0,104.0,174.65,142.56
2016,4,22,18,0,362.0,53.0,3.7,12.0,111.0,217.51,172.46
2016,4,22,18,15,238.5,39.0,3.5,11.5,71.0,139.64,103.44
2016,4,22,18,30,115.0,25.0,3.3,11.0,31.0,70.74,25.75
2016,4,22,18,45,57.5,12.5,3.15,11.0,15.5,24.72,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
