Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,18.0,2.35,10.5,35.5,13.91,2.06
2016,4,23,6,0,313.0,36.0,2.4,11.0,71.0,28.58,19.01
2016,4,23,6,15,409.0,46.0,2.4,11.0,117.0,35.16,25.68
2016,4,23,6,30,505.0,56.0,2.4,11.0,163.0,41.41,31.71
2016,4,23,6,45,562.5,64.0,2.45,11.5,214.0,45.57,35.58
2016,4,23,7,0,620.0,72.0,2.5,12.0,265.0,49.5,39.09
2016,4,23,7,15,662.5,78.0,2.5,12.5,318.0,89.58,50.64
2016,4,23,7,30,705.0,84.0,2.5,13.0,371.0,142.09,84.08
2016,4,23,7,45,729.0,90.0,2.5,13.5,422.0,196.45,127.92
2016,4,23,8,0,753.0,96.0,2.5,14.0,473.0,257.18,180.6
2016,4,23,8,15,775.5,100.0,2.5,14.0,522.0,314.07,231.59
2016,4,23,8,30,798.0,104.0,2.5,14.0,571.0,372.93,283.89
2016,4,23,8,45,810.5,109.0,2.5,14.5,615.0,430.28,333.47
2016,4,23,9,0,823.0,114.0,2.5,15.0,659.0,487.95,381.67
2016,4,23,9,15,836.0,116.5,2.5,15.0,699.5,543.66,427.56
2016,4,23,9,30,849.0,119.0,2.5,15.0,740.0,599.18,471.93
2016,4,23,9,45,866.5,116.5,2.5,15.5,776.5,652.64,512.68
2016,4,23,10,0,884.0,114.0,2.5,16.0,813.0,704.8,551.29
2016,4,23,10,15,891.0,115.5,2.5,16.0,841.0,752.46,585.88
2016,4,23,10,30,898.0,117.0,2.5,16.0,869.0,798.29,617.3
2016,4,23,10,45,902.0,118.0,2.55,16.5,890.0,839.2,644.13
2016,4,23,11,0,906.0,119.0,2.6,17.0,911.0,877.65,668.99
2016,4,23,11,15,909.0,120.0,2.6,17.0,924.5,912.6,692.14
2016,4,23,11,30,912.0,121.0,2.6,17.0,938.0,944.69,713.26
2016,4,23,11,45,910.5,122.5,2.6,17.0,943.0,970.12,729.86
2016,4,23,12,0,909.0,124.0,2.6,17.0,948.0,992.23,744.29
2016,4,23,12,15,908.0,124.0,2.65,17.0,945.5,1009.91,756.35
2016,4,23,12,30,907.0,124.0,2.7,17.0,943.0,1024.12,766.25
2016,4,23,12,45,902.0,125.5,2.8,17.5,932.0,1032.38,771.38
2016,4,23,13,0,897.0,127.0,2.9,18.0,921.0,1037.03,774.28
2016,4,23,13,15,892.5,126.0,3.05,17.5,903.5,1035.98,776.92
2016,4,23,13,30,888.0,125.0,3.2,17.0,886.0,1031.32,777.28
2016,4,23,13,45,542.0,262.0,3.35,17.0,722.5,840.68,645.71
2016,4,23,14,0,196.0,399.0,3.5,17.0,559.0,617.2,476.8
2016,4,23,14,15,277.0,365.0,3.55,17.0,582.0,672.76,522.24
2016,4,23,14,30,358.0,331.0,3.6,17.0,605.0,710.76,553.3
2016,4,23,14,45,415.5,292.0,3.7,17.0,594.5,729.0,569.54
2016,4,23,15,0,473.0,253.0,3.8,17.0,584.0,730.76,574.24
2016,4,23,15,15,624.5,186.5,3.8,16.5,594.5,785.48,620.74
2016,4,23,15,30,776.0,120.0,3.8,16.0,605.0,818.52,647.34
2016,4,23,15,45,750.5,117.5,3.85,16.0,557.0,772.17,615.17
2016,4,23,16,0,725.0,115.0,3.9,16.0,509.0,721.42,579.77
2016,4,23,16,15,696.5,110.5,3.85,15.5,459.5,665.71,540.65
2016,4,23,16,30,668.0,106.0,3.8,15.0,410.0,610.21,499.6
2016,4,23,16,45,619.0,102.5,3.8,14.5,357.0,542.9,447.69
2016,4,23,17,0,570.0,99.0,3.8,14.0,304.0,478.31,396.35
2016,4,23,17,15,516.0,90.0,3.65,13.5,253.5,408.21,338.75
2016,4,23,17,30,462.0,81.0,3.5,13.0,203.0,339.87,280.87
2016,4,23,17,45,384.5,69.5,3.4,13.0,155.5,266.76,217.14
2016,4,23,18,0,307.0,58.0,3.3,13.0,108.0,201.84,159.43
2016,4,23,18,15,202.0,41.5,3.2,12.5,69.5,130.3,96.63
2016,4,23,18,30,97.0,25.0,3.1,12.0,31.0,61.27,25.24
2016,4,23,18,45,48.5,12.5,3.05,12.0,15.5,22.74,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,22.5,3.35,10.5,34.5,17.58,5.41
2016,4,24,6,0,207.0,45.0,3.5,11.0,69.0,34.96,24.62
2016,4,24,6,15,300.0,60.0,3.5,11.0,114.0,45.66,35.04
2016,4,24,6,30,393.0,75.0,3.5,11.0,159.0,55.91,44.72
2016,4,24,6,45,471.0,83.0,3.55,11.5,211.5,60.38,48.88
2016,4,24,7,0,549.0,91.0,3.6,12.0,264.0,64.86,52.85
2016,4,24,7,15,595.5,98.5,3.6,12.5,317.5,104.34,64.68
2016,4,24,7,30,642.0,106.0,3.6,13.0,371.0,154.6,97.25
2016,4,24,7,45,686.5,108.5,3.6,13.5,425.0,205.96,137.88
2016,4,24,8,0,731.0,111.0,3.6,14.0,479.0,262.48,186.31
2016,4,24,8,15,756.0,115.5,3.55,14.5,529.0,319.76,237.15
2016,4,24,8,30,781.0,120.0,3.5,15.0,579.0,382.77,292.06
2016,4,24,8,45,805.5,121.0,3.5,15.5,626.5,440.54,341.79
2016,4,24,9,0,830.0,122.0,3.5,16.0,674.0,499.95,391.42
2016,4,24,9,15,844.0,124.5,3.4,16.0,715.5,556.57,437.98
2016,4,24,9,30,858.0,127.0,3.3,16.0,757.0,613.09,483.03
2016,4,24,9,45,870.5,127.5,3.25,16.5,793.0,666.45,523.6
2016,4,24,10,0,883.0,128.0,3.2,17.0,829.0,718.2,561.75
2016,4,24,10,15,890.0,130.0,3.25,17.0,857.5,766.33,597.47
2016,4,24,10,30,897.0,132.0,3.3,17.0,886.0,812.64,629.72
2016,4,24,10,45,624.5,267.0,3.4,17.5,798.0,765.21,590.66
2016,4,24,11,0,352.0,402.0,3.5,18.0,710.0,687.88,527.6
2016,4,24,11,15,630.5,269.5,3.7,18.0,832.0,824.82,634.57
2016,4,24,11,30,909.0,137.0,3.9,18.0,954.0,958.32,729.92
2016,4,24,11,45,903.0,142.0,4.1,18.0,957.5,982.97,746.77
2016,4,24,12,0,897.0,147.0,4.3,18.0,961.0,1004.17,762.18
2016,4,24,12,15,896.0,147.0,4.5,17.5,959.0,1021.8,777.23
2016,4,24,12,30,895.0,147.0,4.7,17.0,957.0,1036.01,790.38
2016,4,24,12,45,734.5,235.5,4.95,17.0,895.5,995.17,764.43
2016,4,24,13,0,574.0,324.0,5.2,17.0,834.0,931.46,718.33
2016,4,24,13,15,520.0,332.0,5.35,17.0,787.5,890.53,689.75
2016,4,24,13,30,466.0,340.0,5.5,17.0,741.0,847.12,658.79
2016,4,24,13,45,513.0,313.0,5.65,17.0,742.5,866.1,675.85
2016,4,24,14,0,560.0,286.0,5.8,17.0,744.0,881.61,690.2
2016,4,24,14,15,656.0,238.0,5.85,16.5,754.5,922.72,725.47
2016,4,24,14,30,752.0,190.0,5.9,16.0,765.0,954.49,751.4
2016,4,24,14,45,622.5,218.5,5.95,16.0,678.5,848.74,674.94
2016,4,24,15,0,493.0,247.0,6.0,16.0,592.0,742.49,594.33
2016,4,24,15,15,592.0,208.5,6.0,15.5,598.0,775.43,624.71
2016,4,24,15,30,691.0,170.0,6.0,15.0,604.0,805.67,651.46
2016,4,24,15,45,687.0,156.5,6.05,15.0,560.0,763.96,621.6
2016,4,24,16,0,683.0,143.0,6.1,15.0,516.0,720.08,590.02
2016,4,24,16,15,652.5,136.5,6.05,14.5,465.0,662.06,546.55
2016,4,24,16,30,622.0,130.0,6.0,14.0,414.0,604.45,502.34
2016,4,24,16,45,589.0,120.0,6.0,14.0,363.0,542.28,452.59
2016,4,24,17,0,556.0,110.0,6.0,14.0,312.0,481.55,402.73
2016,4,24,17,15,501.0,99.5,5.95,13.5,260.0,407.3,340.93
2016,4,24,17,30,446.0,89.0,5.9,13.0,208.0,341.21,284.11
2016,4,24,17,45,367.5,76.0,5.85,12.5,159.5,266.76,219.0
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,200.59,160.05
2016,4,24,18,15,190.5,44.5,5.7,11.5,71.5,129.95,97.53
2016,4,24,18,30,92.0,26.0,5.6,11.0,32.0,61.41,28.59
2016,4,24,18,45,46.0,13.0,5.6,11.0,16.0,22.69,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,47.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,94.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,17.35,6.33
2016,4,25,6,0,411.0,34.0,3.4,9.0,83.0,26.39,17.48
2016,4,25,6,15,502.5,42.5,3.5,9.0,132.5,31.79,22.95
2016,4,25,6,30,594.0,51.0,3.6,9.0,182.0,36.93,27.94
2016,4,25,6,45,651.0,57.0,3.75,9.5,235.5,43.59,34.08
2016,4,25,7,0,708.0,63.0,3.9,10.0,289.0,46.6,36.76
2016,4,25,7,15,747.0,68.0,3.9,10.5,344.0,93.92,50.75
2016,4,25,7,30,786.0,73.0,3.9,11.0,399.0,149.97,87.63
2016,4,25,7,45,813.5,76.5,3.95,11.5,452.5,207.28,134.79
2016,4,25,8,0,841.0,80.0,4.0,12.0,506.0,267.56,188.37
2016,4,25,8,15,861.5,83.0,4.0,12.5,557.0,332.18,246.69
2016,4,25,8,30,882.0,86.0,4.0,13.0,608.0,393.82,302.02
2016,4,25,8,45,898.0,88.5,4.0,13.5,655.0,454.4,355.26
2016,4,25,9,0,914.0,91.0,4.0,14.0,702.0,515.43,407.19
2016,4,25,9,15,925.0,93.0,3.95,14.0,743.5,573.57,455.92
2016,4,25,9,30,936.0,95.0,3.9,14.0,785.0,631.08,502.66
2016,4,25,9,45,944.0,96.5,3.9,14.5,820.5,685.35,544.74
2016,4,25,10,0,952.0,98.0,3.9,15.0,856.0,738.17,584.45
2016,4,25,10,15,957.5,99.5,3.9,15.0,884.5,787.5,620.02
2016,4,25,10,30,963.0,101.0,3.9,15.0,913.0,834.7,653.04
2016,4,25,10,45,966.5,102.0,3.9,15.5,934.0,877.47,681.3
2016,4,25,11,0,970.0,103.0,3.9,16.0,955.0,917.54,707.35
2016,4,25,11,15,972.0,103.5,3.9,16.0,968.0,952.94,731.26
2016,4,25,11,30,974.0,104.0,3.9,16.0,981.0,985.2,752.93
2016,4,25,11,45,971.5,106.0,3.9,16.0,985.5,1011.53,770.5
2016,4,25,12,0,969.0,108.0,3.9,16.0,990.0,1034.29,785.69
2016,4,25,12,15,968.0,108.0,3.85,16.0,987.5,1052.81,797.72
2016,4,25,12,30,967.0,108.0,3.8,16.0,985.0,1067.63,807.34
2016,4,25,12,45,959.0,111.0,3.8,16.5,973.0,1074.88,810.84
2016,4,25,13,0,951.0,114.0,3.8,17.0,961.0,1078.28,811.94
2016,4,25,13,15,947.0,113.0,3.75,17.0,942.5,1077.68,811.67
2016,4,25,13,30,943.0,112.0,3.7,17.0,924.0,1073.27,809.02
2016,4,25,13,45,936.0,111.0,3.7,17.0,898.0,1062.1,802.39
2016,4,25,14,0,929.0,110.0,3.7,17.0,872.0,1047.28,793.48
2016,4,25,14,15,920.5,108.5,3.75,17.0,839.0,1026.92,781.29
2016,4,25,14,30,912.0,107.0,3.8,17.0,806.0,1003.19,766.86
2016,4,25,14,45,900.5,105.5,3.85,17.0,767.0,973.43,748.26
2016,4,25,15,0,889.0,104.0,3.9,17.0,728.0,940.78,727.59
2016,4,25,15,15,874.0,101.0,3.95,16.5,684.0,900.65,702.81
2016,4,25,15,30,859.0,98.0,4.0,16.0,640.0,865.06,680.98
2016,4,25,15,45,839.0,95.5,4.05,16.0,591.0,816.78,648.27
2016,4,25,16,0,819.0,93.0,4.1,16.0,542.0,767.12,614.11
2016,4,25,16,15,793.5,89.0,4.1,15.5,490.0,710.54,575.03
2016,4,25,16,30,768.0,85.0,4.1,15.0,438.0,653.69,534.8
2016,4,25,16,45,730.0,81.0,4.1,15.0,384.0,588.65,484.55
2016,4,25,17,0,692.0,77.0,4.1,15.0,330.0,527.96,435.8
2016,4,25,17,15,642.5,71.0,4.0,14.5,277.0,458.01,378.67
2016,4,25,17,30,593.0,65.0,3.9,14.0,224.0,391.75,322.55
2016,4,25,17,45,512.5,57.0,3.85,13.5,173.0,313.29,254.77
2016,4,25,18,0,432.0,49.0,3.8,13.0,122.0,242.79,192.15
2016,4,25,18,15,314.0,37.0,3.7,12.5,80.0,163.93,122.5
2016,4,25,18,30,196.0,25.0,3.6,12.0,38.0,94.73,49.48
2016,4,25,18,45,98.0,12.5,3.5,11.5,19.0,33.92,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.53,0.0
2016,4,26,5,45,77.5,27.0,1.8,9.0,36.5,22.32,10.68
2016,4,26,6,0,155.0,44.0,1.8,10.0,63.0,35.67,25.61
2016,4,26,6,15,202.0,62.5,1.85,10.5,100.0,49.7,38.83
2016,4,26,6,30,249.0,81.0,1.9,11.0,137.0,63.24,51.35
2016,4,26,6,45,274.0,100.5,2.0,11.5,177.0,76.95,63.73
2016,4,26,7,0,299.0,120.0,2.1,12.0,217.0,90.1,75.33
2016,4,26,7,15,331.5,134.0,2.1,12.5,258.5,123.56,88.63
2016,4,26,7,30,364.0,148.0,2.1,13.0,300.0,157.24,111.21
2016,4,26,7,45,364.0,170.0,2.15,13.5,339.0,204.49,149.97
2016,4,26,8,0,364.0,192.0,2.2,14.0,378.0,247.31,186.32
2016,4,26,8,15,372.5,212.0,2.1,14.0,418.0,291.23,223.65
2016,4,26,8,30,381.0,232.0,2.0,14.0,458.0,336.14,261.32
2016,4,26,8,45,479.0,217.0,1.9,14.5,524.0,387.67,302.24
2016,4,26,9,0,577.0,202.0,1.8,15.0,590.0,451.38,352.42
2016,4,26,9,15,571.0,221.0,1.8,15.0,624.0,499.58,390.75
2016,4,26,9,30,565.0,240.0,1.8,15.0,658.0,546.44,426.98
2016,4,26,9,45,558.0,258.5,1.8,15.0,687.5,590.79,460.35
2016,4,26,10,0,551.0,277.0,1.8,15.0,717.0,633.54,491.67
2016,4,26,10,15,504.0,306.0,1.9,15.0,719.0,655.39,507.2
2016,4,26,10,30,457.0,335.0,2.0,15.0,721.0,672.26,518.85
2016,4,26,10,45,453.0,346.5,2.15,15.5,737.5,702.73,540.31
2016,4,26,11,0,449.0,358.0,2.3,16.0,754.0,731.7,560.3
2016,4,26,11,15,372.5,396.5,2.4,16.0,728.5,717.08,548.17
2016,4,26,11,30,296.0,435.0,2.5,16.0,703.0,701.58,535.38
2016,4,26,11,45,259.0,446.5,2.7,16.0,682.0,691.39,528.12
2016,4,26,12,0,222.0,458.0,2.9,16.0,661.0,670.08,512.82
2016,4,26,12,15,256.0,449.5,3.0,16.0,683.0,711.89,544.35
2016,4,26,12,30,290.0,441.0,3.1,16.0,705.0,744.94,569.27
2016,4,26,12,45,401.5,395.5,3.25,16.0,756.5,815.9,623.95
2016,4,26,13,0,513.0,350.0,3.4,16.0,808.0,897.19,684.71
2016,4,26,13,15,667.0,259.0,3.45,16.0,842.5,965.17,737.16
2016,4,26,13,30,821.0,168.0,3.5,16.0,877.0,1019.79,775.22
2016,4,26,13,45,826.0,159.0,3.6,16.0,855.0,1013.1,771.74
2016,4,26,14,0,831.0,150.0,3.7,16.0,833.0,1002.77,766.4
2016,4,26,14,15,822.0,148.0,3.75,16.0,802.0,982.71,754.11
2016,4,26,14,30,813.0,146.0,3.8,16.0,771.0,959.57,739.78
2016,4,26,14,45,796.5,145.0,3.85,16.0,732.5,927.51,719.18
2016,4,26,15,0,780.0,144.0,3.9,16.0,694.0,893.03,696.8
2016,4,26,15,15,763.0,140.5,3.95,15.5,651.0,857.94,675.07
2016,4,26,15,30,746.0,137.0,4.0,15.0,608.0,816.32,648.26
2016,4,26,15,45,653.0,147.0,4.05,15.0,536.5,725.53,583.23
2016,4,26,16,0,560.0,157.0,4.1,15.0,465.0,633.04,513.98
2016,4,26,16,15,606.5,135.0,4.1,14.5,440.0,626.17,511.84
2016,4,26,16,30,653.0,113.0,4.1,14.0,415.0,607.88,500.07
2016,4,26,16,45,620.5,105.0,4.2,14.0,364.5,547.01,452.49
2016,4,26,17,0,588.0,97.0,4.3,14.0,314.0,487.51,404.77
2016,4,26,17,15,536.5,88.5,4.2,13.5,263.0,418.53,347.99
2016,4,26,17,30,485.0,80.0,4.1,13.0,212.0,353.56,292.78
2016,4,26,17,45,407.0,69.5,4.05,12.5,163.5,276.93,226.55
2016,4,26,18,0,329.0,59.0,4.0,12.0,115.0,211.57,168.57
2016,4,26,18,15,227.5,43.5,3.95,11.5,76.0,140.89,106.26
2016,4,26,18,30,126.0,28.0,3.9,11.0,37.0,79.4,44.19
2016,4,26,18,45,63.0,14.0,3.85,11.0,18.5,27.54,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,11.44,0.0
2016,4,27,5,45,173.5,27.0,2.7,10.5,46.5,21.11,10.36
2016,4,27,6,0,298.0,42.0,2.9,11.0,80.0,32.34,22.67
2016,4,27,6,15,387.0,53.0,2.95,11.0,126.0,40.62,30.7
2016,4,27,6,30,476.0,64.0,3.0,11.0,172.0,47.49,37.24
2016,4,27,6,45,528.5,73.5,3.15,11.5,222.0,52.6,41.93
2016,4,27,7,0,581.0,83.0,3.3,12.0,272.0,57.4,46.16
2016,4,27,7,15,290.5,67.5,3.45,12.0,162.0,66.93,41.91
2016,4,27,7,30,0.0,52.0,3.6,12.0,52.0,48.33,35.93
2016,4,27,7,45,92.0,136.5,3.8,12.5,184.0,133.96,104.11
2016,4,27,8,0,184.0,221.0,4.0,13.0,316.0,230.78,180.74
2016,4,27,8,15,203.5,243.0,4.15,13.0,357.0,269.06,212.29
2016,4,27,8,30,223.0,265.0,4.3,13.0,398.0,309.75,245.94
2016,4,27,8,45,115.0,234.5,4.45,13.0,303.5,255.96,204.91
2016,4,27,9,0,7.0,204.0,4.6,13.0,209.0,190.58,152.35
2016,4,27,9,15,5.5,193.0,4.7,13.0,197.0,181.01,144.36
2016,4,27,9,30,4.0,182.0,4.8,13.0,185.0,170.93,135.9
2016,4,27,9,45,11.5,234.0,4.9,13.5,243.5,223.86,178.33
2016,4,27,10,0,19.0,286.0,5.0,14.0,302.0,277.88,220.91
2016,4,27,10,15,29.5,323.0,5.05,14.0,348.0,322.89,256.35
2016,4,27,10,30,40.0,360.0,5.1,14.0,394.0,368.88,292.28
2016,4,27,10,45,29.0,331.5,5.15,14.0,357.0,337.08,266.9
2016,4,27,11,0,18.0,303.0,5.2,14.0,320.0,299.59,237.07
2016,4,27,11,15,450.0,229.0,5.2,14.0,636.5,627.69,504.75
2016,4,27,11,30,882.0,155.0,5.2,14.0,953.0,953.11,747.61
2016,4,27,11,45,879.5,158.0,5.2,14.0,958.5,985.71,768.6
2016,4,27,12,0,877.0,161.0,5.2,14.0,964.0,1008.47,784.41
2016,4,27,12,15,876.5,161.0,5.15,14.0,962.0,1026.75,796.76
2016,4,27,12,30,876.0,161.0,5.1,14.0,960.0,1041.62,806.8
2016,4,27,12,45,454.0,263.0,5.1,14.0,677.0,741.49,586.56
2016,4,27,13,0,32.0,365.0,5.1,14.0,394.0,396.35,311.89
2016,4,27,13,15,445.0,262.0,5.1,14.0,648.0,741.55,590.39
2016,4,27,13,30,858.0,159.0,5.1,14.0,902.0,1047.6,814.91
2016,4,27,13,45,649.5,244.5,5.1,14.0,798.0,933.73,732.55
2016,4,27,14,0,441.0,330.0,5.1,14.0,694.0,810.0,637.73
2016,4,27,14,15,634.0,239.0,5.05,14.0,740.0,902.24,712.52
2016,4,27,14,30,827.0,148.0,5.0,14.0,786.0,975.29,765.97
2016,4,27,14,45,814.0,145.0,4.95,14.5,747.5,944.08,742.69
2016,4,27,15,0,801.0,142.0,4.9,15.0,709.0,910.23,718.25
2016,4,27,15,15,400.5,150.0,4.8,14.5,433.5,538.31,438.97
2016,4,27,15,30,0.0,158.0,4.7,14.0,158.0,150.35,119.07
2016,4,27,15,45,17.0,186.5,4.65,14.0,196.0,193.88,156.24
2016,4,27,16,0,34.0,215.0,4.6,14.0,234.0,248.31,201.53
2016,4,27,16,15,30.0,196.0,4.55,14.0,211.5,224.65,182.58
2016,4,27,16,30,26.0,177.0,4.5,14.0,189.0,192.33,156.46
2016,4,27,16,45,33.5,159.5,4.45,14.0,173.0,187.42,153.05
2016,4,27,17,0,41.0,142.0,4.4,14.0,157.0,172.87,141.39
2016,4,27,17,15,32.0,121.0,4.3,13.5,131.5,144.11,117.46
2016,4,27,17,30,23.0,100.0,4.2,13.0,106.0,116.13,93.78
2016,4,27,17,45,204.5,77.0,4.15,13.0,113.5,185.96,151.87
2016,4,27,18,0,386.0,54.0,4.1,13.0,121.0,230.05,182.98
2016,4,27,18,15,277.0,40.5,4.05,12.5,80.5,153.83,115.79
2016,4,27,18,30,168.0,27.0,4.0,12.0,40.0,90.4,52.71
2016,4,27,18,45,84.0,13.5,3.95,11.5,20.0,31.85,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,81.0,13.0,2.9,9.0,16.0,12.39,0.0
2016,4,28,5,45,215.5,26.5,3.0,9.5,51.0,21.06,10.89
2016,4,28,6,0,350.0,40.0,3.1,10.0,86.0,31.3,21.92
2016,4,28,6,15,437.0,49.5,3.1,10.5,133.0,37.3,27.83
2016,4,28,6,30,524.0,59.0,3.1,11.0,180.0,43.0,33.23
2016,4,28,6,45,586.0,65.0,3.1,12.0,232.5,45.47,35.44
2016,4,28,7,0,648.0,71.0,3.1,13.0,285.0,49.45,38.86
2016,4,28,7,15,687.5,76.5,3.05,13.5,338.0,97.99,53.89
2016,4,28,7,30,727.0,82.0,3.0,14.0,391.0,155.49,93.42
2016,4,28,7,45,757.5,85.5,2.95,14.5,443.0,209.79,137.79
2016,4,28,8,0,788.0,89.0,2.9,15.0,495.0,267.46,188.11
2016,4,28,8,15,809.5,92.0,2.8,15.5,544.5,325.04,239.36
2016,4,28,8,30,831.0,95.0,2.7,16.0,594.0,384.38,291.29
2016,4,28,8,45,848.5,97.0,2.65,16.5,640.5,442.64,341.13
2016,4,28,9,0,866.0,99.0,2.6,17.0,687.0,504.27,391.8
2016,4,28,9,15,878.5,101.5,2.55,17.0,727.5,560.93,437.84
2016,4,28,9,30,891.0,104.0,2.5,17.0,768.0,617.21,482.12
2016,4,28,9,45,907.5,102.0,2.45,17.5,805.0,671.23,522.53
2016,4,28,10,0,924.0,100.0,2.4,18.0,842.0,724.63,561.16
2016,4,28,10,15,930.5,101.0,2.35,18.0,870.5,772.73,594.26
2016,4,28,10,30,937.0,102.0,2.3,18.0,899.0,818.84,624.96
2016,4,28,10,45,938.5,105.0,2.3,18.5,919.5,860.66,651.49
2016,4,28,11,0,940.0,108.0,2.3,19.0,940.0,899.76,675.84
2016,4,28,11,15,942.5,108.5,2.35,19.0,954.0,934.42,698.77
2016,4,28,11,30,945.0,109.0,2.4,19.0,968.0,966.09,719.67
2016,4,28,11,45,943.5,111.5,2.5,19.5,972.5,992.9,736.47
2016,4,28,12,0,942.0,114.0,2.6,20.0,977.0,1016.32,751.07
2016,4,28,12,15,941.5,113.5,2.65,20.0,975.0,1034.19,763.04
2016,4,28,12,30,941.0,113.0,2.7,20.0,973.0,1048.49,772.84
2016,4,28,12,45,940.5,112.0,2.8,20.0,963.5,1058.64,780.59
2016,4,28,13,0,940.0,111.0,2.9,20.0,954.0,1065.09,786.1
2016,4,28,13,15,936.5,110.0,2.95,20.0,936.0,1064.8,786.87
2016,4,28,13,30,933.0,109.0,3.0,20.0,918.0,1060.76,785.38
2016,4,28,13,45,923.5,110.0,3.1,20.0,892.0,1049.17,779.54
2016,4,28,14,0,914.0,111.0,3.2,20.0,866.0,1034.07,771.49
2016,4,28,14,15,906.0,109.5,3.3,19.5,834.5,1014.33,761.84
2016,4,28,14,30,898.0,108.0,3.4,19.0,803.0,991.28,749.92
2016,4,28,14,45,880.5,109.5,3.5,19.0,763.0,959.45,730.49
2016,4,28,15,0,863.0,111.0,3.6,19.0,723.0,925.12,709.2
2016,4,28,15,15,848.5,108.0,3.65,18.5,679.5,893.48,690.61
2016,4,28,15,30,834.0,105.0,3.7,18.0,636.0,852.0,664.74
2016,4,28,15,45,808.5,104.5,3.8,18.0,587.0,802.31,631.57
2016,4,28,16,0,783.0,104.0,3.9,18.0,538.0,751.67,597.14
2016,4,28,16,15,757.0,99.5,3.9,17.5,487.5,695.59,558.64
2016,4,28,16,30,731.0,95.0,3.9,17.0,437.0,642.34,521.1
2016,4,28,16,45,692.0,91.0,3.95,16.5,383.5,578.42,472.81
2016,4,28,17,0,653.0,87.0,4.0,16.0,330.0,516.29,424.29
2016,4,28,17,15,603.0,80.0,3.95,15.0,278.0,446.76,368.66
2016,4,28,17,30,553.0,73.0,3.9,14.0,226.0,380.99,313.96
2016,4,28,17,45,476.5,64.0,3.85,13.5,176.0,305.17,248.66
2016,4,28,18,0,400.0,55.0,3.8,13.0,126.0,236.85,188.22
2016,4,28,18,15,290.5,41.5,3.6,12.5,84.0,159.61,120.47
2016,4,28,18,30,181.0,28.0,3.4,12.0,42.0,95.89,58.23
2016,4,28,18,45,90.5,14.0,3.2,11.5,21.0,33.86,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,1.65,9.0,5.5,5.24,0.0
2016,4,29,5,30,0.0,11.0,1.7,9.0,11.0,10.48,0.0
2016,4,29,5,45,44.0,31.0,1.75,9.5,37.0,26.58,15.75
2016,4,29,6,0,88.0,51.0,1.8,10.0,63.0,42.57,31.92
2016,4,29,6,15,130.0,72.5,1.85,10.0,98.5,59.2,47.53
2016,4,29,6,30,172.0,94.0,1.9,10.0,134.0,72.24,59.69
2016,4,29,6,45,227.5,107.0,1.95,10.5,174.0,81.27,67.87
2016,4,29,7,0,283.0,120.0,2.0,11.0,214.0,91.62,76.95
2016,4,29,7,15,444.5,118.5,2.05,11.0,295.5,116.8,78.59
2016,4,29,7,30,606.0,117.0,2.1,11.0,377.0,166.28,108.68
2016,4,29,7,45,641.0,122.5,2.2,11.5,428.0,216.4,149.46
2016,4,29,8,0,676.0,128.0,2.3,12.0,479.0,270.57,196.28
2016,4,29,8,15,701.0,133.0,2.35,12.0,527.5,325.05,244.79
2016,4,29,8,30,726.0,138.0,2.4,12.0,576.0,381.88,294.86
2016,4,29,8,45,744.5,142.5,2.45,12.5,621.0,437.62,342.61
2016,4,29,9,0,763.0,147.0,2.5,13.0,666.0,494.44,389.82
2016,4,29,9,15,777.5,150.0,2.5,13.0,706.0,550.78,435.84
2016,4,29,9,30,792.0,153.0,2.5,13.0,746.0,604.49,478.63
2016,4,29,9,45,818.0,147.0,2.5,13.5,784.0,657.01,518.74
2016,4,29,10,0,844.0,141.0,2.5,14.0,822.0,710.02,558.08
2016,4,29,10,15,852.0,143.0,2.6,14.0,850.0,757.68,593.89
2016,4,29,10,30,860.0,145.0,2.7,14.0,878.0,803.74,626.57
2016,4,29,10,45,865.5,146.0,2.8,14.5,899.0,841.25,651.6
2016,4,29,11,0,871.0,147.0,2.9,15.0,920.0,879.44,676.97
2016,4,29,11,15,874.5,148.0,3.0,15.0,934.0,913.48,700.58
2016,4,29,11,30,878.0,149.0,3.1,15.0,948.0,944.84,722.33
2016,4,29,11,45,880.5,148.5,3.25,15.5,954.0,971.0,739.55
2016,4,29,12,0,883.0,148.0,3.4,16.0,960.0,994.14,754.73
2016,4,29,12,15,883.0,148.0,3.5,16.0,958.0,1012.2,767.58
2016,4,29,12,30,883.0,148.0,3.6,16.0,956.0,1026.96,778.32
2016,4,29,12,45,875.5,150.5,3.7,16.5,945.0,1033.35,782.07
2016,4,29,13,0,868.0,153.0,3.8,17.0,934.0,1045.81,790.1
2016,4,29,13,15,863.5,152.0,3.9,17.0,916.0,1044.84,790.6
2016,4,29,13,30,859.0,151.0,4.0,17.0,898.0,1040.32,788.92
2016,4,29,13,45,851.5,150.0,4.1,17.0,873.0,1029.28,782.93
2016,4,29,14,0,844.0,149.0,4.2,17.0,848.0,1014.85,774.74
2016,4,29,14,15,682.5,211.0,4.25,17.0,763.0,920.25,710.42
2016,4,29,14,30,521.0,273.0,4.3,17.0,678.0,816.65,635.24
2016,4,29,14,45,662.0,205.5,4.35,17.0,694.0,872.16,680.75
2016,4,29,15,0,803.0,138.0,4.4,17.0,710.0,907.84,707.63
2016,4,29,15,15,788.0,134.5,4.4,17.0,667.5,869.23,681.38
2016,4,29,15,30,773.0,131.0,4.4,17.0,625.0,832.75,656.99
2016,4,29,15,45,754.5,126.0,4.45,17.0,578.0,785.72,624.91
2016,4,29,16,0,736.0,121.0,4.5,17.0,531.0,737.46,591.46
2016,4,29,16,15,709.5,116.0,4.5,16.5,481.5,682.25,552.97
2016,4,29,16,30,683.0,111.0,4.5,16.0,432.0,627.07,512.41
2016,4,29,16,45,652.5,103.5,4.5,15.5,381.0,566.79,466.43
2016,4,29,17,0,622.0,96.0,4.5,15.0,330.0,507.62,419.81
2016,4,29,17,15,571.5,88.5,4.45,14.5,278.0,438.65,363.47
2016,4,29,17,30,521.0,81.0,4.4,14.0,226.0,373.49,308.44
2016,4,29,17,45,453.5,70.0,4.4,13.5,177.0,301.16,245.98
2016,4,29,18,0,386.0,59.0,4.4,13.0,128.0,234.25,186.69
2016,4,29,18,15,278.0,45.0,4.35,12.5,86.0,159.63,121.13
2016,4,29,18,30,170.0,31.0,4.3,12.0,44.0,97.22,61.21
2016,4,29,18,45,85.0,15.5,4.3,12.0,22.0,34.11,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,62.0,7.5,3.35,11.0,10.0,7.15,0.0
2016,4,30,5,30,124.0,15.0,3.4,11.0,20.0,11.81,0.0
2016,4,30,5,45,261.0,28.0,3.5,11.5,58.0,22.16,12.37
2016,4,30,6,0,398.0,41.0,3.6,12.0,96.0,31.89,22.36
2016,4,30,6,15,482.0,49.5,3.65,12.5,144.5,36.99,27.38
2016,4,30,6,30,566.0,58.0,3.7,13.0,193.0,41.87,31.96
2016,4,30,6,45,623.0,64.0,3.8,13.5,246.0,44.41,34.28
2016,4,30,7,0,680.0,70.0,3.9,14.0,299.0,51.96,40.93
2016,4,30,7,15,718.0,75.0,3.9,14.5,352.5,106.26,58.66
2016,4,30,7,30,756.0,80.0,3.9,15.0,406.0,160.52,95.89
2016,4,30,7,45,784.0,83.5,3.95,15.5,458.5,216.07,141.74
2016,4,30,8,0,812.0,87.0,4.0,16.0,511.0,274.64,193.18
2016,4,30,8,15,832.0,90.5,3.95,16.0,560.5,333.52,246.25
2016,4,30,8,30,852.0,94.0,3.9,16.0,610.0,393.95,300.05
2016,4,30,8,45,867.5,96.0,3.85,16.5,656.0,455.66,353.02
2016,4,30,9,0,883.0,98.0,3.8,17.0,702.0,514.08,401.82
2016,4,30,9,15,894.5,100.0,3.75,17.0,742.5,570.52,448.33
2016,4,30,9,30,906.0,102.0,3.7,17.0,783.0,626.43,493.03
2016,4,30,9,45,919.5,101.0,3.65,17.5,819.0,680.07,533.83
2016,4,30,10,0,933.0,100.0,3.6,18.0,855.0,732.78,572.68
2016,4,30,10,15,939.0,101.0,3.55,18.0,882.5,780.76,606.34
2016,4,30,10,30,945.0,102.0,3.5,18.0,910.0,826.69,637.71
2016,4,30,10,45,949.0,102.5,3.5,18.5,930.5,868.28,664.71
2016,4,30,11,0,953.0,103.0,3.5,19.0,951.0,907.26,689.6
2016,4,30,11,15,955.0,103.5,3.45,19.0,964.0,941.71,712.16
2016,4,30,11,30,957.0,104.0,3.4,19.0,977.0,973.11,732.54
2016,4,30,11,45,957.0,104.5,3.4,19.5,982.0,999.46,748.38
2016,4,30,12,0,957.0,105.0,3.4,20.0,987.0,1022.4,761.93
2016,4,30,12,15,956.0,105.0,3.35,20.0,984.5,1040.36,773.26
2016,4,30,12,30,955.0,105.0,3.3,20.0,982.0,1054.71,782.3
2016,4,30,12,45,949.0,106.5,3.25,20.0,970.0,1061.95,786.78
2016,4,30,13,0,943.0,108.0,3.2,20.0,958.0,1065.43,788.95
2016,4,30,13,15,939.0,107.5,3.15,20.0,940.0,1065.07,788.77
2016,4,30,13,30,935.0,107.0,3.1,20.0,922.0,1060.98,786.3
2016,4,30,13,45,930.0,105.0,3.1,20.5,896.5,1050.57,778.8
2016,4,30,14,0,925.0,103.0,3.1,21.0,871.0,1036.52,769.1
2016,4,30,14,15,917.0,101.5,3.05,21.0,839.0,1016.54,756.66
2016,4,30,14,30,909.0,100.0,3.0,21.0,807.0,993.21,742.12
2016,4,30,14,45,899.5,98.0,3.0,21.0,769.0,964.73,724.59
2016,4,30,15,0,890.0,96.0,3.0,21.0,731.0,933.3,705.05
2016,4,30,15,15,876.5,93.5,2.9,21.0,687.5,894.98,679.98
2016,4,30,15,30,863.0,91.0,2.8,21.0,644.0,854.36,653.22
2016,4,30,15,45,844.5,88.5,2.75,21.0,596.0,807.55,622.25
2016,4,30,16,0,826.0,86.0,2.7,21.0,548.0,765.16,594.1
2016,4,30,16,15,802.5,82.5,2.6,20.5,497.5,710.5,557.44
2016,4,30,16,30,779.0,79.0,2.5,20.0,447.0,655.4,519.75
2016,4,30,16,45,746.5,75.0,2.45,20.0,394.0,593.68,474.28
2016,4,30,17,0,714.0,71.0,2.4,20.0,341.0,533.04,427.52
2016,4,30,17,15,668.5,65.5,2.3,19.0,288.5,466.93,376.2
2016,4,30,17,30,623.0,60.0,2.2,18.0,236.0,402.1,323.81
2016,4,30,17,45,554.0,53.5,2.15,17.5,185.5,329.06,262.42
2016,4,30,18,0,485.0,47.0,2.1,17.0,135.0,262.68,204.68
2016,4,30,18,15,376.5,36.5,2.1,16.5,92.0,185.4,137.9
2016,4,30,18,30,268.0,26.0,2.1,16.0,49.0,120.67,76.22
2016,4,30,18,45,134.0,13.0,2.1,16.0,24.5,42.98,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,8.0,1.3,11.5,11.0,7.63,0.0
2016,5,1,5,30,127.0,16.0,1.2,12.0,22.0,12.59,0.0
2016,5,1,5,45,256.5,29.0,1.2,13.0,59.0,22.93,13.19
2016,5,1,6,0,386.0,42.0,1.2,14.0,96.0,32.6,22.88
2016,5,1,6,15,469.5,50.5,1.15,14.5,144.5,37.67,27.81
2016,5,1,6,30,553.0,59.0,1.1,15.0,193.0,42.51,32.32
2016,5,1,6,45,605.0,66.0,1.1,15.5,244.5,45.8,35.26
2016,5,1,7,0,657.0,73.0,1.1,16.0,296.0,55.49,36.76
2016,5,1,7,15,695.5,78.0,1.15,16.5,349.0,104.18,56.74
2016,5,1,7,30,734.0,83.0,1.2,17.0,402.0,161.67,96.57
2016,5,1,7,45,760.0,87.5,1.25,17.5,453.5,216.37,140.98
2016,5,1,8,0,786.0,92.0,1.3,18.0,505.0,273.88,190.32
2016,5,1,8,15,807.0,95.5,1.3,18.5,554.0,331.52,240.26
2016,5,1,8,30,828.0,99.0,1.3,19.0,603.0,390.87,290.65
2016,5,1,8,45,842.5,102.0,1.3,19.5,648.0,448.46,338.32
2016,5,1,9,0,857.0,105.0,1.3,20.0,693.0,509.01,386.41
2016,5,1,9,15,869.0,107.5,1.25,20.5,733.5,564.78,429.0
2016,5,1,9,30,881.0,110.0,1.2,21.0,774.0,620.12,469.59
2016,5,1,9,45,889.5,111.5,1.2,21.5,808.0,671.66,506.4
2016,5,1,10,0,898.0,113.0,1.2,22.0,842.0,721.91,541.1
2016,5,1,10,15,905.0,114.5,1.1,22.0,870.0,769.56,571.79
2016,5,1,10,30,912.0,116.0,1.0,22.0,898.0,815.36,599.67
2016,5,1,10,45,916.0,117.5,0.95,22.5,918.5,856.66,623.54
2016,5,1,11,0,920.0,119.0,0.9,23.0,939.0,895.48,645.36
2016,5,1,11,15,922.5,119.5,0.85,23.0,952.5,929.38,664.96
2016,5,1,11,30,925.0,120.0,0.8,23.0,966.0,960.36,682.55
2016,5,1,11,45,925.5,120.5,0.75,23.5,971.0,986.44,695.62
2016,5,1,12,0,926.0,121.0,0.7,24.0,976.0,1009.26,706.6
2016,5,1,12,15,925.5,120.5,0.65,24.0,973.5,1026.75,715.7
2016,5,1,12,30,925.0,120.0,0.6,24.0,971.0,1040.75,722.77
2016,5,1,12,45,923.5,119.0,0.6,24.0,961.0,1049.69,728.13
2016,5,1,13,0,922.0,118.0,0.6,24.0,951.0,1054.99,731.51
2016,5,1,13,15,918.0,117.5,0.65,24.0,933.0,1054.64,732.92
2016,5,1,13,30,914.0,117.0,0.7,24.0,915.0,1050.64,732.34
2016,5,1,13,45,907.0,116.0,0.8,24.0,889.5,1039.5,728.74
2016,5,1,14,0,900.0,115.0,0.9,24.0,864.0,1024.85,723.05
2016,5,1,14,15,892.0,113.5,1.0,23.5,832.0,1005.28,715.67
2016,5,1,14,30,884.0,112.0,1.1,23.0,800.0,982.47,706.12
2016,5,1,14,45,871.5,110.5,1.25,23.0,762.0,952.33,691.17
2016,5,1,15,0,859.0,109.0,1.4,23.0,724.0,919.47,674.05
2016,5,1,15,15,844.5,106.0,1.45,22.5,680.5,887.83,657.22
2016,5,1,15,30,830.0,103.0,1.5,22.0,637.0,846.51,633.58
2016,5,1,15,45,809.5,100.5,1.55,22.0,589.5,798.86,604.02
2016,5,1,16,0,789.0,98.0,1.6,22.0,542.0,749.97,573.03
2016,5,1,16,15,764.5,94.0,1.6,21.5,491.5,695.43,537.95
2016,5,1,16,30,740.0,90.0,1.6,21.0,441.0,640.62,501.76
2016,5,1,16,45,704.5,85.5,1.65,20.5,388.5,580.61,459.16
2016,5,1,17,0,669.0,81.0,1.7,20.0,336.0,519.59,414.08
2016,5,1,17,15,622.0,74.5,1.6,19.0,284.0,451.65,361.92
2016,5,1,17,30,575.0,68.0,1.5,18.0,232.0,387.18,310.38
2016,5,1,17,45,505.5,60.0,1.45,17.5,182.5,314.6,250.09
2016,5,1,18,0,436.0,52.0,1.4,17.0,133.0,248.77,193.57
2016,5,1,18,15,331.5,40.0,1.35,16.0,90.5,173.88,129.72
2016,5,1,18,30,227.0,28.0,1.3,15.0,48.0,111.08,71.81
2016,5,1,18,45,113.5,14.0,1.3,14.5,24.0,46.3,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,8.58,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,14.17,0.0
2016,5,2,5,45,196.5,33.5,1.05,11.5,58.0,26.07,16.14
2016,5,2,6,0,304.0,49.0,1.1,12.0,94.0,37.51,27.46
2016,5,2,6,15,385.5,60.5,1.1,12.0,140.5,45.33,34.97
2016,5,2,6,30,467.0,72.0,1.1,12.0,187.0,53.43,42.53
2016,5,2,6,45,233.5,72.5,1.15,12.5,130.0,51.05,40.41
2016,5,2,7,0,0.0,73.0,1.2,13.0,73.0,67.53,52.36
2016,5,2,7,15,17.5,120.0,1.2,13.5,128.0,108.68,86.11
2016,5,2,7,30,35.0,167.0,1.2,14.0,183.0,146.65,116.11
2016,5,2,7,45,24.0,174.5,1.2,14.5,186.0,160.06,126.92
2016,5,2,8,0,13.0,182.0,1.2,15.0,189.0,166.85,132.26
2016,5,2,8,15,65.0,228.5,1.15,15.5,268.0,220.02,172.94
2016,5,2,8,30,117.0,275.0,1.1,16.0,347.0,280.57,219.05
2016,5,2,8,45,152.0,297.5,1.1,16.5,398.5,324.66,252.33
2016,5,2,9,0,187.0,320.0,1.1,17.0,450.0,372.78,288.43
2016,5,2,9,15,285.0,320.5,1.1,17.0,530.5,438.14,337.95
2016,5,2,9,30,383.0,321.0,1.1,17.0,611.0,515.06,395.39
2016,5,2,9,45,408.0,323.5,1.1,17.5,644.5,556.49,424.87
2016,5,2,10,0,433.0,326.0,1.1,18.0,678.0,599.89,455.43
2016,5,2,10,15,656.0,229.0,1.1,18.0,782.5,697.87,528.7
2016,5,2,10,30,879.0,132.0,1.1,18.0,887.0,805.55,604.45
2016,5,2,10,45,882.5,134.0,1.15,18.5,907.5,845.7,628.86
2016,5,2,11,0,886.0,136.0,1.2,19.0,928.0,883.44,652.25
2016,5,2,11,15,889.0,136.5,1.2,19.0,941.0,916.75,673.09
2016,5,2,11,30,892.0,137.0,1.2,19.0,954.0,947.31,692.08
2016,5,2,11,45,889.5,139.5,1.25,19.5,958.5,971.78,706.64
2016,5,2,12,0,887.0,142.0,1.3,20.0,963.0,993.02,719.2
2016,5,2,12,15,886.0,142.0,1.35,20.0,960.5,1009.98,730.51
2016,5,2,12,30,885.0,142.0,1.4,20.0,958.0,1023.6,739.85
2016,5,2,12,45,878.0,144.5,1.45,20.0,946.5,1030.34,745.01
2016,5,2,13,0,871.0,147.0,1.5,20.0,935.0,1033.59,748.17
2016,5,2,13,15,866.0,146.0,1.55,20.0,917.0,1031.84,748.34
2016,5,2,13,30,861.0,145.0,1.6,20.0,899.0,1026.62,746.47
2016,5,2,13,45,703.5,222.0,1.65,20.0,827.0,964.06,707.8
2016,5,2,14,0,546.0,299.0,1.7,20.0,755.0,880.81,651.85
2016,5,2,14,15,543.5,284.0,1.75,20.0,723.5,857.21,638.74
2016,5,2,14,30,541.0,269.0,1.8,20.0,692.0,831.2,623.21
2016,5,2,14,45,558.0,246.5,1.85,20.0,664.5,813.13,613.52
2016,5,2,15,0,575.0,224.0,1.9,20.0,637.0,791.79,601.41
2016,5,2,15,15,586.5,203.0,1.9,19.5,602.5,768.78,588.46
2016,5,2,15,30,598.0,182.0,1.9,19.0,568.0,738.44,570.28
2016,5,2,15,45,634.0,162.5,1.9,18.5,544.5,726.8,565.38
2016,5,2,16,0,670.0,143.0,1.9,18.0,521.0,710.18,556.49
2016,5,2,16,15,457.0,169.0,1.9,17.5,416.0,546.85,435.02
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,395.23,317.69
2016,5,2,16,45,308.0,162.5,1.95,16.5,291.5,390.29,317.19
2016,5,2,17,0,372.0,130.0,2.0,16.0,272.0,388.46,317.31
2016,5,2,17,15,314.0,121.5,1.95,15.5,229.5,318.41,260.72
2016,5,2,17,30,256.0,113.0,1.9,15.0,187.0,264.11,215.7
2016,5,2,17,45,211.0,93.5,1.9,15.0,146.5,208.43,168.38
2016,5,2,18,0,166.0,74.0,1.9,15.0,106.0,157.34,124.17
2016,5,2,18,15,111.5,53.5,1.85,14.5,72.0,106.43,80.28
2016,5,2,18,30,57.0,33.0,1.8,14.0,38.0,56.36,36.12
2016,5,2,18,45,28.5,16.5,1.8,13.5,19.0,24.96,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
