Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.3,11.0,8.0,7.63,0.0
2016,5,3,5,30,0.0,16.0,1.3,11.0,16.0,14.85,0.0
2016,5,3,5,45,42.5,36.0,1.3,11.5,42.5,30.65,20.17
2016,5,3,6,0,85.0,56.0,1.3,12.0,69.0,46.52,35.41
2016,5,3,6,15,118.5,78.0,1.25,12.0,103.0,63.37,51.01
2016,5,3,6,30,152.0,100.0,1.2,12.0,137.0,79.76,65.98
2016,5,3,6,45,194.0,115.0,1.2,12.5,174.5,86.59,72.03
2016,5,3,7,0,236.0,130.0,1.2,13.0,212.0,100.7,77.86
2016,5,3,7,15,168.0,156.5,1.25,13.0,219.5,138.22,105.15
2016,5,3,7,30,100.0,183.0,1.3,13.0,227.0,167.28,130.59
2016,5,3,7,45,239.5,191.0,1.4,13.5,313.5,201.56,152.46
2016,5,3,8,0,379.0,199.0,1.5,14.0,400.0,261.54,197.05
2016,5,3,8,15,283.5,238.0,1.6,14.0,396.5,288.78,223.5
2016,5,3,8,30,188.0,277.0,1.7,14.0,393.0,308.69,242.32
2016,5,3,8,45,298.5,275.5,1.8,14.5,475.0,366.58,287.13
2016,5,3,9,0,409.0,274.0,1.9,15.0,557.0,437.53,342.13
2016,5,3,9,15,361.5,307.0,1.85,15.0,567.5,467.76,365.48
2016,5,3,9,30,314.0,340.0,1.8,15.0,578.0,491.43,383.07
2016,5,3,9,45,336.5,352.5,1.8,15.5,618.0,536.79,416.44
2016,5,3,10,0,359.0,365.0,1.8,16.0,658.0,583.73,450.15
2016,5,3,10,15,239.5,394.5,1.7,16.0,593.0,544.17,418.38
2016,5,3,10,30,120.0,424.0,1.6,16.0,528.0,492.03,377.17
2016,5,3,10,45,214.0,425.0,1.55,16.5,615.0,577.91,440.97
2016,5,3,11,0,308.0,426.0,1.5,17.0,702.0,674.17,509.15
2016,5,3,11,15,254.0,444.5,1.4,17.0,674.5,659.69,495.77
2016,5,3,11,30,200.0,463.0,1.3,17.0,647.0,635.28,476.48
2016,5,3,11,45,145.5,458.5,1.2,17.5,593.0,589.48,441.55
2016,5,3,12,0,91.0,454.0,1.1,18.0,539.0,531.72,398.2
2016,5,3,12,15,141.0,460.5,1.05,17.5,591.5,600.96,449.35
2016,5,3,12,30,191.0,467.0,1.0,17.0,644.0,662.73,493.4
2016,5,3,12,45,304.0,425.5,1.0,17.0,703.0,748.92,555.28
2016,5,3,13,0,417.0,384.0,1.0,17.0,762.0,834.63,615.07
2016,5,3,13,15,348.5,403.0,1.05,17.0,715.0,780.19,577.07
2016,5,3,13,30,280.0,422.0,1.1,17.0,668.0,734.12,545.55
2016,5,3,13,45,384.0,370.0,1.15,17.5,697.0,784.21,583.73
2016,5,3,14,0,488.0,318.0,1.2,18.0,726.0,843.09,625.88
2016,5,3,14,15,385.0,340.5,1.3,17.5,655.0,749.54,562.71
2016,5,3,14,30,282.0,363.0,1.4,17.0,584.0,670.46,508.6
2016,5,3,14,45,389.5,307.5,1.5,17.0,597.0,707.14,540.58
2016,5,3,15,0,497.0,252.0,1.6,17.0,610.0,750.47,575.59
2016,5,3,15,15,460.0,249.5,1.65,17.0,565.5,701.79,541.63
2016,5,3,15,30,423.0,247.0,1.7,17.0,521.0,653.42,508.16
2016,5,3,15,45,344.0,243.5,1.8,17.0,455.5,558.54,439.56
2016,5,3,16,0,265.0,240.0,1.9,17.0,390.0,480.61,381.5
2016,5,3,16,15,305.0,209.5,1.95,16.5,367.5,466.6,374.28
2016,5,3,16,30,345.0,179.0,2.0,16.0,345.0,448.15,362.74
2016,5,3,16,45,204.0,165.5,2.05,16.0,261.0,324.77,264.19
2016,5,3,17,0,63.0,152.0,2.1,16.0,177.0,196.64,159.2
2016,5,3,17,15,50.5,131.0,2.05,15.5,149.0,164.9,133.59
2016,5,3,17,30,38.0,110.0,2.0,15.0,121.0,134.27,108.15
2016,5,3,17,45,26.5,88.5,1.95,15.0,95.0,104.64,82.92
2016,5,3,18,0,15.0,67.0,1.9,15.0,69.0,72.29,55.17
2016,5,3,18,15,7.5,46.0,1.8,14.5,47.0,47.63,33.86
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,23.33,12.49
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,12.05,0.0
2016,5,4,5,45,14.0,34.0,2.15,12.0,36.0,30.29,19.99
2016,5,4,6,0,28.0,55.0,2.2,12.0,59.0,47.53,36.33
2016,5,4,6,15,48.5,78.0,2.2,12.0,88.5,65.76,53.16
2016,5,4,6,30,69.0,101.0,2.2,12.0,118.0,83.61,69.44
2016,5,4,6,45,99.5,120.0,2.2,12.5,151.0,94.28,78.89
2016,5,4,7,0,130.0,139.0,2.2,13.0,184.0,110.96,87.49
2016,5,4,7,15,230.0,152.0,2.1,13.0,247.5,135.04,100.17
2016,5,4,7,30,330.0,165.0,2.0,13.0,311.0,176.41,128.16
2016,5,4,7,45,302.5,193.0,1.95,13.0,339.0,215.95,162.2
2016,5,4,8,0,275.0,221.0,1.9,13.0,367.0,252.71,194.42
2016,5,4,8,15,286.5,241.5,1.85,13.0,407.0,292.93,227.92
2016,5,4,8,30,298.0,262.0,1.8,13.0,447.0,334.54,262.15
2016,5,4,8,45,280.0,287.5,1.75,13.5,471.5,368.92,289.82
2016,5,4,9,0,262.0,313.0,1.7,14.0,496.0,401.39,315.01
2016,5,4,9,15,304.5,322.5,1.6,14.0,546.5,450.77,353.01
2016,5,4,9,30,347.0,332.0,1.5,14.0,597.0,504.08,393.2
2016,5,4,9,45,337.5,352.0,1.45,14.5,618.5,537.17,416.5
2016,5,4,10,0,328.0,372.0,1.4,15.0,640.0,568.95,438.31
2016,5,4,10,15,334.0,384.0,1.35,15.0,665.0,603.48,462.73
2016,5,4,10,30,340.0,396.0,1.3,15.0,690.0,637.82,486.55
2016,5,4,10,45,320.5,413.0,1.3,15.0,695.0,655.95,498.39
2016,5,4,11,0,301.0,430.0,1.3,15.0,700.0,671.99,508.76
2016,5,4,11,15,294.0,438.5,1.35,15.0,706.0,688.88,520.51
2016,5,4,11,30,287.0,447.0,1.4,15.0,712.0,704.46,531.29
2016,5,4,11,45,294.5,448.0,1.5,15.5,721.0,724.86,545.33
2016,5,4,12,0,302.0,449.0,1.6,16.0,730.0,744.41,558.68
2016,5,4,12,15,316.0,443.0,1.7,16.0,736.5,762.22,572.19
2016,5,4,12,30,330.0,437.0,1.8,16.0,743.0,778.91,584.98
2016,5,4,12,45,325.0,433.5,1.9,16.0,732.0,777.92,585.18
2016,5,4,13,0,320.0,430.0,2.0,16.0,721.0,775.25,584.4
2016,5,4,13,15,314.0,423.0,2.05,16.0,704.0,766.26,578.97
2016,5,4,13,30,308.0,416.0,2.1,16.0,687.0,755.67,572.49
2016,5,4,13,45,363.5,380.5,2.15,16.0,692.0,774.69,588.95
2016,5,4,14,0,419.0,345.0,2.2,16.0,697.0,802.53,611.03
2016,5,4,14,15,434.5,324.5,2.25,16.0,677.0,792.81,605.97
2016,5,4,14,30,450.0,304.0,2.3,16.0,657.0,780.46,599.43
2016,5,4,14,45,433.5,296.0,2.4,16.0,623.0,748.44,578.29
2016,5,4,15,0,417.0,288.0,2.5,16.0,589.0,715.24,556.17
2016,5,4,15,15,349.5,286.0,2.5,16.0,528.0,630.49,494.61
2016,5,4,15,30,282.0,284.0,2.5,16.0,467.0,560.73,442.84
2016,5,4,15,45,319.0,253.5,2.55,16.0,446.0,548.91,436.9
2016,5,4,16,0,356.0,223.0,2.6,16.0,425.0,533.15,427.4
2016,5,4,16,15,371.5,197.5,2.55,15.5,391.5,502.73,406.34
2016,5,4,16,30,387.0,172.0,2.5,15.0,358.0,480.82,391.16
2016,5,4,16,45,375.0,152.5,2.5,15.0,316.0,433.5,354.61
2016,5,4,17,0,363.0,133.0,2.5,15.0,274.0,386.24,317.29
2016,5,4,17,15,315.5,122.0,2.4,14.5,232.0,319.69,263.39
2016,5,4,17,30,268.0,111.0,2.3,14.0,190.0,267.6,219.88
2016,5,4,17,45,227.0,92.5,2.2,14.0,150.0,214.22,174.07
2016,5,4,18,0,186.0,74.0,2.1,14.0,110.0,164.98,131.03
2016,5,4,18,15,130.5,54.0,2.0,13.5,75.5,113.09,86.03
2016,5,4,18,30,75.0,34.0,1.9,13.0,41.0,67.0,45.08
2016,5,4,18,45,37.5,17.0,1.8,12.5,20.5,27.61,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,12.0,8.0,7.63,0.0
2016,5,5,5,30,0.0,16.0,1.8,12.0,16.0,14.85,0.49
2016,5,5,5,45,22.0,36.0,1.9,12.5,39.5,31.91,21.47
2016,5,5,6,0,44.0,56.0,2.0,13.0,63.0,48.39,36.99
2016,5,5,6,15,65.5,78.5,2.05,13.0,93.0,63.81,51.26
2016,5,5,6,30,87.0,101.0,2.1,13.0,123.0,80.47,66.4
2016,5,5,6,45,111.0,120.5,2.2,13.0,155.5,94.72,79.14
2016,5,5,7,0,135.0,140.0,2.3,13.0,188.0,112.16,88.24
2016,5,5,7,15,279.0,144.5,2.3,13.0,263.0,134.07,97.39
2016,5,5,7,30,423.0,149.0,2.3,13.0,338.0,172.82,121.14
2016,5,5,7,45,452.0,162.5,2.3,13.5,386.0,218.02,157.78
2016,5,5,8,0,481.0,176.0,2.3,14.0,434.0,266.63,198.63
2016,5,5,8,15,443.5,206.5,2.25,14.0,461.5,311.45,238.63
2016,5,5,8,30,406.0,237.0,2.2,14.0,489.0,352.09,274.01
2016,5,5,8,45,334.0,276.0,2.2,14.5,493.0,382.91,300.03
2016,5,5,9,0,262.0,315.0,2.2,15.0,497.0,403.29,316.31
2016,5,5,9,15,250.5,337.0,2.15,15.0,519.5,434.33,340.38
2016,5,5,9,30,239.0,359.0,2.1,15.0,542.0,465.1,363.54
2016,5,5,9,45,126.5,309.5,2.1,15.5,406.5,365.33,286.33
2016,5,5,10,0,14.0,260.0,2.1,16.0,271.0,250.65,195.55
2016,5,5,10,15,10.5,224.5,2.1,16.0,233.0,216.65,169.09
2016,5,5,10,30,7.0,189.0,2.1,16.0,195.0,181.82,141.51
2016,5,5,10,45,10.5,232.0,2.1,16.5,241.5,225.43,175.52
2016,5,5,11,0,14.0,275.0,2.1,17.0,288.0,269.67,209.23
2016,5,5,11,15,15.0,278.0,2.15,17.0,292.0,274.48,212.75
2016,5,5,11,30,16.0,281.0,2.2,17.0,296.0,279.3,216.44
2016,5,5,11,45,12.5,240.5,2.25,17.0,252.0,238.39,184.8
2016,5,5,12,0,9.0,200.0,2.3,17.0,208.0,197.06,152.64
2016,5,5,12,15,19.5,286.0,2.3,17.0,304.0,290.33,225.39
2016,5,5,12,30,30.0,372.0,2.3,17.0,400.0,396.18,305.38
2016,5,5,12,45,24.5,346.0,2.3,17.5,369.0,366.34,281.94
2016,5,5,13,0,19.0,320.0,2.3,18.0,338.0,325.46,250.75
2016,5,5,13,15,100.0,380.0,2.25,17.5,469.0,493.25,379.75
2016,5,5,13,30,181.0,440.0,2.2,17.0,600.0,640.59,488.27
2016,5,5,13,45,113.5,402.0,2.2,17.0,502.0,534.13,409.19
2016,5,5,14,0,46.0,364.0,2.2,17.0,404.0,414.38,319.75
2016,5,5,14,15,32.5,321.0,2.2,17.0,349.0,356.28,276.69
2016,5,5,14,30,19.0,278.0,2.2,17.0,294.0,286.74,223.73
2016,5,5,14,45,15.0,253.5,2.2,17.0,265.5,258.52,202.36
2016,5,5,15,0,11.0,229.0,2.2,17.0,237.0,230.38,180.71
2016,5,5,15,15,41.0,257.0,2.15,16.5,284.0,297.78,235.49
2016,5,5,15,30,71.0,285.0,2.1,16.0,331.0,355.01,281.52
2016,5,5,15,45,56.0,256.5,2.05,16.0,291.5,310.49,246.89
2016,5,5,16,0,41.0,228.0,2.0,16.0,252.0,266.76,212.86
2016,5,5,16,15,37.0,208.5,1.95,15.5,228.5,242.33,194.45
2016,5,5,16,30,33.0,189.0,1.9,15.0,205.0,218.12,175.84
2016,5,5,16,45,114.0,172.5,1.85,15.0,218.5,263.15,214.69
2016,5,5,17,0,195.0,156.0,1.8,15.0,232.0,290.56,238.16
2016,5,5,17,15,325.0,125.0,1.7,14.5,230.0,328.53,269.93
2016,5,5,17,30,455.0,94.0,1.6,14.0,228.0,352.16,287.9
2016,5,5,17,45,387.5,82.0,1.55,14.0,180.5,283.06,229.0
2016,5,5,18,0,320.0,70.0,1.5,14.0,133.0,220.85,175.1
2016,5,5,18,15,231.0,54.0,1.35,13.5,92.0,153.85,117.47
2016,5,5,18,30,142.0,38.0,1.2,13.0,51.0,91.7,63.11
2016,5,5,18,45,71.0,19.0,1.1,12.5,25.5,40.49,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,16.5,11.0,1.5,10.0,12.0,10.48,0.0
2016,5,6,5,30,33.0,22.0,1.5,10.0,24.0,19.18,4.07
2016,5,6,5,45,94.0,42.5,1.55,10.5,56.0,34.36,23.92
2016,5,6,6,0,155.0,63.0,1.6,11.0,88.0,49.89,38.68
2016,5,6,6,15,210.0,82.0,1.55,11.0,128.5,63.84,51.73
2016,5,6,6,30,265.0,101.0,1.5,11.0,169.0,77.31,64.11
2016,5,6,6,45,332.0,107.0,1.45,11.5,211.5,76.3,63.16
2016,5,6,7,0,399.0,113.0,1.4,12.0,254.0,87.91,63.95
2016,5,6,7,15,276.5,150.5,1.3,12.0,255.5,138.76,101.53
2016,5,6,7,30,154.0,188.0,1.2,12.0,257.0,174.69,134.66
2016,5,6,7,45,195.0,208.5,1.2,12.5,306.5,211.8,162.99
2016,5,6,8,0,236.0,229.0,1.2,13.0,356.0,249.65,192.57
2016,5,6,8,15,123.5,216.5,1.15,13.0,283.5,226.05,177.68
2016,5,6,8,30,11.0,204.0,1.1,13.0,211.0,189.5,150.58
2016,5,6,8,45,5.5,170.0,1.1,13.0,173.5,158.74,125.67
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,126.12,99.02
2016,5,6,9,15,0.0,124.5,1.1,13.0,124.5,115.79,90.46
2016,5,6,9,30,0.0,113.0,1.1,13.0,113.0,105.3,81.74
2016,5,6,9,45,0.0,117.0,1.15,13.5,117.0,109.07,84.53
2016,5,6,10,0,0.0,121.0,1.2,14.0,121.0,112.86,87.29
2016,5,6,10,15,10.0,215.5,1.2,14.0,224.0,207.95,163.37
2016,5,6,10,30,20.0,310.0,1.2,14.0,327.0,304.35,237.8
2016,5,6,10,45,19.0,309.5,1.25,14.0,326.0,304.79,237.48
2016,5,6,11,0,18.0,309.0,1.3,14.0,325.0,305.03,237.57
2016,5,6,11,15,19.0,319.5,1.3,14.0,337.0,317.28,246.79
2016,5,6,11,30,20.0,330.0,1.3,14.0,349.0,329.6,256.02
2016,5,6,11,45,29.5,364.5,1.35,14.5,392.5,380.49,294.09
2016,5,6,12,0,39.0,399.0,1.4,15.0,436.0,426.58,327.78
2016,5,6,12,15,29.0,361.5,1.4,15.0,389.5,382.18,294.34
2016,5,6,12,30,19.0,324.0,1.4,15.0,343.0,327.62,253.41
2016,5,6,12,45,20.0,320.5,1.4,15.0,339.5,326.09,252.71
2016,5,6,13,0,21.0,317.0,1.4,15.0,336.0,324.45,251.67
2016,5,6,13,15,18.5,302.5,1.4,15.0,319.0,308.31,239.51
2016,5,6,13,30,16.0,288.0,1.4,15.0,302.0,291.99,227.25
2016,5,6,13,45,30.5,325.0,1.4,15.0,351.0,356.31,277.04
2016,5,6,14,0,45.0,362.0,1.4,15.0,400.0,411.06,318.51
2016,5,6,14,15,24.5,266.5,1.3,15.0,287.0,290.76,226.89
2016,5,6,14,30,4.0,171.0,1.2,15.0,174.0,165.84,129.28
2016,5,6,14,45,10.0,210.0,1.2,15.0,217.5,210.1,165.27
2016,5,6,15,0,16.0,249.0,1.2,15.0,261.0,255.19,201.01
2016,5,6,15,15,59.5,272.5,1.1,15.0,312.0,331.01,261.4
2016,5,6,15,30,103.0,296.0,1.0,15.0,363.0,394.71,311.01
2016,5,6,15,45,97.5,272.5,0.95,15.0,332.5,362.63,286.69
2016,5,6,16,0,92.0,249.0,0.9,15.0,302.0,330.57,262.8
2016,5,6,16,15,130.5,227.5,0.85,15.0,295.0,344.49,275.4
2016,5,6,16,30,169.0,206.0,0.8,15.0,288.0,343.64,276.1
2016,5,6,16,45,109.5,179.5,0.8,15.0,230.5,268.05,216.15
2016,5,6,17,0,50.0,153.0,0.8,15.0,173.0,189.15,152.5
2016,5,6,17,15,40.0,132.0,0.75,14.5,146.5,159.46,128.79
2016,5,6,17,30,30.0,111.0,0.7,14.0,120.0,130.64,105.08
2016,5,6,17,45,20.0,89.5,0.7,14.0,95.0,102.13,81.0
2016,5,6,18,0,10.0,68.0,0.7,14.0,70.0,70.86,54.28
2016,5,6,18,15,5.0,47.5,0.7,13.5,48.5,47.96,34.51
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,25.25,14.6
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,12.52,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.5,21.5,19.94,11.55
2016,5,7,6,0,0.0,34.0,1.7,12.0,34.0,31.58,22.41
2016,5,7,6,15,0.0,50.0,1.75,12.0,50.0,46.22,35.87
2016,5,7,6,30,0.0,66.0,1.8,12.0,66.0,60.36,48.77
2016,5,7,6,45,0.0,83.0,1.85,12.5,83.0,75.17,61.94
2016,5,7,7,0,0.0,100.0,1.9,13.0,100.0,90.04,71.4
2016,5,7,7,15,0.0,118.5,1.95,13.0,118.5,106.57,85.11
2016,5,7,7,30,0.0,137.0,2.0,13.0,137.0,123.26,98.77
2016,5,7,7,45,8.0,164.0,2.05,13.0,168.5,148.77,119.23
2016,5,7,8,0,16.0,191.0,2.1,13.0,200.0,175.51,140.52
2016,5,7,8,15,13.5,198.5,2.1,13.0,206.5,183.62,146.82
2016,5,7,8,30,11.0,206.0,2.1,13.0,213.0,191.26,152.71
2016,5,7,8,45,5.5,164.5,2.15,13.5,168.0,153.85,121.85
2016,5,7,9,0,0.0,123.0,2.2,14.0,123.0,114.28,89.2
2016,5,7,9,15,0.0,93.5,2.15,14.0,93.5,87.26,66.9
2016,5,7,9,30,0.0,64.0,2.1,14.0,64.0,59.69,44.07
2016,5,7,9,45,0.0,74.0,2.1,14.5,74.0,69.07,51.64
2016,5,7,10,0,0.0,84.0,2.1,15.0,84.0,78.46,59.12
2016,5,7,10,15,0.0,89.0,2.05,15.0,89.0,83.15,62.85
2016,5,7,10,30,0.0,94.0,2.0,15.0,94.0,87.84,66.58
2016,5,7,10,45,0.0,66.5,2.0,15.5,66.5,62.15,45.47
2016,5,7,11,0,0.0,39.0,2.0,16.0,39.0,36.43,24.34
2016,5,7,11,15,0.0,51.0,1.95,16.0,51.0,47.67,33.54
2016,5,7,11,30,0.0,63.0,1.9,16.0,63.0,58.92,42.69
2016,5,7,11,45,0.0,80.0,1.9,16.0,80.0,74.88,55.63
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,90.9,68.55
2016,5,7,12,15,0.0,114.0,1.85,16.0,114.0,106.97,81.46
2016,5,7,12,30,0.0,131.0,1.8,16.0,131.0,123.12,94.38
2016,5,7,12,45,3.5,161.0,1.75,16.0,164.5,155.24,120.13
2016,5,7,13,0,7.0,191.0,1.7,16.0,198.0,187.66,145.86
2016,5,7,13,15,3.5,143.5,1.65,16.0,147.0,138.67,106.93
2016,5,7,13,30,0.0,96.0,1.6,16.0,96.0,89.92,67.84
2016,5,7,13,45,0.0,110.5,1.6,16.0,110.5,103.65,79.08
2016,5,7,14,0,0.0,125.0,1.6,16.0,125.0,117.46,90.28
2016,5,7,14,15,3.0,158.5,1.55,16.0,161.0,152.66,118.72
2016,5,7,14,30,6.0,192.0,1.5,16.0,197.0,188.31,147.25
2016,5,7,14,45,11.0,220.0,1.5,16.0,228.5,220.96,173.34
2016,5,7,15,0,16.0,248.0,1.5,16.0,260.0,254.1,199.69
2016,5,7,15,15,31.5,259.5,1.45,16.0,281.0,291.68,229.76
2016,5,7,15,30,47.0,271.0,1.4,16.0,302.0,318.32,251.16
2016,5,7,15,45,23.5,203.5,1.4,16.0,219.0,224.99,178.1
2016,5,7,16,0,0.0,136.0,1.4,16.0,136.0,128.85,100.93
2016,5,7,16,15,10.5,156.5,1.35,15.5,162.0,157.97,125.78
2016,5,7,16,30,21.0,177.0,1.3,15.0,188.0,187.44,150.55
2016,5,7,16,45,22.0,160.5,1.3,15.0,170.5,171.3,137.78
2016,5,7,17,0,23.0,144.0,1.3,15.0,153.0,155.05,124.87
2016,5,7,17,15,16.0,124.0,1.2,14.5,130.0,130.36,104.74
2016,5,7,17,30,9.0,104.0,1.1,14.0,107.0,106.3,84.8
2016,5,7,17,45,161.5,87.5,1.05,14.0,120.5,177.64,144.08
2016,5,7,18,0,314.0,71.0,1.0,14.0,134.0,219.64,174.37
2016,5,7,18,15,230.0,54.5,0.95,13.5,93.5,153.99,117.75
2016,5,7,18,30,146.0,38.0,0.9,13.0,53.0,92.28,64.39
2016,5,7,18,45,73.0,19.0,0.9,13.0,26.5,41.15,4.69
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.5,12.5,1.0,11.5,15.5,11.91,0.0
2016,5,8,5,30,95.0,25.0,1.0,12.0,31.0,20.72,7.33
2016,5,8,5,45,191.0,41.0,1.05,12.5,68.0,31.72,21.69
2016,5,8,6,0,287.0,57.0,1.1,13.0,105.0,43.33,32.71
2016,5,8,6,15,360.5,69.0,1.15,13.0,150.0,51.3,40.27
2016,5,8,6,30,434.0,81.0,1.2,13.0,195.0,58.93,47.3
2016,5,8,6,45,217.0,79.5,1.25,13.5,136.5,61.61,49.65
2016,5,8,7,0,0.0,78.0,1.3,14.0,78.0,71.99,55.88
2016,5,8,7,15,6.5,118.0,1.25,14.0,121.0,106.77,84.66
2016,5,8,7,30,13.0,158.0,1.2,14.0,164.0,142.24,113.34
2016,5,8,7,45,6.5,150.0,1.2,14.5,153.0,136.87,108.56
2016,5,8,8,0,0.0,142.0,1.2,15.0,142.0,129.76,102.46
2016,5,8,8,15,0.0,137.0,1.15,15.0,137.0,126.03,99.08
2016,5,8,8,30,0.0,132.0,1.1,15.0,132.0,121.99,95.49
2016,5,8,8,45,1.5,153.5,1.1,15.5,154.5,142.28,111.44
2016,5,8,9,0,3.0,175.0,1.1,16.0,177.0,162.85,127.36
2016,5,8,9,15,8.0,210.0,1.1,16.0,216.0,197.77,154.71
2016,5,8,9,30,13.0,245.0,1.1,16.0,255.0,233.44,182.24
2016,5,8,9,45,10.0,224.0,1.15,16.0,232.0,213.82,166.56
2016,5,8,10,0,7.0,203.0,1.2,16.0,209.0,193.47,150.48
2016,5,8,10,15,9.0,218.5,1.2,16.0,226.5,209.99,163.34
2016,5,8,10,30,11.0,234.0,1.2,16.0,244.0,226.76,176.21
2016,5,8,10,45,12.5,255.0,1.3,16.5,266.5,248.53,192.59
2016,5,8,11,0,14.0,276.0,1.4,17.0,289.0,270.55,209.02
2016,5,8,11,15,70.0,370.5,1.45,17.0,436.0,415.74,319.67
2016,5,8,11,30,126.0,465.0,1.5,17.0,583.0,569.28,431.06
2016,5,8,11,45,244.0,446.0,1.6,17.0,674.5,675.02,508.49
2016,5,8,12,0,362.0,427.0,1.7,17.0,766.0,779.01,583.38
2016,5,8,12,15,277.5,449.5,1.75,17.0,709.0,730.44,547.04
2016,5,8,12,30,193.0,472.0,1.8,17.0,652.0,668.71,502.51
2016,5,8,12,45,534.0,303.0,1.9,17.5,793.5,861.86,647.49
2016,5,8,13,0,875.0,134.0,2.0,18.0,935.0,1024.56,756.96
2016,5,8,13,15,629.5,261.0,2.05,18.0,831.5,928.65,692.32
2016,5,8,13,30,384.0,388.0,2.1,18.0,728.0,801.51,600.58
2016,5,8,13,45,333.0,394.0,2.15,18.0,683.5,757.54,571.01
2016,5,8,14,0,282.0,400.0,2.2,18.0,639.0,712.89,539.72
2016,5,8,14,15,299.0,379.5,2.25,17.5,624.5,706.24,538.25
2016,5,8,14,30,316.0,359.0,2.3,17.0,610.0,697.54,535.04
2016,5,8,14,45,241.5,352.0,2.35,17.0,539.0,615.04,475.03
2016,5,8,15,0,167.0,345.0,2.4,17.0,468.0,521.89,406.35
2016,5,8,15,15,168.5,323.0,2.4,16.5,440.5,496.26,389.66
2016,5,8,15,30,170.0,301.0,2.4,16.0,413.0,469.79,371.67
2016,5,8,15,45,472.5,200.0,2.45,16.0,479.5,628.56,500.57
2016,5,8,16,0,775.0,99.0,2.5,16.0,546.0,740.79,587.26
2016,5,8,16,15,751.5,95.5,2.5,15.5,497.0,688.34,550.57
2016,5,8,16,30,728.0,92.0,2.5,15.0,448.0,635.57,514.17
2016,5,8,16,45,699.0,86.5,2.5,15.0,397.5,579.27,471.47
2016,5,8,17,0,670.0,81.0,2.5,15.0,347.0,521.52,426.35
2016,5,8,17,15,627.0,75.0,2.5,14.5,296.0,456.51,374.69
2016,5,8,17,30,584.0,69.0,2.5,14.0,245.0,394.53,323.58
2016,5,8,17,45,525.0,61.5,2.5,14.0,196.5,326.86,265.55
2016,5,8,18,0,466.0,54.0,2.5,14.0,148.0,264.72,210.59
2016,5,8,18,15,371.5,43.5,2.35,13.5,105.0,192.83,147.7
2016,5,8,18,30,277.0,33.0,2.2,13.0,62.0,131.5,92.75
2016,5,8,18,45,138.5,16.5,2.1,12.5,31.0,59.21,14.02
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,14.0,1.95,10.0,17.5,13.34,0.0
2016,5,9,5,30,99.0,28.0,2.0,10.0,35.0,23.05,9.86
2016,5,9,5,45,199.5,44.5,2.05,10.5,73.0,34.5,24.35
2016,5,9,6,0,300.0,61.0,2.1,11.0,111.0,46.45,35.76
2016,5,9,6,15,376.0,73.0,2.05,11.0,158.0,54.34,43.32
2016,5,9,6,30,452.0,85.0,2.0,11.0,205.0,61.89,50.34
2016,5,9,6,45,226.0,98.5,2.0,11.5,158.5,75.14,62.15
2016,5,9,7,0,0.0,112.0,2.0,12.0,112.0,99.69,79.85
2016,5,9,7,15,7.0,136.0,1.95,12.0,139.0,121.32,97.53
2016,5,9,7,30,14.0,160.0,1.9,12.0,166.0,144.08,115.81
2016,5,9,7,45,24.0,186.0,1.9,12.5,198.5,170.18,136.33
2016,5,9,8,0,34.0,212.0,1.9,13.0,231.0,192.8,153.87
2016,5,9,8,15,75.5,248.0,1.85,13.0,294.0,239.86,190.6
2016,5,9,8,30,117.0,284.0,1.8,13.0,357.0,288.83,228.81
2016,5,9,8,45,159.0,306.0,1.75,13.5,413.5,335.75,264.88
2016,5,9,9,0,201.0,328.0,1.7,14.0,470.0,387.41,304.28
2016,5,9,9,15,202.0,348.0,1.7,14.0,497.5,419.67,328.95
2016,5,9,9,30,203.0,368.0,1.7,14.0,525.0,451.96,353.3
2016,5,9,9,45,276.0,369.0,1.7,14.5,592.0,513.29,399.36
2016,5,9,10,0,349.0,370.0,1.7,15.0,659.0,581.95,449.82
2016,5,9,10,15,410.0,357.0,1.65,15.0,707.5,635.85,489.31
2016,5,9,10,30,471.0,344.0,1.6,15.0,756.0,693.36,530.83
2016,5,9,10,45,472.0,355.5,1.6,15.5,776.5,727.85,553.42
2016,5,9,11,0,473.0,367.0,1.6,16.0,797.0,761.19,575.01
2016,5,9,11,15,690.5,248.0,1.6,16.0,884.5,860.01,648.58
2016,5,9,11,30,908.0,129.0,1.6,16.0,972.0,955.79,711.77
2016,5,9,11,45,908.0,129.5,1.65,16.5,977.0,980.64,726.01
2016,5,9,12,0,908.0,130.0,1.7,17.0,982.0,1002.31,739.05
2016,5,9,12,15,907.5,130.0,1.75,17.0,980.0,1019.74,750.8
2016,5,9,12,30,907.0,130.0,1.8,17.0,978.0,1033.81,760.52
2016,5,9,12,45,902.5,131.0,1.85,17.5,967.0,1041.46,764.82
2016,5,9,13,0,898.0,132.0,1.9,18.0,956.0,1045.59,767.03
2016,5,9,13,15,894.5,131.0,1.9,18.0,938.5,1045.16,767.21
2016,5,9,13,30,891.0,130.0,1.9,18.0,921.0,1041.2,765.3
2016,5,9,13,45,885.5,128.5,1.95,18.0,896.5,1031.21,760.35
2016,5,9,14,0,880.0,127.0,2.0,18.0,872.0,1017.79,753.31
2016,5,9,14,15,872.0,125.5,2.0,18.0,841.0,998.6,741.94
2016,5,9,14,30,864.0,124.0,2.0,18.0,810.0,976.26,728.61
2016,5,9,14,45,854.5,121.0,2.05,18.0,773.0,947.89,711.87
2016,5,9,15,0,845.0,118.0,2.1,18.0,736.0,924.39,698.35
2016,5,9,15,15,653.5,177.5,2.1,17.5,638.5,801.04,616.47
2016,5,9,15,30,462.0,237.0,2.1,17.0,541.0,675.46,526.42
2016,5,9,15,45,621.5,171.5,2.1,17.0,549.5,726.0,569.07
2016,5,9,16,0,781.0,106.0,2.1,17.0,558.0,753.55,590.71
2016,5,9,16,15,757.5,102.0,2.1,16.5,508.0,700.29,554.73
2016,5,9,16,30,734.0,98.0,2.1,16.0,458.0,649.42,520.18
2016,5,9,16,45,516.5,123.0,2.15,16.0,362.5,494.24,400.67
2016,5,9,17,0,299.0,148.0,2.2,16.0,267.0,353.87,288.65
2016,5,9,17,15,435.0,112.5,2.2,15.5,259.0,385.83,316.02
2016,5,9,17,30,571.0,77.0,2.2,15.0,251.0,397.1,324.07
2016,5,9,17,45,499.5,69.5,2.25,14.5,200.5,324.16,262.61
2016,5,9,18,0,428.0,62.0,2.3,14.0,150.0,257.98,205.41
2016,5,9,18,15,332.0,50.0,2.25,13.5,106.5,184.39,141.67
2016,5,9,18,30,236.0,38.0,2.2,13.0,63.0,124.04,88.33
2016,5,9,18,45,118.0,19.0,2.2,12.5,31.5,56.03,17.16
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,70.5,13.5,1.65,10.5,18.5,12.87,0.0
2016,5,10,5,30,141.0,27.0,1.7,11.0,37.0,21.19,9.28
2016,5,10,5,45,251.5,40.5,1.75,11.5,76.0,31.25,21.52
2016,5,10,6,0,362.0,54.0,1.8,12.0,115.0,40.92,30.77
2016,5,10,6,15,435.0,64.0,1.7,12.5,162.5,48.02,37.46
2016,5,10,6,30,508.0,74.0,1.6,13.0,210.0,53.65,42.6
2016,5,10,6,45,300.0,109.5,1.55,13.5,194.5,82.98,68.62
2016,5,10,7,0,92.0,145.0,1.5,14.0,179.0,121.52,95.71
2016,5,10,7,15,166.5,165.0,1.35,14.5,237.5,146.94,111.23
2016,5,10,7,30,241.0,185.0,1.2,15.0,296.0,181.53,134.77
2016,5,10,7,45,209.5,212.0,1.05,15.5,316.5,218.78,166.0
2016,5,10,8,0,178.0,239.0,0.9,16.0,337.0,247.59,190.15
2016,5,10,8,15,262.0,248.5,0.8,16.5,407.0,292.67,223.66
2016,5,10,8,30,346.0,258.0,0.7,17.0,477.0,351.38,267.86
2016,5,10,8,45,583.5,189.0,0.65,17.5,588.5,417.53,317.06
2016,5,10,9,0,821.0,120.0,0.6,18.0,700.0,510.41,386.62
2016,5,10,9,15,833.5,122.5,0.6,18.5,739.5,564.72,427.09
2016,5,10,9,30,846.0,125.0,0.6,19.0,779.0,618.77,466.25
2016,5,10,9,45,844.5,133.5,0.6,19.5,810.0,668.86,501.08
2016,5,10,10,0,843.0,142.0,0.6,20.0,841.0,716.99,533.38
2016,5,10,10,15,850.5,143.5,0.65,20.0,868.5,763.05,565.19
2016,5,10,10,30,858.0,145.0,0.7,20.0,896.0,804.71,592.24
2016,5,10,10,45,867.0,144.0,0.8,20.5,917.5,845.36,618.15
2016,5,10,11,0,876.0,143.0,0.9,21.0,939.0,884.02,642.56
2016,5,10,11,15,879.5,144.0,0.95,21.0,952.5,917.52,663.94
2016,5,10,11,30,883.0,145.0,1.0,21.0,966.0,948.37,683.64
2016,5,10,11,45,888.0,143.0,1.1,21.5,973.0,974.97,700.25
2016,5,10,12,0,893.0,141.0,1.2,22.0,980.0,998.67,715.05
2016,5,10,12,15,893.0,140.5,1.3,22.0,978.0,1015.91,727.25
2016,5,10,12,30,893.0,140.0,1.4,22.0,976.0,1029.86,737.56
2016,5,10,12,45,897.0,136.0,1.5,22.5,968.0,1040.93,744.77
2016,5,10,13,0,901.0,132.0,1.6,23.0,960.0,1048.54,749.89
2016,5,10,13,15,897.5,131.0,1.7,22.5,942.5,1048.11,753.02
2016,5,10,13,30,894.0,130.0,1.8,22.0,925.0,1044.14,754.07
2016,5,10,13,45,891.0,127.0,1.9,22.0,901.5,1035.07,750.53
2016,5,10,14,0,888.0,124.0,2.0,22.0,878.0,1022.5,744.81
2016,5,10,14,15,880.5,122.5,2.05,22.0,847.0,1003.67,734.48
2016,5,10,14,30,873.0,121.0,2.1,22.0,816.0,981.67,722.15
2016,5,10,14,45,865.5,117.5,2.2,22.0,779.0,954.46,706.92
2016,5,10,15,0,858.0,114.0,2.3,22.0,742.0,924.33,689.6
2016,5,10,15,15,844.5,111.0,2.35,21.5,699.5,893.82,672.67
2016,5,10,15,30,831.0,108.0,2.4,21.0,657.0,853.59,648.81
2016,5,10,15,45,815.5,104.0,2.45,21.0,611.0,808.57,620.05
2016,5,10,16,0,800.0,100.0,2.5,21.0,565.0,761.98,589.7
2016,5,10,16,15,777.0,96.5,2.55,20.5,515.0,708.97,555.22
2016,5,10,16,30,754.0,93.0,2.6,20.0,465.0,655.54,519.53
2016,5,10,16,45,724.5,87.5,2.65,19.5,413.5,597.79,477.96
2016,5,10,17,0,695.0,82.0,2.7,19.0,362.0,538.57,433.58
2016,5,10,17,15,652.5,76.5,2.65,18.0,309.5,473.21,383.13
2016,5,10,17,30,610.0,71.0,2.6,17.0,257.0,410.77,332.95
2016,5,10,17,45,550.0,63.0,2.6,16.5,207.5,340.66,274.24
2016,5,10,18,0,490.0,55.0,2.6,16.0,158.0,276.16,218.33
2016,5,10,18,15,396.0,45.0,2.5,15.5,113.5,203.52,155.25
2016,5,10,18,30,302.0,35.0,2.4,15.0,69.0,141.26,100.08
2016,5,10,18,45,151.0,17.5,2.3,14.5,34.5,64.27,23.66
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,107.0,13.0,1.9,10.5,21.0,12.39,0.0
2016,5,11,5,30,214.0,26.0,2.0,11.0,42.0,20.93,9.66
2016,5,11,5,45,322.0,37.5,2.1,11.5,82.5,29.38,19.96
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,37.37,27.64
2016,5,11,6,15,501.5,57.5,2.1,12.5,172.0,42.23,32.29
2016,5,11,6,30,573.0,66.0,2.0,13.0,221.0,46.84,36.52
2016,5,11,6,45,286.5,91.5,1.95,13.5,169.0,64.13,51.9
2016,5,11,7,0,0.0,117.0,1.9,14.0,117.0,103.76,82.64
2016,5,11,7,15,5.5,137.5,1.85,14.0,140.0,122.55,97.82
2016,5,11,7,30,11.0,158.0,1.8,14.0,163.0,142.22,113.47
2016,5,11,7,45,34.5,192.5,1.75,14.5,211.5,172.72,136.87
2016,5,11,8,0,58.0,227.0,1.7,15.0,260.0,211.03,166.48
2016,5,11,8,15,189.5,246.0,1.65,15.5,364.0,271.6,211.21
2016,5,11,8,30,321.0,265.0,1.6,16.0,468.0,347.84,269.04
2016,5,11,8,45,311.0,288.5,1.55,16.5,496.5,384.91,298.06
2016,5,11,9,0,301.0,312.0,1.5,17.0,525.0,420.86,325.45
2016,5,11,9,15,360.5,311.5,1.45,17.0,580.5,472.95,365.17
2016,5,11,9,30,420.0,311.0,1.4,17.0,636.0,529.55,407.58
2016,5,11,9,45,491.5,300.0,1.4,17.5,696.5,590.97,452.45
2016,5,11,10,0,563.0,289.0,1.4,18.0,757.0,657.7,500.11
2016,5,11,10,15,577.5,295.5,1.4,18.0,789.5,703.26,531.95
2016,5,11,10,30,592.0,302.0,1.4,18.0,822.0,748.62,563.25
2016,5,11,10,45,746.5,218.5,1.45,18.5,888.5,823.44,617.35
2016,5,11,11,0,901.0,135.0,1.5,19.0,955.0,897.93,665.61
2016,5,11,11,15,903.5,135.5,1.55,19.0,967.5,930.77,686.53
2016,5,11,11,30,906.0,136.0,1.6,19.0,980.0,960.8,706.07
2016,5,11,11,45,910.5,133.5,1.65,19.5,986.5,986.9,721.72
2016,5,11,12,0,915.0,131.0,1.7,20.0,993.0,1009.98,735.43
2016,5,11,12,15,914.5,131.0,1.75,20.0,990.0,1027.49,747.07
2016,5,11,12,30,914.0,131.0,1.8,20.0,987.0,1041.62,756.71
2016,5,11,12,45,915.0,128.0,1.9,20.0,978.0,1050.79,764.04
2016,5,11,13,0,916.0,125.0,2.0,20.0,969.0,1056.4,769.27
2016,5,11,13,15,912.5,124.0,2.05,20.0,951.0,1055.94,770.09
2016,5,11,13,30,909.0,123.0,2.1,20.0,933.0,1051.88,768.79
2016,5,11,13,45,903.0,122.0,2.15,20.0,908.0,1041.76,763.73
2016,5,11,14,0,897.0,121.0,2.2,20.0,883.0,1028.18,756.58
2016,5,11,14,15,889.5,119.0,2.2,20.0,851.5,1008.69,745.07
2016,5,11,14,30,882.0,117.0,2.2,20.0,820.0,985.99,731.57
2016,5,11,14,45,870.5,115.5,2.2,20.0,782.5,956.98,713.92
2016,5,11,15,0,859.0,114.0,2.2,20.0,745.0,925.26,694.44
2016,5,11,15,15,845.5,111.0,2.15,19.5,702.5,894.73,676.49
2016,5,11,15,30,832.0,108.0,2.1,19.0,660.0,854.5,651.71
2016,5,11,15,45,815.0,104.5,2.1,19.0,613.0,808.81,622.13
2016,5,11,16,0,798.0,101.0,2.1,19.0,566.0,761.65,591.1
2016,5,11,16,15,774.5,97.5,2.05,18.5,516.0,708.38,555.86
2016,5,11,16,30,751.0,94.0,2.0,18.0,466.0,654.73,519.59
2016,5,11,16,45,722.5,88.5,1.95,18.0,414.5,597.84,477.46
2016,5,11,17,0,694.0,83.0,1.9,18.0,363.0,539.36,432.79
2016,5,11,17,15,651.0,77.0,1.8,17.5,311.0,473.21,381.28
2016,5,11,17,30,608.0,71.0,1.7,17.0,259.0,410.02,330.31
2016,5,11,17,45,549.5,63.5,1.65,16.5,209.0,341.28,273.29
2016,5,11,18,0,491.0,56.0,1.6,16.0,159.0,277.96,218.86
2016,5,11,18,15,398.5,45.5,1.55,15.0,114.5,205.2,156.53
2016,5,11,18,30,306.0,35.0,1.5,14.0,70.0,142.67,101.7
2016,5,11,18,45,153.0,17.5,1.45,13.5,35.0,65.2,27.25
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.0,20.0,13.82,0.0
2016,5,12,5,30,139.0,29.0,2.4,10.0,40.0,22.72,11.53
2016,5,12,5,45,235.5,44.0,2.55,10.5,78.5,33.92,24.06
2016,5,12,6,0,332.0,59.0,2.7,11.0,117.0,44.66,34.27
2016,5,12,6,15,204.0,83.0,2.7,11.5,122.5,64.57,52.43
2016,5,12,6,30,76.0,107.0,2.7,12.0,128.0,88.68,74.06
2016,5,12,6,45,92.5,127.5,2.75,12.5,158.0,99.68,83.68
2016,5,12,7,0,109.0,148.0,2.8,13.0,188.0,119.33,93.81
2016,5,12,7,15,167.0,168.5,2.75,13.0,241.0,150.09,114.64
2016,5,12,7,30,225.0,189.0,2.7,13.0,294.0,182.78,138.05
2016,5,12,7,45,237.0,211.0,2.65,13.5,332.5,219.55,167.82
2016,5,12,8,0,249.0,233.0,2.6,14.0,371.0,257.98,199.34
2016,5,12,8,15,299.0,246.0,2.55,14.5,426.0,303.19,235.31
2016,5,12,8,30,349.0,259.0,2.5,15.0,481.0,353.9,275.67
2016,5,12,8,45,372.0,273.0,2.5,15.5,524.5,398.95,311.6
2016,5,12,9,0,395.0,287.0,2.5,16.0,568.0,446.17,348.53
2016,5,12,9,15,604.5,215.0,2.4,16.0,671.5,521.32,407.94
2016,5,12,9,30,814.0,143.0,2.3,16.0,775.0,617.04,482.31
2016,5,12,9,45,831.0,141.0,2.25,16.5,810.0,667.84,519.58
2016,5,12,10,0,848.0,139.0,2.2,17.0,845.0,718.3,555.76
2016,5,12,10,15,855.0,140.5,2.15,17.0,872.0,762.31,586.91
2016,5,12,10,30,862.0,142.0,2.1,17.0,899.0,805.54,615.68
2016,5,12,10,45,868.0,142.0,2.1,17.5,919.0,844.68,640.49
2016,5,12,11,0,874.0,142.0,2.1,18.0,939.0,881.63,663.53
2016,5,12,11,15,876.5,143.0,2.1,18.0,952.0,914.09,684.6
2016,5,12,11,30,879.0,144.0,2.1,18.0,965.0,943.84,703.81
2016,5,12,11,45,667.5,269.0,2.1,18.5,894.0,903.76,674.34
2016,5,12,12,0,456.0,394.0,2.1,19.0,823.0,841.77,625.14
2016,5,12,12,15,667.0,269.5,2.1,19.0,896.5,938.18,697.31
2016,5,12,12,30,878.0,145.0,2.1,19.0,970.0,1019.78,750.5
2016,5,12,12,45,681.5,259.5,2.15,19.0,896.0,966.37,715.5
2016,5,12,13,0,485.0,374.0,2.2,19.0,822.0,890.91,660.36
2016,5,12,13,15,470.5,366.5,2.25,19.0,794.0,873.36,650.1
2016,5,12,13,30,456.0,359.0,2.3,19.0,766.0,853.49,637.66
2016,5,12,13,45,465.5,344.0,2.35,19.0,749.5,847.83,635.55
2016,5,12,14,0,475.0,329.0,2.4,19.0,733.0,839.72,631.69
2016,5,12,14,15,631.0,245.5,2.4,18.5,762.0,904.19,682.79
2016,5,12,14,30,787.0,162.0,2.4,18.0,791.0,951.24,717.05
2016,5,12,14,45,779.0,157.0,2.45,18.0,755.5,923.61,699.61
2016,5,12,15,0,771.0,152.0,2.5,18.0,720.0,893.29,680.98
2016,5,12,15,15,600.5,202.0,2.55,17.5,629.0,779.49,603.97
2016,5,12,15,30,430.0,252.0,2.6,17.0,538.0,663.54,519.52
2016,5,12,15,45,571.5,191.0,2.65,17.0,542.5,700.51,552.57
2016,5,12,16,0,713.0,130.0,2.7,17.0,547.0,730.18,577.54
2016,5,12,16,15,687.0,125.0,2.75,16.5,498.0,676.59,540.72
2016,5,12,16,30,661.0,120.0,2.8,16.0,449.0,623.03,502.41
2016,5,12,16,45,634.0,111.5,2.9,16.0,399.5,565.3,459.05
2016,5,12,17,0,607.0,103.0,3.0,16.0,350.0,508.42,414.97
2016,5,12,17,15,561.5,95.5,3.0,15.5,299.0,443.22,363.22
2016,5,12,17,30,516.0,88.0,3.0,15.0,248.0,381.32,312.4
2016,5,12,17,45,458.5,77.5,3.05,14.5,200.0,311.52,253.66
2016,5,12,18,0,401.0,67.0,3.1,14.0,152.0,250.97,200.91
2016,5,12,18,15,312.5,54.0,3.05,13.5,109.5,182.52,141.27
2016,5,12,18,30,224.0,41.0,3.0,13.0,67.0,124.03,89.83
2016,5,12,18,45,112.0,24.5,2.95,13.0,37.5,62.69,29.34
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
