Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.0,21.5,13.82,0.0
2016,5,13,5,30,174.0,29.0,2.8,10.0,43.0,22.7,11.91
2016,5,13,5,45,280.0,42.5,2.95,10.5,84.0,32.71,23.05
2016,5,13,6,0,386.0,56.0,3.1,11.0,125.0,43.47,33.23
2016,5,13,6,15,457.0,66.0,3.1,11.0,173.0,49.36,38.91
2016,5,13,6,30,528.0,76.0,3.1,11.0,221.0,54.93,44.1
2016,5,13,6,45,355.0,111.5,3.15,11.5,218.0,78.82,65.45
2016,5,13,7,0,182.0,147.0,3.2,12.0,215.0,121.38,94.31
2016,5,13,7,15,180.5,170.5,3.15,12.0,246.5,153.03,116.98
2016,5,13,7,30,179.0,194.0,3.1,12.0,278.0,184.95,142.48
2016,5,13,7,45,238.0,210.0,3.1,12.5,334.5,219.28,168.35
2016,5,13,8,0,297.0,226.0,3.1,13.0,391.0,265.66,205.1
2016,5,13,8,15,451.0,200.0,3.1,13.5,475.0,312.2,240.68
2016,5,13,8,30,605.0,174.0,3.1,14.0,559.0,378.47,293.74
2016,5,13,8,45,717.5,149.0,3.1,14.5,637.0,442.62,346.23
2016,5,13,9,0,830.0,124.0,3.1,15.0,715.0,520.11,408.58
2016,5,13,9,15,842.0,126.5,3.15,15.0,754.0,574.46,452.99
2016,5,13,9,30,854.0,129.0,3.2,15.0,793.0,628.5,496.08
2016,5,13,9,45,595.5,253.0,3.25,15.5,725.5,616.53,483.85
2016,5,13,10,0,337.0,377.0,3.3,16.0,658.0,579.93,451.6
2016,5,13,10,15,384.5,368.0,3.35,16.0,699.0,626.01,487.16
2016,5,13,10,30,432.0,359.0,3.4,16.0,740.0,676.58,525.21
2016,5,13,10,45,673.5,241.5,3.5,16.5,850.0,785.68,609.49
2016,5,13,11,0,915.0,124.0,3.6,17.0,960.0,899.72,690.03
2016,5,13,11,15,917.5,124.5,3.7,17.0,972.5,932.81,712.28
2016,5,13,11,30,920.0,125.0,3.8,17.0,985.0,963.07,733.17
2016,5,13,11,45,922.5,124.0,3.9,17.0,990.5,988.9,751.07
2016,5,13,12,0,925.0,123.0,4.0,17.0,996.0,1011.62,766.93
2016,5,13,12,15,924.5,123.0,4.05,17.0,993.5,1029.18,779.05
2016,5,13,12,30,924.0,123.0,4.1,17.0,991.0,1043.34,788.98
2016,5,13,12,45,920.5,123.0,4.15,17.0,980.5,1051.03,794.68
2016,5,13,13,0,917.0,123.0,4.2,17.0,970.0,1055.15,798.13
2016,5,13,13,15,913.5,122.5,4.2,16.5,952.5,1055.17,800.15
2016,5,13,13,30,910.0,122.0,4.2,16.0,935.0,1051.62,799.9
2016,5,13,13,45,909.0,118.0,4.25,16.0,912.0,1043.35,795.41
2016,5,13,14,0,908.0,114.0,4.3,16.0,889.0,1031.48,788.58
2016,5,13,14,15,901.0,112.5,4.25,16.0,858.0,1012.85,776.6
2016,5,13,14,30,894.0,111.0,4.2,16.0,827.0,990.97,762.48
2016,5,13,14,45,889.5,107.0,4.2,16.0,791.0,965.6,746.29
2016,5,13,15,0,885.0,103.0,4.2,16.0,755.0,937.1,727.92
2016,5,13,15,15,872.5,100.5,4.15,15.5,713.0,900.15,704.55
2016,5,13,15,30,860.0,98.0,4.1,15.0,671.0,860.89,679.32
2016,5,13,15,45,850.0,93.0,4.05,15.0,626.0,818.8,650.51
2016,5,13,16,0,840.0,88.0,4.0,15.0,581.0,780.32,624.1
2016,5,13,16,15,819.5,85.0,3.9,14.5,531.0,728.37,588.19
2016,5,13,16,30,799.0,82.0,3.8,14.0,481.0,675.7,551.12
2016,5,13,16,45,777.0,76.5,3.75,14.0,430.0,618.75,508.26
2016,5,13,17,0,755.0,71.0,3.7,14.0,379.0,561.87,463.21
2016,5,13,17,15,717.0,66.5,3.6,13.5,326.5,497.38,411.27
2016,5,13,17,30,679.0,62.0,3.5,13.0,274.0,435.18,359.34
2016,5,13,17,45,626.5,55.5,3.45,13.0,223.5,368.48,301.42
2016,5,13,18,0,574.0,49.0,3.4,13.0,173.0,304.75,244.35
2016,5,13,18,15,485.5,41.0,3.2,12.5,126.5,231.61,179.33
2016,5,13,18,30,397.0,33.0,3.0,12.0,80.0,168.09,121.73
2016,5,13,18,45,249.5,22.0,2.85,11.5,46.5,94.72,48.36
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,29.31,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,8.5,2.1,12.0,8.5,8.1,0.0
2016,5,14,5,30,0.0,17.0,2.2,12.0,17.0,15.77,6.7
2016,5,14,5,45,0.0,32.5,2.35,12.5,32.5,30.17,20.7
2016,5,14,6,0,0.0,48.0,2.5,13.0,48.0,43.97,33.43
2016,5,14,6,15,0.0,66.0,2.5,13.0,66.0,59.65,47.78
2016,5,14,6,30,0.0,84.0,2.5,13.0,84.0,75.17,61.79
2016,5,14,6,45,0.0,102.5,2.55,13.5,102.5,90.94,75.64
2016,5,14,7,0,0.0,121.0,2.6,14.0,121.0,107.1,85.43
2016,5,14,7,15,0.0,113.0,2.5,14.0,113.0,102.42,81.24
2016,5,14,7,30,0.0,105.0,2.4,14.0,105.0,96.52,76.05
2016,5,14,7,45,0.0,104.5,2.3,14.5,104.5,96.57,75.68
2016,5,14,8,0,0.0,104.0,2.2,15.0,104.0,96.42,75.15
2016,5,14,8,15,0.0,134.0,2.1,15.5,134.5,123.44,96.93
2016,5,14,8,30,0.0,164.0,2.0,16.0,165.0,150.5,118.34
2016,5,14,8,45,45.5,244.5,1.95,16.5,277.5,238.42,187.51
2016,5,14,9,0,91.0,325.0,1.9,17.0,390.0,333.77,260.53
2016,5,14,9,15,65.0,323.5,1.9,17.0,371.5,326.34,254.16
2016,5,14,9,30,39.0,322.0,1.9,17.0,353.0,315.66,245.47
2016,5,14,9,45,138.0,362.0,1.9,17.5,477.0,418.94,324.48
2016,5,14,10,0,237.0,402.0,1.9,18.0,601.0,533.04,408.67
2016,5,14,10,15,204.0,420.0,1.95,18.0,595.0,539.59,412.04
2016,5,14,10,30,171.0,438.0,2.0,18.0,589.0,543.12,413.77
2016,5,14,10,45,132.0,441.5,2.05,18.0,560.0,525.58,400.11
2016,5,14,11,0,93.0,445.0,2.1,18.0,531.0,500.84,381.18
2016,5,14,11,15,503.5,283.5,2.15,18.0,754.5,728.33,556.73
2016,5,14,11,30,914.0,122.0,2.2,18.0,978.0,954.71,713.98
2016,5,14,11,45,913.0,123.5,2.25,18.5,982.5,979.48,726.93
2016,5,14,12,0,912.0,125.0,2.3,19.0,987.0,1001.07,739.9
2016,5,14,12,15,696.0,257.5,2.35,19.0,915.0,954.2,709.31
2016,5,14,12,30,480.0,390.0,2.4,19.0,843.0,885.18,657.27
2016,5,14,12,45,399.0,414.0,2.45,19.0,787.5,829.29,618.66
2016,5,14,13,0,318.0,438.0,2.5,19.0,732.0,778.86,582.78
2016,5,14,13,15,274.0,440.0,2.55,19.0,690.0,740.95,556.42
2016,5,14,13,30,230.0,442.0,2.6,19.0,648.0,689.68,520.45
2016,5,14,13,45,371.0,381.5,2.65,19.0,703.0,780.74,590.06
2016,5,14,14,0,512.0,321.0,2.7,19.0,758.0,867.68,654.48
2016,5,14,14,15,468.0,321.5,2.75,18.5,710.0,820.32,622.5
2016,5,14,14,30,424.0,322.0,2.8,18.0,662.0,772.13,590.51
2016,5,14,14,45,390.0,318.5,2.85,18.0,620.5,717.34,552.72
2016,5,14,15,0,356.0,315.0,2.9,18.0,579.0,674.48,522.65
2016,5,14,15,15,258.0,311.5,2.9,17.5,497.0,574.74,449.38
2016,5,14,15,30,160.0,308.0,2.9,17.0,415.0,467.56,368.71
2016,5,14,15,45,454.0,213.5,2.95,17.0,487.0,627.47,498.77
2016,5,14,16,0,748.0,119.0,3.0,17.0,559.0,745.6,590.77
2016,5,14,16,15,723.5,114.5,2.95,16.5,510.0,692.45,553.29
2016,5,14,16,30,699.0,110.0,2.9,16.0,461.0,639.15,515.42
2016,5,14,16,45,531.0,126.0,2.9,16.0,376.0,507.76,413.32
2016,5,14,17,0,363.0,142.0,2.9,16.0,291.0,396.27,323.97
2016,5,14,17,15,327.0,129.5,2.85,15.5,250.0,334.67,274.92
2016,5,14,17,30,291.0,117.0,2.8,15.0,209.0,285.97,234.66
2016,5,14,17,45,264.5,98.0,2.75,15.0,170.0,237.4,193.18
2016,5,14,18,0,238.0,79.0,2.7,15.0,131.0,191.24,152.79
2016,5,14,18,15,252.0,60.0,2.55,14.5,102.0,168.18,130.27
2016,5,14,18,30,266.0,41.0,2.4,14.0,73.0,136.55,99.08
2016,5,14,18,45,152.5,26.0,2.25,13.5,42.5,75.13,40.11
2016,5,14,19,0,39.0,11.0,2.1,13.0,12.0,17.72,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.5,2.2,11.5,23.0,12.23,0.0
2016,5,15,5,30,174.0,31.0,2.2,12.0,46.0,24.24,13.62
2016,5,15,5,45,279.5,43.5,2.25,12.5,86.0,33.4,23.55
2016,5,15,6,0,385.0,56.0,2.3,13.0,126.0,43.14,32.72
2016,5,15,6,15,455.5,65.0,2.15,13.5,174.0,48.15,37.47
2016,5,15,6,30,526.0,74.0,2.0,14.0,222.0,52.9,41.78
2016,5,15,6,45,581.5,79.5,1.85,14.5,273.5,54.48,43.11
2016,5,15,7,0,637.0,85.0,1.7,15.0,325.0,79.55,47.63
2016,5,15,7,15,672.0,90.5,1.65,15.5,376.5,127.15,73.67
2016,5,15,7,30,707.0,96.0,1.6,16.0,428.0,178.95,112.13
2016,5,15,7,45,737.5,98.5,1.55,16.5,479.0,235.59,159.18
2016,5,15,8,0,768.0,101.0,1.5,17.0,530.0,290.79,206.71
2016,5,15,8,15,788.0,104.5,1.5,17.5,577.5,346.45,254.97
2016,5,15,8,30,808.0,108.0,1.5,18.0,625.0,403.69,303.45
2016,5,15,8,45,827.0,109.0,1.5,18.5,670.0,459.59,349.55
2016,5,15,9,0,846.0,110.0,1.5,19.0,715.0,519.05,396.66
2016,5,15,9,15,858.0,112.0,1.55,19.0,754.5,572.93,439.22
2016,5,15,9,30,870.0,114.0,1.6,19.0,794.0,626.38,480.29
2016,5,15,9,45,888.5,110.5,1.65,19.5,830.5,678.42,518.43
2016,5,15,10,0,907.0,107.0,1.7,20.0,867.0,730.03,555.22
2016,5,15,10,15,913.5,108.0,1.85,20.0,894.0,776.27,587.41
2016,5,15,10,30,920.0,109.0,2.0,20.0,921.0,820.62,617.96
2016,5,15,10,45,925.0,110.0,2.15,20.5,942.0,861.64,644.88
2016,5,15,11,0,930.0,111.0,2.3,21.0,963.0,900.26,670.0
2016,5,15,11,15,932.5,111.5,2.4,21.0,976.0,933.63,692.35
2016,5,15,11,30,935.0,112.0,2.5,21.0,989.0,964.12,712.83
2016,5,15,11,45,935.0,113.0,2.7,21.0,994.0,989.75,731.07
2016,5,15,12,0,935.0,114.0,2.9,21.0,999.0,1012.16,747.27
2016,5,15,12,15,934.5,114.0,2.95,21.0,996.5,1029.76,759.08
2016,5,15,12,30,934.0,114.0,3.0,21.0,994.0,1043.94,768.78
2016,5,15,12,45,935.0,111.5,3.15,21.0,984.5,1053.56,776.55
2016,5,15,13,0,936.0,109.0,3.3,21.0,975.0,1059.59,782.1
2016,5,15,13,15,932.5,108.5,3.35,20.5,958.0,1059.53,784.44
2016,5,15,13,30,929.0,108.0,3.4,20.0,941.0,1055.83,784.57
2016,5,15,13,45,922.0,107.5,3.5,20.0,916.0,1045.02,779.02
2016,5,15,14,0,915.0,107.0,3.6,20.0,891.0,1030.74,771.27
2016,5,15,14,15,908.0,105.5,3.65,20.0,859.5,1012.0,760.22
2016,5,15,14,30,901.0,104.0,3.7,20.0,828.0,989.99,747.02
2016,5,15,14,45,891.0,102.5,3.75,20.0,791.0,962.02,729.76
2016,5,15,15,0,881.0,101.0,3.8,20.0,754.0,931.22,710.51
2016,5,15,15,15,868.5,98.5,3.85,19.5,712.0,894.43,688.28
2016,5,15,15,30,856.0,96.0,3.9,19.0,670.0,855.35,664.13
2016,5,15,15,45,838.0,94.0,4.0,19.0,623.0,816.27,638.62
2016,5,15,16,0,820.0,92.0,4.1,19.0,576.0,769.38,607.04
2016,5,15,16,15,798.5,88.5,4.1,18.5,526.5,716.95,571.58
2016,5,15,16,30,777.0,85.0,4.1,18.0,477.0,663.95,534.93
2016,5,15,16,45,745.0,82.0,4.1,17.5,425.0,604.24,491.08
2016,5,15,17,0,713.0,79.0,4.1,17.0,373.0,545.52,445.82
2016,5,15,17,15,673.5,73.5,4.0,16.5,321.5,483.09,395.89
2016,5,15,17,30,634.0,68.0,3.9,16.0,270.0,421.29,344.83
2016,5,15,17,45,572.0,62.0,3.85,16.0,219.5,351.33,285.02
2016,5,15,18,0,510.0,56.0,3.8,16.0,169.0,287.06,228.48
2016,5,15,18,15,422.0,47.0,3.7,15.5,124.0,216.31,166.58
2016,5,15,18,30,334.0,38.0,3.6,15.0,79.0,155.07,112.3
2016,5,15,18,45,199.5,25.0,3.5,14.5,46.0,85.68,47.5
2016,5,15,19,0,65.0,12.0,3.4,14.0,13.0,23.56,0.0
2016,5,15,19,15,32.5,6.0,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.5,2.0,11.5,23.0,12.21,0.0
2016,5,16,5,30,178.0,31.0,2.0,12.0,46.0,24.2,13.84
2016,5,16,5,45,275.0,44.0,2.05,12.5,86.0,33.74,23.89
2016,5,16,6,0,372.0,57.0,2.1,13.0,126.0,42.89,32.53
2016,5,16,6,15,441.0,66.5,2.05,13.5,173.0,49.31,38.52
2016,5,16,6,30,510.0,76.0,2.0,14.0,220.0,54.43,43.14
2016,5,16,6,45,562.5,82.0,2.0,14.5,270.5,56.32,44.74
2016,5,16,7,0,615.0,88.0,2.0,15.0,321.0,81.85,49.69
2016,5,16,7,15,650.5,93.5,2.0,15.5,372.0,128.2,75.33
2016,5,16,7,30,686.0,99.0,2.0,16.0,423.0,178.81,113.05
2016,5,16,7,45,718.0,101.5,2.05,16.5,473.5,230.32,156.07
2016,5,16,8,0,750.0,104.0,2.1,17.0,524.0,289.12,206.66
2016,5,16,8,15,770.0,108.0,2.1,17.5,571.5,344.14,254.61
2016,5,16,8,30,790.0,112.0,2.1,18.0,619.0,400.77,302.9
2016,5,16,8,45,809.0,113.0,2.1,19.0,663.5,455.65,347.92
2016,5,16,9,0,828.0,114.0,2.1,20.0,708.0,511.46,392.0
2016,5,16,9,15,840.0,116.5,2.1,20.0,747.0,565.45,434.73
2016,5,16,9,30,852.0,119.0,2.1,20.0,786.0,620.36,476.82
2016,5,16,9,45,870.0,116.0,2.1,20.5,821.5,671.67,514.39
2016,5,16,10,0,888.0,113.0,2.1,21.0,857.0,722.57,550.57
2016,5,16,10,15,894.5,114.0,2.1,21.0,884.5,767.98,581.44
2016,5,16,10,30,901.0,115.0,2.1,21.0,912.0,811.55,610.3
2016,5,16,10,45,906.0,116.0,2.15,21.5,932.5,851.85,635.87
2016,5,16,11,0,911.0,117.0,2.2,22.0,953.0,889.82,659.62
2016,5,16,11,15,913.5,117.5,2.25,22.0,966.0,922.6,681.06
2016,5,16,11,30,916.0,118.0,2.3,22.0,979.0,952.56,700.64
2016,5,16,11,45,917.5,118.5,2.35,22.5,984.5,978.65,716.31
2016,5,16,12,0,919.0,119.0,2.4,23.0,990.0,1001.65,729.98
2016,5,16,12,15,919.0,118.5,2.45,23.0,987.5,1018.99,741.47
2016,5,16,12,30,919.0,118.0,2.5,23.0,985.0,1032.98,750.95
2016,5,16,12,45,918.0,117.0,2.6,23.0,975.5,1042.02,757.92
2016,5,16,13,0,917.0,116.0,2.7,23.0,966.0,1047.54,762.77
2016,5,16,13,15,913.0,115.5,2.75,23.0,949.0,1047.0,763.37
2016,5,16,13,30,909.0,115.0,2.8,23.0,932.0,1042.9,761.84
2016,5,16,13,45,904.5,113.5,2.85,23.0,907.5,1033.73,757.16
2016,5,16,14,0,900.0,112.0,2.9,23.0,883.0,1021.08,750.35
2016,5,16,14,15,892.5,110.5,2.9,22.5,852.0,1002.11,740.47
2016,5,16,14,30,885.0,109.0,2.9,22.0,821.0,979.94,728.54
2016,5,16,14,45,871.5,108.5,2.95,22.0,783.5,950.15,710.5
2016,5,16,15,0,858.0,108.0,3.0,22.0,746.0,917.75,690.65
2016,5,16,15,15,845.0,106.0,3.0,21.5,704.0,881.78,669.13
2016,5,16,15,30,832.0,104.0,3.0,21.0,662.0,850.22,650.45
2016,5,16,15,45,809.0,103.0,3.05,21.0,615.0,802.59,619.25
2016,5,16,16,0,786.0,102.0,3.1,21.0,568.0,753.91,586.9
2016,5,16,16,15,763.5,98.5,3.1,20.5,519.0,702.07,552.49
2016,5,16,16,30,741.0,95.0,3.1,20.0,470.0,649.81,516.99
2016,5,16,16,45,708.5,91.0,3.1,20.0,418.5,592.53,474.24
2016,5,16,17,0,676.0,87.0,3.1,20.0,367.0,534.13,429.32
2016,5,16,17,15,634.5,81.5,3.05,19.0,316.0,470.38,380.24
2016,5,16,17,30,593.0,76.0,3.0,18.0,265.0,409.42,331.49
2016,5,16,17,45,533.0,68.5,2.95,17.5,215.5,340.73,274.21
2016,5,16,18,0,473.0,61.0,2.9,17.0,166.0,277.56,219.84
2016,5,16,18,15,385.0,51.0,2.85,16.5,122.0,207.62,159.41
2016,5,16,18,30,297.0,41.0,2.8,16.0,78.0,145.98,105.66
2016,5,16,18,45,173.5,26.5,2.75,15.5,46.0,81.72,46.81
2016,5,16,19,0,50.0,12.0,2.7,15.0,14.0,20.82,0.0
2016,5,16,19,15,25.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.5,1.85,13.5,26.5,11.35,0.0
2016,5,17,5,30,270.0,29.0,1.9,14.0,53.0,23.1,13.02
2016,5,17,5,45,374.0,39.0,1.95,15.0,95.5,30.06,20.49
2016,5,17,6,0,478.0,49.0,2.0,16.0,138.0,36.67,26.68
2016,5,17,6,15,544.0,56.0,2.0,16.5,187.5,40.32,30.12
2016,5,17,6,30,610.0,63.0,2.0,17.0,237.0,43.79,33.24
2016,5,17,6,45,657.5,68.0,2.05,17.5,289.5,45.49,34.66
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,78.83,44.13
2016,5,17,7,15,737.0,77.5,2.15,18.5,394.0,128.83,71.34
2016,5,17,7,30,769.0,82.0,2.2,19.0,446.0,182.66,111.35
2016,5,17,7,45,794.0,85.5,2.3,20.0,497.5,237.79,157.23
2016,5,17,8,0,819.0,89.0,2.4,21.0,549.0,295.5,206.77
2016,5,17,8,15,837.0,92.0,2.4,21.0,597.0,352.81,256.94
2016,5,17,8,30,855.0,95.0,2.4,21.0,645.0,415.4,310.25
2016,5,17,8,45,869.0,97.5,2.45,21.5,689.5,472.29,357.44
2016,5,17,9,0,883.0,100.0,2.5,22.0,734.0,529.42,403.3
2016,5,17,9,15,894.0,102.0,2.45,22.5,773.5,584.46,445.76
2016,5,17,9,30,905.0,104.0,2.4,23.0,813.0,638.92,486.27
2016,5,17,9,45,913.5,105.0,2.4,23.5,847.0,690.04,523.27
2016,5,17,10,0,922.0,106.0,2.4,24.0,881.0,739.84,558.22
2016,5,17,10,15,927.5,107.5,2.35,24.0,908.0,786.35,588.87
2016,5,17,10,30,933.0,109.0,2.3,24.0,935.0,830.86,617.66
2016,5,17,10,45,936.5,110.0,2.3,24.5,955.0,871.06,642.36
2016,5,17,11,0,940.0,111.0,2.3,25.0,975.0,908.73,665.09
2016,5,17,11,15,942.0,111.5,2.25,25.0,987.5,941.9,685.52
2016,5,17,11,30,944.0,112.0,2.2,25.0,1000.0,972.14,703.92
2016,5,17,11,45,944.0,113.0,2.15,25.5,1005.0,997.94,717.97
2016,5,17,12,0,944.0,114.0,2.1,26.0,1010.0,1020.49,729.88
2016,5,17,12,15,943.0,113.5,2.05,26.0,1007.0,1037.24,739.56
2016,5,17,12,30,942.0,113.0,2.0,26.0,1004.0,1050.52,747.16
2016,5,17,12,45,940.5,112.5,2.0,26.0,993.5,1059.75,753.01
2016,5,17,13,0,939.0,112.0,2.0,26.0,983.0,1065.38,756.77
2016,5,17,13,15,935.0,111.0,2.0,26.0,965.5,1064.35,756.55
2016,5,17,13,30,931.0,110.0,2.0,26.0,948.0,1059.67,754.27
2016,5,17,13,45,924.5,109.5,2.0,26.0,923.0,1049.41,748.66
2016,5,17,14,0,918.0,109.0,2.0,26.0,898.0,1035.65,741.02
2016,5,17,14,15,910.5,107.5,2.05,26.0,866.5,1016.45,730.68
2016,5,17,14,30,903.0,106.0,2.1,26.0,835.0,994.0,718.31
2016,5,17,14,45,893.5,104.0,2.15,26.0,797.5,965.99,702.35
2016,5,17,15,0,884.0,102.0,2.2,26.0,760.0,935.12,684.46
2016,5,17,15,15,871.5,99.5,2.25,25.5,717.5,898.33,663.81
2016,5,17,15,30,859.0,97.0,2.3,25.0,675.0,859.25,641.3
2016,5,17,15,45,842.5,94.5,2.35,25.0,628.5,814.77,613.48
2016,5,17,16,0,826.0,92.0,2.4,25.0,582.0,774.46,588.12
2016,5,17,16,15,804.5,88.5,2.4,24.5,532.5,721.89,554.42
2016,5,17,16,30,783.0,85.0,2.4,24.0,483.0,668.73,519.58
2016,5,17,16,45,752.5,81.5,2.45,23.5,431.0,609.26,478.38
2016,5,17,17,0,722.0,78.0,2.5,23.0,379.0,550.65,435.48
2016,5,17,17,15,683.0,73.0,2.4,22.0,327.0,488.58,388.55
2016,5,17,17,30,644.0,68.0,2.3,21.0,275.0,427.19,340.34
2016,5,17,17,45,584.0,62.0,2.25,20.5,224.5,357.64,283.4
2016,5,17,18,0,524.0,56.0,2.2,20.0,174.0,293.55,229.09
2016,5,17,18,15,439.0,47.0,2.15,19.0,128.5,223.03,169.17
2016,5,17,18,30,354.0,38.0,2.1,18.0,83.0,161.66,116.03
2016,5,17,18,45,222.0,25.5,2.05,17.5,49.5,94.43,55.23
2016,5,17,19,0,90.0,13.0,2.0,17.0,16.0,29.36,0.0
2016,5,17,19,15,45.0,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,115.5,15.5,1.3,14.5,26.0,12.17,0.0
2016,5,18,5,30,231.0,31.0,1.3,15.0,52.0,24.16,13.99
2016,5,18,5,45,328.5,42.0,1.35,15.5,93.0,32.67,22.74
2016,5,18,6,0,426.0,53.0,1.4,16.0,134.0,40.04,29.67
2016,5,18,6,15,492.0,61.5,1.3,16.0,182.0,44.77,34.15
2016,5,18,6,30,558.0,70.0,1.2,16.0,230.0,49.25,38.23
2016,5,18,6,45,603.5,76.5,1.15,16.5,280.5,51.81,40.4
2016,5,18,7,0,649.0,83.0,1.1,17.0,331.0,80.52,46.67
2016,5,18,7,15,682.0,88.0,1.0,17.5,381.5,128.15,73.06
2016,5,18,7,30,715.0,93.0,0.9,18.0,432.0,179.72,111.25
2016,5,18,7,45,739.5,97.0,0.85,19.0,482.0,236.52,157.8
2016,5,18,8,0,764.0,101.0,0.8,20.0,532.0,291.37,203.93
2016,5,18,8,15,783.0,104.5,0.8,20.5,578.5,346.32,250.49
2016,5,18,8,30,802.0,108.0,0.8,21.0,625.0,402.74,297.08
2016,5,18,8,45,814.0,112.0,0.85,21.5,667.5,457.71,341.47
2016,5,18,9,0,826.0,116.0,0.9,22.0,710.0,512.89,384.49
2016,5,18,9,15,837.0,118.0,1.0,22.0,748.5,565.68,425.57
2016,5,18,9,30,848.0,120.0,1.1,22.0,787.0,619.3,466.11
2016,5,18,9,45,860.5,119.5,1.2,22.5,820.5,669.02,502.11
2016,5,18,10,0,873.0,119.0,1.3,23.0,854.0,717.88,536.61
2016,5,18,10,15,879.0,120.5,1.4,23.0,880.5,762.69,567.4
2016,5,18,10,30,885.0,122.0,1.5,23.0,907.0,805.66,596.15
2016,5,18,10,45,886.5,125.0,1.6,23.5,926.0,844.33,620.69
2016,5,18,11,0,888.0,128.0,1.7,24.0,945.0,880.5,643.43
2016,5,18,11,15,891.0,128.5,1.75,24.0,958.0,913.01,664.37
2016,5,18,11,30,894.0,129.0,1.8,24.0,971.0,942.82,683.56
2016,5,18,11,45,895.5,129.0,1.85,24.0,976.0,967.94,699.75
2016,5,18,12,0,897.0,129.0,1.9,24.0,981.0,990.03,714.1
2016,5,18,12,15,896.5,129.0,1.95,24.0,979.0,1007.07,725.32
2016,5,18,12,30,896.0,129.0,2.0,24.0,977.0,1020.84,734.61
2016,5,18,12,45,893.5,129.0,2.05,24.0,967.0,1029.27,740.66
2016,5,18,13,0,891.0,129.0,2.1,24.0,957.0,1034.28,744.72
2016,5,18,13,15,887.0,128.0,2.15,24.0,940.0,1033.31,745.14
2016,5,18,13,30,883.0,127.0,2.2,24.0,923.0,1028.87,743.53
2016,5,18,13,45,877.5,126.0,2.3,24.0,899.0,1019.51,739.47
2016,5,18,14,0,872.0,125.0,2.4,24.0,875.0,1006.8,733.33
2016,5,18,14,15,864.0,123.5,2.45,23.5,844.5,987.86,724.08
2016,5,18,14,30,856.0,122.0,2.5,23.0,814.0,965.84,712.84
2016,5,18,14,45,842.5,121.5,2.55,22.5,777.0,936.76,696.84
2016,5,18,15,0,829.0,121.0,2.6,22.0,740.0,912.81,684.16
2016,5,18,15,15,816.0,118.0,2.6,21.5,698.5,876.32,662.37
2016,5,18,15,30,803.0,115.0,2.6,21.0,657.0,837.68,638.91
2016,5,18,15,45,787.5,111.0,2.65,21.0,612.0,793.93,610.66
2016,5,18,16,0,772.0,107.0,2.7,21.0,567.0,748.68,580.93
2016,5,18,16,15,750.0,103.0,2.7,20.5,518.5,697.27,547.0
2016,5,18,16,30,728.0,99.0,2.7,20.0,470.0,647.91,513.74
2016,5,18,16,45,707.0,92.0,2.7,19.5,421.0,593.18,474.14
2016,5,18,17,0,686.0,85.0,2.7,19.0,372.0,538.59,433.3
2016,5,18,17,15,646.5,79.5,2.7,18.5,321.5,475.57,384.29
2016,5,18,17,30,607.0,74.0,2.7,18.0,271.0,415.13,335.58
2016,5,18,17,45,553.0,66.5,2.75,17.5,222.0,348.56,280.33
2016,5,18,18,0,499.0,59.0,2.8,17.0,173.0,286.86,227.28
2016,5,18,18,15,414.5,49.5,2.8,16.5,128.0,217.26,167.05
2016,5,18,18,30,330.0,40.0,2.8,16.0,83.0,156.74,114.0
2016,5,18,18,45,203.0,27.0,2.85,15.5,50.0,90.44,54.61
2016,5,18,19,0,76.0,14.0,2.9,15.0,17.0,27.76,0.0
2016,5,18,19,15,38.0,7.0,2.95,14.5,8.5,11.85,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,100.0,17.5,3.95,10.5,27.0,13.77,0.0
2016,5,19,5,30,200.0,35.0,4.1,11.0,54.0,27.35,17.01
2016,5,19,5,45,307.5,47.0,4.35,11.5,96.0,36.02,26.08
2016,5,19,6,0,415.0,59.0,4.6,12.0,138.0,45.41,34.94
2016,5,19,6,15,452.5,71.0,4.6,12.0,181.5,52.96,42.03
2016,5,19,6,30,490.0,83.0,4.6,12.0,225.0,60.03,48.51
2016,5,19,6,45,573.5,78.0,4.7,12.5,275.0,52.79,41.92
2016,5,19,7,0,657.0,73.0,4.8,13.0,325.0,73.82,41.24
2016,5,19,7,15,587.5,105.5,4.6,13.5,355.0,133.48,82.86
2016,5,19,7,30,518.0,138.0,4.4,14.0,385.0,186.34,127.94
2016,5,19,7,45,497.0,163.0,4.25,14.5,421.0,234.97,170.36
2016,5,19,8,0,476.0,188.0,4.1,15.0,457.0,281.47,211.49
2016,5,19,8,15,556.5,177.0,4.0,15.5,517.5,329.84,251.43
2016,5,19,8,30,637.0,166.0,3.9,16.0,578.0,385.79,297.81
2016,5,19,8,45,759.0,137.0,3.8,16.5,661.0,455.81,354.71
2016,5,19,9,0,881.0,108.0,3.7,17.0,744.0,536.04,418.88
2016,5,19,9,15,892.0,110.5,3.55,17.0,783.5,591.38,463.5
2016,5,19,9,30,903.0,113.0,3.4,17.0,823.0,646.16,506.35
2016,5,19,9,45,900.5,120.5,3.25,17.5,854.0,695.86,542.94
2016,5,19,10,0,898.0,128.0,3.1,18.0,885.0,743.32,576.57
2016,5,19,10,15,904.0,129.5,3.15,18.0,912.0,789.24,609.31
2016,5,19,10,30,910.0,131.0,3.2,18.0,939.0,833.26,639.6
2016,5,19,10,45,915.0,131.0,3.25,18.5,959.0,872.99,665.42
2016,5,19,11,0,920.0,131.0,3.3,19.0,979.0,910.35,689.37
2016,5,19,11,15,922.5,132.0,3.35,19.0,991.5,943.9,711.89
2016,5,19,11,30,925.0,133.0,3.4,19.0,1004.0,974.63,732.48
2016,5,19,11,45,927.5,132.0,3.45,19.5,1010.0,1000.52,748.37
2016,5,19,12,0,930.0,131.0,3.5,20.0,1016.0,1023.31,762.21
2016,5,19,12,15,704.5,264.0,3.55,20.0,933.0,967.55,724.99
2016,5,19,12,30,479.0,397.0,3.6,20.0,850.0,889.59,665.61
2016,5,19,12,45,492.0,387.0,3.7,20.0,848.5,901.91,675.96
2016,5,19,13,0,505.0,377.0,3.8,20.0,847.0,912.03,684.19
2016,5,19,13,15,499.0,368.0,3.95,19.5,825.5,901.66,679.64
2016,5,19,13,30,493.0,359.0,4.1,19.0,804.0,888.86,673.54
2016,5,19,13,45,503.0,342.0,4.25,19.0,786.0,881.55,670.5
2016,5,19,14,0,513.0,325.0,4.4,19.0,768.0,871.64,665.75
2016,5,19,14,15,706.5,220.5,4.5,18.5,806.5,951.04,729.28
2016,5,19,14,30,900.0,116.0,4.6,18.0,845.0,1001.82,767.42
2016,5,19,14,45,752.5,170.5,4.7,18.0,761.5,917.71,710.3
2016,5,19,15,0,605.0,225.0,4.8,18.0,678.0,822.89,643.84
2016,5,19,15,15,606.0,208.0,4.9,17.5,639.5,790.2,623.9
2016,5,19,15,30,607.0,191.0,5.0,17.0,601.0,755.03,601.32
2016,5,19,15,45,552.0,192.5,5.1,16.5,546.0,685.75,551.27
2016,5,19,16,0,497.0,194.0,5.2,16.0,491.0,623.73,505.49
2016,5,19,16,15,501.5,175.0,5.25,15.5,453.0,586.76,479.43
2016,5,19,16,30,506.0,156.0,5.3,15.0,415.0,547.85,451.03
2016,5,19,16,45,446.5,149.5,5.4,14.5,360.0,478.09,396.17
2016,5,19,17,0,387.0,143.0,5.5,14.0,305.0,412.59,343.46
2016,5,19,17,15,350.5,131.5,5.4,13.5,263.5,359.58,299.86
2016,5,19,17,30,314.0,120.0,5.3,13.0,222.0,301.54,251.17
2016,5,19,17,45,284.0,102.0,5.25,13.0,182.0,251.3,207.53
2016,5,19,18,0,254.0,84.0,5.2,13.0,142.0,203.83,165.41
2016,5,19,18,15,208.0,66.0,5.2,12.5,105.5,153.55,120.89
2016,5,19,18,30,162.0,48.0,5.2,12.0,69.0,108.14,80.46
2016,5,19,18,45,81.0,31.5,5.25,12.0,42.0,60.95,37.97
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,14.05,0.0
2016,5,19,19,15,0.0,7.5,5.3,11.5,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,123.0,17.0,4.5,9.5,29.0,13.35,0.0
2016,5,20,5,30,246.0,34.0,4.5,10.0,58.0,26.53,16.55
2016,5,20,5,45,352.0,44.5,4.55,10.5,101.0,34.81,25.15
2016,5,20,6,0,458.0,55.0,4.6,11.0,144.0,41.67,31.76
2016,5,20,6,15,525.0,62.5,4.6,11.0,193.0,45.49,35.49
2016,5,20,6,30,592.0,70.0,4.6,11.0,242.0,49.14,38.89
2016,5,20,6,45,642.0,75.0,4.7,11.5,294.5,50.56,40.08
2016,5,20,7,0,692.0,80.0,4.8,12.0,347.0,81.15,46.5
2016,5,20,7,15,724.5,84.5,4.75,12.0,399.0,130.77,75.19
2016,5,20,7,30,757.0,89.0,4.7,12.0,451.0,188.49,120.25
2016,5,20,7,45,781.0,93.0,4.7,12.5,501.5,243.02,167.59
2016,5,20,8,0,805.0,97.0,4.7,13.0,552.0,300.04,218.82
2016,5,20,8,15,823.0,100.0,4.65,13.0,600.0,356.44,270.3
2016,5,20,8,30,841.0,103.0,4.6,13.0,648.0,414.14,322.1
2016,5,20,8,45,852.0,107.0,4.6,13.5,691.5,470.67,371.24
2016,5,20,9,0,863.0,111.0,4.6,14.0,735.0,529.96,420.92
2016,5,20,9,15,874.0,113.5,4.6,14.0,774.0,584.34,466.21
2016,5,20,9,30,885.0,116.0,4.6,14.0,813.0,638.18,509.89
2016,5,20,9,45,895.0,116.5,4.6,14.5,847.0,688.82,549.06
2016,5,20,10,0,905.0,117.0,4.6,15.0,881.0,738.31,586.28
2016,5,20,10,15,911.0,118.5,4.6,15.0,908.0,784.4,619.68
2016,5,20,10,30,917.0,120.0,4.6,15.0,935.0,828.57,650.92
2016,5,20,10,45,918.5,123.0,4.65,15.0,954.5,868.36,679.08
2016,5,20,11,0,920.0,126.0,4.7,15.0,974.0,905.56,705.27
2016,5,20,11,15,922.5,126.5,4.7,15.0,987.0,938.57,728.04
2016,5,20,11,30,925.0,127.0,4.7,15.0,1000.0,968.76,748.76
2016,5,20,11,45,924.0,128.5,4.75,15.0,1004.5,993.69,766.22
2016,5,20,12,0,923.0,130.0,4.8,15.0,1009.0,1015.43,781.53
2016,5,20,12,15,922.5,130.0,4.8,15.0,1006.5,1032.93,793.55
2016,5,20,12,30,922.0,130.0,4.8,15.0,1004.0,1047.07,803.35
2016,5,20,12,45,914.5,133.0,4.85,15.0,992.5,1053.79,808.62
2016,5,20,13,0,907.0,136.0,4.9,15.0,981.0,1056.99,811.63
2016,5,20,13,15,902.5,135.0,4.9,15.0,963.5,1055.66,811.2
2016,5,20,13,30,898.0,134.0,4.9,15.0,946.0,1050.82,808.51
2016,5,20,13,45,890.0,134.0,4.9,15.0,920.5,1040.03,801.83
2016,5,20,14,0,882.0,134.0,4.9,15.0,895.0,1025.9,792.96
2016,5,20,14,15,873.5,132.5,4.9,15.0,864.0,1006.48,780.5
2016,5,20,14,30,865.0,131.0,4.9,15.0,833.0,983.96,765.94
2016,5,20,14,45,853.0,129.0,4.9,15.0,795.5,962.77,752.36
2016,5,20,15,0,841.0,127.0,4.9,15.0,758.0,930.52,730.88
2016,5,20,15,15,827.0,124.5,4.85,14.5,715.5,893.46,706.89
2016,5,20,15,30,813.0,122.0,4.8,14.0,673.0,854.26,681.13
2016,5,20,15,45,795.5,118.0,4.8,14.0,626.5,808.59,649.31
2016,5,20,16,0,778.0,114.0,4.8,14.0,580.0,761.53,616.09
2016,5,20,16,15,754.5,110.0,4.7,13.5,530.5,711.65,580.91
2016,5,20,16,30,731.0,106.0,4.6,13.0,481.0,658.6,542.35
2016,5,20,16,45,700.5,101.0,4.55,13.0,430.0,599.72,496.28
2016,5,20,17,0,670.0,96.0,4.5,13.0,379.0,541.82,449.86
2016,5,20,17,15,628.0,89.5,4.4,12.5,327.5,476.95,397.21
2016,5,20,17,30,586.0,83.0,4.3,12.0,276.0,414.89,345.28
2016,5,20,17,45,523.0,76.0,4.25,12.0,226.0,345.56,285.35
2016,5,20,18,0,460.0,69.0,4.2,12.0,176.0,281.93,228.94
2016,5,20,18,15,373.0,58.0,4.05,11.5,131.0,210.03,165.65
2016,5,20,18,30,286.0,47.0,3.9,11.0,86.0,150.23,112.55
2016,5,20,18,45,168.0,32.0,3.8,11.0,52.5,88.01,56.73
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,29.71,0.0
2016,5,20,19,15,25.0,8.5,3.6,10.5,9.5,11.56,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,16.0,2.05,10.0,17.0,14.82,0.0
2016,5,21,5,30,16.0,32.0,2.1,10.0,34.0,28.61,18.45
2016,5,21,5,45,36.5,52.0,2.2,10.5,58.5,45.12,34.31
2016,5,21,6,0,57.0,72.0,2.3,11.0,83.0,61.31,49.32
2016,5,21,6,15,72.5,94.0,2.35,11.0,112.5,78.56,65.15
2016,5,21,6,30,88.0,116.0,2.4,11.0,142.0,91.38,76.77
2016,5,21,6,45,103.5,136.0,2.45,11.5,172.0,105.59,89.2
2016,5,21,7,0,119.0,156.0,2.5,12.0,202.0,127.13,99.8
2016,5,21,7,15,213.5,170.5,2.6,12.0,267.5,152.66,114.84
2016,5,21,7,30,308.0,185.0,2.7,12.0,333.0,195.05,144.95
2016,5,21,7,45,163.5,194.5,2.8,12.5,274.0,198.27,153.96
2016,5,21,8,0,19.0,204.0,2.9,13.0,215.0,187.84,150.38
2016,5,21,8,15,92.0,250.0,2.95,13.0,309.0,247.89,197.21
2016,5,21,8,30,165.0,296.0,3.0,13.0,403.0,317.68,252.0
2016,5,21,8,45,87.0,255.0,3.1,13.0,311.5,265.67,211.69
2016,5,21,9,0,9.0,214.0,3.2,13.0,220.0,200.71,159.66
2016,5,21,9,15,8.5,213.0,3.15,13.0,219.0,200.75,159.53
2016,5,21,9,30,8.0,212.0,3.1,13.0,218.0,200.6,159.12
2016,5,21,9,45,13.0,252.5,3.1,13.0,263.5,241.6,191.68
2016,5,21,10,0,18.0,293.0,3.1,13.0,309.0,283.37,224.39
2016,5,21,10,15,86.5,367.5,3.05,13.0,445.0,403.99,319.29
2016,5,21,10,30,155.0,442.0,3.0,13.0,581.0,533.28,417.62
2016,5,21,10,45,135.0,449.5,3.0,13.0,572.5,534.2,416.87
2016,5,21,11,0,115.0,457.0,3.0,13.0,564.0,533.34,415.44
2016,5,21,11,15,113.5,463.5,2.95,13.0,570.0,546.21,424.65
2016,5,21,11,30,112.0,470.0,2.9,13.0,576.0,553.13,429.43
2016,5,21,11,45,185.5,470.5,2.9,13.0,647.5,634.88,491.69
2016,5,21,12,0,259.0,471.0,2.9,13.0,719.0,720.75,555.27
2016,5,21,12,15,249.5,472.0,2.9,13.0,710.0,722.05,555.38
2016,5,21,12,30,240.0,473.0,2.9,13.0,701.0,712.97,548.86
2016,5,21,12,45,168.5,465.0,2.9,13.0,624.5,639.47,493.97
2016,5,21,13,0,97.0,457.0,2.9,13.0,548.0,552.74,428.76
2016,5,21,13,15,247.0,422.0,2.9,13.0,647.0,692.97,537.51
2016,5,21,13,30,397.0,387.0,2.9,13.0,746.0,810.15,625.5
2016,5,21,13,45,448.5,357.5,2.9,13.5,753.0,842.3,648.22
2016,5,21,14,0,500.0,328.0,2.9,14.0,760.0,861.36,662.59
2016,5,21,14,15,484.5,317.0,2.9,14.0,724.0,830.25,641.28
2016,5,21,14,30,469.0,306.0,2.9,14.0,688.0,797.4,619.01
2016,5,21,14,45,486.0,283.5,2.9,14.0,663.5,781.66,609.82
2016,5,21,15,0,503.0,261.0,2.9,14.0,639.0,762.98,598.34
2016,5,21,15,15,620.0,205.5,2.9,14.0,645.0,800.06,629.67
2016,5,21,15,30,737.0,150.0,2.9,14.0,651.0,823.28,648.21
2016,5,21,15,45,609.0,175.5,2.9,14.0,570.5,720.0,573.55
2016,5,21,16,0,481.0,201.0,2.9,14.0,490.0,618.64,497.01
2016,5,21,16,15,577.5,161.0,2.9,14.0,479.0,633.76,512.12
2016,5,21,16,30,674.0,121.0,2.9,14.0,468.0,634.97,515.54
2016,5,21,16,45,651.0,112.5,2.95,14.0,419.5,579.68,473.39
2016,5,21,17,0,628.0,104.0,3.0,14.0,371.0,524.81,430.72
2016,5,21,17,15,586.5,97.0,2.95,13.5,320.5,461.64,380.47
2016,5,21,17,30,545.0,90.0,2.9,13.0,270.0,401.29,330.9
2016,5,21,17,45,492.0,80.5,2.9,13.0,222.0,336.03,275.33
2016,5,21,18,0,439.0,71.0,2.9,13.0,174.0,273.21,220.45
2016,5,21,18,15,358.0,59.5,2.7,12.5,130.0,206.55,162.11
2016,5,21,18,30,277.0,48.0,2.5,12.0,86.0,148.77,111.14
2016,5,21,18,45,172.5,32.5,2.35,11.5,53.0,89.7,58.45
2016,5,21,19,0,68.0,17.0,2.2,11.0,20.0,33.28,0.0
2016,5,21,19,15,34.0,8.5,2.15,10.5,10.0,12.83,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,18.5,1.7,10.5,29.0,14.52,0.0
2016,5,22,5,30,215.0,37.0,1.8,11.0,58.0,28.87,18.7
2016,5,22,5,45,309.5,49.5,1.95,11.5,99.5,37.88,27.83
2016,5,22,6,0,404.0,62.0,2.1,12.0,141.0,46.52,36.01
2016,5,22,6,15,202.0,61.5,2.1,12.0,101.0,44.35,34.36
2016,5,22,6,30,0.0,61.0,2.1,12.0,61.0,56.7,45.55
2016,5,22,6,45,0.0,74.0,2.1,12.5,74.0,68.32,55.81
2016,5,22,7,0,0.0,87.0,2.1,13.0,87.0,79.97,62.79
2016,5,22,7,15,6.5,126.5,2.05,13.0,130.0,114.45,91.3
2016,5,22,7,30,13.0,166.0,2.0,13.0,173.0,149.63,119.85
2016,5,22,7,45,6.5,143.0,2.0,13.5,146.5,131.42,104.46
2016,5,22,8,0,0.0,120.0,2.0,14.0,120.0,110.69,87.12
2016,5,22,8,15,0.0,107.0,1.95,14.0,107.0,99.35,77.51
2016,5,22,8,30,0.0,94.0,1.9,14.0,94.0,87.65,67.64
2016,5,22,8,45,0.0,114.0,1.9,14.5,114.0,105.96,82.38
2016,5,22,9,0,0.0,134.0,1.9,15.0,134.0,124.32,96.92
2016,5,22,9,15,6.0,189.0,1.9,15.0,194.0,177.77,139.74
2016,5,22,9,30,12.0,244.0,1.9,15.0,254.0,231.89,182.27
2016,5,22,9,45,23.0,294.0,1.95,15.0,314.0,285.6,223.93
2016,5,22,10,0,34.0,344.0,2.0,15.0,374.0,340.03,265.53
2016,5,22,10,15,50.0,377.5,2.05,15.0,422.5,386.15,300.47
2016,5,22,10,30,66.0,411.0,2.1,15.0,471.0,434.11,336.44
2016,5,22,10,45,267.0,394.0,2.15,15.5,640.5,592.27,457.48
2016,5,22,11,0,468.0,377.0,2.2,16.0,810.0,763.73,582.09
2016,5,22,11,15,352.5,423.5,2.25,16.0,752.5,722.46,548.87
2016,5,22,11,30,237.0,470.0,2.3,16.0,695.0,672.04,510.38
2016,5,22,11,45,240.0,472.5,2.4,16.0,701.0,687.49,522.3
2016,5,22,12,0,243.0,475.0,2.5,16.0,707.0,702.13,533.15
2016,5,22,12,15,245.5,473.5,2.55,16.0,707.5,719.34,545.51
2016,5,22,12,30,248.0,472.0,2.6,16.0,708.0,728.46,552.31
2016,5,22,12,45,279.5,458.0,2.7,16.0,721.5,752.61,571.11
2016,5,22,13,0,311.0,444.0,2.8,16.0,735.0,775.65,589.04
2016,5,22,13,15,258.5,447.0,2.85,16.0,686.0,730.23,556.01
2016,5,22,13,30,206.0,450.0,2.9,16.0,637.0,671.88,513.98
2016,5,22,13,45,269.0,422.5,2.95,16.0,659.5,719.69,551.42
2016,5,22,14,0,332.0,395.0,3.0,16.0,682.0,753.4,578.12
2016,5,22,14,15,419.0,345.0,3.05,15.5,694.5,794.75,612.27
2016,5,22,14,30,506.0,295.0,3.1,15.0,707.0,821.4,636.19
2016,5,22,14,45,420.5,311.0,3.15,15.0,643.0,748.42,582.73
2016,5,22,15,0,335.0,327.0,3.2,15.0,579.0,666.69,522.73
2016,5,22,15,15,297.5,315.0,3.2,15.0,530.0,612.43,483.3
2016,5,22,15,30,260.0,303.0,3.2,15.0,481.0,559.13,443.8
2016,5,22,15,45,245.0,283.0,3.25,15.0,441.5,517.15,413.14
2016,5,22,16,0,230.0,263.0,3.3,15.0,402.0,464.13,373.6
2016,5,22,16,15,247.0,237.0,3.3,14.5,375.0,451.26,365.81
2016,5,22,16,30,264.0,211.0,3.3,14.0,348.0,425.01,347.22
2016,5,22,16,45,218.5,192.5,3.3,14.0,298.0,353.45,290.25
2016,5,22,17,0,173.0,174.0,3.3,14.0,248.0,295.56,243.28
2016,5,22,17,15,157.0,154.0,3.2,13.5,214.5,256.94,212.04
2016,5,22,17,30,141.0,134.0,3.1,13.0,181.0,219.58,181.11
2016,5,22,17,45,128.0,112.0,3.05,13.0,149.0,182.67,149.61
2016,5,22,18,0,115.0,90.0,3.0,13.0,117.0,146.85,118.43
2016,5,22,18,15,91.0,69.5,2.8,12.5,88.0,109.95,86.19
2016,5,22,18,30,67.0,49.0,2.6,12.0,59.0,75.37,55.86
2016,5,22,18,45,33.5,31.5,2.45,11.5,36.5,44.42,28.16
2016,5,22,19,0,0.0,14.0,2.3,11.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.0,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
