Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,51.0,17.5,2.2,10.5,23.0,14.73,0.0
2016,5,23,5,30,102.0,35.0,2.3,11.0,46.0,28.66,18.6
2016,5,23,5,45,149.0,53.0,2.4,11.5,78.0,42.51,31.93
2016,5,23,6,0,196.0,71.0,2.5,12.0,110.0,55.93,44.38
2016,5,23,6,15,227.5,89.5,2.5,12.5,147.5,69.21,56.48
2016,5,23,6,30,259.0,108.0,2.5,13.0,185.0,82.0,67.88
2016,5,23,6,45,288.0,124.0,2.55,13.5,224.5,92.6,77.07
2016,5,23,7,0,317.0,140.0,2.6,14.0,264.0,119.07,87.05
2016,5,23,7,15,502.5,121.0,2.55,14.0,349.0,139.65,90.97
2016,5,23,7,30,688.0,102.0,2.5,14.0,434.0,184.9,118.99
2016,5,23,7,45,710.0,108.0,2.5,14.5,482.5,236.97,163.43
2016,5,23,8,0,732.0,114.0,2.5,15.0,531.0,291.36,211.16
2016,5,23,8,15,751.5,117.5,2.5,15.0,577.5,348.75,261.73
2016,5,23,8,30,771.0,121.0,2.5,15.0,624.0,403.42,309.44
2016,5,23,8,45,782.5,126.0,2.5,15.5,666.0,457.18,354.75
2016,5,23,9,0,794.0,131.0,2.5,16.0,708.0,511.15,398.76
2016,5,23,9,15,806.0,133.5,2.5,16.0,746.0,563.15,440.71
2016,5,23,9,30,818.0,136.0,2.5,16.0,784.0,614.92,481.31
2016,5,23,9,45,836.0,133.0,2.5,16.5,819.0,665.07,518.85
2016,5,23,10,0,854.0,130.0,2.5,17.0,854.0,714.54,554.86
2016,5,23,10,15,860.5,131.5,2.5,17.0,880.0,758.77,586.35
2016,5,23,10,30,867.0,133.0,2.5,17.0,906.0,801.27,615.29
2016,5,23,10,45,870.5,134.5,2.55,17.5,925.5,839.41,640.08
2016,5,23,11,0,874.0,136.0,2.6,18.0,945.0,875.23,663.07
2016,5,23,11,15,876.5,137.0,2.6,18.0,957.5,907.26,684.19
2016,5,23,11,30,879.0,138.0,2.6,18.0,970.0,936.64,703.46
2016,5,23,11,45,880.5,138.0,2.65,18.0,975.5,961.37,720.03
2016,5,23,12,0,882.0,138.0,2.7,18.0,981.0,983.18,734.72
2016,5,23,12,15,881.5,138.0,2.7,17.5,979.0,1000.02,747.14
2016,5,23,12,30,881.0,138.0,2.7,17.0,977.0,1013.67,757.59
2016,5,23,12,45,861.0,150.0,2.75,17.0,962.5,1016.4,759.99
2016,5,23,13,0,841.0,162.0,2.8,17.0,948.0,1025.54,766.89
2016,5,23,13,15,836.5,160.5,2.8,17.0,931.0,1023.94,766.21
2016,5,23,13,30,832.0,159.0,2.8,17.0,914.0,1018.97,763.53
2016,5,23,13,45,832.0,154.0,2.85,17.0,891.5,1011.5,759.8
2016,5,23,14,0,832.0,149.0,2.9,17.0,869.0,1000.65,753.91
2016,5,23,14,15,823.5,147.0,2.9,17.0,839.0,981.34,741.99
2016,5,23,14,30,815.0,145.0,2.9,17.0,809.0,959.04,728.15
2016,5,23,14,45,810.0,139.0,2.95,17.0,774.5,932.89,712.1
2016,5,23,15,0,805.0,133.0,3.0,17.0,740.0,903.88,694.02
2016,5,23,15,15,791.0,130.0,3.0,17.0,699.0,867.35,670.22
2016,5,23,15,30,777.0,127.0,3.0,17.0,658.0,828.81,644.85
2016,5,23,15,45,764.0,121.5,3.05,17.0,613.5,786.57,616.87
2016,5,23,16,0,751.0,116.0,3.1,17.0,569.0,742.73,587.32
2016,5,23,16,15,728.0,111.5,3.1,16.5,521.0,693.88,554.4
2016,5,23,16,30,705.0,107.0,3.1,16.0,473.0,641.84,517.93
2016,5,23,16,45,679.0,101.0,3.15,16.0,424.0,586.1,475.92
2016,5,23,17,0,653.0,95.0,3.2,16.0,375.0,531.0,433.19
2016,5,23,17,15,613.0,89.0,3.2,15.5,324.5,468.75,384.06
2016,5,23,17,30,573.0,83.0,3.2,15.0,274.0,409.14,335.41
2016,5,23,17,45,521.5,74.5,3.2,14.5,226.0,344.34,280.97
2016,5,23,18,0,470.0,66.0,3.2,14.0,178.0,284.13,228.72
2016,5,23,18,15,391.0,55.5,3.1,13.5,134.0,216.73,169.8
2016,5,23,18,30,312.0,45.0,3.0,13.0,90.0,156.28,116.51
2016,5,23,18,45,156.0,33.5,2.9,13.0,56.0,86.69,57.48
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,21.6,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.0,18.0,2.6,11.0,30.0,14.08,0.0
2016,5,24,5,30,232.0,36.0,2.7,11.0,60.0,28.0,18.12
2016,5,24,5,45,326.0,47.5,2.85,11.5,101.5,36.23,26.41
2016,5,24,6,0,420.0,59.0,3.0,12.0,143.0,44.84,34.52
2016,5,24,6,15,484.0,67.5,3.0,12.0,190.5,49.35,38.85
2016,5,24,6,30,548.0,76.0,3.0,12.0,238.0,53.63,42.78
2016,5,24,6,45,274.0,81.0,3.0,12.5,162.0,55.68,44.5
2016,5,24,7,0,0.0,86.0,3.0,13.0,86.0,79.16,62.12
2016,5,24,7,15,56.0,145.0,3.0,13.0,172.0,129.85,102.14
2016,5,24,7,30,112.0,204.0,3.0,13.0,258.0,183.53,143.6
2016,5,24,7,45,70.5,210.5,3.0,13.5,246.0,195.16,154.45
2016,5,24,8,0,29.0,217.0,3.0,14.0,234.0,196.17,156.28
2016,5,24,8,15,26.5,229.5,3.0,14.0,245.5,214.66,171.06
2016,5,24,8,30,24.0,242.0,3.0,14.0,257.0,227.55,181.14
2016,5,24,8,45,52.0,285.0,3.0,14.5,321.5,275.14,218.18
2016,5,24,9,0,80.0,328.0,3.0,15.0,386.0,330.76,261.04
2016,5,24,9,15,61.0,330.0,2.95,15.0,375.5,329.42,259.49
2016,5,24,9,30,42.0,332.0,2.9,15.0,365.0,325.7,256.09
2016,5,24,9,45,57.0,361.5,2.9,15.5,409.0,366.09,286.64
2016,5,24,10,0,72.0,391.0,2.9,16.0,453.0,408.26,318.01
2016,5,24,10,15,468.0,265.5,2.9,16.0,682.0,594.47,466.64
2016,5,24,10,30,864.0,140.0,2.9,16.0,911.0,805.08,624.16
2016,5,24,10,45,598.0,286.0,2.95,16.5,825.5,763.22,587.37
2016,5,24,11,0,332.0,432.0,3.0,17.0,740.0,696.42,531.67
2016,5,24,11,15,341.0,430.0,3.0,17.0,750.0,717.95,547.72
2016,5,24,11,30,350.0,428.0,3.0,17.0,760.0,738.77,562.59
2016,5,24,11,45,355.5,431.0,3.0,17.0,770.0,760.34,577.75
2016,5,24,12,0,361.0,434.0,3.0,17.0,780.0,780.84,592.11
2016,5,24,12,15,624.5,286.5,3.0,17.0,882.5,909.96,690.28
2016,5,24,12,30,888.0,139.0,3.0,17.0,985.0,1021.28,766.29
2016,5,24,12,45,876.5,145.0,3.05,17.0,973.0,1026.71,769.53
2016,5,24,13,0,865.0,151.0,3.1,17.0,961.0,1028.73,771.63
2016,5,24,13,15,861.0,150.0,3.1,17.0,944.0,1028.02,771.63
2016,5,24,13,30,857.0,149.0,3.1,17.0,927.0,1023.97,769.53
2016,5,24,13,45,853.0,146.0,3.15,17.0,903.5,1014.56,764.43
2016,5,24,14,0,849.0,143.0,3.2,17.0,880.0,1010.95,763.36
2016,5,24,14,15,841.0,141.0,3.2,16.5,849.5,991.93,752.94
2016,5,24,14,30,833.0,139.0,3.2,16.0,819.0,969.85,740.57
2016,5,24,14,45,824.0,135.5,3.25,16.0,783.5,942.29,723.4
2016,5,24,15,0,815.0,132.0,3.3,16.0,748.0,912.02,704.28
2016,5,24,15,15,801.0,129.0,3.3,16.0,706.5,875.28,680.17
2016,5,24,15,30,787.0,126.0,3.3,16.0,665.0,836.48,654.44
2016,5,24,15,45,770.5,122.0,3.3,16.0,620.0,792.69,624.84
2016,5,24,16,0,754.0,118.0,3.3,16.0,575.0,747.5,593.88
2016,5,24,16,15,520.0,167.0,3.3,15.5,470.0,592.29,477.59
2016,5,24,16,30,286.0,216.0,3.3,15.0,365.0,446.29,362.23
2016,5,24,16,45,289.5,189.0,3.35,15.0,326.5,406.63,332.55
2016,5,24,17,0,293.0,162.0,3.4,15.0,288.0,365.8,300.67
2016,5,24,17,15,268.0,146.0,3.4,14.5,249.5,319.89,263.76
2016,5,24,17,30,243.0,130.0,3.4,14.0,211.0,275.96,227.55
2016,5,24,17,45,350.0,100.0,3.4,13.5,195.5,288.23,236.84
2016,5,24,18,0,457.0,70.0,3.4,13.0,180.0,283.21,229.29
2016,5,24,18,15,377.5,59.0,3.3,12.5,135.5,213.74,168.39
2016,5,24,18,30,298.0,48.0,3.2,12.0,91.0,155.66,116.99
2016,5,24,18,45,190.5,33.5,3.1,12.0,57.0,95.4,63.97
2016,5,24,19,0,83.0,19.0,3.0,12.0,23.0,39.02,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.0,11.5,14.95,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,18.0,2.3,11.0,30.5,14.06,0.2
2016,5,25,5,30,232.0,36.0,2.4,11.0,61.0,27.96,18.17
2016,5,25,5,45,321.5,47.5,2.55,11.5,101.5,36.19,26.4
2016,5,25,6,0,411.0,59.0,2.7,12.0,142.0,44.72,34.43
2016,5,25,6,15,474.0,67.5,2.7,12.5,189.5,49.24,38.67
2016,5,25,6,30,537.0,76.0,2.7,13.0,237.0,53.51,42.51
2016,5,25,6,45,268.5,89.5,2.75,13.5,170.0,61.64,49.64
2016,5,25,7,0,0.0,103.0,2.8,14.0,103.0,93.31,73.8
2016,5,25,7,15,0.0,110.5,2.8,14.0,110.5,100.63,79.68
2016,5,25,7,30,0.0,118.0,2.8,14.0,118.0,107.86,85.44
2016,5,25,7,45,0.0,131.0,2.85,14.5,131.0,119.77,94.84
2016,5,25,8,0,0.0,144.0,2.9,15.0,144.0,131.73,104.17
2016,5,25,8,15,0.5,156.5,2.9,15.0,157.0,143.49,113.43
2016,5,25,8,30,1.0,169.0,2.9,15.0,170.0,155.35,122.72
2016,5,25,8,45,3.5,185.0,2.95,15.0,188.0,171.31,135.28
2016,5,25,9,0,6.0,201.0,3.0,15.0,206.0,187.64,148.09
2016,5,25,9,15,11.5,236.5,3.0,15.0,246.0,223.41,176.34
2016,5,25,9,30,17.0,272.0,3.0,15.0,286.0,259.98,204.89
2016,5,25,9,45,25.0,307.5,3.0,15.5,329.0,297.52,233.54
2016,5,25,10,0,33.0,343.0,3.0,16.0,372.0,338.22,264.23
2016,5,25,10,15,81.0,392.0,3.0,16.0,464.0,421.81,328.57
2016,5,25,10,30,129.0,441.0,3.0,16.0,556.0,511.49,396.02
2016,5,25,10,45,183.0,449.5,3.0,16.5,617.0,572.49,440.91
2016,5,25,11,0,237.0,458.0,3.0,17.0,678.0,636.97,487.7
2016,5,25,11,15,339.0,427.5,3.0,17.0,746.5,713.54,544.99
2016,5,25,11,30,441.0,397.0,3.0,17.0,815.0,795.56,605.05
2016,5,25,11,45,678.5,256.0,3.05,17.5,903.5,898.08,682.41
2016,5,25,12,0,916.0,115.0,3.1,18.0,992.0,992.85,745.17
2016,5,25,12,15,915.5,115.0,3.15,18.0,990.0,1010.07,756.26
2016,5,25,12,30,915.0,115.0,3.2,18.0,988.0,1023.98,765.93
2016,5,25,12,45,909.0,117.5,3.25,18.0,977.5,1031.55,771.51
2016,5,25,13,0,903.0,120.0,3.3,18.0,967.0,1035.66,774.96
2016,5,25,13,15,900.0,119.0,3.35,18.0,950.5,1035.76,775.89
2016,5,25,13,30,897.0,118.0,3.4,18.0,934.0,1032.38,774.65
2016,5,25,13,45,894.5,115.5,3.5,18.0,911.0,1024.48,770.9
2016,5,25,14,0,892.0,113.0,3.6,18.0,888.0,1013.13,764.93
2016,5,25,14,15,885.0,111.5,3.65,18.0,858.0,995.04,754.1
2016,5,25,14,30,878.0,110.0,3.7,18.0,828.0,973.8,741.2
2016,5,25,14,45,870.0,107.5,3.75,18.0,793.0,947.51,724.83
2016,5,25,15,0,862.0,105.0,3.8,18.0,758.0,918.38,706.45
2016,5,25,15,15,850.5,103.0,3.85,17.5,717.0,884.0,685.57
2016,5,25,15,30,839.0,101.0,3.9,17.0,676.0,847.34,662.82
2016,5,25,15,45,823.0,98.5,3.95,17.0,631.0,810.38,638.31
2016,5,25,16,0,807.0,96.0,4.0,17.0,586.0,765.5,607.7
2016,5,25,16,15,786.5,93.0,4.0,16.5,538.0,715.35,573.65
2016,5,25,16,30,766.0,90.0,4.0,16.0,490.0,664.56,538.43
2016,5,25,16,45,735.0,87.0,4.05,16.0,439.0,606.35,494.72
2016,5,25,17,0,704.0,84.0,4.1,16.0,388.0,551.0,451.29
2016,5,25,17,15,666.5,79.0,4.1,15.5,337.5,489.02,402.07
2016,5,25,17,30,629.0,74.0,4.1,15.0,287.0,429.35,353.04
2016,5,25,17,45,567.0,69.0,4.1,14.5,236.5,360.67,295.11
2016,5,25,18,0,505.0,64.0,4.1,14.0,186.0,297.52,240.16
2016,5,25,18,15,425.5,55.0,4.0,13.5,141.0,229.57,180.41
2016,5,25,18,30,346.0,46.0,3.9,13.0,96.0,169.94,127.4
2016,5,25,18,45,221.0,33.0,3.8,13.0,60.5,102.56,68.89
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,45.78,1.58
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,16.4,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.5,1.9,11.5,30.0,15.25,1.34
2016,5,26,5,30,194.0,39.0,1.9,12.0,60.0,30.33,20.16
2016,5,26,5,45,283.5,52.5,1.95,12.5,101.0,40.07,29.73
2016,5,26,6,0,373.0,66.0,2.0,13.0,142.0,49.4,38.46
2016,5,26,6,15,438.5,75.5,1.9,13.0,189.0,55.25,43.97
2016,5,26,6,30,504.0,85.0,1.8,13.0,236.0,61.02,49.22
2016,5,26,6,45,430.5,110.0,1.75,13.5,256.0,76.88,63.16
2016,5,26,7,0,357.0,135.0,1.7,14.0,276.0,111.69,79.48
2016,5,26,7,15,511.5,123.5,1.6,14.5,356.0,143.15,93.07
2016,5,26,7,30,666.0,112.0,1.5,15.0,436.0,190.23,123.51
2016,5,26,7,45,693.0,116.5,1.4,15.5,485.0,240.84,165.88
2016,5,26,8,0,720.0,121.0,1.3,16.0,534.0,294.33,211.78
2016,5,26,8,15,740.5,125.0,1.25,16.0,580.5,347.9,258.25
2016,5,26,8,30,761.0,129.0,1.2,16.0,627.0,406.78,307.84
2016,5,26,8,45,778.5,131.5,1.15,16.5,670.5,460.35,351.48
2016,5,26,9,0,796.0,134.0,1.1,17.0,714.0,514.78,394.19
2016,5,26,9,15,808.0,136.5,1.05,17.5,752.0,566.77,433.54
2016,5,26,9,30,820.0,139.0,1.0,18.0,790.0,618.54,471.2
2016,5,26,9,45,820.0,147.0,1.0,18.5,820.5,667.08,505.51
2016,5,26,10,0,820.0,155.0,1.0,19.0,851.0,713.89,537.51
2016,5,26,10,15,827.0,156.5,1.0,19.0,877.5,757.98,567.99
2016,5,26,10,30,834.0,158.0,1.0,19.0,904.0,800.5,595.65
2016,5,26,10,45,841.5,158.0,1.05,19.5,924.5,840.27,620.5
2016,5,26,11,0,849.0,158.0,1.1,20.0,945.0,878.1,643.84
2016,5,26,11,15,852.0,158.5,1.15,20.0,958.0,910.33,664.62
2016,5,26,11,30,855.0,159.0,1.2,20.0,971.0,933.43,679.57
2016,5,26,11,45,858.0,158.0,1.3,20.5,977.0,958.21,695.21
2016,5,26,12,0,861.0,157.0,1.4,21.0,983.0,980.22,709.03
2016,5,26,12,15,861.0,157.0,1.55,21.0,981.0,997.37,721.93
2016,5,26,12,30,861.0,157.0,1.7,21.0,979.0,1011.45,732.98
2016,5,26,12,45,870.0,149.0,1.85,21.0,972.5,1023.58,742.85
2016,5,26,13,0,879.0,141.0,2.0,21.0,966.0,1032.38,750.67
2016,5,26,13,15,875.5,140.0,2.15,21.0,949.5,1032.17,752.8
2016,5,26,13,30,872.0,139.0,2.3,21.0,933.0,1028.56,752.84
2016,5,26,13,45,865.5,138.5,2.45,21.0,909.0,1019.1,749.12
2016,5,26,14,0,859.0,138.0,2.6,21.0,885.0,1006.37,743.28
2016,5,26,14,15,851.0,136.0,2.7,21.0,855.0,987.45,732.86
2016,5,26,14,30,843.0,134.0,2.8,21.0,825.0,973.93,726.06
2016,5,26,14,45,832.5,132.0,2.9,21.0,789.0,946.46,709.83
2016,5,26,15,0,822.0,130.0,3.0,21.0,753.0,916.34,691.77
2016,5,26,15,15,809.0,127.5,3.05,20.5,712.5,880.94,670.84
2016,5,26,15,30,796.0,125.0,3.1,20.0,672.0,843.42,648.15
2016,5,26,15,45,779.5,121.0,3.2,19.5,627.0,799.43,620.75
2016,5,26,16,0,763.0,117.0,3.3,19.0,582.0,754.01,591.76
2016,5,26,16,15,741.0,113.0,3.35,18.5,534.0,706.14,560.08
2016,5,26,16,30,719.0,109.0,3.4,18.0,486.0,654.96,524.81
2016,5,26,16,45,690.0,104.0,3.45,18.0,436.0,597.83,481.98
2016,5,26,17,0,661.0,99.0,3.5,18.0,386.0,541.53,438.61
2016,5,26,17,15,621.5,93.0,3.45,17.5,335.5,479.2,389.74
2016,5,26,17,30,582.0,87.0,3.4,17.0,285.0,419.41,341.32
2016,5,26,17,45,526.5,79.0,3.4,16.5,236.0,352.71,285.89
2016,5,26,18,0,471.0,71.0,3.4,16.0,187.0,290.94,232.91
2016,5,26,18,15,391.0,60.5,3.3,15.0,141.5,220.95,172.77
2016,5,26,18,30,311.0,50.0,3.2,14.0,96.0,162.4,121.64
2016,5,26,18,45,199.0,35.5,3.1,13.5,61.0,100.05,67.84
2016,5,26,19,0,87.0,21.0,3.0,13.0,26.0,42.55,4.64
2016,5,26,19,15,43.5,10.5,2.95,12.5,13.0,16.28,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.5,1.0,11.5,31.0,15.23,1.91
2016,5,27,5,30,207.0,39.0,1.0,12.0,62.0,30.31,20.24
2016,5,27,5,45,302.5,51.5,1.05,12.5,103.5,39.26,29.07
2016,5,27,6,0,398.0,64.0,1.1,13.0,145.0,47.86,37.13
2016,5,27,6,15,462.5,73.0,1.15,13.5,192.5,53.91,42.71
2016,5,27,6,30,527.0,82.0,1.2,14.0,240.0,58.41,46.71
2016,5,27,6,45,577.5,88.0,1.25,14.5,291.0,60.13,48.1
2016,5,27,7,0,628.0,94.0,1.3,15.0,342.0,92.16,55.42
2016,5,27,7,15,661.5,99.5,1.3,15.5,392.5,138.77,82.74
2016,5,27,7,30,695.0,105.0,1.3,16.0,443.0,189.39,121.03
2016,5,27,7,45,725.0,107.5,1.3,17.0,493.5,240.62,163.51
2016,5,27,8,0,755.0,110.0,1.3,18.0,544.0,299.13,212.92
2016,5,27,8,15,774.5,113.5,1.25,18.5,591.0,353.35,259.28
2016,5,27,8,30,794.0,117.0,1.2,19.0,638.0,409.11,305.74
2016,5,27,8,45,812.5,118.5,1.2,19.5,682.0,463.94,350.26
2016,5,27,9,0,831.0,120.0,1.2,20.0,726.0,519.66,393.92
2016,5,27,9,15,842.0,122.0,1.15,20.5,764.0,572.32,433.52
2016,5,27,9,30,853.0,124.0,1.1,21.0,802.0,625.85,472.15
2016,5,27,9,45,869.5,121.0,1.05,21.5,837.0,675.85,507.06
2016,5,27,10,0,886.0,118.0,1.0,22.0,872.0,725.31,540.37
2016,5,27,10,15,892.5,119.5,0.95,22.5,898.5,770.7,568.4
2016,5,27,10,30,899.0,121.0,0.9,23.0,925.0,814.29,594.09
2016,5,27,10,45,905.0,120.5,0.9,23.5,946.0,853.63,617.28
2016,5,27,11,0,911.0,120.0,0.9,24.0,967.0,890.72,638.75
2016,5,27,11,15,914.0,120.5,0.95,24.0,979.5,923.7,659.52
2016,5,27,11,30,917.0,121.0,1.0,24.0,992.0,953.94,678.58
2016,5,27,11,45,919.0,121.0,1.1,24.5,998.0,979.9,694.55
2016,5,27,12,0,921.0,121.0,1.2,25.0,1004.0,1002.85,708.67
2016,5,27,12,15,920.5,121.0,1.35,25.0,1002.0,1020.23,721.64
2016,5,27,12,30,920.0,121.0,1.5,25.0,1000.0,1034.31,732.66
2016,5,27,12,45,912.5,124.5,1.65,25.0,989.0,1041.52,739.5
2016,5,27,13,0,905.0,128.0,1.8,25.0,978.0,1045.25,744.26
2016,5,27,13,15,901.5,127.0,1.9,25.0,961.5,1045.0,745.91
2016,5,27,13,30,898.0,126.0,2.0,25.0,945.0,1041.26,745.49
2016,5,27,13,45,891.0,126.0,2.15,25.0,920.5,1031.61,742.02
2016,5,27,14,0,884.0,126.0,2.3,25.0,896.0,1018.62,736.43
2016,5,27,14,15,876.5,124.5,2.35,24.5,866.0,1000.35,727.76
2016,5,27,14,30,869.0,123.0,2.4,24.0,836.0,978.95,717.08
2016,5,27,14,45,857.0,122.0,2.5,24.0,799.5,950.86,701.05
2016,5,27,15,0,845.0,121.0,2.6,24.0,763.0,927.68,688.15
2016,5,27,15,15,832.0,118.5,2.6,23.5,722.0,891.72,667.01
2016,5,27,15,30,819.0,116.0,2.6,23.0,681.0,853.57,644.21
2016,5,27,15,45,798.0,115.0,2.65,23.0,634.5,808.45,615.38
2016,5,27,16,0,777.0,114.0,2.7,23.0,588.0,762.14,585.29
2016,5,27,16,15,755.0,110.0,2.7,22.5,539.5,710.91,551.95
2016,5,27,16,30,733.0,106.0,2.7,22.0,491.0,661.89,519.33
2016,5,27,16,45,699.0,102.5,2.75,22.0,440.0,602.52,475.95
2016,5,27,17,0,665.0,99.0,2.8,22.0,389.0,544.4,432.28
2016,5,27,17,15,625.5,93.0,2.75,21.0,338.0,481.9,385.2
2016,5,27,17,30,586.0,87.0,2.7,20.0,287.0,421.93,338.31
2016,5,27,17,45,527.5,79.5,2.65,19.5,237.5,354.13,282.95
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,291.53,230.24
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,222.38,171.74
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,164.38,121.8
2016,5,27,18,45,204.0,36.5,2.35,16.5,62.5,102.58,69.19
2016,5,27,19,0,95.0,22.0,2.3,16.0,27.0,45.54,8.3
2016,5,27,19,15,47.5,11.0,2.3,15.5,13.5,17.38,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.42,1.89
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.71,18.72
2016,5,28,5,45,336.0,48.5,1.55,15.0,106.0,36.91,26.7
2016,5,28,6,0,424.0,60.0,1.6,16.0,148.0,45.42,34.51
2016,5,28,6,15,486.5,69.0,1.65,16.0,195.5,50.35,39.12
2016,5,28,6,30,549.0,78.0,1.7,16.0,243.0,55.0,43.32
2016,5,28,6,45,593.5,84.5,1.75,16.5,293.5,57.29,45.2
2016,5,28,7,0,638.0,91.0,1.8,17.0,344.0,90.43,53.18
2016,5,28,7,15,671.0,96.5,1.75,17.5,394.5,137.53,80.72
2016,5,28,7,30,704.0,102.0,1.7,18.0,445.0,188.55,119.22
2016,5,28,7,45,729.0,106.5,1.65,18.5,494.5,240.77,162.84
2016,5,28,8,0,754.0,111.0,1.6,19.0,544.0,299.77,213.06
2016,5,28,8,15,773.5,114.5,1.55,19.5,591.0,353.9,259.36
2016,5,28,8,30,793.0,118.0,1.5,20.0,638.0,409.56,305.82
2016,5,28,8,45,807.5,121.0,1.45,21.0,681.5,463.85,349.19
2016,5,28,9,0,822.0,124.0,1.4,22.0,725.0,518.62,391.14
2016,5,28,9,15,834.0,126.5,1.3,22.5,763.5,571.81,430.72
2016,5,28,9,30,846.0,129.0,1.2,23.0,802.0,624.72,468.43
2016,5,28,9,45,853.5,131.5,1.2,23.5,835.0,674.55,503.35
2016,5,28,10,0,861.0,134.0,1.2,24.0,868.0,722.04,535.59
2016,5,28,10,15,868.0,136.0,1.2,24.0,894.5,767.27,565.86
2016,5,28,10,30,875.0,138.0,1.2,24.0,921.0,810.81,593.55
2016,5,28,10,45,879.5,139.0,1.2,24.5,941.0,849.53,616.59
2016,5,28,11,0,884.0,140.0,1.2,25.0,961.0,885.99,637.91
2016,5,28,11,15,692.5,265.0,1.25,25.0,914.0,873.66,628.81
2016,5,28,11,30,501.0,390.0,1.3,25.0,867.0,842.44,603.69
2016,5,28,11,45,696.5,266.0,1.4,25.0,932.5,923.37,663.36
2016,5,28,12,0,892.0,142.0,1.5,25.0,998.0,994.99,709.27
2016,5,28,12,15,891.5,142.0,1.6,25.0,996.5,1012.08,720.55
2016,5,28,12,30,891.0,142.0,1.7,25.0,995.0,1025.98,730.57
2016,5,28,12,45,879.0,148.5,1.8,25.0,982.5,1031.5,735.49
2016,5,28,13,0,867.0,155.0,1.9,25.0,970.0,1033.62,738.45
2016,5,28,13,15,863.0,154.0,1.95,25.0,953.5,1033.07,739.2
2016,5,28,13,30,859.0,153.0,2.0,25.0,937.0,1029.18,737.98
2016,5,28,13,45,854.0,151.0,2.1,25.0,913.0,1029.45,740.14
2016,5,28,14,0,849.0,149.0,2.2,25.0,889.0,1016.8,734.11
2016,5,28,14,15,841.0,147.0,2.25,24.5,859.0,997.97,725.12
2016,5,28,14,30,833.0,145.0,2.3,24.0,829.0,976.09,714.17
2016,5,28,14,45,823.5,142.0,2.35,24.0,793.0,948.8,698.25
2016,5,28,15,0,814.0,139.0,2.4,24.0,757.0,918.82,680.48
2016,5,28,15,15,800.0,136.0,2.4,23.5,716.0,882.29,659.04
2016,5,28,15,30,786.0,133.0,2.4,23.0,675.0,843.7,635.96
2016,5,28,15,45,769.0,128.5,2.45,23.0,630.0,799.16,607.59
2016,5,28,16,0,752.0,124.0,2.5,23.0,585.0,756.54,580.15
2016,5,28,16,15,729.5,120.0,2.5,22.5,536.5,705.87,547.24
2016,5,28,16,30,707.0,116.0,2.5,22.0,488.0,654.84,512.7
2016,5,28,16,45,678.5,110.0,2.5,21.5,438.0,597.46,471.76
2016,5,28,17,0,650.0,104.0,2.5,21.0,388.0,540.9,430.13
2016,5,28,17,15,610.0,97.5,2.4,20.5,337.5,478.24,382.08
2016,5,28,17,30,570.0,91.0,2.3,20.0,287.0,418.18,334.52
2016,5,28,17,45,516.5,82.5,2.25,19.5,238.0,352.45,281.11
2016,5,28,18,0,463.0,74.0,2.2,19.0,189.0,291.44,229.9
2016,5,28,18,15,385.5,63.0,2.1,18.0,144.0,222.35,171.69
2016,5,28,18,30,308.0,52.0,2.0,17.0,99.0,164.17,121.79
2016,5,28,18,45,203.0,37.0,1.9,16.5,63.5,102.98,69.84
2016,5,28,19,0,98.0,22.0,1.8,16.0,28.0,49.4,12.43
2016,5,28,19,15,49.0,11.0,1.8,15.5,14.0,17.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,7.63,0.0
2016,5,29,5,15,131.5,23.5,1.65,12.5,37.0,18.48,4.53
2016,5,29,5,30,243.0,39.0,1.6,13.0,66.0,30.29,20.2
2016,5,29,5,45,336.0,50.5,1.55,13.5,108.0,38.46,28.25
2016,5,29,6,0,429.0,62.0,1.5,14.0,150.0,47.19,36.39
2016,5,29,6,15,492.5,70.5,1.4,14.5,198.5,51.61,40.5
2016,5,29,6,30,556.0,79.0,1.3,15.0,247.0,55.8,44.21
2016,5,29,6,45,601.0,85.5,1.25,15.5,297.5,58.06,46.07
2016,5,29,7,0,646.0,92.0,1.2,16.0,348.0,91.76,54.18
2016,5,29,7,15,679.0,97.0,1.15,16.5,399.0,138.88,81.69
2016,5,29,7,30,712.0,102.0,1.1,17.0,450.0,189.94,120.18
2016,5,29,7,45,737.0,106.5,1.05,17.5,500.0,242.58,164.05
2016,5,29,8,0,762.0,111.0,1.0,18.0,550.0,301.99,214.38
2016,5,29,8,15,781.0,114.5,1.0,18.5,597.0,356.36,260.72
2016,5,29,8,30,800.0,118.0,1.0,19.0,644.0,412.2,307.16
2016,5,29,8,45,815.0,121.0,1.0,19.5,687.0,467.06,351.47
2016,5,29,9,0,830.0,124.0,1.0,20.0,730.0,522.44,394.59
2016,5,29,9,15,841.0,126.5,1.05,20.0,768.5,575.46,435.69
2016,5,29,9,30,852.0,129.0,1.1,20.0,807.0,628.08,475.34
2016,5,29,9,45,859.5,131.5,1.15,20.5,839.5,678.19,511.19
2016,5,29,10,0,867.0,134.0,1.2,21.0,872.0,725.92,544.42
2016,5,29,10,15,873.5,135.5,1.25,21.0,899.0,770.57,575.16
2016,5,29,10,30,880.0,137.0,1.3,21.0,926.0,813.47,603.38
2016,5,29,10,45,882.0,139.5,1.4,21.5,945.0,851.68,627.69
2016,5,29,11,0,884.0,142.0,1.5,22.0,964.0,887.48,650.27
2016,5,29,11,15,886.5,142.5,1.55,22.0,976.5,919.32,670.82
2016,5,29,11,30,889.0,143.0,1.6,22.0,989.0,948.51,689.64
2016,5,29,11,45,888.5,144.0,1.7,22.5,994.0,972.59,704.52
2016,5,29,12,0,888.0,145.0,1.8,23.0,999.0,993.67,717.53
2016,5,29,12,15,887.5,145.0,1.85,23.0,997.0,1010.73,728.79
2016,5,29,12,30,887.0,145.0,1.9,23.0,995.0,1024.62,738.17
2016,5,29,12,45,877.0,150.0,1.95,23.0,983.0,1030.67,742.73
2016,5,29,13,0,867.0,155.0,2.0,23.0,971.0,1033.35,745.35
2016,5,29,13,15,863.0,154.0,2.05,23.0,954.0,1032.84,746.09
2016,5,29,13,30,859.0,153.0,2.1,23.0,937.0,1028.98,744.84
2016,5,29,13,45,856.0,149.5,2.15,23.0,914.0,1029.69,746.65
2016,5,29,14,0,853.0,146.0,2.2,23.0,891.0,1017.44,740.22
2016,5,29,14,15,845.0,144.0,2.25,22.5,861.0,998.59,731.13
2016,5,29,14,30,837.0,142.0,2.3,22.0,831.0,976.68,720.06
2016,5,29,14,45,829.5,138.0,2.35,22.0,795.5,950.16,704.52
2016,5,29,15,0,822.0,134.0,2.4,22.0,760.0,920.84,687.06
2016,5,29,15,15,808.5,131.5,2.4,22.0,719.0,885.14,664.73
2016,5,29,15,30,795.0,129.0,2.4,22.0,678.0,847.33,640.83
2016,5,29,15,45,646.5,164.0,2.45,22.0,591.0,739.67,568.11
2016,5,29,16,0,498.0,199.0,2.5,22.0,504.0,630.44,489.04
2016,5,29,16,15,441.5,196.0,2.5,21.5,450.5,564.85,442.51
2016,5,29,16,30,385.0,193.0,2.5,21.0,397.0,502.35,396.77
2016,5,29,16,45,525.0,146.5,2.55,20.5,394.5,529.17,421.28
2016,5,29,17,0,665.0,100.0,2.6,20.0,392.0,546.27,436.79
2016,5,29,17,15,625.5,94.0,2.6,19.5,341.5,483.81,388.47
2016,5,29,17,30,586.0,88.0,2.6,19.0,291.0,423.86,340.94
2016,5,29,17,45,532.5,80.0,2.65,18.5,241.5,357.89,287.12
2016,5,29,18,0,479.0,72.0,2.7,18.0,192.0,296.62,235.4
2016,5,29,18,15,400.5,62.0,2.6,17.0,147.0,227.06,176.34
2016,5,29,18,30,322.0,52.0,2.5,16.0,102.0,168.8,125.99
2016,5,29,18,45,213.0,37.5,2.45,15.5,65.5,106.24,72.74
2016,5,29,19,0,104.0,23.0,2.4,15.0,29.0,52.1,16.03
2016,5,29,19,15,52.0,11.5,2.4,14.5,14.5,18.62,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,5,30,5,15,148.0,23.5,0.85,12.5,39.0,18.47,4.96
2016,5,30,5,30,267.0,38.0,0.8,13.0,68.0,29.49,19.58
2016,5,30,5,45,361.5,48.0,0.8,13.5,110.5,37.23,27.22
2016,5,30,6,0,456.0,58.0,0.8,14.0,153.0,43.53,33.18
2016,5,30,6,15,273.0,88.5,0.75,14.5,149.5,68.6,55.55
2016,5,30,6,30,90.0,119.0,0.7,15.0,146.0,93.64,77.49
2016,5,30,6,45,102.5,140.0,0.7,15.5,176.5,108.39,90.02
2016,5,30,7,0,115.0,161.0,0.7,16.0,207.0,131.26,101.12
2016,5,30,7,15,426.0,127.0,0.7,16.5,330.5,137.38,90.79
2016,5,30,7,30,737.0,93.0,0.7,17.0,454.0,191.35,119.98
2016,5,30,7,45,762.5,96.0,0.75,17.5,504.0,243.77,163.65
2016,5,30,8,0,788.0,99.0,0.8,18.0,554.0,298.84,210.79
2016,5,30,8,15,806.0,102.5,0.8,18.5,601.0,354.24,258.06
2016,5,30,8,30,824.0,106.0,0.8,19.0,648.0,410.97,305.17
2016,5,30,8,45,838.0,108.5,0.85,19.5,691.0,466.13,349.95
2016,5,30,9,0,852.0,111.0,0.9,20.0,734.0,524.54,395.52
2016,5,30,9,15,862.5,113.0,0.95,20.5,772.0,577.2,435.5
2016,5,30,9,30,873.0,115.0,1.0,21.0,810.0,629.3,473.81
2016,5,30,9,45,883.0,115.5,1.1,21.5,843.5,678.97,509.76
2016,5,30,10,0,893.0,116.0,1.2,22.0,877.0,727.56,544.04
2016,5,30,10,15,898.5,117.5,1.25,22.0,903.5,772.43,574.18
2016,5,30,10,30,904.0,119.0,1.3,22.0,930.0,815.41,602.32
2016,5,30,10,45,907.5,120.0,1.4,22.5,949.5,854.23,626.92
2016,5,30,11,0,911.0,121.0,1.5,23.0,969.0,890.65,649.79
2016,5,30,11,15,913.5,121.5,1.55,23.0,982.0,923.17,670.66
2016,5,30,11,30,916.0,122.0,1.6,23.0,995.0,952.94,689.76
2016,5,30,11,45,916.5,122.5,1.7,23.5,1000.0,977.98,705.16
2016,5,30,12,0,917.0,123.0,1.8,24.0,1005.0,999.96,718.65
2016,5,30,12,15,916.5,123.0,1.85,24.0,1003.0,1017.33,730.04
2016,5,30,12,30,916.0,123.0,1.9,24.0,1001.0,1031.43,739.5
2016,5,30,12,45,910.0,125.5,1.95,24.0,990.0,1039.18,745.1
2016,5,30,13,0,904.0,128.0,2.0,24.0,979.0,1043.48,748.72
2016,5,30,13,15,900.5,127.0,2.05,24.0,962.0,1043.32,749.68
2016,5,30,13,30,897.0,126.0,2.1,24.0,945.0,1039.7,748.6
2016,5,30,13,45,891.5,124.5,2.2,24.0,921.5,1030.11,744.47
2016,5,30,14,0,886.0,123.0,2.3,24.0,898.0,1017.15,738.26
2016,5,30,14,15,878.5,121.5,2.35,24.0,868.0,998.95,728.16
2016,5,30,14,30,871.0,120.0,2.4,24.0,838.0,977.63,716.1
2016,5,30,14,45,862.5,117.5,2.5,24.0,802.0,951.33,701.22
2016,5,30,15,0,854.0,115.0,2.6,24.0,766.0,922.23,684.37
2016,5,30,15,15,841.5,112.5,2.6,23.5,725.0,893.87,668.35
2016,5,30,15,30,829.0,110.0,2.6,23.0,684.0,856.03,645.7
2016,5,30,15,45,814.0,106.5,2.65,23.0,639.0,812.96,618.32
2016,5,30,16,0,799.0,103.0,2.7,23.0,594.0,768.29,589.42
2016,5,30,16,15,778.5,99.5,2.65,22.5,546.0,718.09,556.62
2016,5,30,16,30,758.0,96.0,2.6,22.0,498.0,667.26,522.72
2016,5,30,16,45,671.5,101.0,2.6,21.5,431.0,583.24,461.71
2016,5,30,17,0,585.0,106.0,2.6,21.0,364.0,502.85,401.26
2016,5,30,17,15,538.0,103.5,2.5,20.5,317.5,443.6,355.46
2016,5,30,17,30,491.0,101.0,2.4,20.0,271.0,384.01,308.06
2016,5,30,17,45,451.5,89.0,2.35,19.5,226.0,325.86,260.6
2016,5,30,18,0,412.0,77.0,2.3,19.0,181.0,271.22,214.53
2016,5,30,18,15,354.0,64.0,2.15,18.0,139.0,212.36,164.43
2016,5,30,18,30,296.0,51.0,2.0,17.0,97.0,159.64,118.75
2016,5,30,18,45,203.0,37.0,1.95,16.5,63.0,103.13,70.55
2016,5,30,19,0,110.0,23.0,1.9,16.0,29.0,53.62,18.7
2016,5,30,19,15,55.0,11.5,1.9,15.5,14.5,19.12,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.6,12.0,10.0,8.58,0.0
2016,5,31,5,15,154.5,23.5,1.55,12.5,39.5,18.46,5.29
2016,5,31,5,30,277.0,38.0,1.5,13.0,69.0,29.48,19.58
2016,5,31,5,45,368.5,48.0,1.5,13.5,111.5,37.19,27.16
2016,5,31,6,0,460.0,58.0,1.5,14.0,154.0,43.49,33.12
2016,5,31,6,15,522.5,65.5,1.45,14.5,202.5,47.24,36.62
2016,5,31,6,30,585.0,73.0,1.4,15.0,251.0,50.8,39.77
2016,5,31,6,45,629.5,79.0,1.35,15.5,302.5,52.91,41.52
2016,5,31,7,0,674.0,85.0,1.3,16.0,354.0,87.79,49.97
2016,5,31,7,15,706.5,89.5,1.3,16.5,405.0,135.98,78.15
2016,5,31,7,30,739.0,94.0,1.3,17.0,456.0,192.54,121.24
2016,5,31,7,45,764.0,97.5,1.3,18.0,506.0,245.35,165.17
2016,5,31,8,0,789.0,101.0,1.3,19.0,556.0,300.75,212.36
2016,5,31,8,15,807.5,104.0,1.25,19.5,603.5,355.92,259.56
2016,5,31,8,30,826.0,107.0,1.2,20.0,651.0,412.47,306.64
2016,5,31,8,45,841.0,109.5,1.2,20.5,695.0,468.14,351.78
2016,5,31,9,0,856.0,112.0,1.2,21.0,739.0,527.17,397.69
2016,5,31,9,15,867.0,114.0,1.2,21.5,778.0,580.29,437.78
2016,5,31,9,30,878.0,116.0,1.2,22.0,817.0,632.9,476.11
2016,5,31,9,45,889.0,116.5,1.25,22.5,850.5,683.44,512.19
2016,5,31,10,0,900.0,117.0,1.3,23.0,884.0,732.97,546.55
2016,5,31,10,15,906.0,118.5,1.35,23.0,911.5,778.5,577.05
2016,5,31,10,30,912.0,120.0,1.4,23.0,939.0,822.17,605.56
2016,5,31,10,45,916.5,121.0,1.45,23.5,959.5,862.1,630.16
2016,5,31,11,0,921.0,122.0,1.5,24.0,980.0,899.68,653.01
2016,5,31,11,15,924.0,122.5,1.55,24.0,993.5,932.96,674.23
2016,5,31,11,30,927.0,123.0,1.6,24.0,1007.0,963.49,693.68
2016,5,31,11,45,928.5,123.5,1.65,24.5,1012.5,989.76,709.06
2016,5,31,12,0,930.0,124.0,1.7,25.0,1018.0,1012.97,722.52
2016,5,31,12,15,930.0,124.0,1.75,25.0,1016.5,1031.09,734.27
2016,5,31,12,30,930.0,124.0,1.8,25.0,1015.0,1045.9,744.11
2016,5,31,12,45,932.5,120.5,1.9,25.5,1007.0,1056.33,750.58
2016,5,31,13,0,935.0,117.0,2.0,26.0,999.0,1063.25,754.97
2016,5,31,13,15,932.0,116.0,2.05,26.0,982.5,1063.6,756.24
2016,5,31,13,30,929.0,115.0,2.1,26.0,966.0,1060.38,755.45
2016,5,31,13,45,924.0,114.5,2.2,26.0,942.0,1052.12,752.27
2016,5,31,14,0,919.0,114.0,2.3,26.0,918.0,1040.39,746.98
2016,5,31,14,15,912.5,112.5,2.3,25.5,888.0,1022.74,738.31
2016,5,31,14,30,906.0,111.0,2.3,25.0,858.0,1001.83,727.62
2016,5,31,14,45,897.0,109.5,2.35,25.0,822.0,975.43,712.5
2016,5,31,15,0,888.0,108.0,2.4,25.0,786.0,946.16,695.45
2016,5,31,15,15,876.5,105.5,2.4,24.5,744.5,910.87,675.17
2016,5,31,15,30,865.0,103.0,2.4,24.0,703.0,873.2,653.08
2016,5,31,15,45,849.5,100.5,2.45,24.0,657.5,836.11,630.23
2016,5,31,16,0,834.0,98.0,2.5,24.0,612.0,790.96,601.47
2016,5,31,16,15,814.5,95.0,2.45,23.5,563.0,740.81,569.23
2016,5,31,16,30,795.0,92.0,2.4,23.0,514.0,689.84,535.78
2016,5,31,16,45,768.5,88.0,2.4,22.5,463.0,632.49,496.32
2016,5,31,17,0,742.0,84.0,2.4,22.0,412.0,575.56,454.91
2016,5,31,17,15,706.0,79.0,2.3,21.5,360.0,514.58,408.54
2016,5,31,17,30,670.0,74.0,2.2,21.0,308.0,453.84,360.84
2016,5,31,17,45,619.0,68.0,2.15,20.5,257.5,387.16,306.97
2016,5,31,18,0,568.0,62.0,2.1,20.0,207.0,324.82,254.76
2016,5,31,18,15,492.0,54.0,2.05,19.0,159.5,255.63,196.4
2016,5,31,18,30,416.0,46.0,2.0,18.0,112.0,194.27,143.46
2016,5,31,18,45,298.0,34.5,1.95,17.5,73.5,126.59,86.12
2016,5,31,19,0,180.0,23.0,1.9,17.0,35.0,68.26,26.54
2016,5,31,19,15,90.0,11.5,1.95,16.5,17.5,24.41,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,9.53,0.0
2016,6,1,5,15,176.5,24.0,2.35,12.5,42.0,18.87,5.83
2016,6,1,5,30,309.0,38.0,2.4,13.0,73.0,30.53,20.49
2016,6,1,5,45,398.0,48.5,2.5,13.5,117.0,37.65,27.55
2016,6,1,6,0,487.0,59.0,2.6,14.0,161.0,44.39,33.91
2016,6,1,6,15,549.5,66.5,2.55,14.5,210.5,48.12,37.38
2016,6,1,6,30,612.0,74.0,2.5,15.0,260.0,51.65,40.52
2016,6,1,6,45,481.5,106.0,2.5,15.5,269.0,73.91,60.05
2016,6,1,7,0,351.0,138.0,2.5,16.0,278.0,114.1,80.8
2016,6,1,7,15,557.5,116.0,2.5,16.0,373.5,141.78,89.48
2016,6,1,7,30,764.0,94.0,2.5,16.0,469.0,196.55,124.3
2016,6,1,7,45,789.0,97.5,2.5,16.5,520.0,250.76,170.31
2016,6,1,8,0,814.0,101.0,2.5,17.0,571.0,307.55,219.92
2016,6,1,8,15,832.0,104.0,2.45,17.5,619.0,363.93,269.24
2016,6,1,8,30,850.0,107.0,2.4,18.0,667.0,421.6,318.51
2016,6,1,8,45,865.0,109.0,2.4,18.5,711.5,478.11,365.59
2016,6,1,9,0,880.0,111.0,2.4,19.0,756.0,537.97,413.53
2016,6,1,9,15,890.5,113.0,2.35,19.0,795.0,592.01,456.31
2016,6,1,9,30,901.0,115.0,2.3,19.0,834.0,645.46,497.32
2016,6,1,9,45,912.0,115.0,2.3,19.5,868.5,696.61,534.77
2016,6,1,10,0,923.0,115.0,2.3,20.0,903.0,746.71,570.34
2016,6,1,10,15,929.0,116.5,2.3,20.0,930.5,793.2,601.96
2016,6,1,10,30,935.0,118.0,2.3,20.0,958.0,837.77,631.52
2016,6,1,10,45,938.5,119.5,2.3,20.5,978.5,878.19,656.71
2016,6,1,11,0,942.0,121.0,2.3,21.0,999.0,916.13,679.94
2016,6,1,11,15,944.5,121.5,2.3,21.0,1012.0,949.63,701.33
2016,6,1,11,30,947.0,122.0,2.3,21.0,1025.0,980.29,720.79
2016,6,1,11,45,946.5,123.5,2.3,21.5,1030.5,1006.15,735.67
2016,6,1,12,0,946.0,125.0,2.3,22.0,1036.0,1028.82,748.48
2016,6,1,12,15,758.5,242.5,2.3,22.0,971.5,994.37,726.02
2016,6,1,12,30,571.0,360.0,2.3,22.0,907.0,939.71,686.34
2016,6,1,12,45,745.0,249.5,2.35,22.0,956.5,1013.75,740.36
2016,6,1,13,0,919.0,139.0,2.4,22.0,1006.0,1068.99,775.95
2016,6,1,13,15,915.5,138.0,2.4,22.0,989.0,1069.07,775.88
2016,6,1,13,30,912.0,137.0,2.4,22.0,972.0,1065.63,774.28
2016,6,1,13,45,707.0,236.5,2.45,22.0,873.5,976.89,718.14
2016,6,1,14,0,502.0,336.0,2.5,22.0,775.0,869.34,643.62
2016,6,1,14,15,522.5,313.0,2.45,21.5,756.5,861.45,641.82
2016,6,1,14,30,543.0,290.0,2.4,21.0,738.0,850.5,637.08
2016,6,1,14,45,572.0,261.5,2.4,21.0,715.5,838.54,631.19
2016,6,1,15,0,601.0,233.0,2.4,21.0,693.0,826.82,625.36
2016,6,1,15,15,718.5,178.0,2.4,20.5,698.5,859.5,651.77
2016,6,1,15,30,836.0,123.0,2.4,20.0,704.0,876.94,666.21
2016,6,1,15,45,820.5,119.0,2.4,20.0,658.0,832.77,637.21
2016,6,1,16,0,805.0,115.0,2.4,20.0,612.0,787.0,607.27
2016,6,1,16,15,783.5,111.0,2.35,19.5,562.5,735.29,573.41
2016,6,1,16,30,762.0,107.0,2.3,19.0,513.0,685.61,540.37
2016,6,1,16,45,735.5,101.5,2.3,19.0,462.0,627.94,498.4
2016,6,1,17,0,709.0,96.0,2.3,19.0,411.0,570.78,455.56
2016,6,1,17,15,670.5,90.5,2.25,18.5,359.0,507.44,407.2
