Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,632.0,85.0,2.2,18.0,307.0,446.43,359.01
2016,6,1,17,45,582.0,77.5,2.2,17.5,256.5,380.37,305.26
2016,6,1,18,0,532.0,70.0,2.2,17.0,206.0,318.55,253.13
2016,6,1,18,15,454.5,60.5,2.1,16.5,159.0,248.93,193.57
2016,6,1,18,30,377.0,51.0,2.0,16.0,112.0,187.31,139.99
2016,6,1,18,45,265.5,38.0,1.9,15.5,74.0,120.91,83.53
2016,6,1,19,0,154.0,25.0,1.8,15.0,36.0,65.7,27.99
2016,6,1,19,15,77.0,12.5,1.85,14.5,18.0,23.51,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,22.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,45.0,11.0,1.7,11.0,12.0,10.48,0.0
2016,6,2,5,15,177.0,24.5,1.65,11.5,43.0,19.27,6.39
2016,6,2,5,30,309.0,38.0,1.6,12.0,74.0,30.48,20.59
2016,6,2,5,45,403.5,48.0,1.6,13.0,118.5,37.14,27.2
2016,6,2,6,0,498.0,58.0,1.6,14.0,163.0,43.47,33.11
2016,6,2,6,15,559.5,65.0,1.5,14.5,212.5,46.82,36.25
2016,6,2,6,30,621.0,72.0,1.4,15.0,262.0,50.01,39.08
2016,6,2,6,45,344.5,115.0,1.35,15.5,223.5,79.94,65.35
2016,6,2,7,0,68.0,158.0,1.3,16.0,185.0,132.9,104.0
2016,6,2,7,15,62.0,177.5,1.2,16.5,205.0,154.22,119.97
2016,6,2,7,30,56.0,197.0,1.1,17.0,225.0,175.02,136.18
2016,6,2,7,45,144.5,222.5,1.05,17.5,304.0,215.38,164.43
2016,6,2,8,0,233.0,248.0,1.0,18.0,383.0,271.58,205.82
2016,6,2,8,15,206.5,274.0,0.95,18.5,401.0,300.23,228.93
2016,6,2,8,30,180.0,300.0,0.9,19.0,419.0,326.17,249.17
2016,6,2,8,45,530.5,204.5,0.85,19.5,587.0,409.24,309.93
2016,6,2,9,0,881.0,109.0,0.8,20.0,755.0,536.46,403.71
2016,6,2,9,15,891.0,111.5,0.75,20.5,794.0,590.67,443.04
2016,6,2,9,30,901.0,114.0,0.7,21.0,833.0,644.24,480.95
2016,6,2,9,45,902.0,119.5,0.7,21.5,864.5,693.8,515.13
2016,6,2,10,0,903.0,125.0,0.7,22.0,896.0,741.47,546.89
2016,6,2,10,15,909.0,126.0,0.7,22.5,923.0,786.71,575.13
2016,6,2,10,30,915.0,127.0,0.7,23.0,950.0,830.08,600.92
2016,6,2,10,45,919.0,128.0,0.75,23.5,970.0,869.76,624.81
2016,6,2,11,0,923.0,129.0,0.8,24.0,990.0,907.05,647.0
2016,6,2,11,15,925.5,129.5,0.85,24.5,1002.5,940.02,666.32
2016,6,2,11,30,928.0,130.0,0.9,25.0,1015.0,970.21,683.85
2016,6,2,11,45,929.0,130.5,0.95,25.5,1020.5,996.11,698.7
2016,6,2,12,0,930.0,131.0,1.0,26.0,1026.0,1018.96,711.72
2016,6,2,12,15,929.0,130.5,1.05,26.0,1023.5,1035.73,722.53
2016,6,2,12,30,928.0,130.0,1.1,26.0,1021.0,1049.18,731.5
2016,6,2,12,45,932.5,125.5,1.2,26.5,1013.0,1060.74,738.97
2016,6,2,13,0,937.0,121.0,1.3,27.0,1005.0,1068.79,744.4
2016,6,2,13,15,933.0,120.0,1.4,27.0,988.0,1068.27,746.21
2016,6,2,13,30,929.0,119.0,1.5,27.0,971.0,1064.17,745.99
2016,6,2,13,45,924.0,118.0,1.6,27.0,947.0,1055.52,743.06
2016,6,2,14,0,919.0,117.0,1.7,27.0,923.0,1043.39,738.03
2016,6,2,14,15,911.5,115.5,1.75,27.0,892.5,1024.88,728.35
2016,6,2,14,30,904.0,114.0,1.8,27.0,862.0,1003.15,716.7
2016,6,2,14,45,894.5,112.0,1.9,27.0,825.0,975.9,702.15
2016,6,2,15,0,885.0,110.0,2.0,27.0,788.0,945.8,685.61
2016,6,2,15,15,873.0,108.0,2.05,26.5,746.5,910.8,666.45
2016,6,2,15,30,861.0,106.0,2.1,26.0,705.0,873.47,645.45
2016,6,2,15,45,845.0,103.0,2.15,26.0,659.5,835.7,622.56
2016,6,2,16,0,829.0,100.0,2.2,26.0,614.0,789.85,593.8
2016,6,2,16,15,809.0,97.0,2.2,25.5,565.0,739.59,562.27
2016,6,2,16,30,789.0,94.0,2.2,25.0,516.0,688.56,529.5
2016,6,2,16,45,762.5,89.5,2.25,24.5,464.5,630.98,490.55
2016,6,2,17,0,736.0,85.0,2.3,24.0,413.0,573.83,449.67
2016,6,2,17,15,700.0,80.5,2.25,23.0,361.5,513.77,405.39
2016,6,2,17,30,664.0,76.0,2.2,22.0,310.0,453.92,359.54
2016,6,2,17,45,614.5,69.5,2.2,21.5,259.5,387.69,306.42
2016,6,2,18,0,565.0,63.0,2.2,21.0,209.0,325.63,254.78
2016,6,2,18,15,491.0,55.0,2.1,20.0,162.0,257.26,197.26
2016,6,2,18,30,417.0,47.0,2.0,19.0,115.0,196.48,144.98
2016,6,2,18,45,304.0,35.5,1.95,18.0,76.0,129.81,88.84
2016,6,2,19,0,191.0,24.0,1.9,17.0,37.0,72.51,32.37
2016,6,2,19,15,95.5,12.0,1.9,16.5,18.5,25.92,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,14.0,12.0,9.53,0.0
2016,6,3,5,15,194.0,23.0,1.1,14.5,43.0,18.42,5.95
2016,6,3,5,30,326.0,36.0,1.1,15.0,74.0,28.53,18.68
2016,6,3,5,45,415.0,45.0,1.1,16.0,117.5,34.36,24.44
2016,6,3,6,0,504.0,54.0,1.1,17.0,161.0,39.91,29.59
2016,6,3,6,15,563.0,61.0,1.0,17.5,210.0,43.44,32.83
2016,6,3,6,30,622.0,68.0,0.9,18.0,259.0,46.78,35.76
2016,6,3,6,45,663.5,73.0,0.85,18.5,310.0,48.33,37.0
2016,6,3,7,0,705.0,78.0,0.8,19.0,361.0,83.91,45.24
2016,6,3,7,15,735.0,82.5,0.75,19.5,412.0,137.88,77.46
2016,6,3,7,30,765.0,87.0,0.7,20.0,463.0,190.61,116.79
2016,6,3,7,45,788.5,90.0,0.65,21.0,513.0,244.03,160.5
2016,6,3,8,0,812.0,93.0,0.6,22.0,563.0,299.83,207.06
2016,6,3,8,15,829.0,96.0,0.55,22.5,610.0,355.63,253.66
2016,6,3,8,30,846.0,99.0,0.5,23.0,657.0,416.79,302.78
2016,6,3,8,45,860.0,101.0,0.5,24.0,700.0,472.0,345.57
2016,6,3,9,0,874.0,103.0,0.5,25.0,743.0,527.49,386.79
2016,6,3,9,15,884.0,104.5,0.45,25.5,781.5,580.37,424.78
2016,6,3,9,30,894.0,106.0,0.4,26.0,820.0,632.63,460.73
2016,6,3,9,45,907.5,104.5,0.4,27.0,854.5,683.58,494.13
2016,6,3,10,0,921.0,103.0,0.4,28.0,889.0,733.7,525.69
2016,6,3,10,15,926.0,104.0,0.55,28.5,915.5,778.79,554.56
2016,6,3,10,30,931.0,105.0,0.7,29.0,942.0,821.9,581.92
2016,6,3,10,45,746.0,226.0,0.85,29.5,906.5,824.8,583.15
2016,6,3,11,0,561.0,347.0,1.0,30.0,871.0,810.84,570.31
2016,6,3,11,15,515.0,373.0,1.1,30.0,859.0,817.25,574.66
2016,6,3,11,30,469.0,399.0,1.2,30.0,847.0,819.63,576.06
2016,6,3,11,45,704.0,255.5,1.35,30.0,932.0,917.95,646.85
2016,6,3,12,0,939.0,112.0,1.5,30.0,1017.0,1008.84,703.79
2016,6,3,12,15,938.5,112.0,1.6,30.0,1015.0,1026.57,714.98
2016,6,3,12,30,938.0,112.0,1.7,30.0,1013.0,1040.97,725.09
2016,6,3,12,45,925.5,119.0,1.8,30.0,1000.5,1047.01,730.23
2016,6,3,13,0,913.0,126.0,1.9,30.0,988.0,1049.5,733.37
2016,6,3,13,15,909.5,125.0,1.95,29.5,971.5,1049.5,735.92
2016,6,3,13,30,906.0,124.0,2.0,29.0,955.0,1046.01,736.45
2016,6,3,13,45,901.0,122.5,2.05,29.0,931.5,1037.03,732.25
2016,6,3,14,0,896.0,121.0,2.1,29.0,908.0,1024.66,726.05
2016,6,3,14,15,889.0,119.5,2.1,29.0,878.5,1007.0,716.05
2016,6,3,14,30,882.0,118.0,2.1,29.0,849.0,986.18,704.17
2016,6,3,14,45,874.0,115.5,2.15,29.0,813.5,960.32,689.65
2016,6,3,15,0,866.0,113.0,2.2,29.0,778.0,931.61,673.25
2016,6,3,15,15,712.5,163.5,2.15,28.5,691.0,838.5,614.76
2016,6,3,15,30,559.0,214.0,2.1,28.0,604.0,733.71,545.3
2016,6,3,15,45,473.5,226.0,2.1,28.0,541.5,657.21,492.61
2016,6,3,16,0,388.0,238.0,2.1,28.0,479.0,573.66,433.64
2016,6,3,16,15,581.0,166.5,2.05,27.5,494.5,644.6,490.0
2016,6,3,16,30,774.0,95.0,2.0,27.0,510.0,679.25,518.31
2016,6,3,16,45,747.5,91.0,2.0,26.5,459.5,622.9,479.57
2016,6,3,17,0,721.0,87.0,2.0,26.0,409.0,568.95,441.2
2016,6,3,17,15,685.5,82.0,1.9,25.0,358.0,507.49,396.29
2016,6,3,17,30,650.0,77.0,1.8,24.0,307.0,448.07,351.22
2016,6,3,17,45,600.0,71.0,1.7,23.5,257.0,382.86,299.37
2016,6,3,18,0,550.0,65.0,1.6,23.0,207.0,321.87,249.16
2016,6,3,18,15,477.0,56.5,1.55,22.0,160.5,254.07,193.02
2016,6,3,18,30,404.0,48.0,1.5,21.0,114.0,193.76,141.88
2016,6,3,18,45,295.0,36.5,1.45,20.5,76.0,128.76,87.54
2016,6,3,19,0,186.0,25.0,1.4,20.0,38.0,73.06,33.89
2016,6,3,19,15,93.0,12.5,1.4,19.5,19.0,26.12,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,16.0,8.0,7.63,0.0
2016,6,4,5,15,50.5,24.0,0.9,16.0,30.0,20.88,7.62
2016,6,4,5,30,101.0,40.0,0.8,16.0,52.0,32.54,22.02
2016,6,4,5,45,135.5,59.0,0.75,16.5,83.0,46.97,35.36
2016,6,4,6,0,170.0,78.0,0.7,17.0,114.0,60.92,47.98
2016,6,4,6,15,193.5,97.5,0.7,17.0,149.0,74.71,60.31
2016,6,4,6,30,217.0,117.0,0.7,17.0,184.0,87.97,71.93
2016,6,4,6,45,239.0,134.5,0.7,17.5,220.5,99.36,81.54
2016,6,4,7,0,261.0,152.0,0.7,18.0,257.0,125.9,91.99
2016,6,4,7,15,180.0,179.0,0.75,18.0,256.0,161.94,120.38
2016,6,4,7,30,99.0,206.0,0.8,18.0,255.0,188.41,144.23
2016,6,4,7,45,49.5,171.5,0.85,18.5,196.0,160.51,123.64
2016,6,4,8,0,0.0,137.0,0.9,19.0,137.0,125.66,97.15
2016,6,4,8,15,101.5,217.5,0.95,19.0,284.5,220.82,170.18
2016,6,4,8,30,203.0,298.0,1.0,19.0,432.0,333.29,255.04
2016,6,4,8,45,128.0,305.5,1.05,19.5,392.0,321.44,246.25
2016,6,4,9,0,53.0,313.0,1.1,20.0,352.0,304.21,233.01
2016,6,4,9,15,135.0,346.5,1.1,20.0,453.0,380.52,290.46
2016,6,4,9,30,217.0,380.0,1.1,20.0,554.0,468.54,355.03
2016,6,4,9,45,156.5,393.5,1.1,20.5,521.5,455.8,343.7
2016,6,4,10,0,96.0,407.0,1.1,21.0,489.0,437.87,328.95
2016,6,4,10,15,196.0,416.0,1.15,21.0,590.0,526.78,394.71
2016,6,4,10,30,296.0,425.0,1.2,21.0,691.0,624.92,464.72
2016,6,4,10,45,163.5,400.5,1.25,21.0,548.0,509.6,381.01
2016,6,4,11,0,31.0,376.0,1.3,21.0,405.0,380.65,285.67
2016,6,4,11,15,29.5,375.5,1.3,21.0,403.5,382.16,287.38
2016,6,4,11,30,28.0,375.0,1.3,21.0,402.0,383.42,288.14
2016,6,4,11,45,177.5,416.0,1.35,21.5,587.5,571.45,426.43
2016,6,4,12,0,327.0,457.0,1.4,22.0,773.0,767.65,561.07
2016,6,4,12,15,315.5,459.0,1.4,22.0,763.5,769.14,559.79
2016,6,4,12,30,304.0,461.0,1.4,22.0,754.0,768.9,559.43
2016,6,4,12,45,334.5,442.5,1.4,22.5,762.0,788.08,572.35
2016,6,4,13,0,365.0,424.0,1.4,23.0,770.0,805.87,584.11
2016,6,4,13,15,202.0,406.5,1.4,23.0,597.5,617.76,454.4
2016,6,4,13,30,39.0,389.0,1.4,23.0,425.0,426.37,316.68
2016,6,4,13,45,117.5,410.5,1.45,23.5,515.0,540.83,401.56
2016,6,4,14,0,196.0,432.0,1.5,24.0,605.0,642.69,473.2
2016,6,4,14,15,226.0,411.5,1.5,24.0,604.5,650.28,479.24
2016,6,4,14,30,256.0,391.0,1.5,24.0,604.0,668.19,492.98
2016,6,4,14,45,533.5,262.5,1.5,24.5,680.5,803.03,592.14
2016,6,4,15,0,811.0,134.0,1.5,25.0,757.0,911.18,664.46
2016,6,4,15,15,798.0,131.0,1.5,24.5,717.0,875.97,642.89
2016,6,4,15,30,785.0,128.0,1.5,24.0,677.0,838.65,621.31
2016,6,4,15,45,774.5,122.0,1.55,24.0,634.0,798.29,596.72
2016,6,4,16,0,764.0,116.0,1.6,24.0,591.0,756.11,570.47
2016,6,4,16,15,743.5,112.0,1.6,23.5,544.0,706.86,539.43
2016,6,4,16,30,723.0,108.0,1.6,23.0,497.0,659.67,509.07
2016,6,4,16,45,701.5,101.5,1.65,23.0,448.5,606.05,471.35
2016,6,4,17,0,680.0,95.0,1.7,23.0,400.0,552.58,432.55
2016,6,4,17,15,644.0,89.5,1.7,22.0,350.0,492.18,388.4
2016,6,4,17,30,608.0,84.0,1.7,21.0,300.0,433.9,344.09
2016,6,4,17,45,565.0,75.5,1.7,20.5,252.0,371.39,294.1
2016,6,4,18,0,522.0,67.0,1.7,20.0,204.0,312.46,245.19
2016,6,4,18,15,451.0,58.0,1.65,19.0,158.0,246.33,189.73
2016,6,4,18,30,380.0,49.0,1.6,18.0,112.0,187.49,139.28
2016,6,4,18,45,281.5,37.0,1.55,17.5,75.0,125.99,87.06
2016,6,4,19,0,183.0,25.0,1.5,17.0,38.0,72.83,35.62
2016,6,4,19,15,91.5,12.5,1.55,16.5,19.0,25.99,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,5,5,0,64.0,10.0,1.6,12.0,12.0,9.53,0.0
2016,6,5,5,15,185.5,23.5,1.65,12.5,42.5,18.42,6.36
2016,6,5,5,30,307.0,37.0,1.7,13.0,73.0,29.4,19.62
2016,6,5,5,45,393.5,47.0,1.8,13.5,116.0,36.1,26.23
2016,6,5,6,0,480.0,57.0,1.9,14.0,159.0,42.45,32.21
2016,6,5,6,15,280.5,88.5,1.85,14.5,152.0,64.46,51.9
2016,6,5,6,30,81.0,120.0,1.8,15.0,145.0,98.76,82.08
2016,6,5,6,45,91.5,141.0,1.8,15.5,174.0,114.61,95.59
2016,6,5,7,0,102.0,162.0,1.8,16.0,203.0,131.38,101.82
2016,6,5,7,15,128.0,185.0,1.8,16.5,243.5,160.62,122.6
2016,6,5,7,30,154.0,208.0,1.8,17.0,284.0,193.24,146.95
2016,6,5,7,45,140.5,231.5,1.8,17.5,306.5,220.91,169.46
2016,6,5,8,0,127.0,255.0,1.8,18.0,329.0,247.34,190.85
2016,6,5,8,15,171.0,276.0,1.85,18.5,384.0,289.67,223.03
2016,6,5,8,30,215.0,297.0,1.9,19.0,439.0,337.03,259.11
2016,6,5,8,45,267.5,308.0,2.0,19.5,496.5,381.07,292.66
2016,6,5,9,0,320.0,319.0,2.1,20.0,554.0,434.68,333.27
2016,6,5,9,15,598.5,217.0,2.15,20.0,685.0,517.98,398.22
2016,6,5,9,30,877.0,115.0,2.2,20.0,816.0,629.64,483.97
2016,6,5,9,45,892.5,113.0,2.3,20.5,851.5,680.7,521.44
2016,6,5,10,0,908.0,111.0,2.4,21.0,887.0,731.13,557.93
2016,6,5,10,15,913.5,112.0,2.4,21.0,913.5,776.08,588.6
2016,6,5,10,30,919.0,113.0,2.4,21.0,940.0,819.12,617.23
2016,6,5,10,45,922.5,114.5,2.45,21.5,960.0,858.9,642.53
2016,6,5,11,0,926.0,116.0,2.5,22.0,980.0,896.26,665.96
2016,6,5,11,15,928.5,116.5,2.5,22.0,993.0,929.24,687.17
2016,6,5,11,30,931.0,117.0,2.5,22.0,1006.0,959.44,706.49
2016,6,5,11,45,931.5,117.5,2.5,22.0,1012.0,984.89,722.65
2016,6,5,12,0,932.0,118.0,2.5,22.0,1018.0,1007.25,736.85
2016,6,5,12,15,932.0,118.0,2.45,22.0,1016.5,1025.46,747.88
2016,6,5,12,30,932.0,118.0,2.4,22.0,1015.0,1040.38,756.86
2016,6,5,12,45,921.5,124.0,2.4,22.5,1003.5,1047.45,759.98
2016,6,5,13,0,911.0,130.0,2.4,23.0,992.0,1051.02,761.05
2016,6,5,13,15,908.0,129.0,2.4,23.0,976.0,1051.64,761.86
2016,6,5,13,30,905.0,128.0,2.4,23.0,960.0,1048.78,760.61
2016,6,5,13,45,902.0,126.0,2.4,23.0,937.5,1041.44,756.64
2016,6,5,14,0,899.0,124.0,2.4,23.0,915.0,1030.65,750.61
2016,6,5,14,15,892.0,122.5,2.45,23.0,885.0,1013.08,740.86
2016,6,5,14,30,885.0,121.0,2.5,23.0,855.0,992.35,729.13
2016,6,5,14,45,877.5,118.0,2.55,23.0,820.0,966.5,714.04
2016,6,5,15,0,870.0,115.0,2.6,23.0,785.0,937.75,696.99
2016,6,5,15,15,858.0,113.0,2.65,22.5,744.0,903.32,677.31
2016,6,5,15,30,846.0,111.0,2.7,22.0,703.0,873.22,660.34
2016,6,5,15,45,832.0,107.5,2.75,22.0,658.0,830.73,633.28
2016,6,5,16,0,818.0,104.0,2.8,22.0,613.0,786.52,604.69
2016,6,5,16,15,798.0,100.5,2.8,21.5,564.5,736.24,572.13
2016,6,5,16,30,778.0,97.0,2.8,21.0,516.0,685.21,538.34
2016,6,5,16,45,752.5,92.5,2.85,21.0,465.5,628.88,498.12
2016,6,5,17,0,727.0,88.0,2.9,21.0,415.0,574.85,457.64
2016,6,5,17,15,691.5,83.0,2.85,20.0,363.5,513.14,411.32
2016,6,5,17,30,656.0,78.0,2.8,19.0,312.0,453.43,364.79
2016,6,5,17,45,608.0,71.5,2.8,18.5,262.0,388.3,311.66
2016,6,5,18,0,560.0,65.0,2.8,18.0,212.0,327.18,259.99
2016,6,5,18,15,488.0,56.5,2.7,17.5,165.0,259.15,201.56
2016,6,5,18,30,416.0,48.0,2.6,17.0,118.0,198.48,148.46
2016,6,5,18,45,309.0,36.5,2.55,16.5,79.0,133.13,92.64
2016,6,5,19,0,202.0,25.0,2.5,16.0,40.0,78.31,39.97
2016,6,5,19,15,101.0,12.5,2.5,15.5,20.0,27.57,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.45,13.0,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.5,13.0,12.0,9.53,0.0
2016,6,6,5,15,178.5,22.5,2.5,13.5,41.0,17.6,5.88
2016,6,6,5,30,294.0,35.0,2.5,14.0,70.0,27.45,17.86
2016,6,6,5,45,378.0,44.5,2.5,14.5,111.0,33.77,24.07
2016,6,6,6,0,462.0,54.0,2.5,15.0,152.0,39.76,29.69
2016,6,6,6,15,518.5,61.0,2.45,15.0,198.5,43.27,33.0
2016,6,6,6,30,575.0,68.0,2.4,15.0,245.0,46.58,36.01
2016,6,6,6,45,287.5,94.5,2.4,15.5,183.0,64.93,52.14
2016,6,6,7,0,0.0,121.0,2.4,16.0,121.0,107.94,85.37
2016,6,6,7,15,32.5,160.5,2.4,16.5,177.0,139.06,109.16
2016,6,6,7,30,65.0,200.0,2.4,17.0,233.0,178.56,139.2
2016,6,6,7,45,61.0,219.5,2.4,17.5,252.5,199.82,155.95
2016,6,6,8,0,57.0,239.0,2.4,18.0,272.0,220.77,172.37
2016,6,6,8,15,86.5,269.0,2.4,18.0,324.0,260.72,203.14
2016,6,6,8,30,116.0,299.0,2.4,18.0,376.0,300.14,233.5
2016,6,6,8,45,134.5,322.0,2.45,18.5,416.5,337.33,261.75
2016,6,6,9,0,153.0,345.0,2.5,19.0,457.0,376.67,291.35
2016,6,6,9,15,232.5,352.5,2.5,19.0,533.0,438.46,338.47
2016,6,6,9,30,312.0,360.0,2.5,19.0,609.0,505.45,389.13
2016,6,6,9,45,585.0,238.5,2.55,19.5,730.0,592.8,457.46
2016,6,6,10,0,858.0,117.0,2.6,20.0,851.0,701.64,540.51
2016,6,6,10,15,573.5,272.5,2.6,20.0,769.5,673.74,514.48
2016,6,6,10,30,289.0,428.0,2.6,20.0,688.0,621.66,470.52
2016,6,6,10,45,304.5,433.5,2.65,20.5,713.5,655.15,494.2
2016,6,6,11,0,320.0,439.0,2.7,21.0,739.0,688.95,517.26
2016,6,6,11,15,326.0,444.5,2.65,21.0,753.0,714.56,534.69
2016,6,6,11,30,332.0,450.0,2.6,21.0,767.0,739.55,551.6
2016,6,6,11,45,611.5,286.0,2.6,21.0,874.5,859.72,642.73
2016,6,6,12,0,891.0,122.0,2.6,21.0,982.0,971.73,718.58
2016,6,6,12,15,891.0,122.0,2.6,21.0,981.0,989.26,729.02
2016,6,6,12,30,891.0,122.0,2.6,21.0,980.0,1003.66,738.38
2016,6,6,12,45,883.5,125.5,2.6,21.0,969.5,1010.85,743.15
2016,6,6,13,0,876.0,129.0,2.6,21.0,959.0,1014.7,745.92
2016,6,6,13,15,873.0,128.0,2.6,21.0,943.0,1015.24,746.68
2016,6,6,13,30,870.0,127.0,2.6,21.0,927.0,1012.43,745.4
2016,6,6,13,45,863.5,126.5,2.6,21.0,904.0,1003.3,740.13
2016,6,6,14,0,857.0,126.0,2.6,21.0,881.0,990.95,732.91
2016,6,6,14,15,850.0,124.5,2.6,21.0,852.0,973.93,722.71
2016,6,6,14,30,843.0,123.0,2.6,21.0,823.0,953.9,710.61
2016,6,6,14,45,832.5,121.5,2.65,21.0,788.0,927.66,694.81
2016,6,6,15,0,822.0,120.0,2.7,21.0,753.0,906.23,682.25
2016,6,6,15,15,810.0,117.5,2.7,20.5,714.0,872.25,661.91
2016,6,6,15,30,798.0,115.0,2.7,20.0,675.0,836.11,639.92
2016,6,6,15,45,781.0,112.5,2.75,20.0,631.0,793.82,612.45
2016,6,6,16,0,764.0,110.0,2.8,20.0,587.0,750.14,583.62
2016,6,6,16,15,744.0,106.5,2.85,19.5,540.5,701.93,552.07
2016,6,6,16,30,724.0,103.0,2.9,19.0,494.0,655.41,521.06
2016,6,6,16,45,698.5,98.0,2.95,18.5,445.5,600.83,481.76
2016,6,6,17,0,673.0,93.0,3.0,18.0,397.0,546.74,441.45
2016,6,6,17,15,638.0,87.5,3.0,17.5,348.0,487.31,395.42
2016,6,6,17,30,603.0,82.0,3.0,17.0,299.0,429.92,349.47
2016,6,6,17,45,557.0,75.0,3.0,17.0,251.0,367.89,297.69
2016,6,6,18,0,511.0,68.0,3.0,17.0,203.0,309.71,247.63
2016,6,6,18,15,442.0,59.0,2.95,16.5,158.0,244.84,191.67
2016,6,6,18,30,373.0,50.0,2.9,16.0,113.0,187.03,140.94
2016,6,6,18,45,275.5,38.0,2.9,15.5,76.0,124.5,87.32
2016,6,6,19,0,178.0,26.0,2.9,15.0,39.0,73.75,38.88
2016,6,6,19,15,89.0,13.0,2.9,14.5,19.5,26.28,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,46.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.0,41.0,19.62,7.33
2016,6,7,5,30,267.0,39.0,2.4,13.0,70.0,30.18,20.3
2016,6,7,5,45,357.5,49.0,2.45,13.5,112.0,37.85,27.77
2016,6,7,6,0,448.0,59.0,2.5,14.0,154.0,44.13,33.7
2016,6,7,6,15,507.5,66.5,2.45,14.5,201.5,47.85,37.15
2016,6,7,6,30,567.0,74.0,2.4,15.0,249.0,51.38,40.27
2016,6,7,6,45,283.5,85.0,2.35,15.5,172.5,58.19,46.17
2016,6,7,7,0,0.0,96.0,2.3,16.0,96.0,87.67,68.47
2016,6,7,7,15,0.0,118.0,2.25,16.0,118.0,106.99,84.28
2016,6,7,7,30,0.0,140.0,2.2,16.0,140.0,126.47,100.02
2016,6,7,7,45,10.0,174.0,2.15,16.5,180.0,158.29,124.99
2016,6,7,8,0,20.0,208.0,2.1,17.0,220.0,191.5,150.74
2016,6,7,8,15,13.0,200.5,2.1,17.5,209.0,185.61,145.54
2016,6,7,8,30,6.0,193.0,2.1,18.0,198.0,178.27,139.23
2016,6,7,8,45,178.5,252.0,2.15,18.5,383.0,299.66,233.06
2016,6,7,9,0,351.0,311.0,2.2,19.0,568.0,442.89,341.4
2016,6,7,9,15,282.0,345.5,2.25,19.0,559.5,456.51,351.41
2016,6,7,9,30,213.0,380.0,2.3,19.0,551.0,465.58,357.77
2016,6,7,9,45,125.5,367.5,2.35,19.5,469.5,412.92,317.13
2016,6,7,10,0,38.0,355.0,2.4,20.0,388.0,351.39,269.03
2016,6,7,10,15,176.5,387.5,2.45,20.0,545.5,486.52,372.52
2016,6,7,10,30,315.0,420.0,2.5,20.0,703.0,634.22,480.96
2016,6,7,10,45,602.5,274.5,2.6,20.5,831.5,751.38,569.79
2016,6,7,11,0,890.0,129.0,2.7,21.0,960.0,877.01,658.01
2016,6,7,11,15,893.0,129.5,2.75,20.5,973.5,909.41,680.07
2016,6,7,11,30,896.0,130.0,2.8,20.0,987.0,939.2,701.21
2016,6,7,11,45,898.5,130.0,2.85,20.0,993.5,965.31,718.59
2016,6,7,12,0,901.0,130.0,2.9,20.0,1000.0,988.54,734.11
2016,6,7,12,15,901.0,130.0,2.9,20.0,998.5,1006.37,745.69
2016,6,7,12,30,901.0,130.0,2.9,20.0,997.0,1021.03,755.29
2016,6,7,12,45,904.5,126.0,2.95,20.5,990.0,1031.98,761.56
2016,6,7,13,0,908.0,122.0,3.0,21.0,983.0,1039.55,765.73
2016,6,7,13,15,905.0,121.5,3.0,21.0,967.0,1040.66,766.85
2016,6,7,13,30,902.0,121.0,3.0,21.0,951.0,1038.33,765.88
2016,6,7,13,45,895.5,121.0,3.05,21.0,927.5,1029.58,761.31
2016,6,7,14,0,889.0,121.0,3.1,21.0,904.0,1017.5,754.67
2016,6,7,14,15,708.0,209.5,3.1,20.5,820.0,938.58,704.32
2016,6,7,14,30,527.0,298.0,3.1,20.0,736.0,843.06,637.94
2016,6,7,14,45,688.5,208.0,3.15,20.0,755.0,896.87,681.17
2016,6,7,15,0,850.0,118.0,3.2,20.0,774.0,922.78,700.13
2016,6,7,15,15,838.0,115.5,3.2,19.5,733.5,895.44,683.81
2016,6,7,15,30,826.0,113.0,3.2,19.0,693.0,858.53,661.11
2016,6,7,15,45,807.5,111.5,3.2,19.0,648.0,815.24,632.44
2016,6,7,16,0,789.0,110.0,3.2,19.0,603.0,770.58,602.47
2016,6,7,16,15,769.0,106.0,3.15,18.5,555.5,720.91,569.28
2016,6,7,16,30,749.0,102.0,3.1,18.0,508.0,670.56,534.97
2016,6,7,16,45,720.0,98.5,3.1,18.0,458.0,616.49,495.02
2016,6,7,17,0,691.0,95.0,3.1,18.0,408.0,560.93,452.53
2016,6,7,17,15,655.0,89.5,3.1,17.5,357.5,500.04,405.49
2016,6,7,17,30,619.0,84.0,3.1,17.0,307.0,441.25,358.52
2016,6,7,17,45,568.0,77.5,3.1,16.5,257.5,376.46,305.17
2016,6,7,18,0,517.0,71.0,3.1,16.0,208.0,316.0,253.7
2016,6,7,18,15,445.5,62.0,3.0,15.5,162.0,249.74,196.43
2016,6,7,18,30,374.0,53.0,2.9,15.0,116.0,190.76,144.6
2016,6,7,18,45,269.5,40.5,2.85,15.0,78.5,126.06,89.08
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,73.78,40.18
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,26.31,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,7.0,2.85,12.0,7.0,0.0,0.0
2016,6,8,5,0,0.0,14.0,2.9,12.0,14.0,13.34,0.0
2016,6,8,5,15,176.5,24.5,2.95,12.0,45.5,19.22,7.18
2016,6,8,5,30,353.0,35.0,3.0,12.0,77.0,27.49,18.07
2016,6,8,5,45,437.0,43.5,3.15,12.5,120.0,32.94,23.55
2016,6,8,6,0,521.0,52.0,3.3,13.0,163.0,38.12,28.48
2016,6,8,6,15,282.0,83.5,3.35,13.0,146.0,60.62,48.79
2016,6,8,6,30,43.0,115.0,3.4,13.0,129.0,95.42,79.82
2016,6,8,6,45,49.0,135.5,3.5,13.5,153.5,110.98,93.28
2016,6,8,7,0,55.0,156.0,3.6,14.0,178.0,130.92,103.76
2016,6,8,7,15,178.5,173.5,3.65,14.5,259.0,157.72,119.39
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,198.69,146.67
2016,6,8,7,45,482.0,160.5,3.75,15.5,426.5,229.94,165.98
2016,6,8,8,0,662.0,130.0,3.8,16.0,513.0,283.96,207.07
2016,6,8,8,15,555.0,184.5,3.8,16.0,524.0,334.35,254.15
2016,6,8,8,30,448.0,239.0,3.8,16.0,535.0,371.84,288.49
2016,6,8,8,45,371.0,282.0,3.85,16.5,538.0,404.84,316.27
2016,6,8,9,0,294.0,325.0,3.9,17.0,541.0,426.1,333.31
2016,6,8,9,15,409.5,302.0,3.9,17.0,620.0,486.86,381.41
2016,6,8,9,30,525.0,279.0,3.9,17.0,699.0,560.46,439.01
2016,6,8,9,45,555.5,283.5,3.9,17.5,744.0,613.06,478.35
2016,6,8,10,0,586.0,288.0,3.9,18.0,789.0,667.35,518.2
2016,6,8,10,15,569.5,309.0,3.9,18.0,808.5,703.45,544.19
2016,6,8,10,30,553.0,330.0,3.9,18.0,828.0,737.11,568.02
2016,6,8,10,45,520.5,354.5,3.9,18.0,832.0,758.59,582.43
2016,6,8,11,0,488.0,379.0,3.9,18.0,836.0,776.62,594.2
2016,6,8,11,15,500.0,383.0,3.95,18.0,856.5,811.48,619.16
2016,6,8,11,30,512.0,387.0,4.0,18.0,877.0,845.52,643.25
2016,6,8,11,45,491.5,397.5,4.05,18.0,870.0,854.44,648.93
2016,6,8,12,0,471.0,408.0,4.1,18.0,863.0,860.77,652.95
2016,6,8,12,15,510.0,390.5,4.1,18.0,882.5,895.34,678.27
2016,6,8,12,30,549.0,373.0,4.1,18.0,902.0,928.64,702.41
2016,6,8,12,45,533.0,376.0,4.1,18.0,885.5,925.79,700.07
2016,6,8,13,0,517.0,379.0,4.1,18.0,869.0,920.34,696.27
2016,6,8,13,15,504.5,374.0,4.05,17.5,845.5,907.96,689.07
2016,6,8,13,30,492.0,369.0,4.0,17.0,822.0,893.19,680.27
2016,6,8,13,45,508.5,350.0,4.0,17.0,808.0,891.01,680.24
2016,6,8,14,0,525.0,331.0,4.0,17.0,794.0,886.12,678.31
2016,6,8,14,15,523.0,315.5,3.95,17.0,764.0,863.88,663.58
2016,6,8,14,30,521.0,300.0,3.9,17.0,734.0,839.32,647.31
2016,6,8,14,45,464.5,305.0,3.85,17.0,679.5,782.33,606.2
2016,6,8,15,0,408.0,310.0,3.8,17.0,625.0,725.67,565.01
2016,6,8,15,15,448.5,276.0,3.8,16.5,605.0,716.72,562.45
2016,6,8,15,30,489.0,242.0,3.8,16.0,585.0,703.41,556.32
2016,6,8,15,45,449.0,238.5,3.8,16.0,538.0,650.57,517.37
2016,6,8,16,0,409.0,235.0,3.8,16.0,491.0,598.81,478.86
2016,6,8,16,15,576.0,169.5,3.8,15.5,499.5,645.21,520.09
2016,6,8,16,30,743.0,104.0,3.8,15.0,508.0,668.82,542.68
2016,6,8,16,45,612.0,120.0,3.8,15.0,431.5,567.28,463.28
2016,6,8,17,0,481.0,136.0,3.8,15.0,355.0,468.03,384.22
2016,6,8,17,15,467.0,120.5,3.75,15.0,311.5,419.37,345.34
2016,6,8,17,30,453.0,105.0,3.7,15.0,268.0,371.08,305.46
2016,6,8,17,45,405.5,96.5,3.7,15.0,226.0,314.84,257.86
2016,6,8,18,0,358.0,88.0,3.7,15.0,184.0,262.94,212.9
2016,6,8,18,15,312.5,73.0,3.55,14.5,144.0,209.24,166.06
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,160.25,122.65
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,109.74,78.53
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,66.21,37.01
2016,6,8,19,15,64.0,14.0,3.15,13.5,19.0,23.47,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,6,9,5,0,53.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,6,9,5,15,171.5,25.0,3.25,12.5,43.0,19.62,7.48
2016,6,9,5,30,290.0,39.0,3.4,13.0,73.0,30.2,20.31
2016,6,9,5,45,376.5,49.0,3.6,13.5,115.5,37.86,27.77
2016,6,9,6,0,463.0,59.0,3.8,14.0,158.0,44.14,33.69
2016,6,9,6,15,522.5,66.5,3.8,14.0,206.0,47.87,37.24
2016,6,9,6,30,582.0,74.0,3.8,14.0,254.0,51.41,40.45
2016,6,9,6,45,291.0,89.5,3.8,14.5,179.5,61.39,49.19
2016,6,9,7,0,0.0,105.0,3.8,15.0,105.0,95.09,74.99
2016,6,9,7,15,12.5,143.0,3.75,15.5,149.0,128.61,101.94
2016,6,9,7,30,25.0,181.0,3.7,16.0,193.0,163.71,129.64
2016,6,9,7,45,13.5,173.5,3.7,16.5,180.0,158.61,125.32
2016,6,9,8,0,2.0,166.0,3.7,17.0,167.0,151.23,119.15
2016,6,9,8,15,3.0,174.0,3.65,17.0,176.0,159.52,125.49
2016,6,9,8,30,4.0,182.0,3.6,17.0,185.0,167.87,131.86
2016,6,9,8,45,9.0,212.0,3.55,17.5,218.5,197.42,154.85
2016,6,9,9,0,14.0,242.0,3.5,18.0,252.0,227.71,178.11
2016,6,9,9,15,12.5,239.0,3.45,18.0,248.5,225.95,176.35
2016,6,9,9,30,11.0,236.0,3.4,18.0,245.0,223.82,174.37
2016,6,9,9,45,11.5,243.5,3.4,18.5,253.5,232.16,180.31
2016,6,9,10,0,12.0,251.0,3.4,19.0,262.0,240.53,186.24
2016,6,9,10,15,23.0,309.0,3.35,19.0,329.5,302.7,234.12
2016,6,9,10,30,34.0,367.0,3.3,19.0,397.0,367.17,282.83
2016,6,9,10,45,117.5,417.0,3.3,19.0,526.0,486.67,373.82
2016,6,9,11,0,201.0,467.0,3.3,19.0,655.0,611.44,465.92
2016,6,9,11,15,326.5,434.5,3.3,19.0,745.0,704.72,535.42
2016,6,9,11,30,452.0,402.0,3.3,19.0,835.0,804.92,608.49
2016,6,9,11,45,469.0,388.5,3.35,19.5,840.0,824.72,621.29
2016,6,9,12,0,486.0,375.0,3.4,20.0,845.0,843.22,633.73
2016,6,9,12,15,694.5,253.0,3.45,20.0,923.0,939.78,706.5
2016,6,9,12,30,903.0,131.0,3.5,20.0,1001.0,1023.38,762.37
2016,6,9,12,45,910.0,124.5,3.55,20.0,994.5,1035.45,770.27
2016,6,9,13,0,917.0,118.0,3.6,20.0,988.0,1044.12,776.64
2016,6,9,13,15,914.0,117.0,3.65,20.0,971.5,1044.8,777.85
2016,6,9,13,30,911.0,116.0,3.7,20.0,955.0,1042.0,776.94
2016,6,9,13,45,908.0,113.5,3.75,20.0,932.5,1034.16,772.8
2016,6,9,14,0,905.0,111.0,3.8,20.0,910.0,1022.87,766.48
2016,6,9,14,15,898.5,110.0,3.8,19.5,881.0,1006.33,757.83
2016,6,9,14,30,892.0,109.0,3.8,19.0,852.0,986.61,747.09
2016,6,9,14,45,884.0,106.5,3.85,19.0,817.0,960.78,731.08
2016,6,9,15,0,876.0,104.0,3.9,19.0,782.0,932.08,713.07
2016,6,9,15,15,865.0,102.0,3.95,18.5,741.5,898.51,692.89
2016,6,9,15,30,854.0,100.0,4.0,18.0,701.0,862.6,670.81
2016,6,9,15,45,839.0,97.5,4.05,18.0,656.5,820.63,642.84
2016,6,9,16,0,824.0,95.0,4.1,18.0,612.0,782.61,617.43
2016,6,9,16,15,805.5,92.0,4.1,17.5,564.5,734.0,584.77
2016,6,9,16,30,787.0,89.0,4.1,17.0,517.0,684.52,550.86
2016,6,9,16,45,762.0,85.5,4.15,17.0,467.0,629.44,510.58
2016,6,9,17,0,737.0,82.0,4.2,17.0,417.0,574.63,468.18
2016,6,9,17,15,704.0,77.5,4.2,16.5,366.5,514.57,421.14
2016,6,9,17,30,671.0,73.0,4.2,16.0,316.0,457.85,375.14
2016,6,9,17,45,624.5,67.5,4.2,16.0,266.5,393.87,321.12
2016,6,9,18,0,578.0,62.0,4.2,16.0,217.0,333.7,268.73
2016,6,9,18,15,511.0,54.5,4.1,15.5,170.5,267.6,210.9
2016,6,9,18,30,444.0,47.0,4.0,15.0,124.0,208.25,157.95
2016,6,9,18,45,343.5,37.0,3.95,14.5,85.0,144.29,102.26
2016,6,9,19,0,243.0,27.0,3.9,14.0,46.0,91.09,51.59
2016,6,9,19,15,121.5,13.5,3.85,13.5,23.0,32.21,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,10,5,15,229.0,22.5,3.55,12.5,45.0,17.84,6.31
2016,6,10,5,30,357.0,34.0,3.7,13.0,76.0,26.54,17.18
2016,6,10,5,45,435.5,42.5,3.85,13.5,118.5,32.03,22.64
2016,6,10,6,0,514.0,51.0,4.0,14.0,161.0,37.25,27.57
2016,6,10,6,15,570.0,57.0,4.05,14.5,208.5,40.09,30.23
2016,6,10,6,30,626.0,63.0,4.1,15.0,256.0,42.79,32.62
2016,6,10,6,45,660.0,69.0,4.2,15.5,305.0,45.26,34.71
2016,6,10,7,0,694.0,75.0,4.3,16.0,354.0,84.42,47.08
2016,6,10,7,15,723.5,79.0,4.3,16.0,404.5,132.22,74.89
2016,6,10,7,30,753.0,83.0,4.3,16.0,455.0,183.52,114.37
2016,6,10,7,45,773.0,87.5,4.3,16.5,503.5,236.48,159.85
2016,6,10,8,0,793.0,92.0,4.3,17.0,552.0,291.45,208.6
2016,6,10,8,15,810.5,95.0,4.3,17.5,599.0,346.12,257.23
2016,6,10,8,30,828.0,98.0,4.3,18.0,646.0,402.06,306.03
2016,6,10,8,45,838.0,102.5,4.3,18.5,688.0,460.77,355.7
2016,6,10,9,0,848.0,107.0,4.3,19.0,730.0,515.15,400.57
2016,6,10,9,15,859.5,109.5,4.25,19.0,769.0,568.31,443.85
2016,6,10,9,30,871.0,112.0,4.2,19.0,808.0,621.08,485.69
2016,6,10,9,45,882.0,112.0,4.2,19.0,842.0,670.67,524.29
2016,6,10,10,0,893.0,112.0,4.2,19.0,876.0,719.29,561.29
2016,6,10,10,15,900.0,113.5,4.2,19.0,903.5,765.16,594.13
2016,6,10,10,30,907.0,115.0,4.2,19.0,931.0,809.31,624.8
2016,6,10,10,45,911.5,116.0,4.25,19.5,952.0,849.04,651.07
2016,6,10,11,0,916.0,117.0,4.3,20.0,973.0,886.47,675.48
2016,6,10,11,15,919.0,117.5,4.3,20.0,987.0,919.67,697.84
2016,6,10,11,30,922.0,118.0,4.3,20.0,1001.0,950.16,718.29
2016,6,10,11,45,696.5,263.0,4.3,20.0,932.0,915.39,693.58
2016,6,10,12,0,471.0,408.0,4.3,20.0,863.0,860.13,648.03
2016,6,10,12,15,456.5,408.0,4.3,20.0,848.5,859.76,647.96
2016,6,10,12,30,442.0,408.0,4.3,20.0,834.0,856.95,645.89
2016,6,10,12,45,327.5,441.0,4.3,20.0,755.5,778.25,587.88
2016,6,10,13,0,213.0,474.0,4.3,20.0,677.0,693.59,524.99
2016,6,10,13,15,253.5,456.5,4.3,20.0,693.5,730.54,553.39
2016,6,10,13,30,294.0,439.0,4.3,20.0,710.0,756.37,573.33
2016,6,10,13,45,233.5,437.5,4.3,20.0,649.5,684.5,520.94
2016,6,10,14,0,173.0,436.0,4.3,20.0,589.0,623.33,475.87
2016,6,10,14,15,189.5,419.0,4.3,19.5,581.5,621.77,477.28
2016,6,10,14,30,206.0,402.0,4.3,19.0,574.0,618.8,477.42
2016,6,10,14,45,157.5,382.5,4.3,19.0,510.5,549.92,426.1
2016,6,10,15,0,109.0,363.0,4.3,19.0,447.0,470.1,366.1
2016,6,10,15,15,101.5,341.0,4.3,19.0,416.5,438.6,343.17
2016,6,10,15,30,94.0,319.0,4.3,19.0,386.0,407.06,319.81
2016,6,10,15,45,108.5,300.0,4.3,19.0,372.0,397.37,313.77
2016,6,10,16,0,123.0,281.0,4.3,19.0,358.0,397.04,314.73
2016,6,10,16,15,115.0,257.5,4.3,18.5,325.5,361.79,288.54
2016,6,10,16,30,107.0,234.0,4.3,18.0,293.0,317.11,254.64
2016,6,10,16,45,58.0,193.5,4.3,18.0,225.0,236.09,189.52
2016,6,10,17,0,9.0,153.0,4.3,18.0,157.0,153.17,121.65
2016,6,10,17,15,266.5,123.0,4.25,17.5,220.5,294.79,242.09
2016,6,10,17,30,524.0,93.0,4.2,17.0,284.0,401.12,328.65
2016,6,10,17,45,535.5,81.5,4.2,16.5,251.0,366.31,298.5
2016,6,10,18,0,547.0,70.0,4.2,16.0,218.0,329.44,265.54
2016,6,10,18,15,476.0,61.5,4.0,15.5,171.0,262.19,206.95
2016,6,10,18,30,405.0,53.0,3.8,15.0,124.0,202.1,153.81
2016,6,10,18,45,298.5,41.5,3.65,14.5,84.5,135.75,96.78
2016,6,10,19,0,192.0,30.0,3.5,14.0,45.0,83.08,48.2
2016,6,10,19,15,96.0,15.0,3.4,13.5,22.5,29.68,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,1.9,12.0,13.0,12.39,0.0
2016,6,11,5,15,150.0,25.5,1.95,12.5,43.5,20.01,7.79
2016,6,11,5,30,300.0,38.0,2.0,13.0,74.0,30.27,20.4
2016,6,11,5,45,387.0,48.0,2.1,13.5,116.5,36.94,26.98
2016,6,11,6,0,474.0,58.0,2.2,14.0,159.0,43.27,32.94
2016,6,11,6,15,532.5,65.5,2.2,14.5,207.0,47.05,36.44
2016,6,11,6,30,591.0,73.0,2.2,15.0,255.0,50.63,39.61
2016,6,11,6,45,633.0,78.5,2.2,16.0,305.5,52.37,40.94
2016,6,11,7,0,675.0,84.0,2.2,17.0,356.0,85.48,48.38
2016,6,11,7,15,705.0,89.0,2.15,17.5,406.0,133.43,76.1
2016,6,11,7,30,735.0,94.0,2.1,18.0,456.0,189.5,118.68
2016,6,11,7,45,760.0,97.0,2.1,18.5,505.5,241.25,162.03
2016,6,11,8,0,785.0,100.0,2.1,19.0,555.0,295.6,209.02
2016,6,11,8,15,803.0,103.0,2.0,19.5,601.5,350.02,256.09
2016,6,11,8,30,821.0,106.0,1.9,20.0,648.0,405.78,303.14
2016,6,11,8,45,836.5,107.5,1.85,20.5,691.5,460.23,347.92
2016,6,11,9,0,852.0,109.0,1.8,21.0,735.0,518.32,393.74
2016,6,11,9,15,730.5,177.5,1.7,21.5,734.0,552.87,419.56
2016,6,11,9,30,609.0,246.0,1.6,22.0,733.0,580.23,438.06
2016,6,11,9,45,429.0,327.0,1.55,22.5,677.0,568.62,426.97
2016,6,11,10,0,249.0,408.0,1.5,23.0,621.0,540.92,403.38
2016,6,11,10,15,161.5,414.5,1.4,23.5,554.5,498.88,371.04
2016,6,11,10,30,74.0,421.0,1.3,24.0,488.0,447.11,331.28
2016,6,11,10,45,61.0,416.5,1.25,24.5,473.0,438.3,324.04
2016,6,11,11,0,48.0,412.0,1.2,25.0,458.0,428.13,315.55
2016,6,11,11,15,183.0,432.5,1.2,25.0,607.5,573.7,420.83
2016,6,11,11,30,318.0,453.0,1.2,25.0,757.0,728.34,526.47
2016,6,11,11,45,441.5,409.5,1.2,25.5,834.5,818.31,585.79
2016,6,11,12,0,565.0,366.0,1.2,26.0,912.0,909.01,644.53
2016,6,11,12,15,536.5,380.5,1.3,26.0,898.0,910.46,645.05
2016,6,11,12,30,508.0,395.0,1.4,26.0,884.0,908.97,644.77
2016,6,11,12,45,716.5,256.5,1.55,26.0,940.0,989.46,704.0
2016,6,11,13,0,925.0,118.0,1.7,26.0,996.0,1051.74,744.2
2016,6,11,13,15,922.5,117.5,1.85,26.0,981.0,1053.56,747.18
2016,6,11,13,30,920.0,117.0,2.0,26.0,966.0,1051.88,748.69
2016,6,11,13,45,915.0,116.5,2.2,26.0,943.0,1044.2,747.08
2016,6,11,14,0,910.0,116.0,2.4,26.0,920.0,1033.1,743.23
2016,6,11,14,15,904.0,114.5,2.5,25.5,891.0,1016.62,736.25
2016,6,11,14,30,898.0,113.0,2.6,25.0,862.0,996.9,727.17
2016,6,11,14,45,887.5,112.5,2.75,25.0,826.5,970.88,712.92
2016,6,11,15,0,877.0,112.0,2.9,25.0,791.0,942.1,696.67
2016,6,11,15,15,865.5,109.5,2.95,24.5,750.5,907.67,677.0
2016,6,11,15,30,854.0,107.0,3.0,24.0,710.0,870.89,655.48
2016,6,11,15,45,835.5,106.0,3.05,24.0,664.5,833.92,632.26
2016,6,11,16,0,817.0,105.0,3.1,24.0,619.0,789.03,603.19
