Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,797.5,102.0,3.05,23.5,571.0,739.96,571.37
2016,6,11,16,30,778.0,99.0,3.0,23.0,523.0,690.09,538.36
2016,6,11,16,45,748.0,96.0,3.0,23.0,472.0,632.49,497.27
2016,6,11,17,0,718.0,93.0,3.0,23.0,421.0,577.77,456.39
2016,6,11,17,15,683.5,87.5,2.95,22.0,370.0,516.55,410.95
2016,6,11,17,30,649.0,82.0,2.9,21.0,319.0,457.22,365.24
2016,6,11,17,45,599.5,76.0,2.85,20.5,269.0,392.18,312.68
2016,6,11,18,0,550.0,70.0,2.8,20.0,219.0,331.23,261.74
2016,6,11,18,15,481.5,61.0,2.75,19.0,172.0,264.22,205.22
2016,6,11,18,30,413.0,52.0,2.7,18.0,125.0,204.13,153.32
2016,6,11,18,45,311.5,40.5,2.65,17.5,85.5,139.79,98.55
2016,6,11,19,0,210.0,29.0,2.6,17.0,46.0,86.13,49.76
2016,6,11,19,15,105.0,14.5,2.55,16.5,23.0,30.75,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,12.0,13.0,11.44,0.0
2016,6,12,5,15,162.5,26.5,2.2,12.5,43.5,20.84,8.34
2016,6,12,5,30,279.0,41.0,2.3,13.0,74.0,31.8,21.7
2016,6,12,5,45,366.0,51.5,2.4,13.5,116.5,40.2,29.84
2016,6,12,6,0,453.0,62.0,2.5,14.0,159.0,46.84,36.1
2016,6,12,6,15,513.5,70.0,2.45,14.5,207.0,50.88,39.84
2016,6,12,6,30,574.0,78.0,2.4,15.0,255.0,54.7,43.22
2016,6,12,6,45,621.5,83.0,2.35,15.5,306.0,55.85,44.11
2016,6,12,7,0,669.0,88.0,2.3,16.0,357.0,87.95,50.95
2016,6,12,7,15,700.5,92.5,2.25,16.0,407.5,135.31,78.34
2016,6,12,7,30,732.0,97.0,2.2,16.0,458.0,186.39,117.19
2016,6,12,7,45,758.0,100.0,2.15,16.5,507.5,242.92,164.67
2016,6,12,8,0,784.0,103.0,2.1,17.0,557.0,297.41,211.99
2016,6,12,8,15,801.5,106.0,2.05,17.5,603.5,351.61,259.28
2016,6,12,8,30,819.0,109.0,2.0,18.0,650.0,407.09,306.59
2016,6,12,8,45,833.0,111.5,1.95,18.5,693.0,461.65,351.84
2016,6,12,9,0,847.0,114.0,1.9,19.0,736.0,516.63,395.81
2016,6,12,9,15,857.5,116.0,1.9,19.0,774.0,571.8,439.34
2016,6,12,9,30,868.0,118.0,1.9,19.0,812.0,623.49,479.11
2016,6,12,9,45,881.5,116.5,1.9,19.5,846.5,673.27,515.54
2016,6,12,10,0,895.0,115.0,1.9,20.0,881.0,722.3,550.34
2016,6,12,10,15,900.5,116.5,1.95,20.0,907.5,767.2,581.52
2016,6,12,10,30,906.0,118.0,2.0,20.0,934.0,810.26,610.45
2016,6,12,10,45,909.0,119.5,2.1,20.5,953.5,849.26,635.63
2016,6,12,11,0,912.0,121.0,2.2,21.0,973.0,885.88,659.03
2016,6,12,11,15,914.0,121.5,2.25,21.0,986.0,918.15,680.22
2016,6,12,11,30,916.0,122.0,2.3,21.0,999.0,947.68,699.6
2016,6,12,11,45,915.0,123.5,2.4,21.5,1004.0,972.54,715.03
2016,6,12,12,0,914.0,125.0,2.5,22.0,1009.0,994.33,728.5
2016,6,12,12,15,913.5,125.0,2.55,22.0,1007.5,1012.03,740.27
2016,6,12,12,30,913.0,125.0,2.6,22.0,1006.0,1026.53,750.09
2016,6,12,12,45,905.5,128.0,2.65,22.0,995.0,1033.73,755.32
2016,6,12,13,0,898.0,131.0,2.7,22.0,984.0,1037.52,758.52
2016,6,12,13,15,894.5,130.0,2.7,21.5,968.0,1037.92,760.65
2016,6,12,13,30,891.0,129.0,2.7,21.0,952.0,1034.91,760.71
2016,6,12,13,45,885.0,128.0,2.7,21.0,928.5,1025.99,755.61
2016,6,12,14,0,879.0,127.0,2.7,21.0,905.0,1013.76,748.49
2016,6,12,14,15,872.0,125.5,2.65,21.0,876.0,996.8,737.9
2016,6,12,14,30,865.0,124.0,2.6,21.0,847.0,976.74,725.39
2016,6,12,14,45,856.0,121.5,2.6,21.0,812.0,950.76,709.45
2016,6,12,15,0,847.0,119.0,2.6,21.0,777.0,922.02,691.69
2016,6,12,15,15,835.0,117.0,2.55,20.5,736.5,895.57,676.32
2016,6,12,15,30,823.0,115.0,2.5,20.0,696.0,859.54,654.24
2016,6,12,15,45,809.0,111.0,2.45,20.0,652.0,817.56,626.64
2016,6,12,16,0,795.0,107.0,2.4,20.0,608.0,773.9,597.63
2016,6,12,16,15,775.0,103.5,2.35,19.5,560.5,724.75,565.42
2016,6,12,16,30,755.0,100.0,2.3,19.0,513.0,674.89,532.1
2016,6,12,16,45,729.5,95.5,2.3,19.0,464.0,619.74,492.48
2016,6,12,17,0,704.0,91.0,2.3,19.0,415.0,567.0,452.88
2016,6,12,17,15,669.5,86.0,2.25,18.5,364.5,507.05,407.2
2016,6,12,17,30,635.0,81.0,2.2,18.0,314.0,449.0,361.48
2016,6,12,17,45,589.0,74.5,2.2,17.5,265.0,385.85,310.28
2016,6,12,18,0,543.0,68.0,2.2,17.0,216.0,326.48,260.39
2016,6,12,18,15,476.0,59.5,2.15,16.5,170.0,260.96,204.29
2016,6,12,18,30,409.0,51.0,2.1,16.0,124.0,202.19,152.89
2016,6,12,18,45,313.0,39.5,2.05,15.5,85.5,139.53,99.11
2016,6,12,19,0,217.0,28.0,2.0,15.0,47.0,86.7,50.86
2016,6,12,19,15,108.5,14.0,2.05,14.5,23.5,30.94,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,11.44,0.0
2016,6,13,5,15,178.5,25.0,2.8,12.0,43.0,19.62,7.51
2016,6,13,5,30,295.0,38.0,2.8,12.0,73.0,30.28,20.48
2016,6,13,5,45,385.0,47.5,2.85,12.5,115.5,36.49,26.69
2016,6,13,6,0,475.0,57.0,2.9,13.0,158.0,42.4,32.29
2016,6,13,6,15,260.5,86.5,2.9,13.5,144.0,67.13,54.49
2016,6,13,6,30,46.0,116.0,2.9,14.0,130.0,96.07,80.06
2016,6,13,6,45,53.5,136.5,2.95,14.5,156.0,111.62,93.45
2016,6,13,7,0,61.0,157.0,3.0,15.0,182.0,131.59,103.76
2016,6,13,7,15,41.5,167.5,3.0,15.0,185.5,144.73,114.14
2016,6,13,7,30,22.0,178.0,3.0,15.0,189.0,160.74,127.7
2016,6,13,7,45,49.5,212.0,3.05,15.5,240.0,191.32,150.93
2016,6,13,8,0,77.0,246.0,3.1,16.0,291.0,231.08,181.63
2016,6,13,8,15,99.5,272.0,3.15,16.0,335.0,266.7,209.53
2016,6,13,8,30,122.0,298.0,3.2,16.0,379.0,300.77,236.27
2016,6,13,8,45,185.0,316.0,3.25,16.5,447.5,353.63,276.94
2016,6,13,9,0,248.0,334.0,3.3,17.0,516.0,409.68,320.0
2016,6,13,9,15,333.5,325.5,3.3,17.0,584.0,466.11,364.03
2016,6,13,9,30,419.0,317.0,3.3,17.0,652.0,528.37,412.37
2016,6,13,9,45,661.0,213.0,3.3,17.5,766.5,615.97,481.22
2016,6,13,10,0,903.0,109.0,3.3,18.0,881.0,721.84,562.43
2016,6,13,10,15,909.5,110.5,3.4,18.0,908.5,767.79,595.03
2016,6,13,10,30,916.0,112.0,3.5,18.0,936.0,811.95,625.94
2016,6,13,10,45,920.0,113.5,3.6,18.5,957.0,852.12,652.6
2016,6,13,11,0,924.0,115.0,3.7,19.0,978.0,889.94,677.42
2016,6,13,11,15,926.5,115.5,3.8,19.0,991.5,923.01,700.12
2016,6,13,11,30,929.0,116.0,3.9,19.0,1005.0,953.34,720.94
2016,6,13,11,45,928.0,118.0,4.0,19.0,1010.5,978.98,738.59
2016,6,13,12,0,927.0,120.0,4.1,19.0,1016.0,1001.53,754.2
2016,6,13,12,15,927.0,119.5,4.15,19.0,1015.0,1019.46,766.47
2016,6,13,12,30,927.0,119.0,4.2,19.0,1014.0,1034.14,776.65
2016,6,13,12,45,924.5,119.5,4.3,19.0,1005.0,1043.98,784.02
2016,6,13,13,0,922.0,120.0,4.4,19.0,996.0,1050.39,789.19
2016,6,13,13,15,919.0,119.0,4.45,19.0,980.0,1051.31,790.72
2016,6,13,13,30,916.0,118.0,4.5,19.0,964.0,1048.73,790.05
2016,6,13,13,45,907.5,119.5,4.55,19.0,940.0,1039.74,785.18
2016,6,13,14,0,899.0,121.0,4.6,19.0,916.0,1027.43,778.17
2016,6,13,14,15,892.0,119.5,4.6,18.5,886.5,1010.24,768.97
2016,6,13,14,30,885.0,118.0,4.6,18.0,857.0,989.88,757.63
2016,6,13,14,45,874.0,117.0,4.7,18.0,821.5,963.23,741.28
2016,6,13,15,0,863.0,116.0,4.8,18.0,786.0,933.86,722.92
2016,6,13,15,15,851.5,113.5,4.8,17.5,745.5,899.91,701.8
2016,6,13,15,30,840.0,111.0,4.8,17.0,705.0,870.24,683.58
2016,6,13,15,45,834.0,104.0,4.85,17.0,662.5,831.11,657.28
2016,6,13,16,0,828.0,97.0,4.9,17.0,620.0,789.67,629.01
2016,6,13,16,15,809.0,94.0,4.9,17.0,572.0,740.67,594.47
2016,6,13,16,30,790.0,91.0,4.9,17.0,524.0,690.81,558.81
2016,6,13,16,45,770.0,86.0,4.9,17.0,475.0,637.44,519.46
2016,6,13,17,0,750.0,81.0,4.9,17.0,426.0,583.88,477.68
2016,6,13,17,15,708.0,73.5,4.9,16.5,368.0,514.57,423.09
2016,6,13,17,30,666.0,66.0,4.9,16.0,310.0,447.84,368.87
2016,6,13,17,45,624.0,65.0,4.9,15.5,266.5,392.79,322.19
2016,6,13,18,0,582.0,64.0,4.9,15.0,223.0,339.7,275.64
2016,6,13,18,15,516.0,56.5,4.8,14.5,176.0,273.59,217.4
2016,6,13,18,30,450.0,49.0,4.7,14.0,129.0,214.07,163.95
2016,6,13,18,45,341.5,39.0,4.65,14.0,89.0,147.18,105.56
2016,6,13,19,0,233.0,29.0,4.6,14.0,49.0,92.5,55.36
2016,6,13,19,15,116.5,14.5,4.6,13.5,24.5,37.25,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,31.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,63.0,12.0,3.7,11.0,14.0,11.44,0.0
2016,6,14,5,15,187.0,25.0,3.7,11.5,44.5,19.63,7.48
2016,6,14,5,30,311.0,38.0,3.7,12.0,75.0,30.31,20.49
2016,6,14,5,45,411.5,45.5,3.75,12.5,118.5,34.72,25.11
2016,6,14,6,0,512.0,53.0,3.8,13.0,162.0,38.99,29.24
2016,6,14,6,15,568.5,59.5,3.8,13.5,210.0,42.16,32.21
2016,6,14,6,30,625.0,66.0,3.8,14.0,258.0,45.17,34.88
2016,6,14,6,45,672.5,69.0,3.85,14.5,309.5,45.34,34.93
2016,6,14,7,0,720.0,72.0,3.9,15.0,361.0,81.56,44.82
2016,6,14,7,15,748.0,75.5,3.85,15.0,411.0,130.15,72.6
2016,6,14,7,30,776.0,79.0,3.8,15.0,461.0,182.05,112.46
2016,6,14,7,45,799.0,81.5,3.75,15.5,510.5,235.16,158.03
2016,6,14,8,0,822.0,84.0,3.7,16.0,560.0,290.59,207.26
2016,6,14,8,15,838.0,86.5,3.65,16.5,606.0,350.71,260.42
2016,6,14,8,30,854.0,89.0,3.6,17.0,652.0,406.57,309.29
2016,6,14,8,45,865.0,91.5,3.55,17.5,694.5,461.0,355.78
2016,6,14,9,0,876.0,94.0,3.5,18.0,737.0,515.44,400.75
2016,6,14,9,15,886.0,96.0,3.5,18.0,775.5,568.65,444.25
2016,6,14,9,30,896.0,98.0,3.5,18.0,814.0,621.28,486.08
2016,6,14,9,45,892.5,105.5,3.5,18.0,844.0,669.4,523.3
2016,6,14,10,0,889.0,113.0,3.5,18.0,874.0,715.3,557.92
2016,6,14,10,15,895.0,114.5,3.55,18.0,900.5,760.33,590.38
2016,6,14,10,30,901.0,116.0,3.6,18.0,927.0,803.57,620.52
2016,6,14,10,45,906.0,116.5,3.65,18.5,947.5,843.1,646.6
2016,6,14,11,0,911.0,117.0,3.7,19.0,968.0,880.39,670.86
2016,6,14,11,15,913.5,117.5,3.75,18.5,981.5,913.1,694.39
2016,6,14,11,30,916.0,118.0,3.8,18.0,995.0,943.1,716.12
2016,6,14,11,45,917.5,118.0,3.9,18.0,1001.0,968.88,733.95
2016,6,14,12,0,919.0,118.0,4.0,18.0,1007.0,991.68,749.82
2016,6,14,12,15,679.5,263.0,4.1,18.0,920.0,933.49,710.1
2016,6,14,12,30,440.0,408.0,4.2,18.0,833.0,854.06,647.78
2016,6,14,12,45,458.5,400.5,4.35,18.0,840.0,874.46,664.08
2016,6,14,13,0,477.0,393.0,4.5,18.0,847.0,892.98,678.8
2016,6,14,13,15,511.0,370.5,4.55,17.5,849.5,910.02,693.92
2016,6,14,13,30,545.0,348.0,4.6,17.0,852.0,924.46,707.36
2016,6,14,13,45,541.5,337.0,4.65,17.0,828.0,910.22,698.46
2016,6,14,14,0,538.0,326.0,4.7,17.0,804.0,893.55,688.03
2016,6,14,14,15,537.0,311.5,4.7,16.5,774.5,873.35,676.23
2016,6,14,14,30,536.0,297.0,4.7,16.0,745.0,850.79,662.67
2016,6,14,14,45,708.0,199.5,4.7,16.0,765.5,907.02,708.08
2016,6,14,15,0,880.0,102.0,4.7,16.0,786.0,934.71,728.74
2016,6,14,15,15,869.5,100.0,4.7,16.0,746.5,901.71,706.43
2016,6,14,15,30,859.0,98.0,4.7,16.0,707.0,866.32,682.68
2016,6,14,15,45,640.5,166.0,4.75,16.0,604.0,740.1,591.84
2016,6,14,16,0,422.0,234.0,4.8,16.0,501.0,609.22,489.58
2016,6,14,16,15,444.0,208.0,4.8,16.0,469.5,582.35,471.25
2016,6,14,16,30,466.0,182.0,4.8,16.0,438.0,552.23,449.52
2016,6,14,16,45,503.0,153.0,4.85,16.0,405.5,525.76,430.5
2016,6,14,17,0,540.0,124.0,4.9,16.0,373.0,499.16,410.51
2016,6,14,17,15,368.0,133.5,4.9,15.5,294.0,376.83,311.02
2016,6,14,17,30,196.0,143.0,4.9,15.0,215.0,259.61,213.83
2016,6,14,17,45,178.5,123.5,4.9,14.5,182.0,220.51,181.21
2016,6,14,18,0,161.0,104.0,4.9,14.0,149.0,182.93,149.0
2016,6,14,18,15,141.0,84.5,4.8,13.5,118.0,145.99,116.72
2016,6,14,18,30,121.0,65.0,4.7,13.0,87.0,110.99,85.72
2016,6,14,18,45,85.0,47.0,4.6,13.0,60.0,75.33,54.46
2016,6,14,19,0,49.0,29.0,4.5,13.0,33.0,43.32,25.35
2016,6,14,19,15,24.5,14.5,4.45,12.5,16.5,19.07,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,13.34,0.0
2016,6,15,5,15,160.0,25.5,3.85,11.0,44.5,20.03,7.7
2016,6,15,5,30,320.0,37.0,3.9,11.0,75.0,29.38,19.76
2016,6,15,5,45,413.5,45.5,4.0,11.5,118.5,34.74,25.23
2016,6,15,6,0,507.0,54.0,4.1,12.0,162.0,39.86,30.15
2016,6,15,6,15,564.5,60.5,4.15,12.5,210.0,42.99,33.09
2016,6,15,6,30,622.0,67.0,4.2,13.0,258.0,45.96,35.74
2016,6,15,6,45,668.0,70.5,4.3,13.5,309.0,46.46,36.07
2016,6,15,7,0,714.0,74.0,4.4,14.0,360.0,82.48,46.15
2016,6,15,7,15,742.0,77.5,4.45,14.0,410.0,130.69,73.69
2016,6,15,7,30,770.0,81.0,4.5,14.0,460.0,182.23,113.4
2016,6,15,7,45,795.0,83.0,4.55,14.5,510.0,235.0,158.84
2016,6,15,8,0,820.0,85.0,4.6,15.0,560.0,290.31,208.3
2016,6,15,8,15,836.0,87.5,4.6,15.0,606.0,350.31,262.37
2016,6,15,8,30,852.0,90.0,4.6,15.0,652.0,406.06,312.39
2016,6,15,8,45,866.0,91.5,4.7,15.5,695.0,460.84,360.13
2016,6,15,9,0,880.0,93.0,4.8,16.0,738.0,515.92,406.77
2016,6,15,9,15,889.5,94.5,4.8,16.0,776.0,568.62,450.85
2016,6,15,9,30,899.0,96.0,4.8,16.0,814.0,620.67,493.25
2016,6,15,9,45,900.0,101.5,4.85,16.5,845.5,670.03,531.58
2016,6,15,10,0,901.0,107.0,4.9,17.0,877.0,717.55,567.49
2016,6,15,10,15,907.0,108.0,4.9,17.0,904.0,762.61,600.35
2016,6,15,10,30,913.0,109.0,4.9,17.0,931.0,805.85,631.0
2016,6,15,10,45,918.0,109.0,4.95,17.0,951.5,845.35,659.0
2016,6,15,11,0,923.0,109.0,5.0,17.0,972.0,882.56,685.24
2016,6,15,11,15,926.0,109.5,5.0,17.0,986.0,916.05,708.42
2016,6,15,11,30,929.0,110.0,5.0,17.0,1000.0,946.83,729.62
2016,6,15,11,45,617.5,286.5,5.05,17.0,879.5,862.61,667.64
2016,6,15,12,0,306.0,463.0,5.1,17.0,759.0,750.77,577.55
2016,6,15,12,15,620.5,285.5,5.05,17.0,885.0,897.87,694.26
2016,6,15,12,30,935.0,108.0,5.0,17.0,1011.0,1030.63,787.91
2016,6,15,12,45,923.0,115.0,4.95,17.0,999.5,1037.6,791.59
2016,6,15,13,0,911.0,122.0,4.9,17.0,988.0,1041.07,793.82
2016,6,15,13,15,907.5,121.5,4.85,17.0,972.5,1042.07,794.5
2016,6,15,13,30,904.0,121.0,4.8,17.0,957.0,1039.62,792.93
2016,6,15,13,45,641.5,251.5,4.8,17.0,838.0,925.08,713.53
2016,6,15,14,0,379.0,382.0,4.8,17.0,719.0,782.77,604.9
2016,6,15,14,15,635.5,246.0,4.7,17.0,787.5,905.34,701.96
2016,6,15,14,30,892.0,110.0,4.6,17.0,856.0,988.43,760.3
2016,6,15,14,45,668.5,202.5,4.6,17.0,748.5,872.81,679.31
2016,6,15,15,0,445.0,295.0,4.6,17.0,641.0,744.78,582.83
2016,6,15,15,15,655.5,195.0,4.55,16.5,675.5,823.05,648.48
2016,6,15,15,30,866.0,95.0,4.5,16.0,710.0,869.45,684.06
2016,6,15,15,45,858.0,90.5,4.45,16.0,667.0,830.99,657.15
2016,6,15,16,0,850.0,86.0,4.4,16.0,624.0,790.32,628.99
2016,6,15,16,15,832.5,83.0,4.3,15.5,576.0,742.04,595.76
2016,6,15,16,30,815.0,80.0,4.2,15.0,528.0,697.41,564.82
2016,6,15,16,45,793.5,76.5,4.15,15.0,478.5,643.73,525.66
2016,6,15,17,0,772.0,73.0,4.1,15.0,429.0,589.95,483.83
2016,6,15,17,15,741.0,69.0,3.95,14.5,378.5,530.14,436.52
2016,6,15,17,30,710.0,65.0,3.8,14.0,328.0,471.76,388.85
2016,6,15,17,45,667.0,60.5,3.65,14.0,278.0,408.62,335.15
2016,6,15,18,0,624.0,56.0,3.5,14.0,228.0,350.11,283.73
2016,6,15,18,15,560.5,49.5,3.25,13.5,180.5,283.88,225.38
2016,6,15,18,30,497.0,43.0,3.0,13.0,133.0,223.97,171.4
2016,6,15,18,45,400.0,34.5,2.75,12.5,93.0,159.23,114.31
2016,6,15,19,0,303.0,26.0,2.5,12.0,53.0,105.4,63.9
2016,6,15,19,15,151.5,13.0,2.35,11.5,26.5,42.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,12.39,0.0
2016,6,16,5,15,149.0,25.0,1.2,12.0,42.5,19.62,7.31
2016,6,16,5,30,298.0,37.0,1.2,12.0,72.0,29.37,19.71
2016,6,16,5,45,382.5,46.5,1.3,12.5,113.5,35.63,25.95
2016,6,16,6,0,467.0,56.0,1.4,13.0,155.0,41.56,31.57
2016,6,16,6,15,233.5,64.5,1.3,13.0,114.0,46.3,36.02
2016,6,16,6,30,0.0,73.0,1.2,13.0,73.0,66.93,54.51
2016,6,16,6,45,0.0,87.5,1.2,13.5,87.5,79.67,65.6
2016,6,16,7,0,0.0,102.0,1.2,14.0,102.0,92.58,73.06
2016,6,16,7,15,69.5,154.5,1.15,14.5,189.0,137.95,107.37
2016,6,16,7,30,139.0,207.0,1.1,15.0,276.0,188.86,144.85
2016,6,16,7,45,97.0,222.0,1.1,15.5,272.0,208.64,162.02
2016,6,16,8,0,55.0,237.0,1.1,16.0,268.0,218.0,170.56
2016,6,16,8,15,48.5,252.0,1.1,16.0,281.5,234.12,183.32
2016,6,16,8,30,42.0,267.0,1.1,16.0,295.0,249.5,195.24
2016,6,16,8,45,29.5,259.5,1.1,16.5,280.0,242.96,189.61
2016,6,16,9,0,17.0,252.0,1.1,17.0,265.0,237.77,184.99
2016,6,16,9,15,39.0,302.5,1.15,17.5,333.5,292.4,226.52
2016,6,16,9,30,61.0,353.0,1.2,18.0,402.0,353.37,271.79
2016,6,16,9,45,175.0,375.5,1.3,18.5,523.5,450.02,344.23
2016,6,16,10,0,289.0,398.0,1.4,19.0,645.0,558.27,423.15
2016,6,16,10,15,596.0,252.5,1.5,19.0,782.5,668.16,507.79
2016,6,16,10,30,903.0,107.0,1.6,19.0,920.0,795.82,600.29
2016,6,16,10,45,908.5,107.0,1.7,19.5,940.5,835.35,625.0
2016,6,16,11,0,914.0,107.0,1.8,20.0,961.0,872.66,648.94
2016,6,16,11,15,916.5,107.5,1.9,20.0,974.0,905.45,670.99
2016,6,16,11,30,919.0,108.0,2.0,20.0,987.0,935.52,691.26
2016,6,16,11,45,921.0,107.5,2.1,20.0,993.5,961.34,708.78
2016,6,16,12,0,923.0,107.0,2.2,20.0,1000.0,984.19,724.43
2016,6,16,12,15,923.0,106.5,2.25,20.0,998.5,1002.03,736.35
2016,6,16,12,30,923.0,106.0,2.3,20.0,997.0,1016.63,746.3
2016,6,16,12,45,920.0,106.5,2.4,20.0,988.0,1025.93,753.49
2016,6,16,13,0,917.0,107.0,2.5,20.0,979.0,1031.81,758.62
2016,6,16,13,15,914.0,106.5,2.55,20.0,963.5,1033.22,760.44
2016,6,16,13,30,911.0,106.0,2.6,20.0,948.0,1031.16,760.16
2016,6,16,13,45,909.0,103.0,2.65,20.0,926.5,1024.03,756.7
2016,6,16,14,0,907.0,100.0,2.7,20.0,905.0,1013.43,751.09
2016,6,16,14,15,901.0,99.0,2.7,20.0,876.0,997.61,741.66
2016,6,16,14,30,895.0,98.0,2.7,20.0,847.0,978.58,730.22
2016,6,16,14,45,889.0,95.0,2.75,20.0,813.0,954.29,715.75
2016,6,16,15,0,883.0,92.0,2.8,20.0,779.0,927.02,699.25
2016,6,16,15,15,872.5,90.0,2.75,19.5,739.5,893.95,679.23
2016,6,16,15,30,862.0,88.0,2.7,19.0,700.0,858.49,657.41
2016,6,16,15,45,850.5,85.0,2.7,19.0,657.0,818.86,631.59
2016,6,16,16,0,839.0,82.0,2.7,19.0,614.0,777.31,604.14
2016,6,16,16,15,539.5,156.5,2.6,18.5,488.5,605.82,479.44
2016,6,16,16,30,240.0,231.0,2.5,18.0,363.0,430.67,342.84
2016,6,16,16,45,500.5,150.5,2.45,18.0,392.5,521.91,419.29
2016,6,16,17,0,761.0,70.0,2.4,18.0,422.0,579.92,466.5
2016,6,16,17,15,731.0,66.5,2.3,17.5,372.5,521.83,421.08
2016,6,16,17,30,701.0,63.0,2.2,17.0,323.0,465.1,376.0
2016,6,16,17,45,660.0,58.5,2.1,17.0,274.0,403.43,324.86
2016,6,16,18,0,619.0,54.0,2.0,17.0,225.0,344.89,274.68
2016,6,16,18,15,558.0,48.0,1.8,16.5,178.5,281.64,219.93
2016,6,16,18,30,497.0,42.0,1.6,16.0,132.0,223.27,168.22
2016,6,16,18,45,403.5,33.5,1.45,15.5,92.5,159.43,112.83
2016,6,16,19,0,310.0,25.0,1.3,15.0,53.0,106.13,63.72
2016,6,16,19,15,155.0,12.5,1.2,14.5,26.5,42.95,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,6,17,5,0,0.0,9.0,1.5,14.0,9.0,8.58,0.0
2016,6,17,5,15,34.0,24.0,1.55,14.0,28.0,20.88,7.91
2016,6,17,5,30,68.0,39.0,1.6,14.0,47.0,33.27,22.82
2016,6,17,5,45,88.5,57.5,1.7,14.5,73.0,47.96,36.49
2016,6,17,6,0,109.0,76.0,1.8,15.0,99.0,62.3,49.56
2016,6,17,6,15,121.5,96.5,1.8,15.0,128.5,77.62,63.38
2016,6,17,6,30,134.0,117.0,1.8,15.0,158.0,92.52,76.58
2016,6,17,6,45,139.5,139.0,1.8,15.5,188.5,107.92,89.79
2016,6,17,7,0,145.0,161.0,1.8,16.0,219.0,131.45,101.08
2016,6,17,7,15,453.0,117.5,1.8,16.0,333.5,129.73,84.16
2016,6,17,7,30,761.0,74.0,1.8,16.0,448.0,173.93,105.62
2016,6,17,7,45,780.0,77.5,1.85,16.5,495.5,226.06,149.95
2016,6,17,8,0,799.0,81.0,1.9,17.0,543.0,280.08,197.47
2016,6,17,8,15,815.0,83.5,1.95,17.5,588.5,338.88,248.79
2016,6,17,8,30,831.0,86.0,2.0,18.0,634.0,393.4,295.87
2016,6,17,8,45,844.5,88.0,2.05,18.5,676.0,447.2,341.18
2016,6,17,9,0,858.0,90.0,2.1,19.0,718.0,501.3,385.28
2016,6,17,9,15,637.0,204.0,2.15,19.0,684.0,522.38,402.45
2016,6,17,9,30,416.0,318.0,2.2,19.0,650.0,526.04,404.13
2016,6,17,9,45,310.0,366.0,2.3,19.5,619.5,525.72,402.48
2016,6,17,10,0,204.0,414.0,2.4,20.0,589.0,515.13,392.4
2016,6,17,10,15,172.5,429.0,2.45,20.0,580.5,518.65,394.43
2016,6,17,10,30,141.0,444.0,2.5,20.0,572.0,519.33,394.09
2016,6,17,10,45,83.0,398.0,2.55,20.0,474.0,438.36,333.85
2016,6,17,11,0,25.0,352.0,2.6,20.0,376.0,352.19,268.62
2016,6,17,11,15,73.0,414.5,2.65,20.0,484.5,456.04,347.21
2016,6,17,11,30,121.0,477.0,2.7,20.0,593.0,568.39,429.12
2016,6,17,11,45,152.5,482.5,2.75,20.5,630.0,610.28,458.51
2016,6,17,12,0,184.0,488.0,2.8,21.0,667.0,653.15,488.67
2016,6,17,12,15,135.0,478.0,2.8,20.5,609.0,603.5,452.91
2016,6,17,12,30,86.0,468.0,2.8,20.0,551.0,542.67,409.14
2016,6,17,12,45,103.5,470.5,2.85,20.0,569.5,566.18,427.27
2016,6,17,13,0,121.0,473.0,2.9,20.0,588.0,599.69,451.94
2016,6,17,13,15,93.0,450.0,2.9,20.0,538.0,540.65,408.99
2016,6,17,13,30,65.0,427.0,2.9,20.0,488.0,490.85,372.58
2016,6,17,13,45,55.5,405.0,2.9,20.0,456.0,460.12,350.44
2016,6,17,14,0,46.0,383.0,2.9,20.0,424.0,429.0,327.73
2016,6,17,14,15,120.5,394.0,2.9,19.5,496.5,527.13,403.89
2016,6,17,14,30,195.0,405.0,2.9,19.0,569.0,611.13,468.0
2016,6,17,14,45,139.5,380.5,2.95,19.0,495.5,530.46,408.11
2016,6,17,15,0,84.0,356.0,3.0,19.0,422.0,439.13,339.95
2016,6,17,15,15,151.5,340.5,3.05,18.5,451.0,494.96,385.89
2016,6,17,15,30,219.0,325.0,3.1,18.0,480.0,534.48,418.87
2016,6,17,15,45,158.5,302.5,3.2,18.0,411.5,453.42,357.2
2016,6,17,16,0,98.0,280.0,3.3,18.0,343.0,365.01,289.08
2016,6,17,16,15,94.0,257.5,3.4,17.5,313.5,335.41,267.64
2016,6,17,16,30,90.0,235.0,3.5,17.0,284.0,305.8,245.59
2016,6,17,16,45,104.5,213.5,3.6,17.0,266.0,290.12,234.26
2016,6,17,17,0,119.0,192.0,3.7,17.0,248.0,281.27,228.02
2016,6,17,17,15,94.0,168.0,3.7,16.5,209.0,227.63,184.94
2016,6,17,17,30,69.0,144.0,3.7,16.0,170.0,184.56,149.81
2016,6,17,17,45,62.0,123.5,3.7,15.5,144.0,156.69,126.86
2016,6,17,18,0,55.0,103.0,3.7,15.0,118.0,129.41,103.9
2016,6,17,18,15,44.5,83.0,3.5,14.5,93.5,101.95,80.36
2016,6,17,18,30,34.0,63.0,3.3,14.0,69.0,75.45,57.4
2016,6,17,18,45,17.0,45.0,3.15,14.0,48.0,50.42,35.73
2016,6,17,19,0,0.0,27.0,3.0,14.0,27.0,25.64,13.91
2016,6,17,19,15,0.0,13.5,2.85,14.0,13.5,12.53,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,12.0,14.0,10.48,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,16.99,5.32
2016,6,18,5,30,384.0,32.0,1.8,13.0,77.0,24.83,15.68
2016,6,18,5,45,468.5,39.5,1.85,13.5,120.5,29.55,20.46
2016,6,18,6,0,553.0,47.0,1.9,14.0,164.0,34.06,24.76
2016,6,18,6,15,609.0,52.5,1.9,14.5,213.0,36.69,27.22
2016,6,18,6,30,665.0,58.0,1.9,15.0,262.0,42.99,32.83
2016,6,18,6,45,704.5,62.5,1.9,15.5,313.0,44.8,34.33
2016,6,18,7,0,744.0,67.0,1.9,16.0,364.0,76.39,40.62
2016,6,18,7,15,773.0,70.5,1.85,16.5,415.5,126.31,68.14
2016,6,18,7,30,802.0,74.0,1.8,17.0,467.0,179.66,108.08
2016,6,18,7,45,824.0,77.0,1.75,17.5,517.5,234.33,154.15
2016,6,18,8,0,846.0,80.0,1.7,18.0,568.0,296.54,207.83
2016,6,18,8,15,862.5,82.5,1.6,18.0,616.0,352.81,257.25
2016,6,18,8,30,879.0,85.0,1.5,18.0,664.0,410.13,306.51
2016,6,18,8,45,892.5,86.5,1.45,18.5,708.0,466.1,352.83
2016,6,18,9,0,906.0,88.0,1.4,19.0,752.0,522.29,397.57
2016,6,18,9,15,916.0,90.0,1.35,19.5,791.5,577.02,439.5
2016,6,18,9,30,926.0,92.0,1.3,20.0,831.0,631.13,479.31
2016,6,18,9,45,929.5,96.0,1.3,20.5,864.0,682.05,515.73
2016,6,18,10,0,933.0,100.0,1.3,21.0,897.0,731.3,549.78
2016,6,18,10,15,939.0,101.0,1.3,21.0,925.0,777.76,580.44
2016,6,18,10,30,945.0,102.0,1.3,21.0,953.0,822.33,609.11
2016,6,18,10,45,950.5,102.0,1.3,21.5,974.5,863.47,633.98
2016,6,18,11,0,956.0,102.0,1.3,22.0,996.0,902.28,656.99
2016,6,18,11,15,959.0,102.5,1.35,22.0,1009.5,936.87,679.06
2016,6,18,11,30,962.0,103.0,1.4,22.0,1023.0,968.66,699.32
2016,6,18,11,45,963.5,103.0,1.5,22.5,1030.0,995.64,715.92
2016,6,18,12,0,965.0,103.0,1.6,23.0,1037.0,1019.48,730.56
2016,6,18,12,15,965.0,102.5,1.65,23.0,1036.0,1038.15,742.69
2016,6,18,12,30,965.0,102.0,1.7,23.0,1035.0,1053.43,752.84
2016,6,18,12,45,965.5,100.5,1.8,23.0,1027.0,1064.73,761.39
2016,6,18,13,0,966.0,99.0,1.9,23.0,1019.0,1072.46,767.85
2016,6,18,13,15,964.0,98.5,1.9,23.0,1003.5,1075.08,769.83
2016,6,18,13,30,962.0,98.0,1.9,23.0,988.0,1074.05,769.71
2016,6,18,13,45,958.0,97.0,1.95,23.0,965.5,1066.85,766.6
2016,6,18,14,0,954.0,96.0,2.0,23.0,943.0,1056.07,761.37
2016,6,18,14,15,948.5,95.0,2.0,23.0,914.0,1040.29,752.43
2016,6,18,14,30,943.0,94.0,2.0,23.0,885.0,1021.12,741.45
2016,6,18,14,45,934.0,93.5,2.05,23.0,849.5,995.9,727.25
2016,6,18,15,0,925.0,93.0,2.1,23.0,814.0,967.7,711.09
2016,6,18,15,15,914.5,91.0,2.1,23.0,773.0,933.68,690.47
2016,6,18,15,30,904.0,89.0,2.1,23.0,732.0,897.11,668.05
2016,6,18,15,45,888.5,88.0,2.15,23.0,686.5,855.11,642.21
2016,6,18,16,0,873.0,87.0,2.2,23.0,641.0,811.36,614.8
2016,6,18,16,15,855.5,84.5,2.2,22.5,593.0,762.88,584.39
2016,6,18,16,30,838.0,82.0,2.2,22.0,545.0,718.03,555.93
2016,6,18,16,45,815.0,78.5,2.25,22.0,494.0,662.39,518.23
2016,6,18,17,0,792.0,75.0,2.3,22.0,443.0,606.71,477.87
2016,6,18,17,15,761.0,71.5,2.3,21.0,391.0,546.53,433.94
2016,6,18,17,30,730.0,68.0,2.3,20.0,339.0,487.7,389.18
2016,6,18,17,45,687.5,63.0,2.3,19.5,288.0,423.15,337.4
2016,6,18,18,0,645.0,58.0,2.3,19.0,237.0,363.26,287.36
2016,6,18,18,15,581.5,51.5,2.3,18.0,188.5,295.76,230.26
2016,6,18,18,30,518.0,45.0,2.3,17.0,140.0,234.53,176.83
2016,6,18,18,45,421.0,36.5,2.35,16.5,98.5,168.34,119.52
2016,6,18,19,0,324.0,28.0,2.4,16.0,57.0,112.99,68.85
2016,6,18,19,15,162.0,14.0,2.4,15.5,28.5,46.23,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.2,14.0,14.0,10.48,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,46.5,17.03,5.12
2016,6,19,5,30,404.0,32.0,1.1,15.0,79.0,24.88,15.57
2016,6,19,5,45,489.0,39.5,1.1,15.5,123.5,29.61,20.34
2016,6,19,6,0,574.0,47.0,1.1,16.0,168.0,34.13,24.62
2016,6,19,6,15,628.0,52.5,1.1,16.5,217.0,40.26,30.16
2016,6,19,6,30,682.0,58.0,1.1,17.0,266.0,43.06,32.63
2016,6,19,6,45,598.0,82.5,1.1,18.0,289.0,55.57,43.44
2016,6,19,7,0,514.0,107.0,1.1,19.0,312.0,93.74,60.25
2016,6,19,7,15,662.5,90.0,1.1,19.5,391.5,126.13,71.62
2016,6,19,7,30,811.0,73.0,1.1,20.0,471.0,179.55,106.08
2016,6,19,7,45,831.0,76.0,1.15,20.5,520.0,239.94,155.97
2016,6,19,8,0,851.0,79.0,1.2,21.0,569.0,296.35,204.36
2016,6,19,8,15,866.0,81.0,1.15,21.5,616.0,351.98,252.07
2016,6,19,8,30,881.0,83.0,1.1,22.0,663.0,408.48,299.28
2016,6,19,8,45,892.0,85.5,1.1,23.0,706.0,464.32,344.0
2016,6,19,9,0,903.0,88.0,1.1,24.0,749.0,520.14,386.86
2016,6,19,9,15,912.5,89.5,1.1,24.0,788.0,574.02,428.21
2016,6,19,9,30,922.0,91.0,1.1,24.0,827.0,627.22,467.74
2016,6,19,9,45,934.5,89.5,1.1,24.5,861.5,678.71,503.96
2016,6,19,10,0,947.0,88.0,1.1,25.0,896.0,729.27,538.34
2016,6,19,10,15,952.0,89.0,1.15,25.0,923.5,775.55,568.44
2016,6,19,10,30,957.0,90.0,1.2,25.0,951.0,819.82,596.96
2016,6,19,10,45,959.5,91.5,1.25,25.5,971.5,860.35,621.62
2016,6,19,11,0,962.0,93.0,1.3,26.0,992.0,898.33,644.41
2016,6,19,11,15,964.0,93.5,1.4,26.0,1005.5,932.22,666.42
2016,6,19,11,30,966.0,94.0,1.5,26.0,1019.0,963.22,686.63
2016,6,19,11,45,961.5,98.5,1.65,26.0,1024.0,989.08,704.34
2016,6,19,12,0,957.0,103.0,1.8,26.0,1029.0,1011.6,720.02
2016,6,19,12,15,957.0,103.0,1.9,26.0,1028.0,1030.66,732.98
2016,6,19,12,30,957.0,103.0,2.0,26.0,1027.0,1046.37,743.95
2016,6,19,12,45,731.5,244.0,2.15,26.0,946.5,990.29,710.47
2016,6,19,13,0,506.0,385.0,2.3,26.0,866.0,913.46,657.35
2016,6,19,13,15,524.5,361.0,2.4,25.5,852.5,913.58,661.65
2016,6,19,13,30,543.0,337.0,2.5,25.0,839.0,910.96,663.5
2016,6,19,13,45,736.0,221.5,2.6,25.0,885.0,988.82,720.12
2016,6,19,14,0,929.0,106.0,2.7,25.0,931.0,1041.92,755.33
2016,6,19,14,15,923.5,105.0,2.75,25.0,902.5,1026.56,746.34
2016,6,19,14,30,918.0,104.0,2.8,25.0,874.0,1007.9,735.91
2016,6,19,14,45,913.0,100.5,2.85,25.0,839.5,983.8,721.97
2016,6,19,15,0,908.0,97.0,2.9,25.0,805.0,956.59,705.96
2016,6,19,15,15,898.0,95.5,2.9,24.5,765.5,924.07,687.3
2016,6,19,15,30,888.0,94.0,2.9,24.0,726.0,889.04,666.78
2016,6,19,15,45,875.5,91.5,2.95,24.0,681.5,848.46,641.28
2016,6,19,16,0,863.0,89.0,3.0,24.0,637.0,805.95,614.11
2016,6,19,16,15,846.0,86.0,3.0,23.5,589.5,757.7,583.36
2016,6,19,16,30,829.0,83.0,3.0,23.0,542.0,713.09,554.62
2016,6,19,16,45,806.5,80.0,3.0,22.5,492.0,658.76,518.11
2016,6,19,17,0,784.0,77.0,3.0,22.0,442.0,604.36,478.82
2016,6,19,17,15,754.0,73.0,2.9,21.5,390.5,544.58,433.58
2016,6,19,17,30,724.0,69.0,2.8,21.0,339.0,486.06,387.8
2016,6,19,17,45,681.0,64.5,2.75,20.5,288.5,422.09,336.26
2016,6,19,18,0,638.0,60.0,2.7,20.0,238.0,362.95,286.71
2016,6,19,18,15,575.0,53.5,2.55,19.0,189.5,295.95,229.93
2016,6,19,18,30,512.0,47.0,2.4,18.0,141.0,235.14,176.9
2016,6,19,18,45,417.0,38.0,2.3,17.5,99.5,169.18,119.92
2016,6,19,19,0,322.0,29.0,2.2,17.0,58.0,113.83,69.52
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.0,46.81,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,60.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,120.0,12.0,2.5,12.0,15.0,11.44,0.0
2016,6,20,5,15,264.5,22.5,2.5,12.5,48.0,18.01,5.62
2016,6,20,5,30,409.0,33.0,2.5,13.0,81.0,25.84,16.5
2016,6,20,5,45,502.0,40.0,2.55,13.5,126.5,30.1,20.92
2016,6,20,6,0,595.0,47.0,2.6,14.0,172.0,37.42,27.72
2016,6,20,6,15,649.5,52.0,2.5,14.5,222.0,39.89,30.06
2016,6,20,6,30,704.0,57.0,2.4,15.0,272.0,42.31,32.21
2016,6,20,6,45,744.5,60.5,2.35,15.5,324.5,43.36,33.05
2016,6,20,7,0,785.0,64.0,2.3,16.0,377.0,74.33,38.5
2016,6,20,7,15,811.5,67.0,2.3,16.5,429.0,125.88,66.43
2016,6,20,7,30,838.0,70.0,2.3,17.0,481.0,186.46,112.16
2016,6,20,7,45,858.5,72.5,2.35,18.0,531.5,242.16,158.94
2016,6,20,8,0,879.0,75.0,2.4,19.0,582.0,299.79,209.05
2016,6,20,8,15,894.0,77.5,2.4,19.5,629.5,357.35,259.6
2016,6,20,8,30,909.0,80.0,2.4,20.0,677.0,415.79,309.84
2016,6,20,8,45,920.5,82.0,2.4,21.0,721.0,472.9,356.97
2016,6,20,9,0,932.0,84.0,2.4,22.0,765.0,530.02,402.27
2016,6,20,9,15,941.0,85.5,2.4,22.0,804.5,585.09,446.01
2016,6,20,9,30,950.0,87.0,2.4,22.0,844.0,639.4,487.86
2016,6,20,9,45,946.5,94.0,2.4,22.5,875.0,689.76,524.48
2016,6,20,10,0,943.0,101.0,2.4,23.0,906.0,737.79,558.28
2016,6,20,10,15,948.5,102.5,2.45,23.0,933.5,784.85,590.42
2016,6,20,10,30,954.0,104.0,2.5,23.0,961.0,829.95,620.53
2016,6,20,10,45,958.0,104.5,2.55,23.5,982.0,870.79,646.24
2016,6,20,11,0,962.0,105.0,2.6,24.0,1003.0,909.17,670.08
2016,6,20,11,15,963.5,105.5,2.65,24.0,1016.5,942.76,691.9
2016,6,20,11,30,965.0,106.0,2.7,24.0,1030.0,973.43,711.79
2016,6,20,11,45,967.0,105.0,2.75,24.0,1036.0,1000.1,729.07
2016,6,20,12,0,969.0,104.0,2.8,24.0,1042.0,1023.64,744.38
2016,6,20,12,15,968.0,104.0,2.85,24.0,1040.5,1042.02,756.44
2016,6,20,12,30,967.0,104.0,2.9,24.0,1039.0,1056.98,766.43
2016,6,20,12,45,967.0,102.5,3.0,24.0,1030.5,1067.93,774.46
2016,6,20,13,0,967.0,101.0,3.1,24.0,1022.0,1075.3,780.33
2016,6,20,13,15,963.5,100.5,3.15,24.0,1005.5,1076.54,781.96
2016,6,20,13,30,960.0,100.0,3.2,24.0,989.0,1074.13,781.41
2016,6,20,13,45,954.5,99.5,3.25,24.0,965.5,1066.1,777.37
2016,6,20,14,0,949.0,99.0,3.3,24.0,942.0,1054.51,771.17
2016,6,20,14,15,942.5,98.0,3.35,23.5,912.0,1037.93,763.29
2016,6,20,14,30,936.0,97.0,3.4,23.0,882.0,1018.0,753.25
2016,6,20,14,45,926.0,96.5,3.45,23.0,846.0,992.07,737.76
2016,6,20,15,0,916.0,96.0,3.5,23.0,810.0,963.23,720.3
2016,6,20,15,15,905.5,94.0,3.5,22.5,769.5,929.54,700.5
2016,6,20,15,30,895.0,92.0,3.5,22.0,729.0,893.32,678.77
2016,6,20,15,45,879.0,91.0,3.5,22.0,684.0,851.27,651.44
2016,6,20,16,0,863.0,90.0,3.5,22.0,639.0,807.51,622.63
2016,6,20,16,15,845.5,87.0,3.45,21.5,591.0,758.91,590.89
2016,6,20,16,30,828.0,84.0,3.4,21.0,543.0,714.0,561.28
2016,6,20,16,45,804.5,81.0,3.35,20.5,492.5,659.03,523.61
2016,6,20,17,0,781.0,78.0,3.3,20.0,442.0,604.09,483.23
2016,6,20,17,15,479.5,112.0,3.15,19.5,327.5,421.24,340.0
2016,6,20,17,30,178.0,146.0,3.0,19.0,213.0,253.79,204.58
2016,6,20,17,45,163.5,126.5,2.95,18.5,181.0,217.06,174.98
2016,6,20,18,0,149.0,107.0,2.9,18.0,149.0,181.56,145.31
2016,6,20,18,15,132.0,87.0,2.85,17.5,118.5,145.81,114.8
2016,6,20,18,30,115.0,67.0,2.8,17.0,88.0,111.66,85.16
2016,6,20,18,45,88.5,48.5,2.8,17.0,62.0,78.25,56.1
2016,6,20,19,0,62.0,30.0,2.8,17.0,36.0,47.42,28.4
2016,6,20,19,15,31.0,15.0,2.85,16.5,18.0,20.87,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,109.0,12.0,1.9,13.0,14.0,11.44,0.0
2016,6,21,5,15,248.0,22.5,1.9,13.5,46.0,18.03,5.38
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,25.85,16.42
2016,6,21,5,45,477.0,40.0,1.9,14.5,122.0,30.09,20.82
2016,6,21,6,0,567.0,47.0,1.9,15.0,166.0,34.18,24.74
2016,6,21,6,15,621.5,52.5,1.8,15.5,215.0,40.31,30.31
2016,6,21,6,30,676.0,58.0,1.7,16.0,264.0,43.11,32.8
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,43.71,33.22
2016,6,21,7,0,759.0,64.0,1.6,17.0,367.0,72.64,37.87
2016,6,21,7,15,786.0,67.5,1.6,17.5,417.5,123.13,64.99
2016,6,21,7,30,813.0,71.0,1.6,18.0,468.0,176.81,104.79
2016,6,21,7,45,834.5,73.0,1.6,19.0,518.0,236.79,154.51
2016,6,21,8,0,856.0,75.0,1.6,20.0,568.0,292.91,202.74
2016,6,21,8,15,871.5,77.5,1.6,20.5,615.0,349.35,251.72
2016,6,21,8,30,887.0,80.0,1.6,21.0,662.0,406.73,300.42
2016,6,21,8,45,899.0,81.5,1.6,22.0,705.5,462.44,345.79
2016,6,21,9,0,911.0,83.0,1.6,23.0,749.0,518.22,389.41
2016,6,21,9,15,920.0,84.5,1.6,23.5,787.5,572.22,430.81
2016,6,21,9,30,929.0,86.0,1.6,24.0,826.0,625.5,470.19
2016,6,21,9,45,931.5,90.0,1.6,25.0,858.5,675.97,505.17
2016,6,21,10,0,934.0,94.0,1.6,26.0,891.0,724.69,537.62
2016,6,21,10,15,939.0,95.0,1.65,26.0,918.0,770.51,568.0
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,814.36,596.55
2016,6,21,10,45,946.5,98.0,1.75,26.5,965.5,854.99,621.53
2016,6,21,11,0,949.0,100.0,1.8,27.0,986.0,893.11,644.63
2016,6,21,11,15,951.0,100.5,1.85,27.0,999.5,926.72,665.95
2016,6,21,11,30,953.0,101.0,1.9,27.0,1013.0,957.49,685.45
