Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,953.0,102.0,2.0,27.5,1019.0,983.94,701.4
2016,6,21,12,0,953.0,103.0,2.1,28.0,1025.0,1007.23,715.38
2016,6,21,12,15,952.5,102.5,2.2,28.0,1023.5,1025.34,727.59
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,1040.09,737.84
2016,6,21,12,45,946.0,104.5,2.4,28.0,1012.0,1048.96,744.54
2016,6,21,13,0,940.0,107.0,2.5,28.0,1002.0,1054.3,749.18
2016,6,21,13,15,936.5,106.5,2.6,27.5,986.0,1055.56,752.88
2016,6,21,13,30,933.0,106.0,2.7,27.0,970.0,1053.25,754.47
2016,6,21,13,45,928.5,105.0,2.85,27.0,947.5,1045.9,751.95
2016,6,21,14,0,924.0,104.0,3.0,27.0,925.0,1035.06,747.24
2016,6,21,14,15,918.0,102.5,3.05,26.5,896.0,1018.8,739.68
2016,6,21,14,30,912.0,101.0,3.1,26.0,867.0,999.26,730.03
2016,6,21,14,45,904.0,99.5,3.2,26.0,832.5,974.66,715.99
2016,6,21,15,0,896.0,98.0,3.3,26.0,798.0,947.11,699.94
2016,6,21,15,15,886.0,96.0,3.35,25.5,758.0,914.43,681.33
2016,6,21,15,30,876.0,94.0,3.4,25.0,718.0,879.26,660.8
2016,6,21,15,45,862.5,91.5,3.45,24.5,674.0,838.28,635.96
2016,6,21,16,0,849.0,89.0,3.5,24.0,630.0,795.46,609.42
2016,6,21,16,15,831.5,86.5,3.5,23.5,582.5,747.97,578.8
2016,6,21,16,30,814.0,84.0,3.5,23.0,535.0,704.21,550.31
2016,6,21,16,45,792.0,80.5,3.5,22.5,485.5,650.32,513.71
2016,6,21,17,0,770.0,77.0,3.5,22.0,436.0,596.35,474.38
2016,6,21,17,15,739.5,73.0,3.45,21.0,385.5,536.93,430.08
2016,6,21,17,30,709.0,69.0,3.4,20.0,335.0,478.85,385.1
2016,6,21,17,45,667.5,64.0,3.4,19.5,285.0,415.82,333.86
2016,6,21,18,0,626.0,59.0,3.4,19.0,235.0,357.41,284.5
2016,6,21,18,15,564.0,53.0,3.3,18.5,187.5,291.97,228.11
2016,6,21,18,30,502.0,47.0,3.2,18.0,140.0,232.58,175.64
2016,6,21,18,45,406.5,38.0,3.1,17.5,99.0,166.9,118.77
2016,6,21,19,0,311.0,29.0,3.0,17.0,58.0,111.89,68.93
2016,6,21,19,15,155.5,14.5,3.0,16.5,29.0,46.25,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,12.0,3.6,12.0,14.0,11.44,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,18.07,5.18
2016,6,22,5,30,395.0,33.0,3.7,13.0,79.0,25.9,16.49
2016,6,22,5,45,482.5,40.5,3.75,13.5,123.0,30.58,21.31
2016,6,22,6,0,570.0,48.0,3.8,14.0,167.0,35.06,25.6
2016,6,22,6,15,625.0,53.5,3.8,14.5,216.5,37.65,28.04
2016,6,22,6,30,680.0,59.0,3.8,15.0,266.0,44.02,33.72
2016,6,22,6,45,718.5,63.5,3.8,15.5,317.0,45.79,35.19
2016,6,22,7,0,757.0,68.0,3.8,16.0,368.0,75.06,40.47
2016,6,22,7,15,784.0,71.5,3.75,16.5,419.5,125.44,67.49
2016,6,22,7,30,811.0,75.0,3.7,17.0,471.0,179.02,107.46
2016,6,22,7,45,831.5,77.5,3.65,17.5,520.5,233.44,153.62
2016,6,22,8,0,852.0,80.0,3.6,18.0,570.0,295.23,207.68
2016,6,22,8,15,867.5,82.5,3.55,18.0,617.5,351.52,258.1
2016,6,22,8,30,883.0,85.0,3.5,18.0,665.0,408.75,308.59
2016,6,22,8,45,896.5,86.0,3.5,18.5,708.5,464.53,356.22
2016,6,22,9,0,910.0,87.0,3.5,19.0,752.0,520.53,402.51
2016,6,22,9,15,919.0,88.5,3.45,19.5,791.0,574.54,445.67
2016,6,22,9,30,928.0,90.0,3.4,20.0,830.0,627.83,486.79
2016,6,22,9,45,935.5,91.0,3.35,20.5,863.5,678.76,524.84
2016,6,22,10,0,943.0,92.0,3.3,21.0,897.0,728.36,560.72
2016,6,22,10,15,948.0,93.0,3.3,21.0,924.0,774.59,592.64
2016,6,22,10,30,953.0,94.0,3.3,21.0,951.0,818.83,622.64
2016,6,22,10,45,957.0,95.0,3.3,21.5,972.0,860.1,649.04
2016,6,22,11,0,961.0,96.0,3.3,22.0,993.0,898.92,673.47
2016,6,22,11,15,963.5,96.5,3.3,22.0,1007.0,933.37,696.01
2016,6,22,11,30,966.0,97.0,3.3,22.0,1021.0,964.96,716.57
2016,6,22,11,45,967.0,97.0,3.35,22.0,1027.5,991.71,734.23
2016,6,22,12,0,968.0,97.0,3.4,22.0,1034.0,1015.29,749.85
2016,6,22,12,15,968.0,97.0,3.4,22.0,1033.5,1034.65,762.37
2016,6,22,12,30,968.0,97.0,3.4,22.0,1033.0,1050.61,772.75
2016,6,22,12,45,960.0,101.5,3.4,22.0,1023.0,1059.71,778.76
2016,6,22,13,0,952.0,106.0,3.4,22.0,1013.0,1065.22,782.59
2016,6,22,13,15,949.5,105.5,3.4,22.0,997.5,1067.57,784.51
2016,6,22,13,30,947.0,105.0,3.4,22.0,982.0,1066.32,784.23
2016,6,22,13,45,942.0,105.0,3.45,22.0,959.5,1059.5,780.88
2016,6,22,14,0,937.0,105.0,3.5,22.0,937.0,1049.18,775.37
2016,6,22,14,15,931.0,103.5,3.5,22.0,908.5,1032.84,765.61
2016,6,22,14,30,925.0,102.0,3.5,22.0,880.0,1013.17,753.75
2016,6,22,14,45,918.0,100.5,3.5,22.0,845.0,989.34,739.17
2016,6,22,15,0,911.0,99.0,3.5,22.0,810.0,962.47,722.57
2016,6,22,15,15,900.0,97.0,3.5,21.5,769.5,928.56,702.51
2016,6,22,15,30,889.0,95.0,3.5,21.0,729.0,892.16,680.55
2016,6,22,15,45,877.0,92.0,3.55,21.0,685.0,851.52,654.36
2016,6,22,16,0,865.0,89.0,3.6,21.0,641.0,808.89,626.46
2016,6,22,16,15,847.0,86.5,3.6,20.5,592.5,760.44,594.88
2016,6,22,16,30,829.0,84.0,3.6,20.0,544.0,715.71,565.44
2016,6,22,16,45,806.5,80.5,3.65,19.5,493.5,660.85,527.95
2016,6,22,17,0,784.0,77.0,3.7,19.0,443.0,605.91,487.69
2016,6,22,17,15,753.0,73.0,3.7,18.5,391.5,545.53,441.41
2016,6,22,17,30,722.0,69.0,3.7,18.0,340.0,486.51,394.57
2016,6,22,17,45,678.5,64.5,3.75,17.5,289.0,422.35,342.03
2016,6,22,18,0,635.0,60.0,3.8,17.0,238.0,363.05,291.53
2016,6,22,18,15,572.0,53.5,3.8,16.5,190.0,296.11,233.46
2016,6,22,18,30,509.0,47.0,3.8,16.0,142.0,235.34,179.38
2016,6,22,18,45,409.5,38.0,3.8,15.5,100.0,168.08,120.75
2016,6,22,19,0,310.0,29.0,3.8,15.0,58.0,111.92,69.76
2016,6,22,19,15,155.0,14.5,3.8,14.5,29.0,46.34,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.4,11.0,14.0,10.48,0.0
2016,6,23,5,15,267.5,21.5,3.4,11.5,46.5,17.16,4.4
2016,6,23,5,30,413.0,32.0,3.4,12.0,79.0,25.04,15.8
2016,6,23,5,45,504.5,38.5,3.45,12.5,124.0,28.9,19.92
2016,6,23,6,0,596.0,45.0,3.5,13.0,169.0,35.67,26.26
2016,6,23,6,15,650.0,50.5,3.5,13.5,219.0,38.67,29.08
2016,6,23,6,30,704.0,56.0,3.5,14.0,269.0,41.56,31.67
2016,6,23,6,45,744.0,59.0,3.55,15.0,321.0,42.25,32.12
2016,6,23,7,0,784.0,62.0,3.6,16.0,373.0,70.51,36.4
2016,6,23,7,15,810.5,65.0,3.5,16.5,424.5,121.93,63.61
2016,6,23,7,30,837.0,68.0,3.4,17.0,476.0,182.41,109.06
2016,6,23,7,45,857.5,70.0,3.35,17.5,526.5,237.58,155.78
2016,6,23,8,0,878.0,72.0,3.3,18.0,577.0,294.68,206.18
2016,6,23,8,15,892.0,74.5,3.25,18.5,624.0,351.84,256.99
2016,6,23,8,30,906.0,77.0,3.2,19.0,671.0,409.77,307.45
2016,6,23,8,45,917.0,78.5,3.15,19.5,714.0,466.07,355.28
2016,6,23,9,0,928.0,80.0,3.1,20.0,757.0,522.33,401.44
2016,6,23,9,15,935.0,81.5,3.05,20.5,794.5,576.15,444.16
2016,6,23,9,30,942.0,83.0,3.0,21.0,832.0,629.03,484.65
2016,6,23,9,45,941.5,87.5,3.0,21.5,863.0,678.72,521.55
2016,6,23,10,0,941.0,92.0,3.0,22.0,894.0,726.38,555.82
2016,6,23,10,15,944.5,93.0,3.05,22.0,920.0,771.47,586.99
2016,6,23,10,30,948.0,94.0,3.1,22.0,946.0,814.47,616.18
2016,6,23,10,45,951.0,94.5,3.2,22.5,965.5,854.32,642.05
2016,6,23,11,0,954.0,95.0,3.3,23.0,985.0,891.66,666.0
2016,6,23,11,15,955.0,95.5,3.4,23.0,997.5,924.62,688.16
2016,6,23,11,30,956.0,96.0,3.5,23.0,1010.0,954.66,708.37
2016,6,23,11,45,957.0,95.0,3.6,23.0,1015.5,980.22,725.61
2016,6,23,12,0,958.0,94.0,3.7,23.0,1021.0,1002.62,740.83
2016,6,23,12,15,957.5,94.0,3.8,23.0,1020.0,1021.32,753.69
2016,6,23,12,30,957.0,94.0,3.9,23.0,1019.0,1036.66,764.43
2016,6,23,12,45,953.0,95.5,4.0,23.0,1010.0,1046.59,771.74
2016,6,23,13,0,949.0,97.0,4.1,23.0,1001.0,1052.99,776.87
2016,6,23,13,15,946.5,96.5,4.1,22.5,986.0,1055.27,780.27
2016,6,23,13,30,944.0,96.0,4.1,22.0,971.0,1053.97,781.45
2016,6,23,13,45,942.0,94.0,4.2,22.0,949.5,1048.01,778.84
2016,6,23,14,0,940.0,92.0,4.3,22.0,928.0,1038.47,773.97
2016,6,23,14,15,934.5,91.0,4.35,21.5,899.0,1023.05,766.41
2016,6,23,14,30,929.0,90.0,4.4,21.0,870.0,1004.28,756.64
2016,6,23,14,45,923.5,87.5,4.45,21.0,836.0,980.63,742.15
2016,6,23,15,0,918.0,85.0,4.5,21.0,802.0,953.86,725.66
2016,6,23,15,15,907.0,83.0,4.5,20.5,761.5,919.69,704.96
2016,6,23,15,30,896.0,81.0,4.5,20.0,721.0,883.01,682.3
2016,6,23,15,45,883.5,79.0,4.5,20.0,676.5,842.78,655.53
2016,6,23,16,0,871.0,77.0,4.5,20.0,632.0,800.6,627.11
2016,6,23,16,15,854.0,74.5,4.5,19.5,584.5,752.64,595.27
2016,6,23,16,30,837.0,72.0,4.5,19.0,537.0,703.58,562.02
2016,6,23,16,45,814.0,69.5,4.5,19.0,487.0,649.53,523.26
2016,6,23,17,0,791.0,67.0,4.5,19.0,437.0,599.35,485.41
2016,6,23,17,15,762.0,64.0,4.4,18.5,386.5,541.07,439.93
2016,6,23,17,30,733.0,61.0,4.3,18.0,336.0,483.96,393.93
2016,6,23,17,45,691.0,57.0,4.25,17.5,285.5,420.68,341.57
2016,6,23,18,0,649.0,53.0,4.2,17.0,235.0,360.54,290.02
2016,6,23,18,15,589.5,47.5,4.05,16.5,188.0,295.31,232.92
2016,6,23,18,30,530.0,42.0,3.9,16.0,141.0,237.22,180.65
2016,6,23,18,45,433.0,34.5,3.8,16.0,99.5,171.2,122.49
2016,6,23,19,0,336.0,27.0,3.7,16.0,58.0,115.98,71.84
2016,6,23,19,15,168.0,13.5,3.65,15.5,29.0,47.6,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,3.1,12.0,13.0,10.48,0.0
2016,6,24,5,15,259.5,21.5,3.1,12.0,45.5,17.2,4.08
2016,6,24,5,30,406.0,32.0,3.1,12.0,78.0,25.07,15.81
2016,6,24,5,45,491.5,39.5,3.15,12.5,122.0,29.8,20.7
2016,6,24,6,0,577.0,47.0,3.2,13.0,166.0,34.32,25.04
2016,6,24,6,15,633.0,52.5,3.1,13.5,216.0,40.46,30.68
2016,6,24,6,30,689.0,58.0,3.0,14.0,266.0,43.27,33.19
2016,6,24,6,45,726.0,62.5,2.9,15.0,317.5,45.07,34.63
2016,6,24,7,0,763.0,67.0,2.8,16.0,369.0,72.97,39.33
2016,6,24,7,15,790.5,70.5,2.65,16.5,420.5,123.69,65.98
2016,6,24,7,30,818.0,74.0,2.5,17.0,472.0,177.68,105.86
2016,6,24,7,45,837.5,77.0,2.35,17.5,522.0,238.32,156.69
2016,6,24,8,0,857.0,80.0,2.2,18.0,572.0,294.97,206.16
2016,6,24,8,15,872.5,82.5,2.1,18.5,619.5,351.55,255.78
2016,6,24,8,30,888.0,85.0,2.0,19.0,667.0,409.07,305.07
2016,6,24,8,45,899.0,87.5,1.95,19.5,710.0,465.38,352.06
2016,6,24,9,0,910.0,90.0,1.9,20.0,753.0,521.67,397.33
2016,6,24,9,15,919.0,91.5,1.85,20.5,792.0,575.76,439.28
2016,6,24,9,30,928.0,93.0,1.8,21.0,831.0,629.14,479.12
2016,6,24,9,45,936.0,94.0,1.8,21.5,865.0,680.47,516.38
2016,6,24,10,0,944.0,95.0,1.8,22.0,899.0,730.53,551.54
2016,6,24,10,15,949.0,96.0,1.8,22.5,926.0,776.9,581.42
2016,6,24,10,30,954.0,97.0,1.8,23.0,953.0,821.29,609.12
2016,6,24,10,45,957.5,97.5,1.85,23.5,974.0,861.83,634.35
2016,6,24,11,0,961.0,98.0,1.9,24.0,995.0,899.9,657.7
2016,6,24,11,15,963.5,98.5,1.95,24.0,1009.0,934.45,679.9
2016,6,24,11,30,966.0,99.0,2.0,24.0,1023.0,966.16,700.21
2016,6,24,11,45,967.0,99.0,2.15,24.5,1029.5,993.03,717.17
2016,6,24,12,0,968.0,99.0,2.3,25.0,1036.0,1016.73,732.11
2016,6,24,12,15,968.0,99.0,2.4,25.0,1035.0,1036.21,745.3
2016,6,24,12,30,968.0,99.0,2.5,25.0,1034.0,1052.3,756.47
2016,6,24,12,45,958.0,104.5,2.6,25.0,1023.5,1060.54,762.79
2016,6,24,13,0,948.0,110.0,2.7,25.0,1013.0,1065.16,767.0
2016,6,24,13,15,945.0,109.5,2.8,25.0,997.5,1067.14,769.65
2016,6,24,13,30,942.0,109.0,2.9,25.0,982.0,1065.53,770.13
2016,6,24,13,45,937.5,108.5,3.0,25.0,959.5,1058.85,767.48
2016,6,24,14,0,933.0,108.0,3.1,25.0,937.0,1048.66,762.68
2016,6,24,14,15,927.5,106.5,3.1,25.0,908.5,1032.98,753.55
2016,6,24,14,30,922.0,105.0,3.1,25.0,880.0,1013.96,742.35
2016,6,24,14,45,913.5,103.5,3.15,25.0,845.0,988.86,727.63
2016,6,24,15,0,905.0,102.0,3.2,25.0,810.0,960.8,710.94
2016,6,24,15,15,894.5,100.0,3.15,24.5,770.0,927.58,691.37
2016,6,24,15,30,884.0,98.0,3.1,24.0,730.0,891.85,669.96
2016,6,24,15,45,870.0,96.0,3.1,24.0,685.5,850.87,643.77
2016,6,24,16,0,856.0,94.0,3.1,24.0,641.0,808.05,616.04
2016,6,24,16,15,838.5,91.0,3.1,23.5,592.5,765.04,588.97
2016,6,24,16,30,821.0,88.0,3.1,23.0,544.0,715.36,556.57
2016,6,24,16,45,797.0,85.0,3.1,22.5,493.5,660.37,519.58
2016,6,24,17,0,773.0,82.0,3.1,22.0,443.0,605.43,479.79
2016,6,24,17,15,741.5,78.0,3.05,21.5,391.5,545.21,434.41
2016,6,24,17,30,710.0,74.0,3.0,21.0,340.0,486.38,388.55
2016,6,24,17,45,665.5,68.5,3.0,20.5,289.0,422.79,337.4
2016,6,24,18,0,621.0,63.0,3.0,20.0,238.0,361.08,285.99
2016,6,24,18,15,556.0,56.5,2.9,19.0,190.0,293.96,229.23
2016,6,24,18,30,491.0,50.0,2.8,18.0,142.0,233.21,176.37
2016,6,24,18,45,391.0,40.5,2.7,17.0,100.0,166.06,118.87
2016,6,24,19,0,291.0,31.0,2.6,16.0,58.0,110.03,68.86
2016,6,24,19,15,145.5,15.5,2.6,15.5,29.0,46.1,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.4,13.0,12.0,9.53,0.0
2016,6,25,5,15,234.5,21.5,1.4,13.5,43.5,17.23,3.68
2016,6,25,5,30,377.0,33.0,1.4,14.0,75.0,26.03,16.46
2016,6,25,5,45,467.0,40.5,1.4,15.0,119.0,30.69,21.27
2016,6,25,6,0,557.0,48.0,1.4,16.0,163.0,35.17,25.49
2016,6,25,6,15,614.0,54.0,1.35,16.5,212.5,38.14,28.27
2016,6,25,6,30,671.0,60.0,1.3,17.0,262.0,44.99,34.32
2016,6,25,6,45,711.5,64.0,1.3,17.5,313.5,46.3,35.37
2016,6,25,7,0,752.0,68.0,1.3,18.0,365.0,72.61,39.34
2016,6,25,7,15,780.0,72.0,1.3,18.5,416.5,123.14,65.44
2016,6,25,7,30,808.0,76.0,1.3,19.0,468.0,177.01,104.59
2016,6,25,7,45,830.0,78.5,1.35,20.0,518.5,231.55,149.45
2016,6,25,8,0,852.0,81.0,1.4,21.0,569.0,293.66,201.99
2016,6,25,8,15,867.5,83.5,1.45,21.5,616.5,349.98,250.58
2016,6,25,8,30,883.0,86.0,1.5,22.0,664.0,407.26,299.01
2016,6,25,8,45,896.0,88.0,1.55,22.5,708.0,463.75,345.53
2016,6,25,9,0,909.0,90.0,1.6,23.0,752.0,520.44,390.63
2016,6,25,9,15,918.5,91.5,1.65,23.5,791.0,574.77,432.52
2016,6,25,9,30,928.0,93.0,1.7,24.0,830.0,628.44,472.51
2016,6,25,9,45,929.0,98.0,1.75,24.5,862.0,679.0,508.93
2016,6,25,10,0,930.0,103.0,1.8,25.0,894.0,727.68,542.95
2016,6,25,10,15,935.5,104.0,1.9,25.0,922.0,773.91,574.65
2016,6,25,10,30,941.0,105.0,2.0,25.0,950.0,818.24,604.18
2016,6,25,10,45,944.0,106.0,2.1,25.5,970.5,858.45,629.56
2016,6,25,11,0,947.0,107.0,2.2,26.0,991.0,896.21,653.12
2016,6,25,11,15,949.5,108.0,2.25,26.0,1005.0,930.9,675.39
2016,6,25,11,30,952.0,109.0,2.3,26.0,1019.0,962.8,695.81
2016,6,25,11,45,952.5,109.5,2.4,26.0,1025.0,989.46,713.36
2016,6,25,12,0,953.0,110.0,2.5,26.0,1031.0,1013.0,729.0
2016,6,25,12,15,953.0,110.0,2.55,26.0,1030.5,1032.36,741.56
2016,6,25,12,30,953.0,110.0,2.6,26.0,1030.0,1048.39,752.13
2016,6,25,12,45,953.5,108.0,2.7,26.0,1022.5,1059.5,760.22
2016,6,25,13,0,954.0,106.0,2.8,26.0,1015.0,1067.08,766.22
2016,6,25,13,15,951.0,105.5,2.85,26.0,999.5,1069.08,768.34
2016,6,25,13,30,948.0,105.0,2.9,26.0,984.0,1067.48,768.33
2016,6,25,13,45,944.0,104.5,2.95,26.0,961.5,1061.29,765.54
2016,6,25,14,0,940.0,104.0,3.0,26.0,939.0,1051.56,760.63
2016,6,25,14,15,934.0,102.5,3.05,25.5,910.0,1035.32,753.12
2016,6,25,14,30,928.0,101.0,3.1,25.0,881.0,1015.73,743.48
2016,6,25,14,45,920.5,99.5,3.15,25.0,846.5,991.48,729.33
2016,6,25,15,0,913.0,98.0,3.2,25.0,812.0,964.2,713.17
2016,6,25,15,15,902.5,96.0,3.2,24.5,772.0,930.78,693.84
2016,6,25,15,30,892.0,94.0,3.2,24.0,732.0,894.84,672.61
2016,6,25,15,45,879.5,91.5,3.25,24.0,687.0,854.32,647.01
2016,6,25,16,0,867.0,89.0,3.3,24.0,642.0,811.83,619.73
2016,6,25,16,15,849.5,86.5,3.25,23.5,594.0,763.74,588.75
2016,6,25,16,30,832.0,84.0,3.2,23.0,546.0,719.35,559.89
2016,6,25,16,45,810.5,80.5,3.2,23.0,496.0,665.08,522.38
2016,6,25,17,0,789.0,77.0,3.2,23.0,446.0,610.62,482.37
2016,6,25,17,15,758.5,73.0,3.15,22.0,394.5,550.3,437.91
2016,6,25,17,30,728.0,69.0,3.1,21.0,343.0,491.26,392.68
2016,6,25,17,45,685.5,64.0,3.05,20.5,292.0,426.7,340.65
2016,6,25,18,0,643.0,59.0,3.0,20.0,241.0,366.81,290.48
2016,6,25,18,15,580.5,53.0,2.85,19.0,192.5,300.11,233.87
2016,6,25,18,30,518.0,47.0,2.7,18.0,144.0,239.49,180.91
2016,6,25,18,45,420.5,38.0,2.6,17.5,101.5,172.1,122.7
2016,6,25,19,0,323.0,29.0,2.5,17.0,59.0,115.58,71.8
2016,6,25,19,15,161.5,14.5,2.55,16.5,29.5,47.89,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,13.0,11.0,9.53,0.0
2016,6,26,5,15,225.5,21.0,1.9,13.5,42.0,16.79,3.02
2016,6,26,5,30,362.0,32.0,1.9,14.0,73.0,25.13,15.65
2016,6,26,5,45,448.5,40.5,1.9,14.5,116.0,30.72,21.31
2016,6,26,6,0,535.0,49.0,1.9,15.0,159.0,36.03,26.35
2016,6,26,6,15,591.5,55.0,1.8,15.5,207.0,38.95,29.09
2016,6,26,6,30,648.0,61.0,1.7,16.0,255.0,41.73,31.57
2016,6,26,6,45,688.0,65.0,1.6,16.5,305.5,47.1,36.23
2016,6,26,7,0,728.0,69.0,1.5,17.0,356.0,71.83,39.77
2016,6,26,7,15,756.0,73.0,1.45,17.5,406.5,120.97,65.04
2016,6,26,7,30,784.0,77.0,1.4,18.0,457.0,173.46,103.21
2016,6,26,7,45,806.0,79.5,1.4,19.0,506.5,226.64,147.04
2016,6,26,8,0,828.0,82.0,1.4,20.0,556.0,287.38,198.57
2016,6,26,8,15,844.0,84.5,1.4,20.5,602.5,342.53,246.25
2016,6,26,8,30,860.0,87.0,1.4,21.0,649.0,398.72,293.82
2016,6,26,8,45,872.0,89.5,1.45,22.0,692.0,453.99,338.87
2016,6,26,9,0,884.0,92.0,1.5,23.0,735.0,509.4,382.33
2016,6,26,9,15,893.5,93.5,1.55,23.5,773.5,562.49,423.3
2016,6,26,9,30,903.0,95.0,1.6,24.0,812.0,614.96,462.45
2016,6,26,9,45,912.0,95.0,1.7,24.5,845.5,664.91,498.97
2016,6,26,10,0,921.0,95.0,1.8,25.0,879.0,713.71,533.69
2016,6,26,10,15,926.0,96.0,1.85,25.5,906.0,759.17,563.31
2016,6,26,10,30,931.0,97.0,1.9,26.0,933.0,802.71,590.77
2016,6,26,10,45,932.5,99.0,2.0,26.5,952.5,842.26,615.7
2016,6,26,11,0,934.0,101.0,2.1,27.0,972.0,879.29,638.78
2016,6,26,11,15,936.0,101.5,2.15,27.0,985.5,912.66,660.17
2016,6,26,11,30,938.0,102.0,2.2,27.0,999.0,943.24,679.72
2016,6,26,11,45,937.0,103.5,2.3,27.5,1004.5,969.11,695.38
2016,6,26,12,0,936.0,105.0,2.4,28.0,1010.0,991.85,709.06
2016,6,26,12,15,936.0,105.0,2.5,28.0,1009.5,1010.88,721.86
2016,6,26,12,30,936.0,105.0,2.6,28.0,1009.0,1026.64,732.71
2016,6,26,12,45,924.5,111.0,2.75,28.0,998.0,1033.66,738.62
2016,6,26,13,0,913.0,117.0,2.9,28.0,987.0,1037.15,742.46
2016,6,26,13,15,910.0,116.5,2.95,28.0,971.5,1039.15,744.55
2016,6,26,13,30,907.0,116.0,3.0,28.0,956.0,1037.69,744.57
2016,6,26,13,45,902.5,115.0,3.1,28.0,934.5,1030.76,741.67
2016,6,26,14,0,898.0,114.0,3.2,28.0,913.0,1020.44,736.69
2016,6,26,14,15,892.0,112.5,3.25,27.5,884.5,1004.78,729.4
2016,6,26,14,30,886.0,111.0,3.3,27.0,856.0,985.92,720.06
2016,6,26,14,45,877.0,109.5,3.4,27.0,821.5,961.11,705.74
2016,6,26,15,0,868.0,108.0,3.5,27.0,787.0,933.47,689.47
2016,6,26,15,15,857.0,106.0,3.5,26.5,748.0,900.82,670.45
2016,6,26,15,30,846.0,104.0,3.5,26.0,709.0,865.81,649.64
2016,6,26,15,45,831.5,101.5,3.55,26.0,665.0,831.2,627.89
2016,6,26,16,0,817.0,99.0,3.6,26.0,621.0,788.46,600.21
2016,6,26,16,15,799.0,96.0,3.55,25.5,574.0,740.95,569.49
2016,6,26,16,30,781.0,93.0,3.5,25.0,527.0,692.48,537.55
2016,6,26,16,45,758.0,89.0,3.5,25.0,478.0,638.74,500.04
2016,6,26,17,0,735.0,85.0,3.5,25.0,429.0,585.04,460.22
2016,6,26,17,15,703.5,80.5,3.4,24.0,379.0,527.67,417.82
2016,6,26,17,30,672.0,76.0,3.3,23.0,329.0,470.19,373.81
2016,6,26,17,45,631.0,70.0,3.25,22.5,280.0,408.06,323.96
2016,6,26,18,0,590.0,64.0,3.2,22.0,231.0,349.09,274.95
2016,6,26,18,15,527.5,57.0,3.05,21.0,184.0,283.98,220.15
2016,6,26,18,30,465.0,50.0,2.9,20.0,137.0,225.01,169.16
2016,6,26,18,45,375.0,40.0,2.8,19.5,97.0,161.51,114.68
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,108.09,66.93
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,45.26,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,42.5,4.5,2.15,13.5,5.5,0.0,0.0
2016,6,27,5,0,85.0,9.0,2.2,14.0,11.0,8.58,0.0
2016,6,27,5,15,220.5,20.5,2.15,14.5,41.0,16.37,2.3
2016,6,27,5,30,356.0,32.0,2.1,15.0,71.0,25.19,15.57
2016,6,27,5,45,441.0,40.0,2.1,15.5,113.5,30.31,20.85
2016,6,27,6,0,526.0,48.0,2.1,16.0,156.0,35.21,25.5
2016,6,27,6,15,582.5,54.0,2.0,16.5,203.5,38.17,28.26
2016,6,27,6,30,639.0,60.0,1.9,17.0,251.0,40.98,30.76
2016,6,27,6,45,678.5,65.0,1.8,17.5,301.5,47.12,36.1
2016,6,27,7,0,718.0,70.0,1.7,18.0,352.0,71.52,39.98
2016,6,27,7,15,747.0,73.5,1.65,19.0,402.5,119.76,64.18
2016,6,27,7,30,776.0,77.0,1.6,20.0,453.0,171.46,101.2
2016,6,27,7,45,797.0,80.5,1.6,21.0,502.0,224.8,144.86
2016,6,27,8,0,818.0,84.0,1.6,22.0,551.0,280.29,192.04
2016,6,27,8,15,835.0,86.5,1.65,22.5,598.0,340.54,243.42
2016,6,27,8,30,852.0,89.0,1.7,23.0,645.0,396.64,290.79
2016,6,27,8,45,865.0,91.0,1.75,24.0,688.5,451.52,335.4
2016,6,27,9,0,878.0,93.0,1.8,25.0,732.0,506.64,378.55
2016,6,27,9,15,888.0,95.0,1.85,25.5,770.5,560.17,419.74
2016,6,27,9,30,898.0,97.0,1.9,26.0,809.0,613.15,459.17
2016,6,27,9,45,895.5,104.5,1.95,27.0,840.0,662.4,493.61
2016,6,27,10,0,893.0,112.0,2.0,28.0,871.0,709.55,525.37
2016,6,27,10,15,899.0,113.0,2.05,28.0,898.5,754.68,556.3
2016,6,27,10,30,905.0,114.0,2.1,28.0,926.0,798.05,584.68
2016,6,27,10,45,909.5,115.0,2.2,28.5,947.0,838.25,609.93
2016,6,27,11,0,914.0,116.0,2.3,29.0,968.0,876.19,633.49
2016,6,27,11,15,917.0,116.5,2.4,29.0,982.0,909.95,655.47
2016,6,27,11,30,920.0,117.0,2.5,29.0,996.0,941.04,675.73
2016,6,27,11,45,921.0,117.5,2.6,29.0,1003.0,967.5,693.04
2016,6,27,12,0,922.0,118.0,2.7,29.0,1010.0,990.97,708.52
2016,6,27,12,15,922.0,118.0,2.8,29.0,1009.0,1009.92,721.2
2016,6,27,12,30,922.0,118.0,2.9,29.0,1008.0,1025.65,731.97
2016,6,27,12,45,925.5,114.5,3.0,29.0,1002.0,1038.08,740.76
2016,6,27,13,0,929.0,111.0,3.1,29.0,996.0,1047.1,747.52
2016,6,27,13,15,926.0,110.5,3.15,29.0,980.5,1049.15,749.58
2016,6,27,13,30,923.0,110.0,3.2,29.0,965.0,1047.68,749.58
2016,6,27,13,45,919.0,108.5,3.3,29.0,943.0,1040.67,746.59
2016,6,27,14,0,915.0,107.0,3.4,29.0,921.0,1030.18,741.49
2016,6,27,14,15,909.0,106.0,3.45,28.5,892.5,1014.85,734.43
2016,6,27,14,30,903.0,105.0,3.5,28.0,864.0,996.26,725.31
2016,6,27,14,45,895.5,103.0,3.6,28.0,830.0,972.02,711.38
2016,6,27,15,0,888.0,101.0,3.7,28.0,796.0,944.82,695.44
2016,6,27,15,15,877.5,99.0,3.75,27.5,756.5,912.11,676.76
2016,6,27,15,30,867.0,97.0,3.8,27.0,717.0,876.94,656.19
2016,6,27,15,45,855.5,94.0,3.85,27.0,673.5,837.56,631.19
2016,6,27,16,0,844.0,91.0,3.9,27.0,630.0,796.2,604.53
2016,6,27,16,15,827.0,88.0,3.9,26.5,583.0,754.01,577.87
2016,6,27,16,30,810.0,85.0,3.9,26.0,536.0,705.2,545.95
2016,6,27,16,45,789.5,81.0,3.9,26.0,486.5,651.99,509.16
2016,6,27,17,0,769.0,77.0,3.9,26.0,437.0,598.56,469.86
2016,6,27,17,15,739.0,73.0,3.8,25.0,386.5,539.46,426.3
2016,6,27,17,30,709.0,69.0,3.7,24.0,336.0,481.64,382.09
2016,6,27,17,45,669.5,64.0,3.6,23.5,286.5,419.51,332.16
2016,6,27,18,0,630.0,59.0,3.5,23.0,237.0,361.78,283.98
2016,6,27,18,15,569.0,52.5,3.35,22.0,189.5,295.72,228.38
2016,6,27,18,30,508.0,46.0,3.2,21.0,142.0,235.64,176.33
2016,6,27,18,45,416.0,37.5,3.1,20.5,100.5,170.82,120.6
2016,6,27,19,0,324.0,29.0,3.0,20.0,59.0,116.24,71.53
2016,6,27,19,15,162.0,14.5,2.95,19.5,29.5,48.2,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,172.5,16.0,2.2,13.5,35.0,12.24,0.0
2016,6,28,5,30,345.0,32.0,2.1,14.0,70.0,25.24,15.65
2016,6,28,5,45,428.5,41.0,2.05,14.5,112.0,31.25,21.75
2016,6,28,6,0,512.0,50.0,2.0,15.0,154.0,36.96,27.15
2016,6,28,6,15,570.0,56.5,1.9,15.5,202.0,40.23,30.22
2016,6,28,6,30,628.0,63.0,1.8,16.0,250.0,43.34,33.0
2016,6,28,6,45,668.0,68.0,1.7,16.5,300.5,45.08,34.44
2016,6,28,7,0,708.0,73.0,1.6,17.0,351.0,72.88,41.92
2016,6,28,7,15,737.5,77.0,1.55,17.5,401.5,120.98,66.09
2016,6,28,7,30,767.0,81.0,1.5,18.0,452.0,172.62,103.29
2016,6,28,7,45,791.0,83.5,1.5,19.0,501.5,225.25,146.43
2016,6,28,8,0,815.0,86.0,1.5,20.0,551.0,280.36,193.46
2016,6,28,8,15,832.0,89.0,1.5,20.5,598.0,340.86,245.25
2016,6,28,8,30,849.0,92.0,1.5,21.0,645.0,397.27,292.95
2016,6,28,8,45,863.5,93.5,1.55,22.0,689.0,452.26,337.82
2016,6,28,9,0,878.0,95.0,1.6,23.0,733.0,507.63,381.35
2016,6,28,9,15,888.5,97.0,1.65,23.5,772.0,561.48,422.94
2016,6,28,9,30,899.0,99.0,1.7,24.0,811.0,614.83,462.79
2016,6,28,9,45,907.0,100.0,1.75,24.5,845.0,664.97,499.15
2016,6,28,10,0,915.0,101.0,1.8,25.0,879.0,713.9,533.59
2016,6,28,10,15,921.0,102.5,1.85,25.0,906.5,760.41,565.29
2016,6,28,10,30,927.0,104.0,1.9,25.0,934.0,805.1,594.71
2016,6,28,10,45,930.5,105.0,2.0,25.5,955.0,845.32,620.16
2016,6,28,11,0,934.0,106.0,2.1,26.0,976.0,883.15,643.83
2016,6,28,11,15,937.0,106.5,2.15,26.0,990.5,917.53,665.93
2016,6,28,11,30,940.0,107.0,2.2,26.0,1005.0,949.18,686.21
2016,6,28,11,45,940.5,108.0,2.3,26.0,1012.0,976.15,703.99
2016,6,28,12,0,941.0,109.0,2.4,26.0,1019.0,1000.04,719.88
2016,6,28,12,15,941.5,109.0,2.45,26.0,1018.5,1019.8,732.7
2016,6,28,12,30,942.0,109.0,2.5,26.0,1018.0,1036.28,743.56
2016,6,28,12,45,933.5,113.5,2.6,26.0,1008.5,1044.97,750.13
2016,6,28,13,0,925.0,118.0,2.7,26.0,999.0,1050.15,754.64
2016,6,28,13,15,922.5,117.5,2.75,26.0,984.0,1052.81,757.19
2016,6,28,13,30,920.0,117.0,2.8,26.0,969.0,1051.97,757.65
2016,6,28,13,45,917.0,115.0,2.85,26.0,947.5,1045.57,754.7
2016,6,28,14,0,914.0,113.0,2.9,26.0,926.0,1035.68,749.67
2016,6,28,14,15,908.5,111.5,2.95,25.5,898.0,1020.42,742.74
2016,6,28,14,30,903.0,110.0,3.0,25.0,870.0,1001.88,733.72
2016,6,28,14,45,897.0,107.5,3.05,25.0,836.0,978.61,720.18
2016,6,28,15,0,891.0,105.0,3.1,25.0,802.0,952.31,704.62
2016,6,28,15,15,880.5,103.0,3.1,24.5,762.5,919.58,685.68
2016,6,28,15,30,870.0,101.0,3.1,24.0,723.0,884.38,664.9
2016,6,28,15,45,858.5,97.5,3.1,24.0,679.5,844.4,639.33
2016,6,28,16,0,847.0,94.0,3.1,24.0,636.0,802.42,612.12
2016,6,28,16,15,829.5,91.0,3.05,23.5,588.5,759.83,585.02
2016,6,28,16,30,812.0,88.0,3.0,23.0,541.0,710.56,552.65
2016,6,28,16,45,791.0,84.0,3.0,22.5,491.0,656.91,516.64
2016,6,28,17,0,770.0,80.0,3.0,22.0,441.0,603.07,477.86
2016,6,28,17,15,739.5,76.0,2.95,21.5,390.0,543.59,433.08
2016,6,28,17,30,709.0,72.0,2.9,21.0,339.0,485.4,387.77
2016,6,28,17,45,668.0,66.5,2.9,20.5,289.0,423.44,337.95
2016,6,28,18,0,627.0,61.0,2.9,20.0,239.0,363.11,287.66
2016,6,28,18,15,564.5,54.5,2.85,19.0,191.0,296.55,231.38
2016,6,28,18,30,502.0,48.0,2.8,18.0,143.0,236.1,178.7
2016,6,28,18,45,406.5,39.0,2.75,17.5,101.0,169.96,121.53
2016,6,28,19,0,311.0,30.0,2.7,17.0,59.0,114.46,71.47
2016,6,28,19,15,155.5,15.0,2.8,16.5,29.5,47.73,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,167.0,17.0,2.65,12.5,35.0,13.17,0.0
2016,6,29,5,30,334.0,34.0,2.6,13.0,70.0,27.21,17.32
2016,6,29,5,45,429.5,43.0,2.6,13.5,114.0,33.14,23.48
2016,6,29,6,0,525.0,52.0,2.6,14.0,158.0,38.8,28.88
2016,6,29,6,15,585.0,58.0,2.55,14.5,207.0,41.57,31.53
2016,6,29,6,30,645.0,64.0,2.5,15.0,256.0,44.24,33.92
2016,6,29,6,45,507.0,97.0,2.5,15.5,265.5,67.9,54.78
2016,6,29,7,0,369.0,130.0,2.5,16.0,275.0,101.5,72.98
2016,6,29,7,15,231.5,165.0,2.45,16.5,260.0,146.03,107.21
2016,6,29,7,30,94.0,200.0,2.4,17.0,245.0,180.33,139.44
2016,6,29,7,45,293.0,190.5,2.4,17.5,353.0,211.72,156.35
2016,6,29,8,0,492.0,181.0,2.4,18.0,461.0,270.68,198.11
2016,6,29,8,15,412.0,224.5,2.4,18.5,472.5,311.71,234.98
2016,6,29,8,30,332.0,268.0,2.4,19.0,484.0,347.79,266.03
2016,6,29,8,45,212.5,298.5,2.4,19.5,440.5,348.04,268.16
2016,6,29,9,0,93.0,329.0,2.4,20.0,397.0,334.51,257.99
2016,6,29,9,15,132.5,353.5,2.4,20.0,455.5,381.18,293.5
2016,6,29,9,30,172.0,378.0,2.4,20.0,514.0,435.55,334.29
2016,6,29,9,45,545.5,244.0,2.45,20.5,702.0,562.97,433.34
2016,6,29,10,0,919.0,110.0,2.5,21.0,890.0,724.12,554.05
2016,6,29,10,15,925.0,111.0,2.55,21.0,918.0,770.47,585.88
2016,6,29,10,30,931.0,112.0,2.6,21.0,946.0,814.98,615.98
2016,6,29,10,45,935.0,113.0,2.65,21.5,967.0,855.86,642.12
2016,6,29,11,0,939.0,114.0,2.7,22.0,988.0,894.38,666.4
2016,6,29,11,15,941.5,114.5,2.7,22.0,1002.5,928.6,688.53
2016,6,29,11,30,944.0,115.0,2.7,22.0,1017.0,960.06,708.73
2016,6,29,11,45,945.5,115.5,2.75,22.0,1023.5,987.7,726.82
2016,6,29,12,0,947.0,116.0,2.8,22.0,1030.0,1012.28,742.96
2016,6,29,12,15,946.5,116.0,2.85,22.0,1029.5,1031.31,755.54
2016,6,29,12,30,946.0,116.0,2.9,22.0,1029.0,1047.02,766.1
2016,6,29,12,45,944.0,116.0,2.95,22.0,1021.0,1057.84,773.62
2016,6,29,13,0,942.0,116.0,3.0,22.0,1013.0,1065.15,779.03
2016,6,29,13,15,939.0,115.0,3.0,22.0,997.5,1066.91,780.52
2016,6,29,13,30,936.0,114.0,3.0,22.0,982.0,1065.08,779.86
2016,6,29,13,45,932.5,113.0,3.05,22.0,960.0,1059.18,777.19
2016,6,29,14,0,929.0,112.0,3.1,22.0,938.0,1049.76,772.36
2016,6,29,14,15,923.0,110.5,3.1,21.5,909.0,1033.88,764.45
2016,6,29,14,30,917.0,109.0,3.1,21.0,880.0,1014.68,754.42
2016,6,29,14,45,909.5,107.0,3.1,21.0,845.5,990.3,739.55
2016,6,29,15,0,902.0,105.0,3.1,21.0,811.0,962.91,722.68
2016,6,29,15,15,891.0,103.0,3.1,20.5,771.0,929.48,703.03
2016,6,29,15,30,880.0,101.0,3.1,20.0,731.0,893.56,681.5
2016,6,29,15,45,866.5,98.5,3.1,20.0,686.5,852.7,655.0
2016,6,29,16,0,853.0,96.0,3.1,20.0,642.0,809.96,626.9
2016,6,29,16,15,835.0,93.0,3.1,19.5,593.5,766.83,599.32
2016,6,29,16,30,817.0,90.0,3.1,19.0,545.0,716.96,566.28
2016,6,29,16,45,793.0,87.0,3.1,19.0,494.5,662.14,527.85
2016,6,29,17,0,769.0,84.0,3.1,19.0,444.0,607.35,486.77
2016,6,29,17,15,737.5,79.5,3.1,18.5,392.5,546.7,440.75
2016,6,29,17,30,706.0,75.0,3.1,18.0,341.0,489.12,395.45
2016,6,29,17,45,659.5,70.0,3.15,17.5,290.0,423.58,342.31
2016,6,29,18,0,613.0,65.0,3.2,17.0,239.0,361.69,290.23
2016,6,29,18,15,548.0,58.0,3.15,16.5,190.5,294.21,232.13
2016,6,29,18,30,483.0,51.0,3.1,16.0,142.0,233.11,178.16
2016,6,29,18,45,380.0,41.5,3.1,15.5,100.0,165.2,119.43
2016,6,29,19,0,277.0,32.0,3.1,15.0,58.0,108.72,68.8
2016,6,29,19,15,138.5,16.0,3.1,14.5,29.0,45.92,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,129.0,18.5,1.75,12.5,32.0,14.49,0.0
2016,6,30,5,30,258.0,37.0,1.7,13.0,64.0,28.85,18.65
2016,6,30,5,45,348.0,48.0,1.7,13.5,105.5,37.8,27.56
2016,6,30,6,0,438.0,59.0,1.7,14.0,147.0,45.03,34.4
2016,6,30,6,15,501.5,67.5,1.6,14.5,195.0,49.59,38.67
2016,6,30,6,30,565.0,76.0,1.5,15.0,243.0,53.92,42.53
2016,6,30,6,45,609.0,82.5,1.4,15.5,293.5,56.3,44.53
2016,6,30,7,0,653.0,89.0,1.3,16.0,344.0,77.25,47.69
2016,6,30,7,15,686.5,94.0,1.25,16.5,395.0,123.77,70.94
2016,6,30,7,30,720.0,99.0,1.2,17.0,446.0,174.31,106.98
2016,6,30,7,45,745.0,103.5,1.2,18.0,496.0,226.59,149.46
2016,6,30,8,0,770.0,108.0,1.2,19.0,546.0,285.79,199.17
2016,6,30,8,15,789.5,111.5,1.15,19.5,593.5,340.21,245.61
2016,6,30,8,30,809.0,115.0,1.1,20.0,641.0,396.24,292.4
2016,6,30,8,45,823.0,118.5,1.1,20.5,684.5,451.29,337.3
2016,6,30,9,0,837.0,122.0,1.1,21.0,728.0,506.85,381.02
2016,6,30,9,15,848.5,124.5,1.15,21.5,767.5,560.46,422.12
2016,6,30,9,30,860.0,127.0,1.2,22.0,807.0,615.37,462.74
2016,6,30,9,45,881.0,121.5,1.25,22.5,844.5,666.46,499.68
2016,6,30,10,0,902.0,116.0,1.3,23.0,882.0,717.44,535.54
2016,6,30,10,15,908.5,117.5,1.4,23.0,910.0,763.95,568.09
2016,6,30,10,30,915.0,119.0,1.5,23.0,938.0,808.71,597.98
2016,6,30,10,45,918.5,120.5,1.6,23.5,959.0,849.15,623.6
2016,6,30,11,0,922.0,122.0,1.7,24.0,980.0,887.23,647.49
2016,6,30,11,15,924.5,122.5,1.8,24.0,994.0,921.02,669.74
2016,6,30,11,30,927.0,123.0,1.9,24.0,1008.0,952.09,690.23
2016,6,30,11,45,927.5,124.0,2.05,24.0,1014.5,978.95,708.63
2016,6,30,12,0,928.0,125.0,2.2,24.0,1021.0,1002.79,725.16
2016,6,30,12,15,928.0,125.0,2.3,24.0,1020.5,1022.08,738.31
2016,6,30,12,30,928.0,125.0,2.4,24.0,1020.0,1038.13,749.51
2016,6,30,12,45,919.5,128.5,2.5,24.0,1010.0,1045.88,755.55
2016,6,30,13,0,911.0,132.0,2.6,24.0,1000.0,1050.15,759.55
2016,6,30,13,15,907.5,131.5,2.65,24.0,984.5,1051.99,761.62
2016,6,30,13,30,904.0,131.0,2.7,24.0,969.0,1050.36,761.61
2016,6,30,13,45,900.5,128.5,2.75,24.0,946.5,1043.25,758.21
2016,6,30,14,0,897.0,126.0,2.8,24.0,924.0,1032.68,752.72
2016,6,30,14,15,890.0,124.5,2.85,24.0,895.0,1016.32,743.58
2016,6,30,14,30,883.0,123.0,2.9,24.0,866.0,996.77,732.43
2016,6,30,14,45,876.0,120.0,2.95,24.0,831.5,972.56,718.23
2016,6,30,15,0,869.0,117.0,3.0,24.0,797.0,945.4,702.05
2016,6,30,15,15,857.0,114.5,3.0,24.0,757.0,911.44,680.87
2016,6,30,15,30,845.0,112.0,3.0,24.0,717.0,881.85,662.57
2016,6,30,15,45,831.5,108.5,3.05,24.0,672.5,840.68,636.47
2016,6,30,16,0,818.0,105.0,3.1,24.0,628.0,797.68,608.82
2016,6,30,16,15,798.5,102.0,3.1,23.5,580.5,748.99,577.59
2016,6,30,16,30,779.0,99.0,3.1,23.0,533.0,699.42,545.11
2016,6,30,16,45,755.0,94.5,3.1,23.0,483.0,644.48,506.6
2016,6,30,17,0,731.0,90.0,3.1,23.0,433.0,589.65,465.96
2016,6,30,17,15,698.0,85.5,3.05,22.5,382.0,531.79,422.43
2016,6,30,17,30,665.0,81.0,3.0,22.0,331.0,473.63,377.26
2016,6,30,17,45,620.5,74.5,2.95,21.5,281.0,409.38,325.83
2016,6,30,18,0,576.0,68.0,2.9,21.0,231.0,348.65,275.5
2016,6,30,18,15,510.5,60.5,2.8,20.0,184.0,282.31,219.8
2016,6,30,18,30,445.0,53.0,2.7,19.0,137.0,222.43,168.15
2016,6,30,18,45,348.0,42.5,2.65,18.5,96.0,157.22,112.48
2016,6,30,19,0,251.0,32.0,2.6,18.0,55.0,102.86,64.34
2016,6,30,19,15,125.5,16.0,2.7,17.5,27.5,42.62,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,124.0,18.0,2.3,13.0,31.0,14.1,0.0
2016,7,1,5,30,248.0,36.0,2.3,13.0,62.0,28.06,17.9
2016,7,1,5,45,341.0,47.0,2.35,13.5,103.0,36.93,26.76
2016,7,1,6,0,434.0,58.0,2.4,14.0,144.0,44.19,33.64
2016,7,1,6,15,497.0,66.0,2.35,14.5,191.5,48.36,37.55
2016,7,1,6,30,560.0,74.0,2.3,15.0,239.0,52.31,41.09
2016,7,1,6,45,604.0,80.0,2.25,15.5,288.5,54.36,42.81
