Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,648.0,86.0,2.2,16.0,338.0,73.97,45.49
2016,7,1,7,15,681.0,91.0,2.1,16.0,388.5,120.14,68.54
2016,7,1,7,30,714.0,96.0,2.0,16.0,439.0,170.26,104.62
2016,7,1,7,45,521.5,160.0,1.95,16.5,424.5,227.49,160.31
2016,7,1,8,0,329.0,224.0,1.9,17.0,410.0,266.37,200.04
2016,7,1,8,15,566.0,167.0,1.85,17.5,520.5,312.13,232.11
2016,7,1,8,30,803.0,110.0,1.8,18.0,631.0,388.92,291.18
2016,7,1,8,45,819.0,112.0,1.8,18.5,675.0,443.17,336.42
2016,7,1,9,0,835.0,114.0,1.8,19.0,719.0,498.13,380.85
2016,7,1,9,15,846.5,116.5,1.85,19.0,758.0,554.09,425.46
2016,7,1,9,30,858.0,119.0,1.9,19.0,797.0,606.63,466.4
2016,7,1,9,45,868.5,120.0,1.95,19.5,831.5,656.68,503.57
2016,7,1,10,0,879.0,121.0,2.0,20.0,866.0,705.83,539.03
2016,7,1,10,15,885.5,122.5,2.0,20.0,894.0,751.42,571.34
2016,7,1,10,30,892.0,124.0,2.0,20.0,922.0,795.32,600.58
2016,7,1,10,45,898.0,124.0,2.05,20.5,943.5,835.58,626.27
2016,7,1,11,0,904.0,124.0,2.1,21.0,965.0,873.71,650.27
2016,7,1,11,15,907.0,125.0,2.15,21.0,979.5,907.88,672.72
2016,7,1,11,30,910.0,126.0,2.2,21.0,994.0,939.42,693.38
2016,7,1,11,45,912.5,125.5,2.25,21.0,1001.5,966.34,711.01
2016,7,1,12,0,915.0,125.0,2.3,21.0,1009.0,990.36,726.79
2016,7,1,12,15,915.0,125.0,2.35,21.0,1008.5,1009.44,739.44
2016,7,1,12,30,915.0,125.0,2.4,21.0,1008.0,1025.34,750.15
2016,7,1,12,45,907.5,128.5,2.45,21.0,998.5,1033.97,756.29
2016,7,1,13,0,900.0,132.0,2.5,21.0,989.0,1039.18,760.4
2016,7,1,13,15,897.0,131.5,2.55,21.0,973.5,1041.52,762.81
2016,7,1,13,30,894.0,131.0,2.6,21.0,958.0,1040.43,763.14
2016,7,1,13,45,890.0,129.0,2.65,21.0,936.5,1033.39,759.75
2016,7,1,14,0,886.0,127.0,2.7,21.0,915.0,1022.95,754.28
2016,7,1,14,15,879.0,125.5,2.7,21.0,886.5,1006.75,744.65
2016,7,1,14,30,872.0,124.0,2.7,21.0,858.0,987.39,733.06
2016,7,1,14,45,864.0,121.5,2.75,21.0,823.5,962.99,718.61
2016,7,1,15,0,856.0,119.0,2.8,21.0,789.0,935.72,702.22
2016,7,1,15,15,844.0,116.5,2.8,20.5,749.0,902.12,682.35
2016,7,1,15,30,832.0,114.0,2.8,20.0,709.0,873.0,665.42
2016,7,1,15,45,817.5,111.0,2.8,20.0,665.0,831.96,638.71
2016,7,1,16,0,803.0,108.0,2.8,20.0,621.0,789.19,610.57
2016,7,1,16,15,783.5,104.5,2.8,19.5,573.5,740.49,578.89
2016,7,1,16,30,764.0,101.0,2.8,19.0,526.0,690.95,545.98
2016,7,1,16,45,739.0,96.5,2.8,19.0,476.5,635.93,506.76
2016,7,1,17,0,714.0,92.0,2.8,19.0,427.0,583.22,467.15
2016,7,1,17,15,680.5,87.0,2.75,18.5,376.5,523.31,421.54
2016,7,1,17,30,647.0,82.0,2.7,18.0,326.0,465.12,375.78
2016,7,1,17,45,601.0,76.0,2.7,18.0,276.5,401.55,323.68
2016,7,1,18,0,555.0,70.0,2.7,18.0,227.0,341.66,273.01
2016,7,1,18,15,489.5,62.0,2.65,17.5,180.0,275.83,216.85
2016,7,1,18,30,424.0,54.0,2.6,17.0,133.0,216.49,165.02
2016,7,1,18,45,326.0,43.0,2.55,16.5,93.0,151.58,109.39
2016,7,1,19,0,228.0,32.0,2.5,16.0,53.0,96.97,61.07
2016,7,1,19,15,114.0,16.0,2.5,15.5,26.5,40.66,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.5,2.15,12.0,30.5,13.71,0.0
2016,7,2,5,30,250.0,35.0,2.2,12.0,61.0,27.28,17.25
2016,7,2,5,45,346.0,45.5,2.25,12.5,102.0,35.6,25.69
2016,7,2,6,0,442.0,56.0,2.3,13.0,143.0,42.47,32.24
2016,7,2,6,15,505.0,63.5,2.3,13.5,190.5,46.28,35.86
2016,7,2,6,30,568.0,71.0,2.3,14.0,238.0,49.92,39.13
2016,7,2,6,45,338.0,112.5,2.3,14.5,217.0,78.87,64.71
2016,7,2,7,0,108.0,154.0,2.3,15.0,196.0,122.34,95.89
2016,7,2,7,15,233.5,163.5,2.3,15.5,270.0,144.11,106.09
2016,7,2,7,30,359.0,173.0,2.3,16.0,344.0,186.19,133.16
2016,7,2,7,45,297.0,206.5,2.3,16.5,358.5,223.43,166.05
2016,7,2,8,0,235.0,240.0,2.3,17.0,373.0,254.2,193.72
2016,7,2,8,15,522.0,173.5,2.3,17.0,502.0,303.54,227.35
2016,7,2,8,30,809.0,107.0,2.3,17.0,631.0,387.75,292.18
2016,7,2,8,45,824.0,109.5,2.3,17.5,674.5,442.35,338.23
2016,7,2,9,0,839.0,112.0,2.3,18.0,718.0,497.55,383.42
2016,7,2,9,15,850.5,114.0,2.3,18.5,757.5,553.36,427.5
2016,7,2,9,30,862.0,116.0,2.3,19.0,797.0,605.69,467.63
2016,7,2,9,45,862.5,122.5,2.3,19.5,828.5,654.52,503.81
2016,7,2,10,0,863.0,129.0,2.3,20.0,860.0,701.59,537.58
2016,7,2,10,15,870.0,130.5,2.3,20.0,888.0,746.95,570.33
2016,7,2,10,30,877.0,132.0,2.3,20.0,916.0,790.7,599.73
2016,7,2,10,45,881.0,134.0,2.35,20.5,937.0,830.71,625.46
2016,7,2,11,0,885.0,136.0,2.4,21.0,958.0,868.53,649.44
2016,7,2,11,15,888.0,136.5,2.4,21.0,972.5,901.76,670.99
2016,7,2,11,30,891.0,137.0,2.4,21.0,987.0,932.42,690.75
2016,7,2,11,45,891.0,138.5,2.45,21.0,994.0,958.56,707.96
2016,7,2,12,0,891.0,140.0,2.5,21.0,1001.0,981.79,723.32
2016,7,2,12,15,891.5,140.0,2.5,21.0,1000.5,1001.09,735.67
2016,7,2,12,30,892.0,140.0,2.5,21.0,1000.0,1017.31,746.1
2016,7,2,12,45,896.5,136.0,2.55,21.0,994.5,1030.42,755.15
2016,7,2,13,0,901.0,132.0,2.6,21.0,989.0,1040.23,762.19
2016,7,2,13,15,898.0,131.0,2.6,21.0,974.0,1042.11,763.72
2016,7,2,13,30,895.0,130.0,2.6,21.0,959.0,1040.55,763.22
2016,7,2,13,45,890.0,129.5,2.65,21.0,937.0,1034.07,760.2
2016,7,2,14,0,885.0,129.0,2.7,21.0,915.0,1024.23,755.12
2016,7,2,14,15,878.0,127.0,2.7,20.5,886.5,1007.57,746.62
2016,7,2,14,30,871.0,125.0,2.7,20.0,858.0,987.75,736.1
2016,7,2,14,45,861.5,123.5,2.7,20.0,823.5,963.02,720.95
2016,7,2,15,0,852.0,122.0,2.7,20.0,789.0,935.52,703.94
2016,7,2,15,15,840.5,119.5,2.7,19.5,749.5,909.74,689.39
2016,7,2,15,30,829.0,117.0,2.7,19.0,710.0,874.06,667.88
2016,7,2,15,45,812.5,114.5,2.7,19.0,665.5,831.98,640.47
2016,7,2,16,0,796.0,112.0,2.7,19.0,621.0,788.3,611.64
2016,7,2,16,15,776.0,108.5,2.65,18.5,573.5,739.46,579.52
2016,7,2,16,30,756.0,105.0,2.6,18.0,526.0,689.82,546.24
2016,7,2,16,45,729.0,101.0,2.6,18.0,476.0,636.6,508.06
2016,7,2,17,0,702.0,97.0,2.6,18.0,426.0,581.49,466.67
2016,7,2,17,15,668.0,91.5,2.55,17.5,375.5,521.22,420.77
2016,7,2,17,30,634.0,86.0,2.5,17.0,325.0,462.73,374.76
2016,7,2,17,45,585.5,80.0,2.5,17.0,275.5,398.46,322.08
2016,7,2,18,0,537.0,74.0,2.5,17.0,226.0,338.12,271.04
2016,7,2,18,15,472.5,65.0,2.45,16.5,179.0,272.47,214.99
2016,7,2,18,30,408.0,56.0,2.4,16.0,132.0,213.22,163.22
2016,7,2,18,45,314.0,44.0,2.35,15.5,92.5,147.9,107.13
2016,7,2,19,0,220.0,32.0,2.3,15.0,53.0,95.27,60.18
2016,7,2,19,15,110.0,16.0,2.3,14.5,26.5,39.99,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.1,11.5,30.5,12.92,0.0
2016,7,3,5,30,272.0,33.0,2.2,12.0,61.0,26.51,16.53
2016,7,3,5,45,366.5,43.5,2.3,12.5,102.5,33.84,24.13
2016,7,3,6,0,461.0,54.0,2.4,13.0,144.0,40.78,30.73
2016,7,3,6,15,522.5,61.5,2.4,13.5,191.5,44.69,34.42
2016,7,3,6,30,584.0,69.0,2.4,14.0,239.0,48.39,37.77
2016,7,3,6,45,301.0,102.5,2.4,14.5,191.0,71.51,58.2
2016,7,3,7,0,18.0,136.0,2.4,15.0,143.0,118.98,94.69
2016,7,3,7,15,52.5,166.0,2.35,15.5,190.5,142.42,111.79
2016,7,3,7,30,87.0,196.0,2.3,16.0,238.0,175.73,136.57
2016,7,3,7,45,121.0,221.0,2.25,16.5,286.0,204.58,157.95
2016,7,3,8,0,155.0,246.0,2.2,17.0,334.0,243.22,187.58
2016,7,3,8,15,136.5,268.0,2.2,17.0,350.5,267.45,207.75
2016,7,3,8,30,118.0,290.0,2.2,17.0,367.0,289.79,225.97
2016,7,3,8,45,114.5,310.5,2.2,17.5,389.5,315.39,245.61
2016,7,3,9,0,111.0,331.0,2.2,18.0,412.0,344.23,267.29
2016,7,3,9,15,170.5,350.0,2.2,18.0,481.5,397.76,308.17
2016,7,3,9,30,230.0,369.0,2.2,18.0,551.0,460.85,355.85
2016,7,3,9,45,276.5,375.5,2.25,18.5,603.5,508.92,391.34
2016,7,3,10,0,323.0,382.0,2.3,19.0,656.0,563.28,431.03
2016,7,3,10,15,624.5,242.5,2.3,19.0,793.0,673.1,516.56
2016,7,3,10,30,926.0,103.0,2.3,19.0,930.0,800.98,609.85
2016,7,3,10,45,930.0,103.5,2.35,19.5,951.0,841.35,635.07
2016,7,3,11,0,934.0,104.0,2.4,20.0,972.0,879.36,659.19
2016,7,3,11,15,937.0,105.0,2.45,20.0,986.5,914.47,682.45
2016,7,3,11,30,940.0,106.0,2.5,20.0,1001.0,946.86,703.83
2016,7,3,11,45,941.0,106.5,2.55,20.5,1008.0,974.07,720.38
2016,7,3,12,0,942.0,107.0,2.6,21.0,1015.0,998.21,734.91
2016,7,3,12,15,942.0,107.0,2.6,21.0,1014.5,1017.74,747.38
2016,7,3,12,30,942.0,107.0,2.6,21.0,1014.0,1033.97,757.8
2016,7,3,12,45,925.0,116.5,2.65,21.0,1002.0,1039.46,761.89
2016,7,3,13,0,908.0,126.0,2.7,21.0,990.0,1041.32,763.84
2016,7,3,13,15,905.0,125.5,2.7,21.0,975.0,1043.72,765.79
2016,7,3,13,30,902.0,125.0,2.7,21.0,960.0,1042.65,765.61
2016,7,3,13,45,897.0,124.0,2.75,21.0,937.5,1035.63,762.2
2016,7,3,14,0,892.0,123.0,2.8,21.0,915.0,1025.21,756.72
2016,7,3,14,15,885.0,121.5,2.8,20.5,886.5,1008.97,748.48
2016,7,3,14,30,878.0,120.0,2.8,20.0,858.0,989.55,738.21
2016,7,3,14,45,869.0,118.0,2.8,20.0,823.5,964.63,722.9
2016,7,3,15,0,860.0,116.0,2.8,20.0,789.0,936.88,705.69
2016,7,3,15,15,848.5,114.0,2.75,19.5,749.5,904.19,685.99
2016,7,3,15,30,837.0,112.0,2.7,19.0,710.0,875.9,669.21
2016,7,3,15,45,822.0,109.0,2.7,19.0,666.0,834.3,642.09
2016,7,3,16,0,807.0,106.0,2.7,19.0,622.0,790.98,613.54
2016,7,3,16,15,787.5,103.0,2.7,18.5,574.5,742.7,582.13
2016,7,3,16,30,768.0,100.0,2.7,18.0,527.0,693.56,549.48
2016,7,3,16,45,743.5,95.5,2.7,18.0,477.5,638.7,510.43
2016,7,3,17,0,719.0,91.0,2.7,18.0,428.0,586.06,470.8
2016,7,3,17,15,686.0,86.0,2.65,17.5,377.5,526.19,425.14
2016,7,3,17,30,653.0,81.0,2.6,17.0,327.0,467.98,379.28
2016,7,3,17,45,608.5,74.5,2.6,16.5,277.5,404.27,327.56
2016,7,3,18,0,564.0,68.0,2.6,16.0,228.0,344.09,276.92
2016,7,3,18,15,500.0,60.0,2.55,15.5,181.0,278.34,220.38
2016,7,3,18,30,436.0,52.0,2.5,15.0,134.0,218.94,168.03
2016,7,3,18,45,343.0,41.5,2.5,14.5,94.0,155.28,112.75
2016,7,3,19,0,250.0,31.0,2.5,14.0,54.0,102.07,64.5
2016,7,3,19,15,125.0,15.5,2.5,13.5,27.0,42.07,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,15.5,2.3,12.0,31.0,12.03,0.0
2016,7,4,5,30,301.0,31.0,2.4,12.0,62.0,24.7,14.92
2016,7,4,5,45,398.5,40.0,2.55,12.5,104.0,30.74,21.38
2016,7,4,6,0,496.0,49.0,2.7,13.0,146.0,36.49,26.9
2016,7,4,6,15,556.0,55.5,2.65,13.5,193.5,39.77,30.03
2016,7,4,6,30,616.0,62.0,2.6,14.0,241.0,42.91,32.87
2016,7,4,6,45,314.5,97.5,2.6,14.5,189.5,67.98,55.09
2016,7,4,7,0,13.0,133.0,2.6,15.0,138.0,116.52,92.76
2016,7,4,7,15,14.5,150.0,2.55,15.5,156.5,133.1,105.62
2016,7,4,7,30,16.0,167.0,2.5,16.0,175.0,149.92,118.7
2016,7,4,7,45,50.0,203.0,2.45,16.5,231.0,182.51,143.16
2016,7,4,8,0,84.0,239.0,2.4,17.0,287.0,224.82,175.44
2016,7,4,8,15,75.5,257.5,2.35,17.0,303.0,245.02,191.69
2016,7,4,8,30,67.0,276.0,2.3,17.0,319.0,264.32,206.99
2016,7,4,8,45,54.0,285.0,2.3,17.5,321.0,273.15,213.49
2016,7,4,9,0,41.0,294.0,2.3,18.0,323.0,280.32,218.47
2016,7,4,9,15,116.5,334.0,2.3,18.0,424.5,355.93,276.68
2016,7,4,9,30,192.0,374.0,2.3,18.0,526.0,442.96,342.57
2016,7,4,9,45,202.0,390.5,2.35,18.5,556.0,476.89,366.97
2016,7,4,10,0,212.0,407.0,2.4,19.0,586.0,511.56,391.84
2016,7,4,10,15,558.0,262.0,2.4,19.0,754.5,642.64,494.49
2016,7,4,10,30,904.0,117.0,2.4,19.0,923.0,796.7,607.86
2016,7,4,10,45,906.5,119.0,2.45,19.5,944.0,836.57,632.62
2016,7,4,11,0,909.0,121.0,2.5,20.0,965.0,874.07,656.47
2016,7,4,11,15,912.0,121.5,2.5,20.0,979.5,908.07,678.65
2016,7,4,11,30,915.0,122.0,2.5,20.0,994.0,939.43,698.96
2016,7,4,11,45,913.5,124.5,2.55,20.5,1000.0,965.76,714.99
2016,7,4,12,0,912.0,127.0,2.6,21.0,1006.0,989.04,729.0
2016,7,4,12,15,911.5,127.0,2.6,21.0,1005.5,1007.76,740.97
2016,7,4,12,30,911.0,127.0,2.6,21.0,1005.0,1023.27,750.96
2016,7,4,12,45,917.5,121.0,2.65,21.0,999.5,1036.52,760.1
2016,7,4,13,0,924.0,115.0,2.7,21.0,994.0,1046.37,767.16
2016,7,4,13,15,921.0,114.5,2.7,21.0,978.5,1048.75,769.02
2016,7,4,13,30,918.0,114.0,2.7,21.0,963.0,1047.63,768.8
2016,7,4,13,45,913.0,113.0,2.7,21.0,940.5,1040.48,764.82
2016,7,4,14,0,908.0,112.0,2.7,21.0,918.0,1029.88,758.76
2016,7,4,14,15,901.0,110.5,2.7,20.5,889.5,1013.4,750.42
2016,7,4,14,30,894.0,109.0,2.7,20.0,861.0,993.68,740.01
2016,7,4,14,45,885.0,107.5,2.7,20.0,826.0,968.95,724.88
2016,7,4,15,0,876.0,106.0,2.7,20.0,791.0,941.34,707.83
2016,7,4,15,15,865.0,103.5,2.7,19.5,751.5,908.11,688.24
2016,7,4,15,30,854.0,101.0,2.7,19.0,712.0,872.45,666.8
2016,7,4,15,45,839.5,98.5,2.75,19.0,667.5,831.61,640.58
2016,7,4,16,0,825.0,96.0,2.8,19.0,623.0,794.74,616.87
2016,7,4,16,15,806.5,93.0,2.75,18.5,576.0,746.6,585.21
2016,7,4,16,30,788.0,90.0,2.7,18.0,529.0,697.49,552.35
2016,7,4,16,45,764.0,86.5,2.7,18.0,479.0,643.3,514.25
2016,7,4,17,0,740.0,83.0,2.7,18.0,429.0,589.21,473.62
2016,7,4,17,15,708.0,78.5,2.7,17.5,378.5,529.55,428.26
2016,7,4,17,30,676.0,74.0,2.7,17.0,328.0,473.05,383.71
2016,7,4,17,45,632.0,68.5,2.7,16.5,278.5,409.6,332.07
2016,7,4,18,0,588.0,63.0,2.7,16.0,229.0,349.62,281.43
2016,7,4,18,15,525.5,56.0,2.65,15.5,182.0,284.34,225.07
2016,7,4,18,30,463.0,49.0,2.6,15.0,135.0,225.23,172.68
2016,7,4,18,45,369.0,39.0,2.55,14.5,95.0,160.33,116.14
2016,7,4,19,0,275.0,29.0,2.5,14.0,55.0,106.03,66.53
2016,7,4,19,15,137.5,14.5,2.5,13.5,27.5,44.26,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,12.5,30.0,12.54,0.0
2016,7,5,5,30,275.0,32.0,2.7,13.0,60.0,25.73,15.59
2016,7,5,5,45,369.5,42.0,2.75,13.5,101.0,32.63,22.91
2016,7,5,6,0,464.0,52.0,2.8,14.0,142.0,39.17,29.14
2016,7,5,6,15,527.0,59.0,2.75,14.0,189.0,42.73,32.59
2016,7,5,6,30,590.0,66.0,2.7,14.0,236.0,46.13,35.74
2016,7,5,6,45,318.0,105.5,2.65,14.5,199.5,73.88,60.32
2016,7,5,7,0,46.0,145.0,2.6,15.0,163.0,120.13,95.28
2016,7,5,7,15,67.5,170.5,2.55,15.5,200.5,146.37,114.55
2016,7,5,7,30,89.0,196.0,2.5,16.0,238.0,175.6,136.45
2016,7,5,7,45,176.0,214.5,2.45,16.5,310.0,210.16,160.31
2016,7,5,8,0,263.0,233.0,2.4,17.0,382.0,255.03,193.52
2016,7,5,8,15,273.0,254.0,2.35,17.0,420.0,293.58,225.11
2016,7,5,8,30,283.0,275.0,2.3,17.0,458.0,333.37,257.4
2016,7,5,8,45,282.0,297.0,2.3,17.5,489.5,370.51,286.8
2016,7,5,9,0,281.0,319.0,2.3,18.0,521.0,407.56,315.39
2016,7,5,9,15,264.0,342.0,2.35,18.0,540.5,436.89,338.15
2016,7,5,9,30,247.0,365.0,2.4,18.0,560.0,464.45,359.03
2016,7,5,9,45,575.0,235.5,2.45,18.5,714.5,571.69,443.18
2016,7,5,10,0,903.0,106.0,2.5,19.0,869.0,706.3,545.51
2016,7,5,10,15,909.5,107.5,2.55,19.0,897.0,753.03,578.36
2016,7,5,10,30,916.0,109.0,2.6,19.0,925.0,798.03,609.17
2016,7,5,10,45,920.0,110.0,2.65,19.5,946.5,838.63,635.48
2016,7,5,11,0,924.0,111.0,2.7,20.0,968.0,876.92,659.94
2016,7,5,11,15,927.0,112.0,2.75,20.0,983.0,911.86,683.23
2016,7,5,11,30,930.0,113.0,2.8,20.0,998.0,944.12,704.65
2016,7,5,11,45,931.5,113.5,2.85,20.0,1005.5,971.7,722.93
2016,7,5,12,0,933.0,114.0,2.9,20.0,1013.0,996.26,739.26
2016,7,5,12,15,933.5,114.0,2.95,20.0,1013.5,1016.27,752.64
2016,7,5,12,30,934.0,114.0,3.0,20.0,1014.0,1033.03,764.0
2016,7,5,12,45,928.0,117.0,3.05,20.0,1005.0,1042.99,771.01
2016,7,5,13,0,922.0,120.0,3.1,20.0,996.0,1049.47,775.92
2016,7,5,13,15,919.5,119.5,3.1,20.0,981.5,1052.45,778.23
2016,7,5,13,30,917.0,119.0,3.1,20.0,967.0,1051.92,778.39
2016,7,5,13,45,914.5,117.0,3.1,20.0,946.0,1046.33,775.39
2016,7,5,14,0,912.0,115.0,3.1,20.0,925.0,1037.24,770.24
2016,7,5,14,15,906.5,113.5,3.1,19.5,897.0,1022.26,762.78
2016,7,5,14,30,901.0,112.0,3.1,19.0,869.0,1003.98,753.21
2016,7,5,14,45,895.0,109.0,3.15,19.0,835.5,980.43,739.11
2016,7,5,15,0,889.0,106.0,3.2,19.0,802.0,953.82,722.93
2016,7,5,15,15,879.0,104.0,3.2,19.0,762.5,921.74,702.58
2016,7,5,15,30,869.0,102.0,3.2,19.0,723.0,887.14,680.41
2016,7,5,15,45,857.5,99.0,3.25,19.0,679.5,847.85,655.08
2016,7,5,16,0,846.0,96.0,3.3,19.0,636.0,812.28,632.13
2016,7,5,16,15,828.0,93.0,3.35,18.5,588.0,763.74,600.62
2016,7,5,16,30,810.0,90.0,3.4,18.0,540.0,714.14,567.72
2016,7,5,16,45,593.5,127.0,3.45,17.5,440.5,572.07,461.25
2016,7,5,17,0,377.0,164.0,3.5,17.0,341.0,439.0,356.52
2016,7,5,17,15,272.0,156.0,3.55,16.5,276.0,339.52,277.53
2016,7,5,17,30,167.0,148.0,3.6,16.0,211.0,251.82,205.88
2016,7,5,17,45,151.0,128.5,3.65,15.5,179.0,214.79,175.45
2016,7,5,18,0,135.0,109.0,3.7,15.0,147.0,179.15,145.35
2016,7,5,18,15,307.0,79.5,3.65,14.5,143.0,220.47,176.74
2016,7,5,18,30,479.0,50.0,3.6,14.0,139.0,231.98,179.09
2016,7,5,18,45,373.0,40.5,3.55,13.5,97.0,163.18,118.92
2016,7,5,19,0,267.0,31.0,3.5,13.0,55.0,106.2,67.03
2016,7,5,19,15,133.5,15.5,3.45,12.5,27.5,44.63,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.5,2.75,12.0,29.0,12.13,0.0
2016,7,6,5,30,271.0,31.0,2.7,12.0,58.0,24.85,14.82
2016,7,6,5,45,368.5,40.5,2.7,12.5,99.0,31.33,21.85
2016,7,6,6,0,466.0,50.0,2.7,13.0,140.0,37.49,27.76
2016,7,6,6,15,241.5,75.5,2.55,13.5,123.0,59.27,47.39
2016,7,6,6,30,17.0,101.0,2.4,14.0,106.0,88.31,73.18
2016,7,6,6,45,23.0,120.0,2.3,14.5,128.0,99.75,83.07
2016,7,6,7,0,29.0,139.0,2.2,15.0,150.0,115.6,91.71
2016,7,6,7,15,26.0,155.0,2.1,15.0,166.0,132.17,104.58
2016,7,6,7,30,23.0,171.0,2.0,15.0,182.0,153.87,122.02
2016,7,6,7,45,72.5,207.0,1.9,15.5,247.0,189.57,148.33
2016,7,6,8,0,122.0,243.0,1.8,16.0,312.0,232.0,180.22
2016,7,6,8,15,264.5,243.0,1.75,16.5,409.0,282.07,216.21
2016,7,6,8,30,407.0,243.0,1.7,17.0,506.0,348.8,266.66
2016,7,6,8,45,326.0,284.0,1.7,17.5,504.0,378.12,291.12
2016,7,6,9,0,245.0,325.0,1.7,18.0,502.0,395.23,304.75
2016,7,6,9,15,560.0,214.0,1.75,18.0,646.0,480.95,371.81
2016,7,6,9,30,875.0,103.0,1.8,18.0,790.0,599.19,463.08
2016,7,6,9,45,601.0,241.5,1.85,18.5,722.5,592.83,455.08
2016,7,6,10,0,327.0,380.0,1.9,19.0,655.0,563.66,429.2
2016,7,6,10,15,346.0,386.0,1.95,19.0,686.0,601.58,457.36
2016,7,6,10,30,365.0,392.0,2.0,19.0,717.0,640.32,485.3
2016,7,6,10,45,640.5,250.0,2.15,19.5,837.0,749.4,568.82
2016,7,6,11,0,916.0,108.0,2.3,20.0,957.0,867.15,651.03
2016,7,6,11,15,550.5,292.5,2.4,20.0,805.5,762.91,575.01
2016,7,6,11,30,185.0,477.0,2.5,20.0,654.0,624.6,468.43
2016,7,6,11,45,555.5,292.5,2.65,20.5,827.0,807.19,608.35
2016,7,6,12,0,926.0,108.0,2.8,21.0,1000.0,983.74,728.87
2016,7,6,12,15,926.0,108.0,2.9,21.0,999.5,1003.12,740.8
2016,7,6,12,30,926.0,108.0,3.0,21.0,999.0,1019.25,752.17
2016,7,6,12,45,917.0,112.5,3.15,21.0,989.5,1027.63,759.0
2016,7,6,13,0,908.0,117.0,3.3,21.0,980.0,1032.54,763.69
2016,7,6,13,15,904.5,116.0,3.4,20.5,964.5,1033.94,767.26
2016,7,6,13,30,901.0,115.0,3.5,20.0,949.0,1031.86,768.66
2016,7,6,13,45,897.0,113.5,3.6,20.0,927.5,1025.32,765.73
2016,7,6,14,0,893.0,112.0,3.7,20.0,906.0,1015.36,760.62
2016,7,6,14,15,689.0,212.5,3.7,19.5,814.0,926.69,702.71
2016,7,6,14,30,485.0,313.0,3.7,19.0,722.0,821.42,627.23
2016,7,6,14,45,676.0,208.5,3.75,19.0,752.0,891.11,683.19
2016,7,6,15,0,867.0,104.0,3.8,19.0,782.0,931.37,712.2
2016,7,6,15,15,856.5,102.0,3.8,18.5,743.0,899.37,692.31
2016,7,6,15,30,846.0,100.0,3.8,18.0,704.0,864.95,671.07
2016,7,6,15,45,834.5,96.5,3.8,18.0,661.0,825.8,644.98
2016,7,6,16,0,823.0,93.0,3.8,18.0,618.0,790.37,621.36
2016,7,6,16,15,805.5,90.0,3.75,17.5,571.5,743.07,589.67
2016,7,6,16,30,788.0,87.0,3.7,17.0,525.0,694.74,556.72
2016,7,6,16,45,768.0,82.5,3.7,17.0,476.5,642.19,519.09
2016,7,6,17,0,748.0,78.0,3.7,17.0,428.0,589.4,478.96
2016,7,6,17,15,717.0,74.0,3.7,16.5,378.0,530.54,433.41
2016,7,6,17,30,686.0,70.0,3.7,16.0,328.0,473.06,387.4
2016,7,6,17,45,645.0,64.5,3.7,16.0,278.5,412.04,336.27
2016,7,6,18,0,604.0,59.0,3.7,16.0,229.0,352.74,285.03
2016,7,6,18,15,542.0,52.5,3.6,15.5,182.0,287.38,228.05
2016,7,6,18,30,480.0,46.0,3.5,15.0,135.0,228.12,175.09
2016,7,6,18,45,385.5,37.0,3.45,14.5,95.0,163.21,118.13
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,108.93,67.79
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,45.08,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,10.83,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,22.12,12.38
2016,7,7,5,45,403.5,36.5,3.1,13.5,99.0,27.82,18.66
2016,7,7,6,0,496.0,45.0,3.1,14.0,140.0,33.25,23.87
2016,7,7,6,15,556.0,51.5,3.0,14.0,187.0,36.7,27.2
2016,7,7,6,30,616.0,58.0,2.9,14.0,234.0,39.96,30.23
2016,7,7,6,45,308.0,84.0,2.85,14.5,172.0,58.41,46.6
2016,7,7,7,0,0.0,110.0,2.8,15.0,110.0,98.36,77.82
2016,7,7,7,15,0.0,125.0,2.8,15.5,125.0,112.06,88.81
2016,7,7,7,30,0.0,140.0,2.8,16.0,140.0,125.82,99.71
2016,7,7,7,45,19.0,179.0,2.8,16.5,189.5,163.02,128.78
2016,7,7,8,0,38.0,218.0,2.8,17.0,239.0,196.91,154.86
2016,7,7,8,15,97.5,253.5,2.8,17.0,314.5,248.26,194.08
2016,7,7,8,30,157.0,289.0,2.8,17.0,390.0,302.5,235.9
2016,7,7,8,45,511.0,189.5,2.85,17.5,550.5,373.71,288.97
2016,7,7,9,0,865.0,90.0,2.9,18.0,711.0,490.35,379.71
2016,7,7,9,15,875.5,92.0,2.95,18.0,750.0,543.84,423.45
2016,7,7,9,30,886.0,94.0,3.0,18.0,789.0,596.87,465.94
2016,7,7,9,45,891.5,97.0,3.1,18.0,822.5,647.01,505.32
2016,7,7,10,0,897.0,100.0,3.2,18.0,856.0,695.78,542.77
2016,7,7,10,15,903.0,101.0,3.25,18.0,884.0,741.49,576.05
2016,7,7,10,30,909.0,102.0,3.3,18.0,912.0,785.44,606.68
2016,7,7,10,45,913.5,103.0,3.35,18.5,933.5,826.23,633.65
2016,7,7,11,0,918.0,104.0,3.4,19.0,955.0,864.75,658.76
2016,7,7,11,15,921.0,104.5,3.4,19.0,969.5,899.08,681.75
2016,7,7,11,30,924.0,105.0,3.4,19.0,984.0,930.73,702.81
2016,7,7,11,45,925.5,105.0,3.4,19.0,991.0,957.71,720.64
2016,7,7,12,0,927.0,105.0,3.4,19.0,998.0,981.68,736.46
2016,7,7,12,15,927.5,105.0,3.4,19.0,998.0,1001.57,749.58
2016,7,7,12,30,928.0,105.0,3.4,19.0,998.0,1018.23,760.61
2016,7,7,12,45,919.0,110.0,3.4,19.0,988.5,1027.16,766.6
2016,7,7,13,0,910.0,115.0,3.4,19.0,979.0,1032.61,770.45
2016,7,7,13,15,907.0,114.0,3.35,19.0,964.0,1034.54,771.69
2016,7,7,13,30,904.0,113.0,3.3,19.0,949.0,1032.99,770.76
2016,7,7,13,45,901.0,111.0,3.3,19.0,928.0,1026.92,767.4
2016,7,7,14,0,898.0,109.0,3.3,19.0,907.0,1017.41,761.88
2016,7,7,14,15,891.5,108.0,3.3,19.0,879.0,1002.11,752.61
2016,7,7,14,30,885.0,107.0,3.3,19.0,851.0,983.59,741.29
2016,7,7,14,45,878.5,104.0,3.3,19.0,817.0,959.82,726.48
2016,7,7,15,0,872.0,101.0,3.3,19.0,783.0,933.07,709.65
2016,7,7,15,15,861.5,99.0,3.3,18.5,744.0,900.93,690.39
2016,7,7,15,30,851.0,97.0,3.3,18.0,705.0,866.36,669.25
2016,7,7,15,45,839.0,94.0,3.35,18.0,662.0,827.16,643.64
2016,7,7,16,0,827.0,91.0,3.4,18.0,619.0,786.04,616.36
2016,7,7,16,15,809.0,88.0,3.45,17.5,572.0,743.82,589.01
2016,7,7,16,30,791.0,85.0,3.5,17.0,525.0,694.98,556.17
2016,7,7,16,45,770.0,81.0,3.6,17.0,476.0,642.17,518.77
2016,7,7,17,0,749.0,77.0,3.7,17.0,427.0,589.19,478.87
2016,7,7,17,15,718.0,73.0,3.75,16.5,377.0,530.27,433.37
2016,7,7,17,30,687.0,69.0,3.8,16.0,327.0,472.74,387.37
2016,7,7,17,45,646.0,63.5,3.9,15.5,277.5,411.59,336.83
2016,7,7,18,0,605.0,58.0,4.0,15.0,228.0,352.23,285.96
2016,7,7,18,15,543.0,52.0,3.9,14.5,181.5,287.37,229.06
2016,7,7,18,30,481.0,46.0,3.8,14.0,135.0,228.6,176.2
2016,7,7,18,45,387.5,36.5,3.75,13.5,94.5,163.35,118.63
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,108.67,67.49
2016,7,7,19,15,147.0,13.5,3.6,12.5,27.0,44.75,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.0,3.1,12.5,28.5,9.99,0.0
2016,7,8,5,30,329.0,26.0,3.1,13.0,57.0,20.35,10.81
2016,7,8,5,45,420.0,33.5,3.15,13.5,97.5,25.26,16.41
2016,7,8,6,0,511.0,41.0,3.2,14.0,138.0,29.96,20.94
2016,7,8,6,15,569.0,46.5,3.15,14.5,184.0,35.79,26.32
2016,7,8,6,30,627.0,52.0,3.1,15.0,230.0,38.76,29.03
2016,7,8,6,45,340.5,98.5,3.05,15.5,198.0,69.06,55.83
2016,7,8,7,0,54.0,145.0,3.0,16.0,166.0,119.71,94.65
2016,7,8,7,15,107.0,170.5,2.9,16.5,218.5,143.15,110.12
2016,7,8,7,30,160.0,196.0,2.8,17.0,271.0,179.0,135.7
2016,7,8,7,45,207.5,214.5,2.75,17.5,323.0,215.34,162.67
2016,7,8,8,0,255.0,233.0,2.7,18.0,375.0,252.05,190.78
2016,7,8,8,15,546.5,155.0,2.65,18.0,494.5,291.96,216.81
2016,7,8,8,30,838.0,77.0,2.6,18.0,614.0,372.27,278.8
2016,7,8,8,45,850.0,79.5,2.6,18.5,657.0,426.62,325.28
2016,7,8,9,0,862.0,82.0,2.6,19.0,700.0,481.18,370.53
2016,7,8,9,15,872.0,83.5,2.6,19.5,738.5,533.77,412.8
2016,7,8,9,30,882.0,85.0,2.6,20.0,777.0,585.86,453.27
2016,7,8,9,45,888.0,87.5,2.6,20.5,810.0,635.65,490.7
2016,7,8,10,0,894.0,90.0,2.6,21.0,843.0,684.12,526.02
2016,7,8,10,15,900.0,91.0,2.65,21.0,870.5,729.67,558.34
2016,7,8,10,30,906.0,92.0,2.7,21.0,898.0,773.47,588.34
2016,7,8,10,45,909.5,93.5,2.8,21.5,919.0,813.8,614.82
2016,7,8,11,0,913.0,95.0,2.9,22.0,940.0,851.81,639.49
2016,7,8,11,15,916.0,95.5,2.95,22.0,954.5,885.96,662.28
2016,7,8,11,30,919.0,96.0,3.0,22.0,969.0,917.44,683.23
2016,7,8,11,45,921.5,95.5,3.05,22.0,976.5,944.68,701.33
2016,7,8,12,0,924.0,95.0,3.1,22.0,984.0,968.97,717.49
2016,7,8,12,15,924.5,95.0,3.15,22.0,984.5,988.75,730.73
2016,7,8,12,30,925.0,95.0,3.2,22.0,985.0,1005.3,741.94
2016,7,8,12,45,918.5,98.5,3.25,22.0,976.5,1015.13,748.85
2016,7,8,13,0,912.0,102.0,3.3,22.0,968.0,1021.51,753.65
2016,7,8,13,15,909.5,101.5,3.35,22.0,953.5,1024.35,756.26
2016,7,8,13,30,907.0,101.0,3.4,22.0,939.0,1023.71,756.73
2016,7,8,13,45,904.0,99.5,3.45,22.0,918.5,1018.06,754.02
2016,7,8,14,0,901.0,98.0,3.5,22.0,898.0,1008.95,749.17
2016,7,8,14,15,895.5,97.0,3.5,22.0,870.5,994.52,740.52
2016,7,8,14,30,890.0,96.0,3.5,22.0,843.0,976.84,729.82
2016,7,8,14,45,884.5,93.5,3.55,22.0,810.0,954.39,716.29
2016,7,8,15,0,879.0,91.0,3.6,22.0,777.0,928.9,700.71
2016,7,8,15,15,869.0,89.0,3.6,21.5,738.5,896.97,681.68
2016,7,8,15,30,859.0,87.0,3.6,21.0,700.0,862.56,660.77
2016,7,8,15,45,847.0,84.5,3.65,21.0,657.5,823.6,635.42
2016,7,8,16,0,835.0,82.0,3.7,21.0,615.0,782.7,608.41
2016,7,8,16,15,818.5,79.5,3.65,20.5,568.5,736.58,577.96
2016,7,8,16,30,802.0,77.0,3.6,20.0,522.0,689.35,546.17
2016,7,8,16,45,781.5,73.5,3.55,20.0,473.5,641.77,512.52
2016,7,8,17,0,761.0,70.0,3.5,20.0,425.0,589.19,473.28
2016,7,8,17,15,731.0,66.5,3.4,19.5,375.0,530.92,428.52
2016,7,8,17,30,701.0,63.0,3.3,19.0,325.0,473.93,383.29
2016,7,8,17,45,662.0,58.0,3.25,19.0,276.0,412.27,332.26
2016,7,8,18,0,623.0,53.0,3.2,19.0,227.0,353.49,281.96
2016,7,8,18,15,562.5,47.0,3.1,18.5,180.5,289.48,226.67
2016,7,8,18,30,502.0,41.0,3.0,18.0,134.0,230.27,174.22
2016,7,8,18,45,410.0,33.0,2.95,17.5,94.0,166.01,118.18
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,112.17,67.85
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,45.66,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.0,28.0,9.15,0.0
2016,7,9,5,30,348.0,24.0,2.1,14.0,56.0,18.61,9.23
2016,7,9,5,45,437.5,31.0,2.15,14.5,96.5,23.18,14.51
2016,7,9,6,0,527.0,38.0,2.2,15.0,137.0,30.03,20.91
2016,7,9,6,15,584.0,43.5,2.25,15.5,183.5,33.24,23.95
2016,7,9,6,30,641.0,49.0,2.3,16.0,230.0,36.32,26.75
2016,7,9,6,45,678.5,53.0,2.4,17.0,278.5,38.0,28.12
2016,7,9,7,0,716.0,57.0,2.5,18.0,327.0,50.37,28.99
2016,7,9,7,15,744.0,60.5,2.55,18.0,376.5,98.29,49.19
2016,7,9,7,30,772.0,64.0,2.6,18.0,426.0,149.55,84.68
2016,7,9,7,45,792.0,67.0,2.65,18.5,474.0,207.74,132.43
2016,7,9,8,0,812.0,70.0,2.7,19.0,522.0,262.0,179.72
2016,7,9,8,15,828.5,72.0,2.7,19.5,568.5,316.12,227.64
2016,7,9,8,30,845.0,74.0,2.7,20.0,615.0,371.39,275.85
2016,7,9,8,45,857.0,76.5,2.75,20.5,657.5,426.14,322.59
2016,7,9,9,0,869.0,79.0,2.8,21.0,700.0,481.09,368.04
2016,7,9,9,15,879.0,80.5,2.85,21.0,739.0,534.07,411.36
2016,7,9,9,30,889.0,82.0,2.9,21.0,778.0,586.54,453.07
2016,7,9,9,45,890.0,87.5,3.0,21.0,810.0,636.33,491.77
2016,7,9,10,0,891.0,93.0,3.1,21.0,842.0,684.36,528.25
2016,7,9,10,15,897.0,94.0,3.15,21.0,869.5,729.86,560.92
2016,7,9,10,30,903.0,95.0,3.2,21.0,897.0,773.61,591.12
2016,7,9,10,45,909.5,94.5,3.25,21.5,919.0,814.4,617.83
2016,7,9,11,0,916.0,94.0,3.3,22.0,941.0,853.07,642.78
2016,7,9,11,15,918.5,94.5,3.35,22.0,955.0,886.93,665.52
2016,7,9,11,30,921.0,95.0,3.4,22.0,969.0,918.08,686.37
2016,7,9,11,45,925.5,93.0,3.5,22.0,977.0,945.8,705.21
2016,7,9,12,0,930.0,91.0,3.6,22.0,985.0,970.61,722.15
2016,7,9,12,15,930.5,91.0,3.7,22.0,985.5,990.52,735.88
2016,7,9,12,30,931.0,91.0,3.8,22.0,986.0,1007.16,747.55
2016,7,9,12,45,927.5,92.5,3.9,22.0,978.0,1018.02,755.5
2016,7,9,13,0,924.0,94.0,4.0,22.0,970.0,1025.42,761.28
2016,7,9,13,15,922.0,93.5,4.05,21.5,956.5,1028.76,765.66
2016,7,9,13,30,920.0,93.0,4.1,21.0,943.0,1028.58,767.85
2016,7,9,13,45,918.5,91.0,4.2,21.0,923.0,1023.8,765.94
2016,7,9,14,0,917.0,89.0,4.3,21.0,903.0,1015.49,761.77
2016,7,9,14,15,913.5,88.0,4.35,20.5,877.0,1002.8,755.9
2016,7,9,14,30,910.0,87.0,4.4,20.0,851.0,986.76,747.75
2016,7,9,14,45,905.5,85.0,4.45,20.0,819.0,965.39,734.8
2016,7,9,15,0,901.0,83.0,4.5,20.0,787.0,940.88,719.7
2016,7,9,15,15,894.0,81.5,4.5,19.5,750.0,911.65,702.24
2016,7,9,15,30,887.0,80.0,4.5,19.0,713.0,879.7,682.74
2016,7,9,15,45,878.0,78.5,4.55,19.0,671.5,843.52,659.04
2016,7,9,16,0,869.0,77.0,4.6,19.0,630.0,805.11,633.5
2016,7,9,16,15,855.5,74.5,4.6,18.5,584.5,760.04,603.63
2016,7,9,16,30,842.0,72.0,4.6,18.0,539.0,713.52,572.17
2016,7,9,16,45,821.5,70.0,4.6,17.5,490.5,661.52,535.88
2016,7,9,17,0,801.0,68.0,4.6,17.0,442.0,613.27,500.66
2016,7,9,17,15,774.0,64.5,4.55,16.5,391.5,554.92,455.05
2016,7,9,17,30,747.0,61.0,4.5,16.0,341.0,497.49,408.64
2016,7,9,17,45,704.0,57.5,4.45,16.0,290.0,433.16,354.35
2016,7,9,18,0,661.0,54.0,4.4,16.0,239.0,372.0,301.03
2016,7,9,18,15,601.0,48.5,4.25,15.5,190.5,305.32,242.36
2016,7,9,18,30,541.0,43.0,4.1,15.0,142.0,246.13,188.7
2016,7,9,18,45,439.5,35.0,3.95,14.5,99.5,176.88,127.59
2016,7,9,19,0,338.0,27.0,3.8,14.0,57.0,119.04,72.73
2016,7,9,19,15,169.0,13.5,3.75,13.5,28.5,48.5,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.0,3.15,12.5,28.5,10.09,0.0
2016,7,10,5,30,344.0,26.0,3.2,13.0,57.0,20.52,10.64
2016,7,10,5,45,440.0,34.0,3.25,13.5,99.0,25.88,16.89
2016,7,10,6,0,536.0,42.0,3.3,14.0,141.0,30.99,21.83
2016,7,10,6,15,596.5,47.5,3.25,14.5,189.5,36.89,27.29
2016,7,10,6,30,657.0,53.0,3.2,15.0,238.0,39.84,29.98
2016,7,10,6,45,699.0,57.0,3.15,15.5,289.0,41.37,31.29
2016,7,10,7,0,741.0,61.0,3.1,16.0,340.0,52.95,31.87
2016,7,10,7,15,770.5,64.5,3.0,16.5,391.0,102.45,52.26
2016,7,10,7,30,800.0,68.0,2.9,17.0,442.0,155.5,88.73
2016,7,10,7,45,822.5,70.5,2.85,17.5,492.5,215.43,137.87
2016,7,10,8,0,845.0,73.0,2.8,18.0,543.0,271.73,186.93
2016,7,10,8,15,861.5,75.5,2.75,18.5,591.0,328.25,237.01
2016,7,10,8,30,878.0,78.0,2.7,19.0,639.0,385.89,287.27
2016,7,10,8,45,892.0,79.5,2.65,19.5,683.5,442.51,335.47
2016,7,10,9,0,906.0,81.0,2.6,20.0,728.0,499.48,382.33
2016,7,10,9,15,916.0,82.5,2.6,20.5,768.0,554.47,426.21
2016,7,10,9,30,926.0,84.0,2.6,21.0,808.0,608.89,468.14
2016,7,10,9,45,932.0,86.5,2.6,21.5,842.0,660.93,506.91
2016,7,10,10,0,938.0,89.0,2.6,22.0,876.0,711.56,543.43
2016,7,10,10,15,943.5,90.0,2.65,22.0,904.5,758.82,576.48
2016,7,10,10,30,949.0,91.0,2.7,22.0,933.0,804.16,607.18
2016,7,10,10,45,952.5,92.0,2.8,22.5,955.0,845.81,634.19
2016,7,10,11,0,956.0,93.0,2.9,23.0,977.0,885.01,659.31
2016,7,10,11,15,959.0,93.5,3.0,23.0,992.0,920.69,683.19
2016,7,10,11,30,962.0,94.0,3.1,23.0,1007.0,953.55,705.17
2016,7,10,11,45,963.0,94.5,3.25,23.0,1014.5,981.63,724.36
2016,7,10,12,0,964.0,95.0,3.4,23.0,1022.0,1006.55,741.54
2016,7,10,12,15,964.5,95.0,3.45,23.0,1022.5,1027.22,755.25
2016,7,10,12,30,965.0,95.0,3.5,23.0,1023.0,1044.51,766.85
2016,7,10,12,45,958.0,99.0,3.6,23.0,1014.0,1054.95,774.47
2016,7,10,13,0,951.0,103.0,3.7,23.0,1005.0,1061.77,779.91
2016,7,10,13,15,948.5,102.5,3.7,23.0,990.5,1064.89,782.31
2016,7,10,13,30,946.0,102.0,3.7,23.0,976.0,1064.38,782.49
2016,7,10,13,45,943.5,100.5,3.75,23.5,954.5,1059.19,778.62
2016,7,10,14,0,941.0,99.0,3.8,24.0,933.0,1050.4,772.54
2016,7,10,14,15,935.5,98.0,3.75,23.5,904.5,1035.62,764.94
2016,7,10,14,30,930.0,97.0,3.7,23.0,876.0,1017.44,755.19
2016,7,10,14,45,923.0,95.0,3.7,23.0,842.0,993.45,740.5
2016,7,10,15,0,916.0,93.0,3.7,23.0,808.0,966.33,723.76
2016,7,10,15,15,906.0,91.5,3.65,23.0,768.0,934.09,703.2
2016,7,10,15,30,896.0,90.0,3.6,23.0,728.0,899.23,680.81
2016,7,10,15,45,883.5,87.5,3.6,23.0,684.0,858.71,654.64
2016,7,10,16,0,871.0,85.0,3.6,23.0,640.0,816.17,626.81
2016,7,10,16,15,854.0,82.5,3.55,22.5,592.0,768.32,595.79
2016,7,10,16,30,837.0,80.0,3.5,22.0,544.0,719.29,563.37
2016,7,10,16,45,815.0,77.0,3.5,22.0,493.5,669.8,529.11
2016,7,10,17,0,793.0,74.0,3.5,22.0,443.0,615.26,489.15
2016,7,10,17,15,762.5,70.0,3.4,21.5,391.0,554.51,443.13
2016,7,10,17,30,732.0,66.0,3.3,21.0,339.0,495.02,396.54
2016,7,10,17,45,689.0,61.5,3.25,20.5,287.5,430.2,344.19
2016,7,10,18,0,646.0,57.0,3.2,20.0,236.0,368.57,292.53
2016,7,10,18,15,582.0,50.5,3.1,19.0,187.5,301.59,235.53
2016,7,10,18,30,518.0,44.0,3.0,18.0,139.0,239.39,181.07
2016,7,10,18,45,415.5,35.5,2.9,17.5,97.0,170.54,121.42
2016,7,10,19,0,313.0,27.0,2.8,17.0,55.0,113.26,67.85
2016,7,10,19,15,156.5,13.5,2.8,16.5,27.5,46.2,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.5,10.14,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,55.0,20.59,10.42
2016,7,11,5,45,420.0,34.0,1.3,15.5,96.0,25.93,16.78
