Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,518.0,42.0,1.4,16.0,137.0,31.04,21.69
2016,7,11,6,15,579.0,48.0,1.4,16.5,185.0,34.19,24.69
2016,7,11,6,30,640.0,54.0,1.4,17.0,233.0,40.74,30.54
2016,7,11,6,45,682.5,58.5,1.4,17.5,283.5,42.63,32.16
2016,7,11,7,0,725.0,63.0,1.4,18.0,334.0,53.3,32.79
2016,7,11,7,15,754.5,66.5,1.4,18.5,385.0,101.9,52.16
2016,7,11,7,30,784.0,70.0,1.4,19.0,436.0,154.06,87.35
2016,7,11,7,45,806.0,73.0,1.4,20.0,485.5,207.77,130.46
2016,7,11,8,0,828.0,76.0,1.4,21.0,535.0,269.11,182.14
2016,7,11,8,15,845.0,78.5,1.45,21.5,582.5,324.9,230.44
2016,7,11,8,30,862.0,81.0,1.5,22.0,630.0,381.87,279.01
2016,7,11,8,45,874.5,83.0,1.55,22.5,674.0,437.51,325.39
2016,7,11,9,0,887.0,85.0,1.6,23.0,718.0,493.37,370.42
2016,7,11,9,15,897.0,87.0,1.65,23.0,757.5,547.9,413.75
2016,7,11,9,30,907.0,89.0,1.7,23.0,797.0,601.91,455.4
2016,7,11,9,45,907.5,94.5,1.8,23.5,829.5,652.43,492.67
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,701.1,527.54
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.0,747.53,559.89
2016,7,11,10,30,920.0,102.0,2.0,24.0,918.0,792.16,589.56
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.0,833.69,615.69
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,872.88,639.99
2016,7,11,11,15,931.0,105.5,2.15,25.0,976.5,907.78,662.55
2016,7,11,11,30,934.0,106.0,2.2,25.0,991.0,939.96,683.29
2016,7,11,11,45,935.0,106.5,2.3,25.0,998.5,967.45,701.49
2016,7,11,12,0,936.0,107.0,2.4,25.0,1006.0,991.87,717.79
2016,7,11,12,15,936.5,107.0,2.45,25.0,1006.5,1012.16,731.01
2016,7,11,12,30,937.0,107.0,2.5,25.0,1007.0,1029.16,742.24
2016,7,11,12,45,939.5,104.5,2.65,25.0,1001.0,1042.25,752.12
2016,7,11,13,0,942.0,102.0,2.8,25.0,995.0,1051.86,759.91
2016,7,11,13,15,940.0,101.5,2.85,24.5,981.0,1055.46,764.5
2016,7,11,13,30,938.0,101.0,2.9,24.0,967.0,1055.46,766.97
2016,7,11,13,45,934.5,100.5,3.0,24.0,946.0,1050.36,765.28
2016,7,11,14,0,931.0,100.0,3.1,24.0,925.0,1041.71,761.4
2016,7,11,14,15,926.0,99.0,3.15,24.0,897.0,1027.56,753.6
2016,7,11,14,30,921.0,98.0,3.2,24.0,869.0,1010.02,743.68
2016,7,11,14,45,915.0,96.0,3.25,24.0,835.5,987.15,730.3
2016,7,11,15,0,909.0,94.0,3.3,24.0,802.0,961.16,714.84
2016,7,11,15,15,899.5,92.0,3.3,23.5,763.0,928.99,696.19
2016,7,11,15,30,890.0,90.0,3.3,23.0,724.0,894.2,675.6
2016,7,11,15,45,879.0,87.5,3.3,23.0,680.5,855.14,650.54
2016,7,11,16,0,868.0,85.0,3.3,23.0,637.0,813.96,623.78
2016,7,11,16,15,851.5,82.0,3.3,22.5,589.0,766.03,593.04
2016,7,11,16,30,835.0,79.0,3.3,22.0,541.0,716.88,560.84
2016,7,11,16,45,814.5,75.5,3.3,21.5,491.0,667.91,528.05
2016,7,11,17,0,794.0,72.0,3.3,21.0,441.0,613.78,489.43
2016,7,11,17,15,764.0,68.5,3.25,20.5,389.5,553.85,444.04
2016,7,11,17,30,734.0,65.0,3.2,20.0,338.0,495.13,397.98
2016,7,11,17,45,693.5,60.0,3.2,19.5,287.0,430.9,346.01
2016,7,11,18,0,653.0,55.0,3.2,19.0,236.0,369.63,294.47
2016,7,11,18,15,590.5,49.0,3.1,18.5,187.5,303.31,237.24
2016,7,11,18,30,528.0,43.0,3.0,18.0,139.0,241.74,182.72
2016,7,11,18,45,429.0,34.5,2.95,17.5,97.0,173.36,123.22
2016,7,11,19,0,330.0,26.0,2.9,17.0,55.0,116.19,68.87
2016,7,11,19,15,165.0,13.0,2.95,16.5,27.5,41.38,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.15,12.5,27.0,11.91,0.0
2016,7,12,5,30,340.0,25.0,3.2,13.0,54.0,19.75,9.64
2016,7,12,5,45,435.5,33.0,3.25,13.5,95.5,25.14,16.19
2016,7,12,6,0,531.0,41.0,3.3,14.0,137.0,30.28,21.18
2016,7,12,6,15,592.0,46.5,3.25,14.5,185.0,36.14,26.61
2016,7,12,6,30,653.0,52.0,3.2,15.0,233.0,39.11,29.33
2016,7,12,6,45,416.5,98.5,3.15,15.5,222.5,69.59,56.3
2016,7,12,7,0,180.0,145.0,3.1,16.0,212.0,114.82,89.8
2016,7,12,7,15,310.5,147.0,3.05,16.0,283.0,134.27,95.9
2016,7,12,7,30,441.0,149.0,3.0,16.0,354.0,168.2,115.25
2016,7,12,7,45,638.0,112.5,2.95,16.5,446.0,203.67,136.29
2016,7,12,8,0,835.0,76.0,2.9,17.0,538.0,269.92,186.4
2016,7,12,8,15,853.0,78.5,2.8,17.5,586.5,326.45,236.53
2016,7,12,8,30,871.0,81.0,2.7,18.0,635.0,384.27,287.03
2016,7,12,8,45,883.5,83.5,2.65,18.5,679.5,440.9,335.42
2016,7,12,9,0,896.0,86.0,2.6,19.0,724.0,497.74,382.35
2016,7,12,9,15,907.0,88.0,2.55,19.5,764.5,553.33,426.68
2016,7,12,9,30,918.0,90.0,2.5,20.0,805.0,608.48,469.06
2016,7,12,9,45,927.5,90.5,2.45,20.5,840.5,660.65,507.83
2016,7,12,10,0,937.0,91.0,2.4,21.0,876.0,711.72,544.5
2016,7,12,10,15,943.0,92.0,2.4,21.0,905.0,759.42,577.69
2016,7,12,10,30,949.0,93.0,2.4,21.0,934.0,805.26,608.34
2016,7,12,10,45,953.0,94.5,2.4,21.5,956.0,847.92,635.27
2016,7,12,11,0,957.0,96.0,2.4,22.0,978.0,888.16,660.22
2016,7,12,11,15,959.5,96.5,2.45,22.0,993.0,923.58,683.42
2016,7,12,11,30,962.0,97.0,2.5,22.0,1008.0,956.15,704.69
2016,7,12,11,45,963.5,97.5,2.55,22.0,1015.5,984.82,723.4
2016,7,12,12,0,965.0,98.0,2.6,22.0,1023.0,1010.35,740.08
2016,7,12,12,15,965.0,98.0,2.65,22.0,1023.0,1030.69,753.47
2016,7,12,12,30,965.0,98.0,2.7,22.0,1023.0,1047.61,764.77
2016,7,12,12,45,955.5,103.0,2.8,22.0,1013.5,1056.69,771.64
2016,7,12,13,0,946.0,108.0,2.9,22.0,1004.0,1062.12,776.33
2016,7,12,13,15,943.0,107.5,2.95,22.0,989.0,1064.82,778.93
2016,7,12,13,30,940.0,107.0,3.0,22.0,974.0,1063.92,779.33
2016,7,12,13,45,936.0,106.0,3.1,22.0,952.0,1057.87,777.0
2016,7,12,14,0,932.0,105.0,3.2,22.0,930.0,1048.26,772.46
2016,7,12,14,15,926.0,103.5,3.2,22.0,901.5,1032.64,763.21
2016,7,12,14,30,920.0,102.0,3.2,22.0,873.0,1013.64,751.86
2016,7,12,14,45,912.5,100.0,3.25,22.0,838.0,989.4,737.49
2016,7,12,15,0,905.0,98.0,3.3,22.0,803.0,962.09,721.05
2016,7,12,15,15,894.0,96.5,3.3,21.5,763.0,929.24,701.79
2016,7,12,15,30,883.0,95.0,3.3,21.0,723.0,893.86,680.62
2016,7,12,15,45,870.0,92.0,3.3,21.0,678.5,852.77,653.96
2016,7,12,16,0,857.0,89.0,3.3,21.0,634.0,809.72,625.65
2016,7,12,16,15,839.5,86.5,3.25,20.5,586.0,761.99,594.52
2016,7,12,16,30,822.0,84.0,3.2,20.0,538.0,718.12,565.67
2016,7,12,16,45,799.5,80.0,3.2,20.0,487.5,662.83,526.96
2016,7,12,17,0,777.0,76.0,3.2,20.0,437.0,607.44,486.04
2016,7,12,17,15,745.5,72.5,3.1,19.5,385.5,547.33,440.21
2016,7,12,17,30,714.0,69.0,3.0,19.0,334.0,488.58,393.9
2016,7,12,17,45,671.5,63.5,2.95,19.0,283.0,423.71,340.6
2016,7,12,18,0,629.0,58.0,2.9,19.0,232.0,363.71,289.49
2016,7,12,18,15,564.0,51.5,2.8,18.0,183.5,295.64,231.56
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,234.01,177.52
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,165.92,118.39
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,109.28,64.5
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,38.84,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,12.5,26.0,12.39,0.0
2016,7,13,5,30,308.0,26.0,1.7,13.0,52.0,20.77,10.19
2016,7,13,5,45,409.0,35.0,1.65,14.0,93.5,27.0,17.75
2016,7,13,6,0,510.0,44.0,1.6,15.0,135.0,32.92,23.41
2016,7,13,6,15,573.5,50.0,1.45,15.5,183.5,35.97,26.36
2016,7,13,6,30,637.0,56.0,1.3,16.0,232.0,38.9,29.04
2016,7,13,6,45,681.0,61.0,1.2,17.0,283.0,44.87,34.22
2016,7,13,7,0,725.0,66.0,1.1,18.0,334.0,53.77,41.82
2016,7,13,7,15,755.5,69.5,1.0,18.5,385.5,102.45,53.1
2016,7,13,7,30,786.0,73.0,0.9,19.0,437.0,154.84,87.83
2016,7,13,7,45,809.5,76.0,0.85,19.5,488.0,209.03,131.04
2016,7,13,8,0,833.0,79.0,0.8,20.0,539.0,270.99,183.07
2016,7,13,8,15,850.0,82.0,0.75,20.5,587.0,327.61,231.45
2016,7,13,8,30,867.0,85.0,0.7,21.0,635.0,385.43,279.84
2016,7,13,8,45,880.5,87.0,0.7,22.0,679.5,441.92,325.37
2016,7,13,9,0,894.0,89.0,0.7,23.0,724.0,498.71,369.27
2016,7,13,9,15,904.5,91.0,0.75,23.5,764.5,554.03,411.46
2016,7,13,9,30,915.0,93.0,0.8,24.0,805.0,608.85,451.81
2016,7,13,9,45,911.0,101.0,0.85,24.5,836.5,659.38,487.7
2016,7,13,10,0,907.0,109.0,0.9,25.0,868.0,707.63,520.88
2016,7,13,10,15,913.5,110.5,1.0,25.0,897.0,755.03,553.82
2016,7,13,10,30,920.0,112.0,1.1,25.0,926.0,800.67,583.91
2016,7,13,10,45,924.5,113.0,1.25,25.5,948.0,842.32,610.65
2016,7,13,11,0,929.0,114.0,1.4,26.0,970.0,881.67,635.71
2016,7,13,11,15,932.0,114.5,1.5,26.0,985.0,916.79,658.56
2016,7,13,11,30,935.0,115.0,1.6,26.0,1000.0,949.18,679.69
2016,7,13,11,45,936.0,115.5,1.7,26.5,1007.0,976.88,696.49
2016,7,13,12,0,937.0,116.0,1.8,27.0,1014.0,1001.51,711.37
2016,7,13,12,15,937.0,116.0,1.9,27.0,1014.0,1021.52,724.82
2016,7,13,12,30,937.0,116.0,2.0,27.0,1014.0,1038.21,736.33
2016,7,13,12,45,939.5,113.0,2.15,27.0,1008.0,1051.0,746.15
2016,7,13,13,0,942.0,110.0,2.3,27.0,1002.0,1060.28,753.88
2016,7,13,13,15,939.0,109.5,2.4,27.0,987.0,1063.02,757.05
2016,7,13,13,30,936.0,109.0,2.5,27.0,972.0,1062.15,758.12
2016,7,13,13,45,932.0,108.0,2.6,27.0,950.0,1056.16,756.08
2016,7,13,14,0,928.0,107.0,2.7,27.0,928.0,1046.62,751.89
2016,7,13,14,15,921.5,106.0,2.75,26.5,899.5,1031.1,744.96
2016,7,13,14,30,915.0,105.0,2.8,26.0,871.0,1012.25,735.93
2016,7,13,14,45,907.0,103.0,2.85,26.0,836.0,987.65,721.73
2016,7,13,15,0,899.0,101.0,2.9,26.0,801.0,960.02,705.53
2016,7,13,15,15,888.5,99.0,2.95,26.0,761.0,927.24,685.84
2016,7,13,15,30,878.0,97.0,3.0,26.0,721.0,891.9,664.29
2016,7,13,15,45,864.5,94.5,3.05,26.0,676.5,851.11,638.81
2016,7,13,16,0,851.0,92.0,3.1,26.0,632.0,808.4,611.68
2016,7,13,16,15,833.0,89.0,3.1,25.5,584.0,765.32,584.8
2016,7,13,16,30,815.0,86.0,3.1,25.0,536.0,715.41,552.51
2016,7,13,16,45,792.0,82.5,3.1,24.5,485.5,660.62,515.96
2016,7,13,17,0,769.0,79.0,3.1,24.0,435.0,605.76,476.96
2016,7,13,17,15,737.5,75.0,3.05,23.5,383.5,545.4,431.86
2016,7,13,17,30,706.0,71.0,3.0,23.0,332.0,486.41,386.22
2016,7,13,17,45,662.0,65.5,2.95,22.5,281.0,422.83,335.34
2016,7,13,18,0,618.0,60.0,2.9,22.0,230.0,361.06,284.11
2016,7,13,18,15,552.5,53.0,2.7,21.0,182.0,292.76,226.62
2016,7,13,18,30,487.0,46.0,2.5,20.0,134.0,230.96,173.1
2016,7,13,18,45,384.5,36.5,2.4,19.5,92.5,162.69,114.62
2016,7,13,19,0,282.0,27.0,2.3,19.0,51.0,105.71,60.84
2016,7,13,19,15,141.0,13.5,2.25,18.5,25.5,37.57,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,13.5,26.0,11.91,0.0
2016,7,14,5,30,319.0,25.0,1.4,14.0,52.0,19.92,9.21
2016,7,14,5,45,422.0,33.5,1.35,15.0,94.0,25.74,16.56
2016,7,14,6,0,525.0,42.0,1.3,16.0,136.0,31.29,21.87
2016,7,14,6,15,588.5,48.5,1.2,16.5,184.5,34.84,25.25
2016,7,14,6,30,652.0,55.0,1.1,17.0,233.0,41.89,31.57
2016,7,14,6,45,695.0,59.5,1.0,17.5,284.5,43.73,33.15
2016,7,14,7,0,738.0,64.0,0.9,18.0,336.0,51.3,39.66
2016,7,14,7,15,768.5,68.0,0.9,18.5,388.0,101.15,51.84
2016,7,14,7,30,799.0,72.0,0.9,19.0,440.0,154.71,87.21
2016,7,14,7,45,822.0,75.0,0.9,19.5,491.0,209.58,130.94
2016,7,14,8,0,845.0,78.0,0.9,20.0,542.0,272.16,183.64
2016,7,14,8,15,862.0,80.5,0.9,20.5,590.5,329.08,232.57
2016,7,14,8,30,879.0,83.0,0.9,21.0,639.0,387.18,281.64
2016,7,14,8,45,892.5,85.0,0.95,22.0,684.0,444.36,328.24
2016,7,14,9,0,906.0,87.0,1.0,23.0,729.0,501.84,373.31
2016,7,14,9,15,916.0,88.5,1.05,23.5,769.5,557.11,415.85
2016,7,14,9,30,926.0,90.0,1.1,24.0,810.0,611.83,456.49
2016,7,14,9,45,932.0,92.5,1.2,24.5,844.5,664.16,494.52
2016,7,14,10,0,938.0,95.0,1.3,25.0,879.0,715.09,530.48
2016,7,14,10,15,944.0,96.5,1.35,25.0,908.0,763.45,563.27
2016,7,14,10,30,950.0,98.0,1.4,25.0,937.0,809.96,593.48
2016,7,14,10,45,953.5,99.0,1.5,25.5,959.0,851.95,619.83
2016,7,14,11,0,957.0,100.0,1.6,26.0,981.0,891.47,644.37
2016,7,14,11,15,960.0,100.5,1.7,26.0,996.5,927.47,667.78
2016,7,14,11,30,963.0,101.0,1.8,26.0,1012.0,960.65,689.38
2016,7,14,11,45,964.5,101.5,1.9,26.0,1019.5,989.49,708.24
2016,7,14,12,0,966.0,102.0,2.0,26.0,1027.0,1015.18,725.18
2016,7,14,12,15,966.0,102.5,2.05,26.0,1027.5,1036.16,738.64
2016,7,14,12,30,966.0,103.0,2.1,26.0,1028.0,1053.74,750.07
2016,7,14,12,45,957.5,107.5,2.2,26.0,1018.5,1063.42,757.34
2016,7,14,13,0,949.0,112.0,2.3,26.0,1009.0,1069.46,762.51
2016,7,14,13,15,946.0,111.0,2.35,25.5,994.0,1071.77,766.4
2016,7,14,13,30,943.0,110.0,2.4,25.0,979.0,1070.43,768.16
2016,7,14,13,45,938.5,109.5,2.45,25.0,957.0,1064.48,765.64
2016,7,14,14,0,934.0,109.0,2.5,25.0,935.0,1054.95,761.0
2016,7,14,14,15,927.5,107.5,2.5,24.5,906.0,1038.88,753.24
2016,7,14,14,30,921.0,106.0,2.5,24.0,877.0,1019.42,743.39
2016,7,14,14,45,912.5,104.5,2.55,24.0,841.5,994.8,729.28
2016,7,14,15,0,904.0,103.0,2.6,24.0,806.0,967.14,713.17
2016,7,14,15,15,893.0,101.0,2.6,23.5,765.5,933.79,694.11
2016,7,14,15,30,882.0,99.0,2.6,23.0,725.0,897.9,673.16
2016,7,14,15,45,868.0,96.5,2.6,23.0,680.0,856.55,646.97
2016,7,14,16,0,854.0,94.0,2.6,23.0,635.0,813.31,619.2
2016,7,14,16,15,835.0,91.0,2.6,22.5,586.5,769.38,591.73
2016,7,14,16,30,816.0,88.0,2.6,22.0,538.0,718.62,558.8
2016,7,14,16,45,791.5,85.0,2.6,22.0,487.0,663.27,520.78
2016,7,14,17,0,767.0,82.0,2.6,22.0,436.0,607.96,480.38
2016,7,14,17,15,545.0,105.0,2.55,21.5,341.5,464.13,370.17
2016,7,14,17,30,323.0,128.0,2.5,21.0,247.0,325.1,260.58
2016,7,14,17,45,292.5,113.5,2.5,20.5,208.5,277.49,222.46
2016,7,14,18,0,262.0,99.0,2.5,20.0,170.0,232.63,185.17
2016,7,14,18,15,231.0,81.0,2.45,19.0,134.0,186.44,146.21
2016,7,14,18,30,200.0,63.0,2.4,18.0,98.0,143.36,109.03
2016,7,14,18,45,150.0,45.5,2.35,17.5,67.5,98.64,70.46
2016,7,14,19,0,100.0,28.0,2.3,17.0,37.0,58.8,33.04
2016,7,14,19,15,50.0,14.0,2.35,16.5,18.5,22.09,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.5,2.25,12.5,8.5,8.1,0.0
2016,7,15,5,30,0.0,17.0,2.3,13.0,17.0,15.77,5.88
2016,7,15,5,45,0.0,31.0,2.35,13.5,31.0,28.77,19.23
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,41.32,30.85
2016,7,15,6,15,0.0,62.0,2.3,14.5,62.0,56.2,44.37
2016,7,15,6,30,0.0,79.0,2.2,15.0,79.0,70.96,57.56
2016,7,15,6,45,0.0,97.0,2.15,15.5,97.0,86.37,71.05
2016,7,15,7,0,0.0,115.0,2.1,16.0,115.0,101.73,84.21
2016,7,15,7,15,6.5,136.5,2.05,16.0,139.5,121.14,95.95
2016,7,15,7,30,13.0,158.0,2.0,16.0,164.0,141.55,112.05
2016,7,15,7,45,53.0,196.0,1.95,16.5,224.5,176.4,138.07
2016,7,15,8,0,93.0,234.0,1.9,17.0,285.0,221.43,172.25
2016,7,15,8,15,87.5,254.5,1.9,17.5,306.0,244.8,190.62
2016,7,15,8,30,82.0,275.0,1.9,18.0,327.0,267.67,208.34
2016,7,15,8,45,142.0,300.0,1.9,18.5,398.0,316.78,245.36
2016,7,15,9,0,202.0,325.0,1.9,19.0,469.0,376.87,290.59
2016,7,15,9,15,330.0,306.5,1.9,19.5,556.5,439.5,337.84
2016,7,15,9,30,458.0,288.0,1.9,20.0,644.0,515.73,395.0
2016,7,15,9,45,690.5,194.5,1.95,20.5,758.0,603.56,461.92
2016,7,15,10,0,923.0,101.0,2.0,21.0,872.0,710.13,541.14
2016,7,15,10,15,929.5,102.5,2.05,21.0,901.0,758.29,574.65
2016,7,15,10,30,936.0,104.0,2.1,21.0,930.0,804.67,605.81
2016,7,15,10,45,941.5,104.0,2.15,21.5,952.5,846.86,632.63
2016,7,15,11,0,947.0,104.0,2.2,22.0,975.0,886.76,657.65
2016,7,15,11,15,950.0,104.5,2.25,22.0,990.5,922.51,680.99
2016,7,15,11,30,953.0,105.0,2.3,22.0,1006.0,955.47,702.44
2016,7,15,11,45,955.5,105.0,2.35,22.0,1014.0,984.57,721.34
2016,7,15,12,0,958.0,105.0,2.4,22.0,1022.0,1010.58,738.28
2016,7,15,12,15,958.0,105.0,2.4,22.0,1022.0,1030.98,751.12
2016,7,15,12,30,958.0,105.0,2.4,22.0,1022.0,1047.98,761.88
2016,7,15,12,45,950.0,109.0,2.4,22.0,1012.5,1057.61,768.03
2016,7,15,13,0,942.0,113.0,2.4,22.0,1003.0,1063.61,772.05
2016,7,15,13,15,939.0,112.5,2.4,22.0,988.0,1066.44,774.21
2016,7,15,13,30,936.0,112.0,2.4,22.0,973.0,1065.65,774.21
2016,7,15,13,45,930.5,111.5,2.4,22.0,950.5,1058.74,770.46
2016,7,15,14,0,925.0,111.0,2.4,22.0,928.0,1048.3,764.62
2016,7,15,14,15,918.0,109.5,2.4,22.0,899.0,1031.85,755.05
2016,7,15,14,30,911.0,108.0,2.4,22.0,870.0,1012.06,743.43
2016,7,15,14,45,900.0,108.0,2.4,22.0,834.0,986.85,728.34
2016,7,15,15,0,889.0,108.0,2.4,22.0,798.0,958.77,711.38
2016,7,15,15,15,877.0,105.5,2.4,21.5,757.5,924.36,691.48
2016,7,15,15,30,865.0,103.0,2.4,21.0,717.0,887.49,669.73
2016,7,15,15,45,847.0,102.0,2.4,21.0,671.5,851.26,646.9
2016,7,15,16,0,829.0,101.0,2.4,21.0,626.0,806.81,618.11
2016,7,15,16,15,809.0,98.0,2.35,20.5,577.5,757.18,586.09
2016,7,15,16,30,789.0,95.0,2.3,20.0,529.0,706.65,552.84
2016,7,15,16,45,739.0,89.5,2.3,19.5,465.5,631.69,500.99
2016,7,15,17,0,689.0,84.0,2.3,19.0,402.0,560.97,449.1
2016,7,15,17,15,675.5,82.0,2.3,18.5,362.5,517.63,416.46
2016,7,15,17,30,662.0,80.0,2.3,18.0,323.0,474.01,382.1
2016,7,15,17,45,610.5,74.5,2.35,17.5,272.0,407.08,328.16
2016,7,15,18,0,559.0,69.0,2.4,17.0,221.0,344.35,275.77
2016,7,15,18,15,488.5,60.5,2.35,16.5,173.5,275.36,216.81
2016,7,15,18,30,418.0,52.0,2.3,16.0,126.0,213.45,162.63
2016,7,15,18,45,309.0,41.0,2.3,15.5,86.0,145.41,104.26
2016,7,15,19,0,200.0,30.0,2.3,15.0,46.0,88.81,50.64
2016,7,15,19,15,100.0,15.0,2.35,14.5,23.0,31.75,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.5,2.2,12.5,23.0,12.87,0.0
2016,7,16,5,30,240.0,27.0,2.2,13.0,46.0,22.02,10.01
2016,7,16,5,45,347.0,37.0,2.2,13.5,86.0,29.09,19.46
2016,7,16,6,0,454.0,47.0,2.2,14.0,126.0,35.81,25.99
2016,7,16,6,15,522.5,54.5,2.1,14.5,174.0,39.94,29.96
2016,7,16,6,30,591.0,62.0,2.0,15.0,222.0,43.88,33.57
2016,7,16,6,45,295.5,87.0,1.9,15.5,167.0,61.12,48.82
2016,7,16,7,0,0.0,112.0,1.8,16.0,112.0,99.36,82.17
2016,7,16,7,15,15.5,141.5,1.7,16.5,148.5,125.52,99.03
2016,7,16,7,30,31.0,171.0,1.6,17.0,185.0,148.33,116.27
2016,7,16,7,45,32.5,190.5,1.55,17.5,207.0,168.44,131.82
2016,7,16,8,0,34.0,210.0,1.5,18.0,229.0,188.92,147.58
2016,7,16,8,15,46.5,237.5,1.5,18.5,265.5,219.29,170.72
2016,7,16,8,30,59.0,265.0,1.5,19.0,302.0,251.5,195.08
2016,7,16,8,45,116.0,296.0,1.5,19.5,376.0,302.81,233.47
2016,7,16,9,0,173.0,327.0,1.5,20.0,450.0,364.89,279.76
2016,7,16,9,15,263.5,329.5,1.55,20.0,528.0,424.27,324.58
2016,7,16,9,30,354.0,332.0,1.6,20.0,606.0,495.68,378.12
2016,7,16,9,45,631.0,219.5,1.65,20.5,734.5,588.76,449.11
2016,7,16,10,0,908.0,107.0,1.7,21.0,863.0,705.17,535.53
2016,7,16,10,15,914.5,108.0,1.8,21.0,892.0,752.32,568.68
2016,7,16,10,30,921.0,109.0,1.9,21.0,921.0,797.7,599.49
2016,7,16,10,45,925.0,110.5,2.0,21.5,943.5,839.62,626.54
2016,7,16,11,0,929.0,112.0,2.1,22.0,966.0,879.19,651.79
2016,7,16,11,15,932.0,113.0,2.15,22.0,981.0,914.93,675.12
2016,7,16,11,30,935.0,114.0,2.2,22.0,996.0,947.95,696.61
2016,7,16,11,45,937.0,114.0,2.3,22.0,1004.0,976.23,715.51
2016,7,16,12,0,939.0,114.0,2.4,22.0,1012.0,1001.46,732.49
2016,7,16,12,15,939.5,114.0,2.4,22.0,1013.0,1022.1,745.52
2016,7,16,12,30,940.0,114.0,2.4,22.0,1014.0,1039.42,756.51
2016,7,16,12,45,939.0,114.0,2.45,22.0,1007.0,1051.85,765.03
2016,7,16,13,0,938.0,114.0,2.5,22.0,1000.0,1060.77,771.47
2016,7,16,13,15,935.5,113.5,2.5,22.0,985.5,1064.11,773.93
2016,7,16,13,30,933.0,113.0,2.5,22.0,971.0,1063.85,774.26
2016,7,16,13,45,932.0,110.5,2.55,22.0,950.0,1059.4,772.63
2016,7,16,14,0,931.0,108.0,2.6,22.0,929.0,1051.33,768.81
2016,7,16,14,15,925.5,106.5,2.6,21.5,901.0,1036.28,761.54
2016,7,16,14,30,920.0,105.0,2.6,21.0,873.0,1017.82,752.15
2016,7,16,14,45,914.0,102.5,2.6,21.0,839.0,994.51,738.18
2016,7,16,15,0,908.0,100.0,2.6,21.0,805.0,968.04,722.16
2016,7,16,15,15,897.5,98.0,2.6,20.5,764.5,935.0,703.07
2016,7,16,15,30,887.0,96.0,2.6,20.0,724.0,899.38,682.05
2016,7,16,15,45,875.5,93.0,2.65,20.0,680.0,859.4,656.89
2016,7,16,16,0,864.0,90.0,2.7,20.0,636.0,817.32,629.94
2016,7,16,16,15,846.0,87.5,2.7,19.5,587.5,774.26,602.72
2016,7,16,16,30,828.0,85.0,2.7,19.0,539.0,724.33,569.99
2016,7,16,16,45,806.0,81.0,2.7,19.0,488.5,669.02,531.56
2016,7,16,17,0,784.0,77.0,2.7,19.0,438.0,613.53,490.79
2016,7,16,17,15,540.0,104.0,2.7,18.5,339.0,460.13,371.71
2016,7,16,17,30,296.0,131.0,2.7,18.0,240.0,313.66,254.49
2016,7,16,17,45,462.5,95.0,2.7,17.5,235.0,351.02,284.74
2016,7,16,18,0,629.0,59.0,2.7,17.0,230.0,364.84,292.47
2016,7,16,18,15,561.5,52.5,2.7,16.5,181.0,295.66,232.55
2016,7,16,18,30,494.0,46.0,2.7,16.0,132.0,233.18,177.2
2016,7,16,18,45,379.5,36.5,2.7,15.5,90.0,161.08,114.81
2016,7,16,19,0,265.0,27.0,2.7,15.0,48.0,100.66,55.78
2016,7,16,19,15,132.5,13.5,2.75,14.5,24.0,35.93,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,130.0,13.0,2.95,12.5,23.0,12.39,0.0
2016,7,17,5,30,260.0,26.0,3.0,13.0,46.0,21.17,8.91
2016,7,17,5,45,374.5,35.0,3.05,13.5,87.0,27.36,17.91
2016,7,17,6,0,489.0,44.0,3.1,14.0,128.0,33.28,23.73
2016,7,17,6,15,556.0,50.5,3.05,14.5,176.0,36.7,27.06
2016,7,17,6,30,623.0,57.0,3.0,15.0,224.0,39.99,30.1
2016,7,17,6,45,311.5,81.0,3.0,15.5,164.5,56.88,45.07
2016,7,17,7,0,0.0,105.0,3.0,16.0,105.0,93.85,77.42
2016,7,17,7,15,11.5,135.0,2.95,16.0,140.5,120.14,95.07
2016,7,17,7,30,23.0,165.0,2.9,16.0,176.0,148.12,117.18
2016,7,17,7,45,16.0,171.5,2.85,16.5,179.5,155.69,123.03
2016,7,17,8,0,9.0,178.0,2.8,17.0,183.0,162.1,127.92
2016,7,17,8,15,10.0,191.0,2.8,17.0,197.0,175.34,138.23
2016,7,17,8,30,11.0,204.0,2.8,17.0,211.0,188.7,148.57
2016,7,17,8,45,34.0,252.5,2.85,17.5,276.5,237.38,186.35
2016,7,17,9,0,57.0,301.0,2.9,18.0,342.0,292.93,229.0
2016,7,17,9,15,68.5,326.5,2.95,18.0,378.0,326.42,254.6
2016,7,17,9,30,80.0,352.0,3.0,18.0,414.0,361.39,281.22
2016,7,17,9,45,131.5,377.5,3.05,18.5,484.5,421.0,326.28
2016,7,17,10,0,183.0,403.0,3.1,19.0,555.0,487.8,376.01
2016,7,17,10,15,158.5,417.0,3.1,19.0,552.5,495.37,380.7
2016,7,17,10,30,134.0,431.0,3.1,19.0,550.0,500.6,383.75
2016,7,17,10,45,146.5,444.0,3.15,19.5,576.5,532.01,406.19
2016,7,17,11,0,159.0,457.0,3.2,20.0,603.0,564.17,428.82
2016,7,17,11,15,181.0,464.0,3.25,20.0,632.5,599.48,454.69
2016,7,17,11,30,203.0,471.0,3.3,20.0,662.0,635.7,481.05
2016,7,17,11,45,303.5,439.5,3.4,20.0,728.5,712.82,539.01
2016,7,17,12,0,404.0,408.0,3.5,20.0,795.0,793.96,598.72
2016,7,17,12,15,306.0,443.5,3.55,20.0,736.0,742.06,559.27
2016,7,17,12,30,208.0,479.0,3.6,20.0,677.0,682.95,514.99
2016,7,17,12,45,566.0,297.0,3.65,20.0,832.0,879.51,665.44
2016,7,17,13,0,924.0,115.0,3.7,20.0,987.0,1047.92,781.52
2016,7,17,13,15,921.0,114.5,3.75,19.5,972.0,1050.71,784.22
2016,7,17,13,30,918.0,114.0,3.8,19.0,957.0,1049.95,786.1
2016,7,17,13,45,663.0,239.5,3.85,19.0,841.0,938.93,711.8
2016,7,17,14,0,408.0,365.0,3.9,19.0,725.0,808.77,615.13
2016,7,17,14,15,438.5,340.0,3.95,19.0,715.5,811.25,619.9
2016,7,17,14,30,469.0,315.0,4.0,19.0,706.0,810.7,621.71
2016,7,17,14,45,395.5,328.0,4.05,19.0,648.5,746.87,575.3
2016,7,17,15,0,322.0,341.0,4.1,19.0,591.0,673.79,521.99
2016,7,17,15,15,596.0,218.0,4.15,18.5,650.5,801.61,625.49
2016,7,17,15,30,870.0,95.0,4.2,18.0,710.0,883.37,687.21
2016,7,17,15,45,857.5,92.0,4.3,18.0,666.0,843.03,659.89
2016,7,17,16,0,845.0,89.0,4.4,18.0,622.0,800.72,631.85
2016,7,17,16,15,827.5,86.5,4.4,17.5,574.5,758.71,604.23
2016,7,17,16,30,810.0,84.0,4.4,17.0,527.0,709.87,570.98
2016,7,17,16,45,787.0,80.5,4.45,17.0,477.0,655.19,531.77
2016,7,17,17,0,764.0,77.0,4.5,17.0,427.0,600.44,490.21
2016,7,17,17,15,732.0,73.0,4.45,16.5,376.0,539.91,442.86
2016,7,17,17,30,700.0,69.0,4.4,16.0,325.0,480.81,395.08
2016,7,17,17,45,653.0,64.0,4.4,15.5,274.0,416.49,341.48
2016,7,17,18,0,606.0,59.0,4.4,15.0,223.0,354.33,287.89
2016,7,17,18,15,538.5,52.5,4.3,14.5,175.0,286.39,228.1
2016,7,17,18,30,471.0,46.0,4.2,14.0,127.0,225.18,172.96
2016,7,17,18,45,357.0,36.5,4.1,14.0,86.5,154.53,110.83
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,95.15,51.62
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,33.95,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,3.1,12.5,21.5,10.96,0.0
2016,7,18,5,30,271.0,23.0,3.2,13.0,43.0,18.38,6.48
2016,7,18,5,45,379.5,32.0,3.3,13.5,83.5,24.71,15.58
2016,7,18,6,0,488.0,41.0,3.4,14.0,124.0,30.73,21.46
2016,7,18,6,15,553.0,47.0,3.4,14.0,171.0,33.87,24.58
2016,7,18,6,30,618.0,53.0,3.4,14.0,218.0,40.39,30.58
2016,7,18,6,45,417.0,95.0,3.4,14.5,217.0,67.49,54.67
2016,7,18,7,0,216.0,137.0,3.4,15.0,216.0,101.45,84.4
2016,7,18,7,15,173.5,162.5,3.3,15.5,232.0,139.45,105.82
2016,7,18,7,30,131.0,188.0,3.2,16.0,248.0,166.98,127.97
2016,7,18,7,45,157.5,210.5,3.15,16.5,291.0,200.3,153.37
2016,7,18,8,0,184.0,233.0,3.1,17.0,334.0,236.99,182.03
2016,7,18,8,15,213.0,253.0,3.05,17.0,379.5,275.8,212.97
2016,7,18,8,30,242.0,273.0,3.0,17.0,425.0,313.77,243.39
2016,7,18,8,45,303.0,280.5,3.0,17.5,484.5,362.55,281.44
2016,7,18,9,0,364.0,288.0,3.0,18.0,544.0,417.59,324.18
2016,7,18,9,15,628.0,189.0,3.0,18.0,661.5,489.76,381.73
2016,7,18,9,30,892.0,90.0,3.0,18.0,779.0,590.29,461.27
2016,7,18,9,45,897.0,93.5,3.0,18.5,812.5,641.49,500.04
2016,7,18,10,0,902.0,97.0,3.0,19.0,846.0,691.28,536.81
2016,7,18,10,15,908.5,98.0,3.0,19.0,874.5,738.19,570.73
2016,7,18,10,30,915.0,99.0,3.0,19.0,903.0,783.35,601.75
2016,7,18,10,45,919.0,100.0,3.05,19.5,925.0,824.6,628.8
2016,7,18,11,0,923.0,101.0,3.1,20.0,947.0,863.51,653.96
2016,7,18,11,15,926.0,101.5,3.1,20.0,962.0,898.59,677.23
2016,7,18,11,30,929.0,102.0,3.1,20.0,977.0,930.95,698.55
2016,7,18,11,45,931.5,102.0,3.15,20.5,985.0,959.51,716.26
2016,7,18,12,0,934.0,102.0,3.2,21.0,993.0,985.05,731.9
2016,7,18,12,15,934.5,102.0,3.25,21.0,993.5,1005.54,745.62
2016,7,18,12,30,935.0,102.0,3.3,21.0,994.0,1022.72,757.26
2016,7,18,12,45,939.0,98.0,3.35,21.0,988.0,1035.9,766.38
2016,7,18,13,0,943.0,94.0,3.4,21.0,982.0,1045.56,773.33
2016,7,18,13,15,940.5,93.5,3.4,21.0,968.0,1048.74,775.75
2016,7,18,13,30,938.0,93.0,3.4,21.0,954.0,1048.3,775.97
2016,7,18,13,45,937.0,90.5,3.4,21.0,933.5,1043.6,773.55
2016,7,18,14,0,936.0,88.0,3.4,21.0,913.0,1035.27,768.87
2016,7,18,14,15,931.0,87.0,3.4,21.0,885.0,1021.0,760.4
2016,7,18,14,30,926.0,86.0,3.4,21.0,857.0,1003.31,749.77
2016,7,18,14,45,921.0,83.5,3.4,21.0,823.5,980.63,735.88
2016,7,18,15,0,916.0,81.0,3.4,21.0,790.0,954.74,719.86
2016,7,18,15,15,906.5,79.0,3.4,20.5,750.5,922.22,700.65
2016,7,18,15,30,897.0,77.0,3.4,20.0,711.0,887.04,679.43
2016,7,18,15,45,886.5,74.5,3.4,20.0,667.5,847.97,653.98
2016,7,18,16,0,876.0,72.0,3.4,20.0,624.0,806.71,626.73
2016,7,18,16,15,860.0,70.0,3.4,19.5,576.5,759.78,596.2
2016,7,18,16,30,844.0,68.0,3.4,19.0,529.0,711.58,564.17
2016,7,18,16,45,824.0,65.0,3.45,19.0,479.0,658.41,526.88
2016,7,18,17,0,804.0,62.0,3.5,19.0,429.0,604.9,487.92
2016,7,18,17,15,775.0,59.0,3.5,18.5,378.0,549.62,445.42
2016,7,18,17,30,746.0,56.0,3.5,18.0,327.0,491.39,399.12
2016,7,18,17,45,705.5,51.5,3.5,17.5,276.5,427.0,346.18
2016,7,18,18,0,665.0,47.0,3.5,17.0,226.0,365.62,293.68
2016,7,18,18,15,603.5,42.0,3.45,16.5,178.0,298.64,235.02
2016,7,18,18,30,542.0,37.0,3.4,16.0,130.0,237.62,180.01
2016,7,18,18,45,439.0,29.5,3.35,15.5,88.5,168.4,118.76
2016,7,18,19,0,336.0,22.0,3.3,15.0,47.0,110.99,57.49
2016,7,18,19,15,168.0,11.0,3.25,14.5,23.5,39.55,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.0,22.0,10.48,0.0
2016,7,19,5,30,318.0,22.0,2.7,12.0,44.0,17.56,5.42
2016,7,19,5,45,424.5,29.5,2.8,12.5,85.0,22.6,13.8
2016,7,19,6,0,531.0,37.0,2.9,13.0,126.0,29.92,20.83
2016,7,19,6,15,594.5,43.0,2.9,13.5,174.0,33.56,24.36
2016,7,19,6,30,658.0,49.0,2.9,14.0,222.0,37.08,27.62
2016,7,19,6,45,339.5,88.5,2.9,14.5,179.0,62.57,50.31
2016,7,19,7,0,21.0,128.0,2.9,15.0,136.0,111.17,92.91
2016,7,19,7,15,38.5,153.5,2.85,15.5,170.0,130.09,102.6
2016,7,19,7,30,56.0,179.0,2.8,16.0,204.0,156.67,122.75
2016,7,19,7,45,183.0,196.5,2.8,16.5,293.5,194.46,147.52
2016,7,19,8,0,310.0,214.0,2.8,17.0,383.0,247.24,185.7
2016,7,19,8,15,341.0,229.0,2.8,17.0,430.0,289.95,220.63
2016,7,19,8,30,372.0,244.0,2.8,17.0,477.0,336.08,258.41
2016,7,19,8,45,634.0,162.0,2.8,17.5,593.5,394.89,303.54
2016,7,19,9,0,896.0,80.0,2.8,18.0,710.0,487.61,376.62
2016,7,19,9,15,906.0,81.5,2.8,18.0,749.5,542.59,421.83
2016,7,19,9,30,916.0,83.0,2.8,18.0,789.0,597.02,465.44
2016,7,19,9,45,919.5,87.0,2.8,18.5,823.0,648.96,504.9
2016,7,19,10,0,923.0,91.0,2.8,19.0,857.0,699.29,541.91
2016,7,19,10,15,928.5,92.0,2.8,19.0,885.5,746.45,575.59
2016,7,19,10,30,934.0,93.0,2.8,19.0,914.0,791.72,606.48
2016,7,19,10,45,936.0,95.5,2.85,19.0,935.0,833.56,634.99
2016,7,19,11,0,938.0,98.0,2.9,19.0,956.0,872.9,661.59
2016,7,19,11,15,940.5,98.5,2.9,19.0,971.0,908.08,684.85
2016,7,19,11,30,943.0,99.0,2.9,19.0,986.0,940.47,706.11
2016,7,19,11,45,944.5,99.0,2.95,19.0,993.5,968.5,724.81
2016,7,19,12,0,946.0,99.0,3.0,19.0,1001.0,993.42,741.47
2016,7,19,12,15,946.5,99.0,3.0,19.0,1001.5,1014.16,754.97
2016,7,19,12,30,947.0,99.0,3.0,19.0,1002.0,1031.53,766.33
2016,7,19,12,45,940.0,102.5,3.05,19.5,993.0,1041.59,771.95
2016,7,19,13,0,933.0,106.0,3.1,20.0,984.0,1048.05,775.37
2016,7,19,13,15,930.0,105.5,3.1,20.0,969.5,1050.83,777.55
2016,7,19,13,30,927.0,105.0,3.1,20.0,955.0,1050.01,777.53
2016,7,19,13,45,927.5,101.0,3.15,20.5,934.5,1045.42,774.14
2016,7,19,14,0,928.0,97.0,3.2,21.0,914.0,1037.16,768.5
2016,7,19,14,15,922.0,96.0,3.25,21.0,885.5,1022.08,759.94
2016,7,19,14,30,916.0,95.0,3.3,21.0,857.0,1003.62,749.24
2016,7,19,14,45,911.5,91.5,3.35,21.0,823.0,980.57,735.52
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,954.3,719.61
2016,7,19,15,15,897.0,86.5,3.45,20.5,749.5,922.16,700.98
2016,7,19,15,30,887.0,85.0,3.5,20.0,710.0,887.41,680.34
2016,7,19,15,45,877.0,81.5,3.55,20.0,666.5,847.98,654.86
2016,7,19,16,0,867.0,78.0,3.6,20.0,623.0,806.34,627.52
2016,7,19,16,15,850.0,75.5,3.6,19.5,575.0,758.38,596.15
2016,7,19,16,30,833.0,73.0,3.6,19.0,527.0,709.26,563.31
2016,7,19,16,45,814.5,69.0,3.6,19.0,477.5,656.44,525.98
2016,7,19,17,0,796.0,65.0,3.6,19.0,428.0,607.28,489.79
2016,7,19,17,15,766.5,61.5,3.55,18.5,377.0,547.35,443.69
2016,7,19,17,30,737.0,58.0,3.5,18.0,326.0,488.61,396.89
2016,7,19,17,45,698.5,53.5,3.5,17.5,275.5,425.64,345.06
2016,7,19,18,0,660.0,49.0,3.5,17.0,225.0,365.47,293.49
2016,7,19,18,15,597.5,43.5,3.35,16.5,177.0,297.73,234.15
2016,7,19,18,30,535.0,38.0,3.2,16.0,129.0,236.06,178.63
2016,7,19,18,45,434.0,30.0,3.1,15.5,88.0,169.18,119.18
2016,7,19,19,0,333.0,22.0,3.0,15.0,47.0,109.82,54.7
2016,7,19,19,15,166.5,11.0,2.95,14.5,23.5,39.18,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.0,10.5,2.45,12.5,21.5,10.01,0.0
2016,7,20,5,30,320.0,21.0,2.5,13.0,43.0,16.71,4.2
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.0,23.75,14.65
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,29.07,19.97
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,32.3,23.13
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,35.44,26.04
2016,7,20,6,45,705.0,51.0,2.7,15.5,272.0,37.17,27.57
2016,7,20,7,0,748.0,55.0,2.7,16.0,323.0,38.85,28.96
2016,7,20,7,15,778.0,58.5,2.6,16.0,374.5,88.19,43.17
2016,7,20,7,30,808.0,62.0,2.5,16.0,426.0,147.68,82.79
2016,7,20,7,45,830.0,64.5,2.45,16.5,477.0,202.37,126.77
2016,7,20,8,0,852.0,67.0,2.4,17.0,528.0,259.28,176.25
2016,7,20,8,15,868.5,69.0,2.35,17.5,576.0,316.15,226.86
2016,7,20,8,30,885.0,71.0,2.3,18.0,624.0,374.17,277.8
2016,7,20,8,45,898.0,73.0,2.25,18.5,669.0,431.66,327.04
2016,7,20,9,0,911.0,75.0,2.2,19.0,714.0,489.42,374.8
2016,7,20,9,15,921.0,76.5,2.2,19.5,754.0,545.2,419.51
2016,7,20,9,30,931.0,78.0,2.2,20.0,794.0,600.42,462.19
2016,7,20,9,45,929.5,84.5,2.25,20.5,827.0,652.36,501.13
2016,7,20,10,0,928.0,91.0,2.3,21.0,860.0,702.21,537.32
2016,7,20,10,15,934.0,92.5,2.3,21.0,889.0,750.47,571.16
2016,7,20,10,30,940.0,94.0,2.3,21.0,918.0,796.88,602.22
2016,7,20,10,45,946.0,93.5,2.35,21.5,941.0,839.35,629.42
2016,7,20,11,0,952.0,93.0,2.4,22.0,964.0,879.54,654.78
2016,7,20,11,15,955.0,93.5,2.45,22.0,979.0,915.64,678.49
2016,7,20,11,30,958.0,94.0,2.5,22.0,994.0,948.91,700.26
2016,7,20,11,45,961.0,93.5,2.6,22.5,1002.5,978.25,718.5
2016,7,20,12,0,964.0,93.0,2.7,23.0,1011.0,1004.46,734.68
2016,7,20,12,15,964.5,93.0,2.75,23.0,1011.5,1025.54,748.51
2016,7,20,12,30,965.0,93.0,2.8,23.0,1012.0,1043.18,760.25
2016,7,20,12,45,964.0,92.5,2.85,23.0,1005.0,1055.3,768.55
2016,7,20,13,0,963.0,92.0,2.9,23.0,998.0,1063.78,774.68
2016,7,20,13,15,961.0,91.5,2.95,23.0,983.5,1067.58,777.94
2016,7,20,13,30,959.0,91.0,3.0,23.0,969.0,1067.67,778.98
2016,7,20,13,45,956.0,89.5,3.1,23.0,947.5,1061.98,776.91
2016,7,20,14,0,953.0,88.0,3.2,23.0,926.0,1052.61,772.56
2016,7,20,14,15,948.0,87.0,3.25,22.5,897.5,1038.17,766.05
2016,7,20,14,30,943.0,86.0,3.3,22.0,869.0,1020.23,757.3
2016,7,20,14,45,936.5,84.5,3.35,22.0,835.0,996.92,743.54
2016,7,20,15,0,930.0,83.0,3.4,22.0,801.0,970.4,727.64
2016,7,20,15,15,920.5,81.5,3.4,21.5,761.0,938.09,708.79
2016,7,20,15,30,911.0,80.0,3.4,21.0,721.0,903.07,687.91
2016,7,20,15,45,899.0,77.5,3.45,21.0,676.5,862.25,661.77
2016,7,20,16,0,887.0,75.0,3.5,21.0,632.0,819.3,633.81
2016,7,20,16,15,871.0,73.0,3.5,20.5,583.5,771.92,603.19
2016,7,20,16,30,855.0,71.0,3.5,20.0,535.0,723.23,571.02
2016,7,20,16,45,834.0,68.0,3.55,20.0,484.5,668.84,533.06
2016,7,20,17,0,813.0,65.0,3.6,20.0,434.0,614.17,493.32
2016,7,20,17,15,783.5,61.5,3.6,19.5,382.0,557.54,449.99
2016,7,20,17,30,754.0,58.0,3.6,19.0,330.0,497.91,402.8
2016,7,20,17,45,713.0,53.5,3.6,18.5,278.5,432.77,349.43
2016,7,20,18,0,672.0,49.0,3.6,18.0,227.0,370.67,296.46
2016,7,20,18,15,608.0,43.5,3.5,17.0,178.0,301.65,236.71
2016,7,20,18,30,544.0,38.0,3.4,16.0,129.0,238.87,180.61
2016,7,20,18,45,437.5,30.0,3.35,15.5,87.5,170.02,119.47
2016,7,20,19,0,331.0,22.0,3.3,15.0,46.0,108.84,51.66
2016,7,20,19,15,165.5,11.0,3.3,14.5,23.0,38.9,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
