Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.9,12.5,21.0,10.01,0.0
2016,7,21,5,30,317.0,21.0,3.0,13.0,42.0,16.8,3.48
2016,7,21,5,45,426.5,29.0,3.15,13.5,83.0,22.33,13.38
2016,7,21,6,0,536.0,37.0,3.3,14.0,124.0,30.12,20.86
2016,7,21,6,15,600.5,42.5,3.3,14.5,172.5,33.29,23.99
2016,7,21,6,30,665.0,48.0,3.3,15.0,221.0,36.39,26.87
2016,7,21,6,45,708.0,52.0,3.3,15.5,272.0,38.07,28.36
2016,7,21,7,0,751.0,56.0,3.3,16.0,323.0,39.71,29.72
2016,7,21,7,15,780.5,59.0,3.2,16.5,374.5,87.73,42.97
2016,7,21,7,30,810.0,62.0,3.1,17.0,426.0,146.93,81.89
2016,7,21,7,45,832.5,64.5,3.05,17.5,477.0,201.88,125.88
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,259.09,175.53
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,316.05,226.26
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,374.09,277.35
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,431.32,326.57
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,488.8,374.37
2016,7,21,9,15,923.0,75.5,2.8,20.0,753.5,544.74,420.25
2016,7,21,9,30,933.0,77.0,2.8,20.0,794.0,600.11,464.29
2016,7,21,9,45,938.0,80.0,2.8,20.5,828.5,652.99,504.19
2016,7,21,10,0,943.0,83.0,2.8,21.0,863.0,704.35,541.69
2016,7,21,10,15,949.0,84.0,2.85,21.0,892.5,752.81,576.01
2016,7,21,10,30,955.0,85.0,2.9,21.0,922.0,799.38,607.82
2016,7,21,10,45,960.5,85.0,2.95,21.5,944.5,842.5,635.74
2016,7,21,11,0,966.0,85.0,3.0,22.0,967.0,883.27,661.75
2016,7,21,11,15,969.0,85.5,3.1,22.0,983.0,919.82,686.34
2016,7,21,11,30,972.0,86.0,3.2,22.0,999.0,953.51,708.97
2016,7,21,11,45,974.5,86.0,3.3,22.0,1007.0,983.22,728.95
2016,7,21,12,0,977.0,86.0,3.4,22.0,1015.0,1009.75,746.87
2016,7,21,12,15,977.5,86.0,3.45,22.0,1016.0,1031.05,761.03
2016,7,21,12,30,978.0,86.0,3.5,22.0,1017.0,1048.86,773.0
2016,7,21,12,45,970.0,91.0,3.6,22.0,1008.5,1059.82,781.0
2016,7,21,13,0,962.0,96.0,3.7,22.0,1000.0,1067.06,786.73
2016,7,21,13,15,960.0,95.5,3.7,22.0,985.5,1070.92,789.63
2016,7,21,13,30,958.0,95.0,3.7,22.0,971.0,1071.06,790.24
2016,7,21,13,45,958.0,92.0,3.75,22.0,950.5,1066.84,788.53
2016,7,21,14,0,958.0,89.0,3.8,22.0,930.0,1058.85,784.49
2016,7,21,14,15,952.5,88.0,3.8,21.5,901.5,1043.87,777.08
2016,7,21,14,30,947.0,87.0,3.8,21.0,873.0,1025.39,767.44
2016,7,21,14,45,943.5,84.0,3.8,21.0,839.0,1003.2,753.88
2016,7,21,15,0,940.0,81.0,3.8,21.0,805.0,977.64,738.09
2016,7,21,15,15,930.5,79.5,3.75,21.0,765.0,945.05,717.17
2016,7,21,15,30,921.0,78.0,3.7,21.0,725.0,909.7,694.33
2016,7,21,15,45,911.0,75.0,3.7,21.0,680.5,869.66,668.36
2016,7,21,16,0,901.0,72.0,3.7,21.0,636.0,827.3,640.51
2016,7,21,16,15,884.5,69.5,3.65,20.5,587.0,778.36,608.53
2016,7,21,16,30,868.0,67.0,3.6,20.0,538.0,728.1,575.03
2016,7,21,16,45,847.5,64.5,3.6,19.5,487.0,674.04,538.16
2016,7,21,17,0,827.0,62.0,3.6,19.0,436.0,619.61,499.51
2016,7,21,17,15,797.5,58.5,3.55,18.5,383.5,558.5,452.56
2016,7,21,17,30,768.0,55.0,3.5,18.0,331.0,501.94,407.37
2016,7,21,17,45,725.5,51.5,3.45,17.5,279.0,436.5,353.45
2016,7,21,18,0,683.0,48.0,3.4,17.0,227.0,374.22,300.05
2016,7,21,18,15,619.0,42.5,3.3,16.5,178.0,304.62,239.13
2016,7,21,18,30,555.0,37.0,3.2,16.0,129.0,241.26,182.05
2016,7,21,18,45,445.0,29.0,3.1,15.5,87.0,168.86,117.95
2016,7,21,19,0,335.0,21.0,3.0,15.0,45.0,106.31,47.1
2016,7,21,19,15,167.5,10.5,2.95,14.5,22.5,38.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.53,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,15.95,2.14
2016,7,22,5,45,423.5,28.5,2.25,13.5,82.0,23.95,14.69
2016,7,22,6,0,534.0,37.0,2.3,14.0,123.0,30.22,20.94
2016,7,22,6,15,601.0,43.0,2.2,14.5,172.0,33.84,24.48
2016,7,22,6,30,668.0,49.0,2.1,15.0,221.0,37.35,27.74
2016,7,22,6,45,712.0,53.0,2.05,15.5,273.0,38.99,29.19
2016,7,22,7,0,756.0,57.0,2.0,16.0,325.0,40.58,30.52
2016,7,22,7,15,787.0,60.5,1.95,16.5,377.5,88.31,43.58
2016,7,22,7,30,818.0,64.0,1.9,17.0,430.0,148.47,82.76
2016,7,22,7,45,840.5,66.5,1.85,18.0,481.5,203.98,126.59
2016,7,22,8,0,863.0,69.0,1.8,19.0,533.0,261.75,175.86
2016,7,22,8,15,880.0,71.5,1.8,19.5,582.0,319.98,226.94
2016,7,22,8,30,897.0,74.0,1.8,20.0,631.0,379.41,278.38
2016,7,22,8,45,910.0,76.0,1.8,20.5,676.5,437.74,327.69
2016,7,22,9,0,923.0,78.0,1.8,21.0,722.0,496.31,375.51
2016,7,22,9,15,932.5,79.5,1.8,21.5,763.0,552.64,419.95
2016,7,22,9,30,942.0,81.0,1.8,22.0,804.0,608.33,462.27
2016,7,22,9,45,942.5,86.5,1.85,22.5,837.5,661.28,501.31
2016,7,22,10,0,943.0,92.0,1.9,23.0,871.0,712.3,537.72
2016,7,22,10,15,949.0,93.0,1.95,23.0,900.5,760.9,571.53
2016,7,22,10,30,955.0,94.0,2.0,23.0,930.0,807.6,602.58
2016,7,22,10,45,959.5,94.5,2.05,23.5,952.5,850.55,629.6
2016,7,22,11,0,964.0,95.0,2.1,24.0,975.0,891.07,654.72
2016,7,22,11,15,967.0,95.5,2.2,24.0,990.0,927.69,678.86
2016,7,22,11,30,970.0,96.0,2.3,24.0,1005.0,961.45,701.1
2016,7,22,11,45,971.5,96.0,2.4,24.5,1013.0,990.33,718.79
2016,7,22,12,0,973.0,96.0,2.5,25.0,1021.0,1015.98,734.4
2016,7,22,12,15,973.0,96.0,2.6,25.0,1021.0,1036.86,748.45
2016,7,22,12,30,973.0,96.0,2.7,25.0,1021.0,1054.24,760.39
2016,7,22,12,45,969.0,97.5,2.8,25.0,1013.0,1065.62,768.64
2016,7,22,13,0,965.0,99.0,2.9,25.0,1005.0,1073.31,774.71
2016,7,22,13,15,962.0,98.5,2.95,24.5,990.0,1076.22,778.92
2016,7,22,13,30,959.0,98.0,3.0,24.0,975.0,1075.4,780.92
2016,7,22,13,45,955.0,97.5,3.1,24.0,952.5,1069.86,778.98
2016,7,22,14,0,951.0,97.0,3.2,24.0,930.0,1060.65,774.79
2016,7,22,14,15,945.0,95.5,3.2,24.0,901.5,1044.77,765.51
2016,7,22,14,30,939.0,94.0,3.2,24.0,873.0,1025.42,754.08
2016,7,22,14,45,931.5,93.0,3.25,24.0,837.5,1001.82,740.33
2016,7,22,15,0,924.0,92.0,3.3,24.0,802.0,975.06,724.48
2016,7,22,15,15,913.5,90.0,3.3,23.5,761.5,941.45,704.99
2016,7,22,15,30,903.0,88.0,3.3,23.0,721.0,905.19,683.53
2016,7,22,15,45,889.5,86.0,3.3,23.0,676.0,863.91,657.07
2016,7,22,16,0,876.0,84.0,3.3,23.0,631.0,820.63,628.94
2016,7,22,16,15,858.5,81.5,3.3,22.5,582.5,771.89,597.73
2016,7,22,16,30,841.0,79.0,3.3,22.0,534.0,721.98,565.05
2016,7,22,16,45,817.0,76.0,3.3,22.0,482.5,670.7,529.6
2016,7,22,17,0,793.0,73.0,3.3,22.0,431.0,614.37,488.36
2016,7,22,17,15,760.5,69.0,3.25,21.5,378.5,552.01,441.21
2016,7,22,17,30,728.0,65.0,3.2,21.0,326.0,491.09,393.47
2016,7,22,17,45,680.0,60.5,3.15,20.5,273.5,423.58,338.76
2016,7,22,18,0,632.0,56.0,3.1,20.0,221.0,361.7,286.54
2016,7,22,18,15,561.5,49.0,3.0,19.0,172.0,290.61,225.97
2016,7,22,18,30,491.0,42.0,2.9,18.0,123.0,226.66,169.88
2016,7,22,18,45,373.0,32.5,2.85,17.5,82.0,154.1,106.96
2016,7,22,19,0,255.0,23.0,2.8,17.0,41.0,91.44,37.13
2016,7,22,19,15,127.5,11.5,2.8,16.5,20.5,32.66,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,130.0,10.5,1.55,13.5,18.5,10.01,0.0
2016,7,23,5,30,260.0,21.0,1.5,14.0,37.0,16.98,1.49
2016,7,23,5,45,377.5,30.0,1.45,15.0,77.5,23.39,14.04
2016,7,23,6,0,495.0,39.0,1.4,16.0,118.0,29.48,20.1
2016,7,23,6,15,564.5,45.5,1.4,16.5,166.0,33.09,23.6
2016,7,23,6,30,634.0,52.0,1.4,17.0,214.0,40.01,29.86
2016,7,23,6,45,681.0,56.5,1.4,18.0,265.5,41.92,31.47
2016,7,23,7,0,728.0,61.0,1.4,19.0,317.0,43.77,32.93
2016,7,23,7,15,760.0,65.0,1.4,19.5,369.5,89.38,45.11
2016,7,23,7,30,792.0,69.0,1.4,20.0,422.0,142.82,78.27
2016,7,23,7,45,816.0,71.5,1.4,21.0,473.0,197.35,120.62
2016,7,23,8,0,840.0,74.0,1.4,22.0,524.0,259.67,172.57
2016,7,23,8,15,857.5,76.5,1.45,22.5,573.0,316.86,221.93
2016,7,23,8,30,875.0,79.0,1.5,23.0,622.0,375.31,271.78
2016,7,23,8,45,889.0,81.0,1.55,24.0,667.0,432.94,319.21
2016,7,23,9,0,903.0,83.0,1.6,25.0,712.0,490.94,365.18
2016,7,23,9,15,913.0,85.0,1.65,25.5,752.5,547.03,408.79
2016,7,23,9,30,923.0,87.0,1.7,26.0,793.0,602.56,450.47
2016,7,23,9,45,930.5,88.5,1.8,26.5,828.5,655.32,489.11
2016,7,23,10,0,938.0,90.0,1.9,27.0,864.0,706.78,525.73
2016,7,23,10,15,944.0,91.0,1.95,27.0,893.0,755.2,558.92
2016,7,23,10,30,950.0,92.0,2.0,27.0,922.0,801.73,589.42
2016,7,23,10,45,952.5,94.0,2.15,27.5,944.0,844.36,616.68
2016,7,23,11,0,955.0,96.0,2.3,28.0,966.0,884.46,642.07
2016,7,23,11,15,958.0,96.5,2.4,28.0,981.5,920.83,665.76
2016,7,23,11,30,961.0,97.0,2.5,28.0,997.0,954.37,687.59
2016,7,23,11,45,961.0,98.5,2.6,28.0,1004.5,983.15,706.37
2016,7,23,12,0,961.0,100.0,2.7,28.0,1012.0,1008.69,723.15
2016,7,23,12,15,961.5,100.0,2.75,28.0,1012.5,1029.87,736.78
2016,7,23,12,30,962.0,100.0,2.8,28.0,1013.0,1047.62,748.34
2016,7,23,12,45,957.5,101.5,2.85,28.0,1005.0,1058.42,755.63
2016,7,23,13,0,953.0,103.0,2.9,28.0,997.0,1065.55,760.8
2016,7,23,13,15,950.5,102.5,2.95,27.5,982.0,1068.95,765.29
2016,7,23,13,30,948.0,102.0,3.0,27.0,967.0,1068.67,767.6
2016,7,23,13,45,944.0,101.0,3.05,27.0,945.5,1062.66,764.91
2016,7,23,14,0,940.0,100.0,3.1,27.0,924.0,1053.02,760.06
2016,7,23,14,15,934.5,99.0,3.1,27.0,895.0,1038.31,751.64
2016,7,23,14,30,929.0,98.0,3.1,27.0,866.0,1020.15,741.11
2016,7,23,14,45,921.0,96.5,3.15,27.0,831.5,995.71,726.98
2016,7,23,15,0,913.0,95.0,3.2,27.0,797.0,968.15,710.82
2016,7,23,15,15,903.0,93.0,3.2,26.5,756.5,935.27,692.06
2016,7,23,15,30,893.0,91.0,3.2,26.0,716.0,899.73,671.36
2016,7,23,15,45,879.0,89.0,3.25,25.5,671.0,858.33,646.69
2016,7,23,16,0,865.0,87.0,3.3,25.0,626.0,814.99,620.25
2016,7,23,16,15,847.5,84.5,3.25,24.5,577.5,766.64,589.26
2016,7,23,16,30,830.0,82.0,3.2,24.0,529.0,722.23,560.55
2016,7,23,16,45,806.0,78.5,3.2,23.5,477.5,665.77,522.61
2016,7,23,17,0,782.0,75.0,3.2,23.0,426.0,609.3,482.33
2016,7,23,17,15,749.0,71.0,3.15,22.5,374.0,547.1,435.48
2016,7,23,17,30,716.0,67.0,3.1,22.0,322.0,486.41,388.11
2016,7,23,17,45,668.0,62.0,3.05,21.5,270.0,420.68,334.98
2016,7,23,18,0,620.0,57.0,3.0,21.0,218.0,357.18,281.75
2016,7,23,18,15,548.5,50.0,2.95,20.0,169.0,286.33,221.68
2016,7,23,18,30,477.0,43.0,2.9,19.0,120.0,222.72,166.17
2016,7,23,18,45,357.5,33.0,2.85,18.5,79.5,150.03,103.37
2016,7,23,19,0,238.0,23.0,2.8,18.0,39.0,86.99,31.39
2016,7,23,19,15,119.0,11.5,2.85,17.5,19.5,31.12,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,107.5,10.5,1.65,13.5,17.0,10.01,0.0
2016,7,24,5,30,215.0,21.0,1.6,14.0,34.0,17.06,0.16
2016,7,24,5,45,334.0,31.5,1.55,15.0,73.5,24.85,15.18
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,32.21,22.44
2016,7,24,6,15,526.5,49.5,1.4,16.5,161.0,36.51,26.59
2016,7,24,6,30,600.0,57.0,1.3,17.0,209.0,40.61,30.38
2016,7,24,6,45,649.5,62.0,1.2,17.5,260.5,42.47,32.03
2016,7,24,7,0,699.0,67.0,1.1,18.0,312.0,48.72,37.43
2016,7,24,7,15,733.0,71.0,1.05,18.5,364.0,91.86,48.53
2016,7,24,7,30,767.0,75.0,1.0,19.0,416.0,143.99,80.59
2016,7,24,7,45,793.0,78.5,1.0,19.5,467.5,198.32,122.78
2016,7,24,8,0,819.0,82.0,1.0,20.0,519.0,255.48,170.82
2016,7,24,8,15,837.5,84.5,1.0,20.5,568.0,312.23,219.73
2016,7,24,8,30,856.0,87.0,1.0,21.0,617.0,374.84,272.43
2016,7,24,8,45,871.5,89.0,1.05,22.0,662.5,432.17,319.42
2016,7,24,9,0,887.0,91.0,1.1,23.0,708.0,490.06,365.13
2016,7,24,9,15,898.0,93.0,1.15,23.5,748.5,545.95,408.42
2016,7,24,9,30,909.0,95.0,1.2,24.0,789.0,601.42,449.89
2016,7,24,9,45,917.5,96.5,1.3,24.5,824.5,654.23,488.51
2016,7,24,10,0,926.0,98.0,1.4,25.0,860.0,705.87,525.21
2016,7,24,10,15,932.5,99.0,1.5,25.0,889.5,754.22,558.99
2016,7,24,10,30,939.0,100.0,1.6,25.0,919.0,800.77,589.92
2016,7,24,10,45,943.5,100.5,1.7,25.5,941.5,843.24,616.74
2016,7,24,11,0,948.0,101.0,1.8,26.0,964.0,883.32,641.76
2016,7,24,11,15,951.0,102.0,1.85,26.0,979.5,920.04,665.18
2016,7,24,11,30,954.0,103.0,1.9,26.0,995.0,953.94,686.72
2016,7,24,11,45,955.5,103.0,2.0,26.0,1002.5,982.53,705.45
2016,7,24,12,0,957.0,103.0,2.1,26.0,1010.0,1007.94,722.24
2016,7,24,12,15,957.0,103.0,2.2,26.0,1010.0,1028.62,736.13
2016,7,24,12,30,957.0,103.0,2.3,26.0,1010.0,1045.85,747.98
2016,7,24,12,45,954.0,103.5,2.4,26.0,1002.0,1057.1,756.19
2016,7,24,13,0,951.0,104.0,2.5,26.0,994.0,1064.71,762.27
2016,7,24,13,15,948.0,103.5,2.55,26.0,979.0,1067.62,764.98
2016,7,24,13,30,945.0,103.0,2.6,26.0,964.0,1066.83,765.54
2016,7,24,13,45,940.0,102.5,2.7,26.0,941.5,1060.37,763.17
2016,7,24,14,0,935.0,102.0,2.8,26.0,919.0,1050.29,758.61
2016,7,24,14,15,928.5,100.5,2.85,25.5,890.0,1034.11,751.21
2016,7,24,14,30,922.0,99.0,2.9,25.0,861.0,1014.51,741.66
2016,7,24,14,45,913.5,97.5,2.95,25.0,825.5,989.69,727.25
2016,7,24,15,0,905.0,96.0,3.0,25.0,790.0,961.81,710.81
2016,7,24,15,15,894.0,94.0,3.0,24.5,749.5,928.19,691.43
2016,7,24,15,30,883.0,92.0,3.0,24.0,709.0,892.0,670.14
2016,7,24,15,45,868.5,90.0,3.0,24.0,664.0,850.46,643.64
2016,7,24,16,0,854.0,88.0,3.0,24.0,619.0,807.03,615.57
2016,7,24,16,15,835.5,85.0,2.95,23.5,570.0,763.18,587.7
2016,7,24,16,30,817.0,82.0,2.9,23.0,521.0,712.44,554.37
2016,7,24,16,45,792.0,79.0,2.9,22.5,470.0,656.38,516.66
2016,7,24,17,0,767.0,76.0,2.9,22.0,419.0,600.43,476.55
2016,7,24,17,15,733.5,72.0,2.9,21.5,367.0,538.59,430.0
2016,7,24,17,30,700.0,68.0,2.9,21.0,315.0,478.34,382.93
2016,7,24,17,45,651.0,62.5,2.9,20.5,263.5,412.43,329.58
2016,7,24,18,0,602.0,57.0,2.9,20.0,212.0,348.78,276.13
2016,7,24,18,15,530.0,50.0,2.9,19.0,164.0,278.72,216.53
2016,7,24,18,30,458.0,43.0,2.9,18.0,116.0,215.99,161.6
2016,7,24,18,45,337.5,32.5,2.9,17.5,76.0,143.65,98.89
2016,7,24,19,0,217.0,22.0,2.9,17.0,36.0,80.71,24.82
2016,7,24,19,15,108.5,11.0,2.9,16.5,18.0,28.77,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,102.5,10.5,2.0,12.5,16.5,10.01,0.0
2016,7,25,5,30,205.0,21.0,2.0,13.0,33.0,17.18,0.0
2016,7,25,5,45,327.0,31.5,2.0,13.5,72.0,24.97,15.27
2016,7,25,6,0,449.0,42.0,2.0,14.0,111.0,32.33,22.71
2016,7,25,6,15,523.5,49.5,1.9,14.5,159.0,36.61,26.9
2016,7,25,6,30,598.0,57.0,1.8,15.0,207.0,40.71,30.72
2016,7,25,6,45,324.0,94.0,1.75,15.5,178.0,67.09,54.1
2016,7,25,7,0,50.0,131.0,1.7,16.0,149.0,107.64,89.43
2016,7,25,7,15,55.5,153.0,1.65,16.5,176.0,129.62,101.31
2016,7,25,7,30,61.0,175.0,1.6,17.0,203.0,153.37,119.24
2016,7,25,7,45,115.5,201.5,1.55,17.5,261.0,184.88,141.66
2016,7,25,8,0,170.0,228.0,1.5,18.0,319.0,228.39,174.14
2016,7,25,8,15,512.5,158.5,1.5,18.5,467.5,276.88,203.48
2016,7,25,8,30,855.0,89.0,1.5,19.0,616.0,375.49,276.51
2016,7,25,8,45,868.5,92.0,1.5,19.5,661.0,432.92,324.64
2016,7,25,9,0,882.0,95.0,1.5,20.0,706.0,490.7,371.61
2016,7,25,9,15,893.0,96.5,1.5,20.5,747.0,545.99,415.09
2016,7,25,9,30,904.0,98.0,1.5,21.0,788.0,600.85,456.64
2016,7,25,9,45,906.0,103.5,1.55,21.5,821.5,653.13,495.12
2016,7,25,10,0,908.0,109.0,1.6,22.0,855.0,703.69,531.16
2016,7,25,10,15,915.0,110.5,1.6,22.0,884.5,752.2,565.11
2016,7,25,10,30,922.0,112.0,1.6,22.0,914.0,798.99,595.68
2016,7,25,10,45,925.0,114.0,1.65,22.5,936.5,841.16,622.12
2016,7,25,11,0,928.0,116.0,1.7,23.0,959.0,880.9,646.69
2016,7,25,11,15,931.0,116.5,1.75,23.0,974.5,916.63,669.71
2016,7,25,11,30,934.0,117.0,1.8,23.0,990.0,949.6,690.9
2016,7,25,11,45,935.0,118.0,1.85,23.5,997.5,978.32,707.96
2016,7,25,12,0,936.0,119.0,1.9,24.0,1005.0,1003.93,723.02
2016,7,25,12,15,936.5,119.0,1.9,24.0,1005.5,1024.85,735.91
2016,7,25,12,30,937.0,119.0,1.9,24.0,1006.0,1042.42,746.78
2016,7,25,12,45,936.5,118.0,1.95,24.0,999.0,1054.56,755.04
2016,7,25,13,0,936.0,117.0,2.0,24.0,992.0,1063.14,761.24
2016,7,25,13,15,933.5,116.5,2.05,24.0,977.0,1066.62,764.41
2016,7,25,13,30,931.0,116.0,2.1,24.0,962.0,1066.46,765.47
2016,7,25,13,45,928.5,113.5,2.15,24.0,940.5,1060.57,763.07
2016,7,25,14,0,926.0,111.0,2.2,24.0,919.0,1051.03,758.53
2016,7,25,14,15,920.0,109.5,2.2,24.0,890.0,1035.51,749.7
2016,7,25,14,30,914.0,108.0,2.2,24.0,861.0,1016.58,738.82
2016,7,25,14,45,909.0,104.5,2.25,24.0,827.0,993.14,725.66
2016,7,25,15,0,904.0,101.0,2.3,24.0,793.0,966.45,710.38
2016,7,25,15,15,893.0,99.0,2.25,23.5,752.5,932.87,690.85
2016,7,25,15,30,882.0,97.0,2.2,23.0,712.0,896.7,669.48
2016,7,25,15,45,872.0,93.0,2.2,23.0,667.5,856.78,644.53
2016,7,25,16,0,862.0,89.0,2.2,23.0,623.0,814.62,617.8
2016,7,25,16,15,843.5,86.0,2.2,22.5,574.0,770.47,590.45
2016,7,25,16,30,825.0,83.0,2.2,22.0,525.0,719.36,557.59
2016,7,25,16,45,804.0,78.5,2.2,22.0,474.0,663.97,519.85
2016,7,25,17,0,783.0,74.0,2.2,22.0,423.0,608.3,479.66
2016,7,25,17,15,750.0,70.0,2.15,21.0,370.5,545.99,433.97
2016,7,25,17,30,717.0,66.0,2.1,20.0,318.0,485.19,387.52
2016,7,25,17,45,672.0,60.5,2.05,19.5,266.5,418.53,333.82
2016,7,25,18,0,627.0,55.0,2.0,19.0,215.0,357.34,282.36
2016,7,25,18,15,555.0,48.0,1.85,18.5,166.0,285.96,221.23
2016,7,25,18,30,483.0,41.0,1.7,18.0,117.0,221.93,164.94
2016,7,25,18,45,366.0,31.0,1.55,17.5,76.5,149.84,102.11
2016,7,25,19,0,249.0,21.0,1.4,17.0,36.0,86.29,21.11
2016,7,25,19,15,124.5,10.5,1.4,16.5,18.0,30.88,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,14.5,16.0,9.05,0.0
2016,7,26,5,30,225.0,19.0,0.9,15.0,32.0,15.35,0.0
2016,7,26,5,45,343.0,29.5,0.85,15.5,71.0,23.22,13.58
2016,7,26,6,0,461.0,40.0,0.8,16.0,110.0,30.65,21.06
2016,7,26,6,15,534.0,47.5,0.75,16.5,158.0,35.02,25.28
2016,7,26,6,30,607.0,55.0,0.7,17.0,206.0,39.19,29.14
2016,7,26,6,45,654.0,61.0,0.7,17.5,257.5,41.9,31.54
2016,7,26,7,0,701.0,67.0,0.7,18.0,309.0,48.93,37.64
2016,7,26,7,15,735.5,71.0,0.7,19.0,361.5,90.19,47.65
2016,7,26,7,30,770.0,75.0,0.7,20.0,414.0,142.57,79.07
2016,7,26,7,45,793.5,79.0,0.7,21.0,465.0,197.15,120.8
2016,7,26,8,0,817.0,83.0,0.7,22.0,516.0,254.28,168.02
2016,7,26,8,15,836.0,86.0,0.65,22.5,565.5,311.6,216.55
2016,7,26,8,30,855.0,89.0,0.6,23.0,615.0,374.8,268.66
2016,7,26,8,45,868.5,92.0,0.6,24.0,660.0,432.28,314.72
2016,7,26,9,0,882.0,95.0,0.6,25.0,705.0,490.13,359.17
2016,7,26,9,15,893.5,97.0,0.65,25.5,746.0,546.18,401.68
2016,7,26,9,30,905.0,99.0,0.7,26.0,787.0,601.86,442.41
2016,7,26,9,45,911.0,102.0,0.8,26.5,822.0,654.46,480.16
2016,7,26,10,0,917.0,105.0,0.9,27.0,857.0,705.68,515.87
2016,7,26,10,15,923.5,106.5,0.95,27.5,886.5,754.27,547.82
2016,7,26,10,30,930.0,108.0,1.0,28.0,916.0,801.07,576.54
2016,7,26,10,45,934.5,108.5,1.1,28.5,938.5,843.36,602.66
2016,7,26,11,0,939.0,109.0,1.2,29.0,961.0,883.28,627.08
2016,7,26,11,15,942.0,110.0,1.3,29.0,976.5,919.85,650.5
2016,7,26,11,30,945.0,111.0,1.4,29.0,992.0,953.63,672.17
2016,7,26,11,45,947.0,111.0,1.5,29.5,1000.0,982.58,689.48
2016,7,26,12,0,949.0,111.0,1.6,30.0,1008.0,1008.4,704.87
2016,7,26,12,15,949.0,111.0,1.7,30.0,1008.0,1029.05,718.56
2016,7,26,12,30,949.0,111.0,1.8,30.0,1008.0,1046.28,730.28
2016,7,26,12,45,941.0,114.5,1.9,30.0,998.5,1055.61,737.32
2016,7,26,13,0,933.0,118.0,2.0,30.0,989.0,1061.29,742.29
2016,7,26,13,15,930.5,117.5,2.05,29.5,974.0,1064.76,746.91
2016,7,26,13,30,928.0,117.0,2.1,29.0,959.0,1064.6,749.44
2016,7,26,13,45,924.5,115.0,2.2,29.0,937.5,1058.24,747.41
2016,7,26,14,0,921.0,113.0,2.3,29.0,916.0,1048.27,743.24
2016,7,26,14,15,914.5,111.5,2.3,29.0,886.5,1032.3,734.28
2016,7,26,14,30,908.0,110.0,2.3,29.0,857.0,1012.96,723.31
2016,7,26,14,45,901.0,107.5,2.35,29.0,822.5,988.79,709.88
2016,7,26,15,0,894.0,105.0,2.4,29.0,788.0,961.5,694.43
2016,7,26,15,15,883.0,102.5,2.4,28.5,747.0,927.6,675.5
2016,7,26,15,30,872.0,100.0,2.4,28.0,706.0,891.15,654.72
2016,7,26,15,45,859.0,97.0,2.45,27.5,661.0,850.09,630.96
2016,7,26,16,0,846.0,94.0,2.5,27.0,616.0,813.05,609.51
2016,7,26,16,15,827.0,90.5,2.45,26.5,567.0,762.63,577.68
2016,7,26,16,30,808.0,87.0,2.4,26.0,518.0,711.18,544.59
2016,7,26,16,45,785.0,83.0,2.4,26.0,467.5,655.64,507.05
2016,7,26,17,0,762.0,79.0,2.4,26.0,417.0,600.03,466.97
2016,7,26,17,15,727.5,74.0,2.3,25.0,364.5,536.59,420.79
2016,7,26,17,30,693.0,69.0,2.2,24.0,312.0,474.86,374.05
2016,7,26,17,45,647.0,63.0,2.15,23.5,260.5,410.34,322.65
2016,7,26,18,0,601.0,57.0,2.1,23.0,209.0,347.63,270.76
2016,7,26,18,15,528.0,49.5,1.95,22.0,161.0,276.69,211.3
2016,7,26,18,30,455.0,42.0,1.8,21.0,113.0,213.23,156.61
2016,7,26,18,45,340.0,31.0,1.65,20.0,73.0,142.3,95.5
2016,7,26,19,0,225.0,20.0,1.5,19.0,33.0,79.3,12.56
2016,7,26,19,15,112.5,10.0,1.45,18.5,16.5,28.28,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.5,1.5,14.5,11.5,8.1,0.0
2016,7,27,5,30,109.0,17.0,1.5,15.0,23.0,13.35,0.0
2016,7,27,5,45,203.5,32.5,1.5,15.5,57.5,25.28,15.12
2016,7,27,6,0,298.0,48.0,1.5,16.0,92.0,36.75,26.27
2016,7,27,6,15,368.5,60.0,1.4,16.5,136.0,44.98,33.97
2016,7,27,6,30,439.0,72.0,1.3,17.0,180.0,52.85,41.12
2016,7,27,6,45,491.5,81.0,1.2,17.5,228.5,58.04,45.71
2016,7,27,7,0,544.0,90.0,1.1,18.0,277.0,62.2,49.23
2016,7,27,7,15,582.5,97.0,1.1,18.5,326.5,97.6,58.75
2016,7,27,7,30,621.0,104.0,1.1,19.0,376.0,144.35,87.32
2016,7,27,7,45,652.0,109.0,1.15,20.0,425.5,192.83,124.03
2016,7,27,8,0,683.0,114.0,1.2,21.0,475.0,244.86,166.67
2016,7,27,8,15,705.5,119.0,1.2,21.5,522.5,297.79,211.5
2016,7,27,8,30,728.0,124.0,1.2,22.0,570.0,352.83,257.59
2016,7,27,8,45,748.5,126.0,1.25,22.5,614.5,409.72,304.17
2016,7,27,9,0,769.0,128.0,1.3,23.0,659.0,464.13,347.65
2016,7,27,9,15,782.0,131.0,1.35,23.5,699.0,516.73,388.51
2016,7,27,9,30,795.0,134.0,1.4,24.0,739.0,569.39,428.08
2016,7,27,9,45,785.0,148.0,1.45,24.5,768.0,617.82,463.1
2016,7,27,10,0,775.0,162.0,1.5,25.0,797.0,663.76,495.25
2016,7,27,10,15,783.5,164.0,1.55,25.5,825.5,709.12,526.48
2016,7,27,10,30,792.0,166.0,1.6,26.0,854.0,753.28,556.13
2016,7,27,10,45,803.5,164.5,1.65,26.5,878.0,795.1,582.69
2016,7,27,11,0,815.0,163.0,1.7,27.0,902.0,835.44,607.65
2016,7,27,11,15,819.0,164.5,1.75,27.0,917.0,870.52,630.16
2016,7,27,11,30,823.0,166.0,1.8,27.0,932.0,903.26,651.13
2016,7,27,11,45,830.5,162.5,1.85,27.5,941.5,931.82,668.07
2016,7,27,12,0,838.0,159.0,1.9,28.0,951.0,957.8,683.33
2016,7,27,12,15,838.5,159.5,1.95,28.0,951.5,978.31,696.53
2016,7,27,12,30,839.0,160.0,2.0,28.0,952.0,995.74,707.9
2016,7,27,12,45,850.0,151.5,2.1,28.0,948.5,1002.26,713.14
2016,7,27,13,0,861.0,143.0,2.2,28.0,945.0,1014.51,722.18
2016,7,27,13,15,857.5,142.0,2.25,27.5,930.5,1016.34,725.6
2016,7,27,13,30,854.0,141.0,2.3,27.0,916.0,1014.8,727.11
2016,7,27,13,45,854.0,136.5,2.4,27.0,895.5,1009.81,725.67
2016,7,27,14,0,854.0,132.0,2.5,27.0,875.0,1001.38,722.12
2016,7,27,14,15,846.5,130.5,2.5,26.5,847.0,985.26,714.16
2016,7,27,14,30,839.0,129.0,2.5,26.0,819.0,966.02,704.27
2016,7,27,14,45,835.5,124.0,2.55,26.0,786.0,952.03,696.94
2016,7,27,15,0,832.0,119.0,2.6,26.0,753.0,926.44,681.95
2016,7,27,15,15,819.5,116.5,2.55,25.5,713.0,892.48,661.91
2016,7,27,15,30,807.0,114.0,2.5,25.0,673.0,856.2,640.17
2016,7,27,15,45,797.5,108.0,2.5,25.0,630.0,816.43,614.97
2016,7,27,16,0,788.0,102.0,2.5,25.0,587.0,774.58,588.06
2016,7,27,16,15,767.0,98.5,2.5,24.5,539.5,724.72,556.22
2016,7,27,16,30,746.0,95.0,2.5,24.0,492.0,674.14,523.21
2016,7,27,16,45,726.5,89.0,2.5,23.5,443.5,621.38,487.5
2016,7,27,17,0,707.0,83.0,2.5,23.0,395.0,570.46,450.73
2016,7,27,17,15,671.0,77.5,2.45,22.0,344.0,508.15,404.56
2016,7,27,17,30,635.0,72.0,2.4,21.0,293.0,447.88,358.16
2016,7,27,17,45,592.0,65.0,2.35,20.5,244.0,384.75,307.01
2016,7,27,18,0,549.0,58.0,2.3,20.0,195.0,325.14,256.81
2016,7,27,18,15,476.5,49.5,2.3,19.5,149.0,256.13,197.91
2016,7,27,18,30,404.0,41.0,2.3,19.0,103.0,194.68,144.21
2016,7,27,18,45,296.5,30.0,2.3,18.5,66.0,128.87,86.45
2016,7,27,19,0,189.0,19.0,2.3,18.0,29.0,69.7,3.61
2016,7,27,19,15,94.5,9.5,2.3,17.5,14.5,24.71,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,13.5,13.5,8.1,0.0
2016,7,28,5,30,195.0,17.0,1.7,14.0,27.0,13.62,0.0
2016,7,28,5,45,311.0,27.5,1.7,14.5,64.0,21.55,11.98
2016,7,28,6,0,427.0,38.0,1.7,15.0,101.0,29.03,19.65
2016,7,28,6,15,213.5,55.0,1.65,15.5,86.5,40.88,30.49
2016,7,28,6,30,0.0,72.0,1.6,16.0,72.0,64.69,51.71
2016,7,28,6,45,0.0,91.0,1.6,16.5,91.0,80.93,65.98
2016,7,28,7,0,0.0,110.0,1.6,17.0,110.0,97.01,79.83
2016,7,28,7,15,83.0,144.0,1.55,17.5,180.5,124.28,95.86
2016,7,28,7,30,166.0,178.0,1.5,18.0,251.0,161.37,120.87
2016,7,28,7,45,172.5,201.5,1.45,18.5,285.0,193.93,145.91
2016,7,28,8,0,179.0,225.0,1.4,19.0,319.0,227.58,172.41
2016,7,28,8,15,503.5,154.0,1.4,19.5,454.0,269.4,196.89
2016,7,28,8,30,828.0,83.0,1.4,20.0,589.0,359.06,263.18
2016,7,28,8,45,842.0,85.5,1.4,20.5,633.5,414.84,309.98
2016,7,28,9,0,856.0,88.0,1.4,21.0,678.0,471.05,355.72
2016,7,28,9,15,867.0,90.0,1.45,21.5,717.5,525.5,398.78
2016,7,28,9,30,878.0,92.0,1.5,22.0,757.0,579.58,440.08
2016,7,28,9,45,887.0,93.0,1.6,22.5,792.0,630.9,478.4
2016,7,28,10,0,896.0,94.0,1.7,23.0,827.0,681.15,514.87
2016,7,28,10,15,902.0,95.5,1.75,23.5,855.5,728.45,547.18
2016,7,28,10,30,908.0,97.0,1.8,24.0,884.0,773.98,576.42
2016,7,28,10,45,911.5,98.0,1.9,24.5,905.5,815.07,602.74
2016,7,28,11,0,915.0,99.0,2.0,25.0,927.0,853.79,627.27
2016,7,28,11,15,917.5,99.5,2.05,25.0,941.5,888.63,649.85
2016,7,28,11,30,920.0,100.0,2.1,25.0,956.0,920.7,670.59
2016,7,28,11,45,920.5,101.0,2.2,25.0,963.0,948.53,689.07
2016,7,28,12,0,921.0,102.0,2.3,25.0,970.0,973.25,705.6
2016,7,28,12,15,920.5,102.0,2.35,25.0,970.0,992.8,718.38
2016,7,28,12,30,920.0,102.0,2.4,25.0,970.0,1008.99,729.14
2016,7,28,12,45,909.5,107.0,2.45,25.0,959.5,1016.96,734.76
2016,7,28,13,0,899.0,112.0,2.5,25.0,949.0,1021.34,738.28
2016,7,28,13,15,896.0,111.5,2.5,25.0,934.0,1024.05,740.38
2016,7,28,13,30,893.0,111.0,2.5,25.0,919.0,1023.26,740.37
2016,7,28,13,45,889.0,109.5,2.55,25.0,897.5,1016.9,737.47
2016,7,28,14,0,885.0,108.0,2.6,25.0,876.0,1007.08,732.48
2016,7,28,14,15,878.0,106.5,2.6,24.5,848.0,990.89,724.42
2016,7,28,14,30,871.0,105.0,2.6,24.0,820.0,971.46,714.32
2016,7,28,14,45,863.0,103.0,2.65,24.0,785.5,947.42,700.27
2016,7,28,15,0,855.0,101.0,2.7,24.0,751.0,920.44,684.24
2016,7,28,15,15,843.5,98.5,2.65,23.5,711.5,886.95,664.28
2016,7,28,15,30,832.0,96.0,2.6,23.0,672.0,851.06,642.54
2016,7,28,15,45,818.0,93.5,2.6,23.0,628.5,810.86,616.73
2016,7,28,16,0,804.0,91.0,2.6,23.0,585.0,774.84,593.59
2016,7,28,16,15,784.5,88.0,2.6,22.5,537.5,726.11,562.19
2016,7,28,16,30,765.0,85.0,2.6,22.0,490.0,676.52,529.56
2016,7,28,16,45,740.0,81.0,2.6,21.5,440.5,621.38,492.03
2016,7,28,17,0,715.0,77.0,2.6,21.0,391.0,566.46,451.91
2016,7,28,17,15,680.0,72.5,2.55,20.5,340.5,505.5,405.45
2016,7,28,17,30,645.0,68.0,2.5,20.0,290.0,448.33,360.23
2016,7,28,17,45,596.0,62.0,2.5,19.5,241.0,382.87,306.96
2016,7,28,18,0,547.0,56.0,2.5,19.0,192.0,321.57,255.13
2016,7,28,18,15,475.0,48.0,2.45,18.5,146.5,253.49,196.53
2016,7,28,18,30,403.0,40.0,2.4,18.0,101.0,192.93,143.18
2016,7,28,18,45,291.0,29.0,2.4,17.5,64.5,126.06,84.09
2016,7,28,19,0,179.0,18.0,2.4,17.0,28.0,65.89,0.0
2016,7,28,19,15,89.5,9.0,2.4,16.5,14.0,23.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,67.0,8.0,1.75,13.5,11.5,7.63,0.0
2016,7,29,5,30,134.0,16.0,1.8,14.0,23.0,12.61,0.0
2016,7,29,5,45,235.0,29.0,1.85,14.5,57.0,23.01,13.0
2016,7,29,6,0,336.0,42.0,1.9,15.0,91.0,32.71,22.8
2016,7,29,6,15,409.0,52.0,1.85,15.5,135.0,39.11,28.9
2016,7,29,6,30,482.0,62.0,1.8,16.0,179.0,45.16,34.48
2016,7,29,6,45,242.5,87.5,1.75,16.5,146.5,67.64,54.36
2016,7,29,7,0,3.0,113.0,1.7,17.0,114.0,99.2,81.77
2016,7,29,7,15,28.0,141.5,1.65,17.5,153.5,119.62,93.65
2016,7,29,7,30,53.0,170.0,1.6,18.0,193.0,148.27,115.08
2016,7,29,7,45,96.5,197.5,1.6,18.5,246.0,182.85,140.39
2016,7,29,8,0,140.0,225.0,1.6,19.0,299.0,218.54,166.87
2016,7,29,8,15,445.0,166.5,1.6,19.5,432.5,262.5,193.31
2016,7,29,8,30,750.0,108.0,1.6,20.0,566.0,349.13,257.36
2016,7,29,8,45,767.0,111.5,1.65,20.5,610.0,403.35,302.78
2016,7,29,9,0,784.0,115.0,1.7,21.0,654.0,458.53,347.75
2016,7,29,9,15,797.5,117.5,1.75,21.5,693.5,511.74,389.89
2016,7,29,9,30,811.0,120.0,1.8,22.0,733.0,565.03,430.71
2016,7,29,9,45,826.5,119.0,1.85,22.5,769.0,617.08,469.43
2016,7,29,10,0,842.0,118.0,1.9,23.0,805.0,667.22,505.72
2016,7,29,10,15,849.5,119.5,1.95,23.0,833.5,713.39,539.21
2016,7,29,10,30,857.0,121.0,2.0,23.0,862.0,758.03,569.51
2016,7,29,10,45,865.5,120.0,2.05,23.5,885.0,799.41,595.96
2016,7,29,11,0,874.0,119.0,2.1,24.0,908.0,838.89,620.85
2016,7,29,11,15,877.5,120.0,2.15,24.0,923.5,873.88,643.75
2016,7,29,11,30,881.0,121.0,2.2,24.0,939.0,906.3,664.92
2016,7,29,11,45,886.5,119.0,2.25,24.5,948.0,934.96,682.26
2016,7,29,12,0,892.0,117.0,2.3,25.0,957.0,960.81,697.75
2016,7,29,12,15,892.0,117.0,2.35,25.0,957.0,980.42,710.59
2016,7,29,12,30,892.0,117.0,2.4,25.0,957.0,996.8,721.49
2016,7,29,12,45,893.5,115.0,2.45,25.0,951.0,1009.33,730.04
2016,7,29,13,0,895.0,113.0,2.5,25.0,945.0,1018.46,736.57
2016,7,29,13,15,892.5,112.0,2.5,24.5,930.5,1021.14,740.05
2016,7,29,13,30,890.0,111.0,2.5,24.0,916.0,1020.32,741.47
2016,7,29,13,45,888.5,108.0,2.55,24.0,895.5,1014.88,739.14
2016,7,29,14,0,887.0,105.0,2.6,24.0,875.0,1005.91,734.68
2016,7,29,14,15,881.0,104.0,2.6,23.5,846.5,991.18,727.51
2016,7,29,14,30,875.0,103.0,2.6,23.0,818.0,973.18,718.3
2016,7,29,14,45,870.0,99.5,2.6,23.0,785.0,950.23,704.48
2016,7,29,15,0,865.0,96.0,2.6,23.0,752.0,924.18,688.63
2016,7,29,15,15,854.0,94.0,2.6,22.5,712.5,891.38,669.51
2016,7,29,15,30,843.0,92.0,2.6,22.0,673.0,856.12,648.54
2016,7,29,15,45,832.0,88.0,2.6,22.0,630.0,816.35,622.98
2016,7,29,16,0,821.0,84.0,2.6,22.0,587.0,774.54,595.71
2016,7,29,16,15,803.0,81.5,2.55,21.5,540.0,732.67,568.86
2016,7,29,16,30,785.0,79.0,2.5,21.0,493.0,684.01,536.58
2016,7,29,16,45,568.5,117.0,2.45,21.0,401.0,545.15,432.99
2016,7,29,17,0,352.0,155.0,2.4,21.0,309.0,405.11,323.84
2016,7,29,17,15,339.0,136.5,2.4,20.5,269.5,360.13,289.82
2016,7,29,17,30,326.0,118.0,2.4,20.0,230.0,324.54,261.51
2016,7,29,17,45,306.5,100.0,2.4,19.5,191.5,277.41,222.98
2016,7,29,18,0,287.0,82.0,2.4,19.0,153.0,231.79,184.45
2016,7,29,18,15,364.0,59.5,2.35,18.5,127.5,220.17,171.07
2016,7,29,18,30,441.0,37.0,2.3,18.0,102.0,201.9,149.35
2016,7,29,18,45,325.0,27.0,2.3,17.5,65.0,133.04,87.61
2016,7,29,19,0,209.0,17.0,2.3,17.0,28.0,70.83,0.0
2016,7,29,19,15,104.5,8.5,2.3,16.5,14.0,25.2,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,98.5,8.0,1.5,13.0,12.5,7.63,0.0
2016,7,30,5,30,197.0,16.0,1.5,13.0,25.0,12.86,0.0
2016,7,30,5,45,318.0,26.0,1.55,13.5,62.0,20.38,10.75
2016,7,30,6,0,439.0,36.0,1.6,14.0,99.0,27.47,18.32
2016,7,30,6,15,513.0,43.5,1.6,14.5,145.5,31.98,22.73
2016,7,30,6,30,587.0,51.0,1.6,15.0,192.0,36.28,26.75
2016,7,30,6,45,318.5,89.0,1.65,15.5,168.0,63.81,51.2
2016,7,30,7,0,50.0,127.0,1.7,16.0,144.0,104.55,86.77
2016,7,30,7,15,45.5,146.0,1.65,16.5,163.5,123.39,96.65
2016,7,30,7,30,41.0,165.0,1.6,17.0,183.0,143.26,111.96
2016,7,30,7,45,48.0,188.0,1.6,18.0,211.5,167.64,130.51
2016,7,30,8,0,55.0,211.0,1.6,19.0,240.0,193.17,149.9
2016,7,30,8,15,123.5,240.0,1.65,19.5,313.0,237.81,182.79
2016,7,30,8,30,192.0,269.0,1.7,20.0,386.0,295.29,226.1
2016,7,30,8,45,171.5,292.5,1.75,20.5,402.5,321.1,246.33
2016,7,30,9,0,151.0,316.0,1.8,21.0,419.0,344.77,264.35
2016,7,30,9,15,306.0,297.0,1.9,21.0,522.5,417.37,319.82
2016,7,30,9,30,461.0,278.0,2.0,21.0,626.0,506.64,387.64
2016,7,30,9,45,686.5,184.5,2.1,21.5,729.5,588.63,450.53
2016,7,30,10,0,912.0,91.0,2.2,22.0,833.0,688.34,525.58
2016,7,30,10,15,918.0,92.0,2.25,22.0,862.0,735.99,559.12
2016,7,30,10,30,924.0,93.0,2.3,22.0,891.0,781.8,590.1
2016,7,30,10,45,928.0,94.0,2.4,22.5,913.0,824.0,617.51
2016,7,30,11,0,932.0,95.0,2.5,23.0,935.0,863.8,643.06
2016,7,30,11,15,934.5,95.5,2.55,23.0,950.0,899.26,666.4
2016,7,30,11,30,937.0,96.0,2.6,23.0,965.0,931.9,687.8
2016,7,30,11,45,938.5,96.5,2.65,23.0,972.5,960.65,706.62
2016,7,30,12,0,940.0,97.0,2.7,23.0,980.0,986.25,723.42
2016,7,30,12,15,940.0,97.0,2.7,23.0,980.5,1006.65,736.42
2016,7,30,12,30,940.0,97.0,2.7,23.0,981.0,1023.63,747.3
2016,7,30,12,45,936.0,98.5,2.75,23.0,972.5,1034.7,754.95
2016,7,30,13,0,932.0,100.0,2.8,23.0,964.0,1042.15,760.45
2016,7,30,13,15,929.5,99.0,2.75,23.0,949.5,1044.88,762.07
2016,7,30,13,30,927.0,98.0,2.7,23.0,935.0,1043.95,761.49
2016,7,30,13,45,923.5,96.5,2.7,23.0,913.5,1037.84,758.23
2016,7,30,14,0,920.0,95.0,2.7,23.0,892.0,1028.12,752.8
2016,7,30,14,15,914.5,94.0,2.65,22.5,863.5,1013.42,745.23
2016,7,30,14,30,909.0,93.0,2.6,22.0,835.0,995.33,735.54
2016,7,30,14,45,903.0,90.5,2.6,22.0,801.0,971.79,721.39
2016,7,30,15,0,897.0,88.0,2.6,22.0,767.0,945.09,705.18
2016,7,30,15,15,887.0,86.5,2.55,21.5,727.5,912.86,686.14
2016,7,30,15,30,877.0,85.0,2.5,21.0,688.0,878.03,665.19
2016,7,30,15,45,866.5,81.5,2.5,21.0,644.0,838.06,639.66
2016,7,30,16,0,856.0,78.0,2.5,21.0,600.0,795.93,612.34
2016,7,30,16,15,838.5,75.5,2.5,20.5,552.0,747.57,581.34
2016,7,30,16,30,821.0,73.0,2.5,20.0,504.0,698.11,548.89
2016,7,30,16,45,801.0,69.0,2.5,19.5,454.5,648.97,515.9
2016,7,30,17,0,781.0,65.0,2.5,19.0,405.0,594.49,476.78
2016,7,30,17,15,749.0,61.5,2.5,18.5,353.5,533.37,430.2
2016,7,30,17,30,717.0,58.0,2.5,18.0,302.0,473.71,382.93
2016,7,30,17,45,673.0,52.5,2.55,17.5,251.0,407.57,328.7
2016,7,30,18,0,629.0,47.0,2.6,17.0,200.0,344.89,275.06
2016,7,30,18,15,557.5,41.0,2.55,16.5,152.5,274.79,213.76
2016,7,30,18,30,486.0,35.0,2.5,16.0,105.0,214.15,159.01
2016,7,30,18,45,367.0,25.5,2.5,15.5,66.5,142.64,93.36
2016,7,30,19,0,248.0,16.0,2.5,15.0,28.0,77.65,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,14.0,27.79,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
