Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,116.5,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,233.0,15.0,1.8,13.0,25.0,12.01,0.0
2016,7,31,5,45,356.5,24.0,1.9,13.5,63.0,18.68,9.18
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,27.23,18.07
2016,7,31,6,15,553.0,39.5,2.0,14.0,148.0,31.39,22.23
2016,7,31,6,30,626.0,46.0,2.0,14.0,195.0,35.42,26.08
2016,7,31,6,45,313.0,55.5,2.0,14.5,130.0,39.31,29.6
2016,7,31,7,0,0.0,65.0,2.0,15.0,65.0,60.46,48.33
2016,7,31,7,15,0.0,77.5,1.9,15.5,77.5,71.8,55.34
2016,7,31,7,30,0.0,90.0,1.8,16.0,90.0,83.09,64.49
2016,7,31,7,45,0.0,119.5,1.75,16.5,119.5,109.08,85.64
2016,7,31,8,0,0.0,149.0,1.7,17.0,149.0,135.16,106.45
2016,7,31,8,15,6.0,175.5,1.65,17.5,179.5,160.58,126.18
2016,7,31,8,30,12.0,202.0,1.6,18.0,210.0,186.94,146.41
2016,7,31,8,45,20.0,231.5,1.6,18.5,245.0,217.58,169.78
2016,7,31,9,0,28.0,261.0,1.6,19.0,280.0,245.95,191.09
2016,7,31,9,15,29.5,278.0,1.6,19.5,299.0,265.2,205.17
2016,7,31,9,30,31.0,295.0,1.6,20.0,318.0,284.74,219.33
2016,7,31,9,45,60.5,337.5,1.65,20.5,385.5,344.14,263.78
2016,7,31,10,0,90.0,380.0,1.7,21.0,453.0,407.09,309.89
2016,7,31,10,15,211.0,385.5,1.75,21.0,565.5,505.22,383.44
2016,7,31,10,30,332.0,391.0,1.8,21.0,678.0,614.95,463.45
2016,7,31,10,45,427.0,368.0,1.85,21.5,746.0,688.66,515.57
2016,7,31,11,0,522.0,345.0,1.9,22.0,814.0,766.98,570.11
2016,7,31,11,15,732.5,221.5,1.95,22.0,893.0,853.83,634.33
2016,7,31,11,30,943.0,98.0,2.0,22.0,972.0,939.19,690.05
2016,7,31,11,45,944.0,99.0,2.05,22.5,979.5,968.18,706.94
2016,7,31,12,0,945.0,100.0,2.1,23.0,987.0,994.0,722.31
2016,7,31,12,15,945.0,100.0,2.15,23.0,987.0,1014.55,735.73
2016,7,31,12,30,945.0,100.0,2.2,23.0,987.0,1031.65,747.09
2016,7,31,12,45,939.0,102.5,2.25,23.0,978.0,1041.86,754.18
2016,7,31,13,0,933.0,105.0,2.3,23.0,969.0,1048.42,759.13
2016,7,31,13,15,930.0,104.5,2.35,22.5,954.0,1051.21,763.33
2016,7,31,13,30,927.0,104.0,2.4,22.0,939.0,1050.36,765.36
2016,7,31,13,45,924.5,101.5,2.45,22.0,917.0,1044.23,762.67
2016,7,31,14,0,922.0,99.0,2.5,22.0,895.0,1034.45,757.79
2016,7,31,14,15,915.5,98.0,2.55,21.5,866.0,1018.76,750.61
2016,7,31,14,30,909.0,97.0,2.6,21.0,837.0,999.68,741.28
2016,7,31,14,45,903.0,94.0,2.65,21.0,802.5,975.59,727.21
2016,7,31,15,0,897.0,91.0,2.7,21.0,768.0,948.32,711.0
2016,7,31,15,15,886.0,89.0,2.75,20.5,727.5,914.6,691.67
2016,7,31,15,30,875.0,87.0,2.8,20.0,687.0,878.31,670.34
2016,7,31,15,45,863.5,84.0,2.85,20.0,642.5,838.11,644.71
2016,7,31,16,0,852.0,81.0,2.9,20.0,598.0,795.82,617.26
2016,7,31,16,15,833.0,78.0,2.9,19.5,549.5,745.84,584.69
2016,7,31,16,30,814.0,75.0,2.9,19.0,501.0,699.95,554.47
2016,7,31,16,45,791.5,71.5,2.9,18.5,450.5,644.9,516.66
2016,7,31,17,0,769.0,68.0,2.9,18.0,400.0,589.77,476.41
2016,7,31,17,15,735.0,64.0,2.85,17.5,348.5,527.38,428.19
2016,7,31,17,30,701.0,60.0,2.8,17.0,297.0,466.68,379.53
2016,7,31,17,45,653.0,55.0,2.75,16.5,246.0,399.9,324.14
2016,7,31,18,0,605.0,50.0,2.7,16.0,195.0,336.99,269.86
2016,7,31,18,15,531.0,43.0,2.6,15.5,148.0,268.18,209.37
2016,7,31,18,30,457.0,36.0,2.5,15.0,101.0,205.24,152.72
2016,7,31,18,45,336.0,26.0,2.45,14.5,63.0,134.42,87.04
2016,7,31,19,0,215.0,16.0,2.4,14.0,25.0,69.82,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,12.5,24.99,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.5,1.75,12.5,11.5,7.15,0.0
2016,8,1,5,30,187.0,15.0,1.8,13.0,23.0,14.3,0.0
2016,8,1,5,45,316.5,25.0,1.9,13.5,59.5,19.67,9.73
2016,8,1,6,0,446.0,35.0,2.0,14.0,96.0,26.81,17.66
2016,8,1,6,15,521.0,42.0,2.0,14.0,143.0,30.93,21.8
2016,8,1,6,30,596.0,49.0,2.0,14.0,190.0,38.15,28.5
2016,8,1,6,45,302.0,81.0,2.05,14.5,153.0,57.98,46.22
2016,8,1,7,0,8.0,113.0,2.1,15.0,116.0,98.98,82.27
2016,8,1,7,15,20.5,136.5,2.05,15.5,145.0,120.18,95.19
2016,8,1,7,30,33.0,160.0,2.0,16.0,174.0,138.56,109.0
2016,8,1,7,45,37.0,181.0,1.95,16.5,199.0,160.4,126.02
2016,8,1,8,0,41.0,202.0,1.9,17.0,224.0,182.98,143.58
2016,8,1,8,15,63.5,232.0,1.85,17.5,269.0,218.51,170.8
2016,8,1,8,30,86.0,262.0,1.8,18.0,314.0,257.16,200.31
2016,8,1,8,45,163.0,284.0,1.8,18.5,392.0,310.76,240.68
2016,8,1,9,0,240.0,306.0,1.8,19.0,470.0,376.79,290.55
2016,8,1,9,15,572.0,195.5,1.85,19.5,617.0,463.3,357.06
2016,8,1,9,30,904.0,85.0,1.9,20.0,764.0,586.21,451.0
2016,8,1,9,45,907.0,89.5,1.95,20.5,798.5,638.57,489.77
2016,8,1,10,0,910.0,94.0,2.0,21.0,833.0,689.28,526.63
2016,8,1,10,15,917.0,95.0,2.05,21.0,862.0,737.67,561.21
2016,8,1,10,30,924.0,96.0,2.1,21.0,891.0,784.31,592.74
2016,8,1,10,45,929.0,97.0,2.15,21.5,914.0,827.41,620.37
2016,8,1,11,0,934.0,98.0,2.2,22.0,937.0,868.18,646.12
2016,8,1,11,15,937.5,98.5,2.25,22.0,952.5,904.67,670.06
2016,8,1,11,30,941.0,99.0,2.3,22.0,968.0,938.38,692.1
2016,8,1,11,45,942.5,99.0,2.35,22.0,976.0,966.83,710.66
2016,8,1,12,0,944.0,99.0,2.4,22.0,984.0,992.09,727.2
2016,8,1,12,15,944.0,99.0,2.45,22.0,984.0,1012.62,740.74
2016,8,1,12,30,944.0,99.0,2.5,22.0,984.0,1029.71,752.17
2016,8,1,12,45,938.5,101.5,2.55,22.0,975.5,1040.39,759.6
2016,8,1,13,0,933.0,104.0,2.6,22.0,967.0,1047.43,764.86
2016,8,1,13,15,930.0,103.5,2.65,22.0,952.0,1050.21,767.53
2016,8,1,13,30,927.0,103.0,2.7,22.0,937.0,1049.33,768.01
2016,8,1,13,45,924.0,101.0,2.75,22.0,915.0,1043.2,765.24
2016,8,1,14,0,921.0,99.0,2.8,22.0,893.0,1033.43,760.25
2016,8,1,14,15,915.0,98.0,2.8,21.5,864.0,1018.21,752.8
2016,8,1,14,30,909.0,97.0,2.8,21.0,835.0,999.59,743.2
2016,8,1,14,45,902.0,94.5,2.85,21.0,800.5,975.06,728.73
2016,8,1,15,0,895.0,92.0,2.9,21.0,766.0,947.4,712.15
2016,8,1,15,15,884.0,90.0,2.95,20.5,725.5,913.69,692.7
2016,8,1,15,30,873.0,88.0,3.0,20.0,685.0,877.42,671.25
2016,8,1,15,45,859.5,85.5,3.1,20.0,640.5,836.12,645.0
2016,8,1,16,0,846.0,83.0,3.2,20.0,596.0,792.87,616.97
2016,8,1,16,15,827.5,80.5,3.2,19.5,547.5,744.06,585.03
2016,8,1,16,30,809.0,78.0,3.2,19.0,499.0,699.38,555.51
2016,8,1,16,45,783.5,74.5,3.2,18.5,448.0,642.42,516.05
2016,8,1,17,0,758.0,71.0,3.2,18.0,397.0,585.64,474.12
2016,8,1,17,15,723.5,67.0,3.15,17.5,345.5,523.42,425.81
2016,8,1,17,30,689.0,63.0,3.1,17.0,294.0,462.93,377.1
2016,8,1,17,45,636.5,58.0,3.1,16.5,243.0,396.39,321.74
2016,8,1,18,0,584.0,53.0,3.1,16.0,192.0,332.59,266.66
2016,8,1,18,15,507.0,45.5,3.0,15.5,145.0,261.3,204.12
2016,8,1,18,30,430.0,38.0,2.9,15.0,98.0,198.08,147.3
2016,8,1,18,45,300.0,27.0,2.85,14.5,60.5,125.39,79.8
2016,8,1,19,0,170.0,16.0,2.8,14.0,23.0,51.72,0.0
2016,8,1,19,15,85.0,8.0,2.75,13.5,11.5,21.26,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,11.5,10.5,7.15,0.0
2016,8,2,5,30,141.0,15.0,2.4,12.0,21.0,14.3,0.0
2016,8,2,5,45,276.0,26.5,2.5,13.0,57.5,21.17,10.61
2016,8,2,6,0,411.0,38.0,2.6,14.0,94.0,29.63,20.05
2016,8,2,6,15,492.5,46.0,2.55,14.0,141.0,34.44,24.88
2016,8,2,6,30,574.0,54.0,2.5,14.0,188.0,39.05,29.28
2016,8,2,6,45,287.0,50.5,2.5,14.5,117.5,35.75,26.41
2016,8,2,7,0,0.0,47.0,2.5,15.0,47.0,43.66,33.41
2016,8,2,7,15,0.0,71.0,2.45,15.5,71.0,66.06,50.54
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,87.34,68.09
2016,8,2,7,45,0.0,116.5,2.35,16.5,116.5,106.47,83.55
2016,8,2,8,0,0.0,138.0,2.3,17.0,138.0,125.73,98.88
2016,8,2,8,15,5.5,168.5,2.25,17.5,172.0,154.42,121.43
2016,8,2,8,30,11.0,199.0,2.2,18.0,206.0,183.98,144.37
2016,8,2,8,45,24.0,235.0,2.15,18.5,251.0,222.13,173.7
2016,8,2,9,0,37.0,271.0,2.1,19.0,296.0,258.47,201.24
2016,8,2,9,15,53.0,302.0,2.05,19.0,341.0,297.67,231.1
2016,8,2,9,30,69.0,333.0,2.0,19.0,386.0,339.02,262.3
2016,8,2,9,45,167.0,355.0,2.0,19.5,489.0,423.77,326.33
2016,8,2,10,0,265.0,377.0,2.0,20.0,592.0,519.44,396.88
2016,8,2,10,15,600.0,239.0,2.0,20.5,748.0,648.36,495.18
2016,8,2,10,30,935.0,101.0,2.0,21.0,904.0,797.07,601.63
2016,8,2,10,45,940.0,101.5,2.05,21.5,927.0,840.23,628.14
2016,8,2,11,0,945.0,102.0,2.1,22.0,950.0,881.01,653.74
2016,8,2,11,15,948.0,103.0,2.1,22.0,965.5,918.01,677.39
2016,8,2,11,30,951.0,104.0,2.1,22.0,981.0,952.16,699.04
2016,8,2,11,45,952.5,104.0,2.15,22.0,989.0,980.95,717.69
2016,8,2,12,0,954.0,104.0,2.2,22.0,997.0,1006.53,734.31
2016,8,2,12,15,954.0,104.0,2.2,22.0,997.0,1027.33,747.36
2016,8,2,12,30,954.0,104.0,2.2,22.0,997.0,1044.64,758.27
2016,8,2,12,45,944.0,109.0,2.2,22.5,986.5,1053.6,762.5
2016,8,2,13,0,934.0,114.0,2.2,23.0,976.0,1058.83,764.54
2016,8,2,13,15,930.5,113.5,2.25,23.0,960.5,1061.2,767.04
2016,8,2,13,30,927.0,113.0,2.3,23.0,945.0,1059.9,767.35
2016,8,2,13,45,923.0,111.5,2.35,23.0,922.5,1053.39,764.5
2016,8,2,14,0,919.0,110.0,2.4,23.0,900.0,1043.26,759.48
2016,8,2,14,15,911.5,108.5,2.45,23.0,870.0,1026.11,750.05
2016,8,2,14,30,904.0,107.0,2.5,23.0,840.0,1005.59,738.53
2016,8,2,14,45,895.0,105.0,2.55,23.0,804.5,979.85,723.6
2016,8,2,15,0,886.0,103.0,2.6,23.0,769.0,951.08,706.64
2016,8,2,15,15,874.0,101.0,2.6,22.5,727.5,916.73,686.74
2016,8,2,15,30,862.0,99.0,2.6,22.0,686.0,879.9,664.97
2016,8,2,15,45,845.5,96.5,2.65,22.0,640.0,842.88,641.91
2016,8,2,16,0,829.0,94.0,2.7,22.0,594.0,797.35,612.57
2016,8,2,16,15,808.0,91.0,2.7,21.5,545.0,746.26,579.65
2016,8,2,16,30,787.0,88.0,2.7,21.0,496.0,694.35,545.41
2016,8,2,16,45,758.0,84.5,2.75,21.0,444.0,635.81,504.5
2016,8,2,17,0,729.0,81.0,2.8,21.0,392.0,577.77,461.12
2016,8,2,17,15,691.5,76.0,2.8,20.0,340.0,516.12,414.89
2016,8,2,17,30,654.0,71.0,2.8,19.0,288.0,454.45,366.72
2016,8,2,17,45,596.0,65.0,2.85,18.5,236.5,383.98,309.0
2016,8,2,18,0,538.0,59.0,2.9,18.0,185.0,318.59,253.35
2016,8,2,18,15,455.0,50.0,2.85,17.5,138.5,245.74,190.42
2016,8,2,18,30,372.0,41.0,2.8,17.0,92.0,181.65,133.88
2016,8,2,18,45,238.0,28.5,2.8,16.5,56.0,109.7,67.69
2016,8,2,19,0,104.0,16.0,2.8,16.0,20.0,37.41,0.0
2016,8,2,19,15,52.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,107.0,14.0,1.2,14.0,18.0,13.34,0.0
2016,8,3,5,45,236.5,27.0,1.15,14.5,53.0,21.76,10.62
2016,8,3,6,0,366.0,40.0,1.1,15.0,88.0,31.6,21.64
2016,8,3,6,15,450.0,49.0,0.95,15.5,134.5,37.17,27.13
2016,8,3,6,30,534.0,58.0,0.8,16.0,181.0,42.49,32.11
2016,8,3,6,45,286.0,89.5,0.65,16.5,157.5,64.48,51.57
2016,8,3,7,0,38.0,121.0,0.5,17.0,134.0,100.18,82.51
2016,8,3,7,15,382.0,100.5,0.45,17.5,261.0,87.86,58.11
2016,8,3,7,30,726.0,80.0,0.4,18.0,388.0,135.64,76.57
2016,8,3,7,45,565.5,130.5,0.4,18.5,389.0,192.58,127.46
2016,8,3,8,0,405.0,181.0,0.4,19.0,390.0,234.05,167.92
2016,8,3,8,15,616.0,137.5,0.45,19.5,490.0,284.6,203.4
2016,8,3,8,30,827.0,94.0,0.5,20.0,590.0,360.41,260.88
2016,8,3,8,45,843.5,96.0,0.6,20.5,636.0,417.63,308.36
2016,8,3,9,0,860.0,98.0,0.7,21.0,682.0,478.73,357.34
2016,8,3,9,15,872.5,100.5,0.8,21.5,723.5,535.07,401.36
2016,8,3,9,30,885.0,103.0,0.9,22.0,765.0,591.18,443.8
2016,8,3,9,45,897.0,103.0,1.05,22.5,801.5,644.23,483.31
2016,8,3,10,0,909.0,103.0,1.2,23.0,838.0,696.43,521.18
2016,8,3,10,15,916.0,104.5,1.3,23.0,867.5,745.43,556.01
2016,8,3,10,30,923.0,106.0,1.4,23.0,897.0,792.68,587.62
2016,8,3,10,45,928.0,107.0,1.55,23.5,920.0,835.91,615.69
2016,8,3,11,0,933.0,108.0,1.7,24.0,943.0,876.81,642.01
2016,8,3,11,15,936.5,108.5,1.85,24.0,959.0,913.43,666.66
2016,8,3,11,30,940.0,109.0,2.0,24.0,975.0,947.25,689.49
2016,8,3,11,45,941.5,109.5,2.15,24.5,983.0,976.3,707.88
2016,8,3,12,0,943.0,110.0,2.3,25.0,991.0,1002.18,724.23
2016,8,3,12,15,943.5,110.0,2.4,24.5,991.5,1023.31,739.92
2016,8,3,12,30,944.0,110.0,2.5,24.0,992.0,1041.0,753.59
2016,8,3,12,45,944.0,109.0,2.65,24.0,985.0,1053.64,763.26
2016,8,3,13,0,944.0,108.0,2.8,24.0,978.0,1062.67,770.74
2016,8,3,13,15,941.5,107.5,2.85,23.5,963.0,1066.02,775.24
2016,8,3,13,30,939.0,107.0,2.9,23.0,948.0,1065.66,777.55
2016,8,3,13,45,934.0,106.5,3.0,23.0,925.5,1059.09,774.97
2016,8,3,14,0,929.0,106.0,3.1,23.0,903.0,1048.88,770.16
2016,8,3,14,15,922.5,104.5,3.15,22.5,873.5,1032.54,762.46
2016,8,3,14,30,916.0,103.0,3.2,22.0,844.0,1012.77,752.55
2016,8,3,14,45,907.0,101.5,3.3,22.0,808.5,987.28,737.78
2016,8,3,15,0,898.0,100.0,3.4,22.0,773.0,958.74,720.89
2016,8,3,15,15,886.5,98.0,3.4,21.5,731.5,924.47,700.66
2016,8,3,15,30,875.0,96.0,3.4,21.0,690.0,887.66,678.48
2016,8,3,15,45,860.0,93.0,3.45,21.0,644.0,844.41,650.52
2016,8,3,16,0,845.0,90.0,3.5,21.0,598.0,805.32,625.19
2016,8,3,16,15,824.5,87.0,3.5,20.5,548.5,753.98,591.5
2016,8,3,16,30,804.0,84.0,3.5,20.0,499.0,701.74,556.49
2016,8,3,16,45,525.0,125.0,3.55,19.5,384.5,522.34,420.71
2016,8,3,17,0,246.0,166.0,3.6,19.0,270.0,349.06,282.6
2016,8,3,17,15,230.0,146.5,3.55,18.5,234.0,306.34,249.29
2016,8,3,17,30,214.0,127.0,3.5,18.0,198.0,264.67,215.49
2016,8,3,17,45,392.0,91.0,3.5,17.5,192.5,308.69,250.87
2016,8,3,18,0,570.0,55.0,3.5,17.0,187.0,327.55,261.92
2016,8,3,18,15,488.0,46.5,3.35,16.5,139.5,254.03,197.39
2016,8,3,18,30,406.0,38.0,3.2,16.0,92.0,189.21,139.41
2016,8,3,18,45,269.0,26.5,3.1,15.5,55.5,115.02,68.9
2016,8,3,19,0,132.0,15.0,3.0,15.0,19.0,42.23,0.0
2016,8,3,19,15,66.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,105.0,13.0,2.7,13.0,17.0,12.39,0.0
2016,8,4,5,45,241.5,26.0,2.8,13.5,52.5,20.93,9.6
2016,8,4,6,0,378.0,39.0,2.9,14.0,88.0,30.81,20.97
2016,8,4,6,15,462.0,47.5,2.9,14.0,134.5,35.98,26.18
2016,8,4,6,30,546.0,56.0,2.9,14.0,181.0,40.93,30.93
2016,8,4,6,45,273.0,48.0,2.95,14.5,110.5,34.01,24.84
2016,8,4,7,0,0.0,40.0,3.0,15.0,40.0,37.14,27.6
2016,8,4,7,15,0.0,65.5,2.95,15.5,65.5,60.93,46.21
2016,8,4,7,30,0.0,91.0,2.9,16.0,91.0,83.87,65.22
2016,8,4,7,45,0.0,108.0,2.9,16.5,108.0,99.13,77.53
2016,8,4,8,0,0.0,125.0,2.9,17.0,125.0,114.5,89.76
2016,8,4,8,15,0.0,131.0,2.95,17.0,131.0,120.36,94.24
2016,8,4,8,30,0.0,137.0,3.0,17.0,137.0,126.17,98.67
2016,8,4,8,45,1.0,155.0,3.05,17.5,156.0,143.05,111.84
2016,8,4,9,0,2.0,173.0,3.1,18.0,175.0,160.15,125.03
2016,8,4,9,15,6.5,202.5,3.15,18.0,208.0,189.56,148.17
2016,8,4,9,30,11.0,232.0,3.2,18.0,241.0,219.65,171.65
2016,8,4,9,45,11.5,240.0,3.3,18.5,249.5,228.55,177.99
2016,8,4,10,0,12.0,248.0,3.4,19.0,258.0,237.48,184.39
2016,8,4,10,15,21.0,293.0,3.4,19.0,311.0,286.41,222.19
2016,8,4,10,30,30.0,338.0,3.4,19.0,364.0,338.03,261.49
2016,8,4,10,45,94.5,390.5,3.45,19.0,475.0,441.25,340.69
2016,8,4,11,0,159.0,443.0,3.5,19.0,586.0,554.03,424.89
2016,8,4,11,15,166.5,451.5,3.5,19.0,603.0,578.4,442.12
2016,8,4,11,30,174.0,460.0,3.5,19.0,620.0,602.81,459.74
2016,8,4,11,45,179.5,458.0,3.55,19.0,624.5,615.05,468.76
2016,8,4,12,0,185.0,456.0,3.6,19.0,629.0,626.74,477.48
2016,8,4,12,15,556.0,283.5,3.6,19.0,802.5,836.33,638.59
2016,8,4,12,30,927.0,111.0,3.6,19.0,976.0,1025.41,769.53
2016,8,4,12,45,921.5,113.0,3.6,19.0,967.0,1035.46,774.81
2016,8,4,13,0,916.0,115.0,3.6,19.0,958.0,1041.9,779.34
2016,8,4,13,15,913.0,114.0,3.6,19.0,942.5,1044.14,781.22
2016,8,4,13,30,910.0,113.0,3.6,19.0,927.0,1042.75,780.85
2016,8,4,13,45,908.5,110.0,3.6,19.0,905.5,1037.13,777.81
2016,8,4,14,0,907.0,107.0,3.6,19.0,884.0,1027.89,772.51
2016,8,4,14,15,900.5,106.0,3.6,19.0,855.0,1012.29,763.06
2016,8,4,14,30,894.0,105.0,3.6,19.0,826.0,993.35,751.48
2016,8,4,14,45,887.5,102.0,3.65,19.0,791.0,968.96,736.6
2016,8,4,15,0,881.0,99.0,3.7,19.0,756.0,941.45,719.57
2016,8,4,15,15,869.5,96.5,3.7,18.5,715.5,906.99,698.67
2016,8,4,15,30,858.0,94.0,3.7,18.0,675.0,870.03,675.82
2016,8,4,15,45,845.0,90.5,3.7,18.0,630.5,828.38,648.09
2016,8,4,16,0,832.0,87.0,3.7,18.0,586.0,790.75,623.0
2016,8,4,16,15,812.5,84.0,3.7,17.5,537.0,740.64,589.51
2016,8,4,16,30,793.0,81.0,3.7,17.0,488.0,689.59,554.68
2016,8,4,16,45,533.5,121.0,3.7,16.5,382.5,523.53,427.07
2016,8,4,17,0,274.0,161.0,3.7,16.0,277.0,361.35,296.3
2016,8,4,17,15,259.5,141.5,3.65,15.5,240.0,318.1,262.15
2016,8,4,17,30,245.0,122.0,3.6,15.0,203.0,275.68,227.29
2016,8,4,17,45,409.0,86.5,3.6,15.0,192.5,311.58,255.61
2016,8,4,18,0,573.0,51.0,3.6,15.0,182.0,323.59,260.58
2016,8,4,18,15,492.5,43.0,3.5,14.5,135.5,251.2,196.35
2016,8,4,18,30,412.0,35.0,3.4,14.0,89.0,187.43,138.52
2016,8,4,18,45,278.5,24.0,3.3,13.5,53.0,113.89,65.79
2016,8,4,19,0,145.0,13.0,3.2,13.0,17.0,42.86,0.0
2016,8,4,19,15,72.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.5,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,93.0,13.0,2.3,13.0,15.0,12.39,0.0
2016,8,5,5,45,225.0,26.0,2.4,13.5,50.0,21.05,9.18
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,30.94,21.02
2016,8,5,6,15,441.5,48.5,2.45,14.0,131.0,36.99,27.05
2016,8,5,6,30,526.0,58.0,2.4,14.0,177.0,42.75,32.54
2016,8,5,6,45,263.0,78.5,2.4,14.5,138.0,56.35,44.74
2016,8,5,7,0,0.0,99.0,2.4,15.0,99.0,88.04,72.68
2016,8,5,7,15,1.0,117.5,2.35,15.0,118.0,104.38,82.8
2016,8,5,7,30,2.0,136.0,2.3,15.0,137.0,121.31,96.6
2016,8,5,7,45,10.0,159.0,2.25,15.0,164.0,143.29,114.05
2016,8,5,8,0,18.0,182.0,2.2,15.0,191.0,166.47,132.34
2016,8,5,8,15,19.5,199.0,2.15,15.5,210.0,184.0,145.89
2016,8,5,8,30,21.0,216.0,2.1,16.0,229.0,201.76,159.49
2016,8,5,8,45,29.0,243.0,2.05,16.5,262.0,227.14,178.9
2016,8,5,9,0,37.0,270.0,2.0,17.0,295.0,257.67,202.12
2016,8,5,9,15,34.5,281.5,2.0,17.0,306.0,270.88,212.05
2016,8,5,9,30,32.0,293.0,2.0,17.0,317.0,283.78,221.7
2016,8,5,9,45,27.0,292.5,2.0,17.5,313.5,284.24,221.23
2016,8,5,10,0,22.0,292.0,2.0,18.0,310.0,284.15,220.37
2016,8,5,10,15,63.5,351.0,2.0,18.5,405.0,369.84,285.53
2016,8,5,10,30,105.0,410.0,2.0,19.0,500.0,460.46,352.25
2016,8,5,10,45,146.5,426.0,2.0,19.5,555.0,518.21,393.82
2016,8,5,11,0,188.0,442.0,2.0,20.0,610.0,577.19,435.73
2016,8,5,11,15,361.5,397.0,2.05,20.0,726.5,698.35,525.52
2016,8,5,11,30,535.0,352.0,2.1,20.0,843.0,830.34,619.61
2016,8,5,11,45,724.0,240.0,2.15,20.0,910.5,915.36,681.36
2016,8,5,12,0,913.0,128.0,2.2,20.0,978.0,991.77,731.24
2016,8,5,12,15,912.5,128.0,2.25,20.0,977.5,1011.51,743.79
2016,8,5,12,30,912.0,128.0,2.3,20.0,977.0,1027.88,754.84
2016,8,5,12,45,911.5,126.5,2.4,20.5,969.0,1039.3,761.93
2016,8,5,13,0,911.0,125.0,2.5,21.0,961.0,1047.18,766.86
2016,8,5,13,15,907.0,124.5,2.55,21.0,945.0,1048.99,768.93
2016,8,5,13,30,903.0,124.0,2.6,21.0,929.0,1047.2,768.86
2016,8,5,13,45,893.5,125.0,2.65,21.0,905.0,1037.88,764.05
2016,8,5,14,0,884.0,126.0,2.7,21.0,881.0,1025.14,757.15
2016,8,5,14,15,876.0,124.5,2.75,20.5,851.0,1007.9,748.84
2016,8,5,14,30,868.0,123.0,2.8,20.0,821.0,987.41,738.39
2016,8,5,14,45,853.0,123.0,2.9,20.0,784.0,967.0,727.02
2016,8,5,15,0,838.0,123.0,3.0,20.0,747.0,935.52,708.05
2016,8,5,15,15,824.0,120.0,3.0,19.5,705.5,899.1,686.17
2016,8,5,15,30,810.0,117.0,3.0,19.0,664.0,860.4,662.45
2016,8,5,15,45,788.0,115.5,3.0,19.0,617.0,814.53,632.12
2016,8,5,16,0,766.0,114.0,3.0,19.0,570.0,767.4,600.52
2016,8,5,16,15,742.5,109.5,3.0,18.5,521.0,718.07,567.89
2016,8,5,16,30,719.0,105.0,3.0,18.0,472.0,665.06,531.82
2016,8,5,16,45,683.0,101.5,3.05,18.0,420.5,604.47,486.96
2016,8,5,17,0,647.0,98.0,3.1,18.0,369.0,545.2,441.56
2016,8,5,17,15,604.5,91.0,3.1,17.5,317.5,479.81,390.67
2016,8,5,17,30,562.0,84.0,3.1,17.0,266.0,417.21,340.19
2016,8,5,17,45,499.0,76.0,3.1,16.5,216.5,346.6,281.49
2016,8,5,18,0,436.0,68.0,3.1,16.0,167.0,281.66,225.71
2016,8,5,18,15,350.5,56.0,3.0,15.5,122.5,209.11,162.88
2016,8,5,18,30,265.0,44.0,2.9,15.0,78.0,148.31,109.23
2016,8,5,18,45,153.5,28.0,2.85,14.5,45.5,83.29,45.26
2016,8,5,19,0,42.0,12.0,2.8,14.0,13.0,20.2,0.0
2016,8,5,19,15,21.0,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,12.0,13.0,11.44,0.0
2016,8,6,5,45,174.0,27.0,2.5,12.5,46.0,21.25,8.75
2016,8,6,6,0,296.0,42.0,2.6,13.0,79.0,32.54,22.43
2016,8,6,6,15,383.0,53.0,2.55,13.5,124.0,41.23,30.82
2016,8,6,6,30,470.0,64.0,2.5,14.0,169.0,48.13,37.3
2016,8,6,6,45,235.0,62.5,2.5,14.5,115.0,44.52,34.21
2016,8,6,7,0,0.0,61.0,2.5,15.0,61.0,56.73,45.02
2016,8,6,7,15,0.0,91.0,2.45,15.0,91.0,82.99,64.93
2016,8,6,7,30,0.0,121.0,2.4,15.0,121.0,108.95,86.45
2016,8,6,7,45,2.5,142.0,2.4,15.5,143.5,128.15,101.75
2016,8,6,8,0,5.0,163.0,2.4,16.0,166.0,147.85,117.24
2016,8,6,8,15,14.5,191.0,2.35,16.5,200.0,175.87,139.05
2016,8,6,8,30,24.0,219.0,2.3,17.0,234.0,205.28,161.77
2016,8,6,8,45,70.0,262.5,2.3,17.5,309.0,259.38,203.34
2016,8,6,9,0,116.0,306.0,2.3,18.0,384.0,320.76,250.23
2016,8,6,9,15,85.0,313.0,2.3,18.0,372.0,323.27,251.96
2016,8,6,9,30,54.0,320.0,2.3,18.0,360.0,319.6,248.73
2016,8,6,9,45,469.0,216.0,2.3,18.5,591.0,483.87,378.51
2016,8,6,10,0,884.0,112.0,2.3,19.0,822.0,687.65,532.06
2016,8,6,10,15,891.0,113.5,2.3,19.0,851.5,735.72,566.06
2016,8,6,10,30,898.0,115.0,2.3,19.0,881.0,782.09,597.48
2016,8,6,10,45,669.5,237.0,2.35,19.5,816.5,759.44,577.38
2016,8,6,11,0,441.0,359.0,2.4,20.0,752.0,714.46,539.5
2016,8,6,11,15,454.5,365.0,2.4,20.0,776.0,752.05,566.23
2016,8,6,11,30,468.0,371.0,2.4,20.0,800.0,789.1,591.65
2016,8,6,11,45,692.0,245.5,2.45,20.0,885.5,891.58,668.42
2016,8,6,12,0,916.0,120.0,2.5,20.0,971.0,986.77,731.39
2016,8,6,12,15,916.5,120.0,2.5,20.0,971.0,1007.45,743.96
2016,8,6,12,30,917.0,120.0,2.5,20.0,971.0,1024.78,755.14
2016,8,6,12,45,909.0,123.5,2.55,20.0,961.5,1033.81,761.56
2016,8,6,13,0,901.0,127.0,2.6,20.0,952.0,1039.23,765.84
2016,8,6,13,15,898.0,126.0,2.65,20.0,937.0,1041.47,768.21
2016,8,6,13,30,895.0,125.0,2.7,20.0,922.0,1040.14,768.4
2016,8,6,13,45,891.0,123.0,2.75,20.0,899.5,1033.18,765.07
2016,8,6,14,0,887.0,121.0,2.8,20.0,877.0,1022.7,759.57
2016,8,6,14,15,880.0,119.5,2.85,20.0,848.0,1006.33,750.28
2016,8,6,14,30,873.0,118.0,2.9,20.0,819.0,986.67,738.89
2016,8,6,14,45,864.5,115.5,3.0,20.0,783.5,961.33,724.12
2016,8,6,15,0,856.0,113.0,3.1,20.0,748.0,933.03,707.26
2016,8,6,15,15,843.5,110.5,3.15,19.5,707.0,905.74,691.94
2016,8,6,15,30,831.0,108.0,3.2,19.0,666.0,868.31,669.36
2016,8,6,15,45,816.0,104.0,3.3,19.0,621.0,824.86,641.26
2016,8,6,16,0,801.0,100.0,3.4,19.0,576.0,779.64,611.44
2016,8,6,16,15,779.0,96.5,3.5,18.5,527.0,728.05,577.49
2016,8,6,16,30,757.0,93.0,3.6,18.0,478.0,675.78,542.19
2016,8,6,16,45,728.5,88.5,3.7,17.5,427.0,620.04,502.56
2016,8,6,17,0,700.0,84.0,3.8,17.0,376.0,562.47,459.09
2016,8,6,17,15,660.0,78.5,3.8,16.5,324.0,497.86,408.21
2016,8,6,17,30,620.0,73.0,3.8,16.0,272.0,435.72,357.49
2016,8,6,17,45,560.5,66.0,3.85,16.0,221.5,365.17,297.61
2016,8,6,18,0,501.0,59.0,3.9,16.0,171.0,299.93,240.44
2016,8,6,18,15,413.0,49.0,3.85,15.5,125.0,226.41,176.11
2016,8,6,18,30,325.0,39.0,3.8,15.0,79.0,162.36,118.85
2016,8,6,18,45,193.5,25.0,3.75,14.5,46.0,89.3,44.8
2016,8,6,19,0,62.0,11.0,3.7,14.0,13.0,23.32,0.0
2016,8,6,19,15,31.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,11.0,2.9,12.0,14.0,10.48,0.0
2016,8,7,5,45,247.5,23.0,3.0,12.5,49.0,18.42,6.17
2016,8,7,6,0,394.0,35.0,3.1,13.0,84.0,27.48,18.01
2016,8,7,6,15,481.0,43.5,3.0,13.5,131.0,32.83,23.38
2016,8,7,6,30,568.0,52.0,2.9,14.0,178.0,37.93,28.23
2016,8,7,6,45,459.5,80.0,2.85,14.5,199.5,58.14,46.32
2016,8,7,7,0,351.0,108.0,2.8,15.0,221.0,76.68,62.67
2016,8,7,7,15,377.0,122.0,2.65,15.5,262.5,101.94,71.53
2016,8,7,7,30,403.0,136.0,2.5,16.0,304.0,141.48,96.25
2016,8,7,7,45,259.5,176.0,2.45,16.5,289.5,182.04,134.23
2016,8,7,8,0,116.0,216.0,2.4,17.0,275.0,205.23,158.91
2016,8,7,8,15,484.5,150.5,2.3,17.5,433.0,257.8,190.34
2016,8,7,8,30,853.0,85.0,2.2,18.0,591.0,363.33,268.82
2016,8,7,8,45,869.0,87.0,2.1,18.5,637.5,421.52,318.41
2016,8,7,9,0,885.0,89.0,2.0,19.0,684.0,480.31,366.93
2016,8,7,9,15,897.0,91.0,1.9,19.0,725.5,537.44,413.13
2016,8,7,9,30,909.0,93.0,1.8,19.0,767.0,594.23,457.36
2016,8,7,9,45,914.5,96.5,1.75,19.5,802.0,647.85,497.02
2016,8,7,10,0,920.0,100.0,1.7,20.0,837.0,700.01,534.15
2016,8,7,10,15,927.0,101.0,1.75,20.5,867.0,749.2,568.27
2016,8,7,10,30,934.0,102.0,1.8,21.0,897.0,796.59,598.91
2016,8,7,10,45,939.5,102.5,1.85,21.5,920.0,840.3,626.65
2016,8,7,11,0,945.0,103.0,1.9,22.0,943.0,881.65,652.51
2016,8,7,11,15,948.5,103.5,1.95,22.0,959.0,918.75,676.61
2016,8,7,11,30,952.0,104.0,2.0,22.0,975.0,952.99,698.78
2016,8,7,11,45,955.0,104.0,2.1,22.5,983.0,983.27,717.54
2016,8,7,12,0,958.0,104.0,2.2,23.0,991.0,1010.36,734.24
2016,8,7,12,15,958.0,103.5,2.25,23.0,991.0,1030.76,747.53
2016,8,7,12,30,958.0,103.0,2.3,23.0,991.0,1047.6,758.72
2016,8,7,12,45,957.0,102.5,2.35,23.0,983.5,1059.83,767.1
2016,8,7,13,0,956.0,102.0,2.4,23.0,976.0,1068.34,773.28
2016,8,7,13,15,953.5,101.5,2.45,23.0,960.5,1071.6,776.29
2016,8,7,13,30,951.0,101.0,2.5,23.0,945.0,1071.08,777.08
2016,8,7,13,45,947.5,99.5,2.55,23.0,922.5,1064.7,774.3
2016,8,7,14,0,944.0,98.0,2.6,23.0,900.0,1054.6,769.27
2016,8,7,14,15,937.5,97.0,2.65,23.0,870.5,1038.4,760.44
2016,8,7,14,30,931.0,96.0,2.7,23.0,841.0,1018.71,749.43
2016,8,7,14,45,922.5,94.0,2.75,23.0,805.0,992.62,734.25
2016,8,7,15,0,914.0,92.0,2.8,23.0,769.0,963.37,716.96
2016,8,7,15,15,902.5,90.0,2.8,22.5,727.0,928.43,696.69
2016,8,7,15,30,891.0,88.0,2.8,22.0,685.0,890.88,674.45
2016,8,7,15,45,875.0,86.0,2.8,22.0,638.5,847.14,646.38
2016,8,7,16,0,859.0,84.0,2.8,22.0,592.0,801.58,616.71
2016,8,7,16,15,839.0,81.0,2.8,21.5,542.0,755.83,587.59
2016,8,7,16,30,819.0,78.0,2.8,21.0,492.0,703.18,552.81
2016,8,7,16,45,790.0,75.0,2.8,21.0,439.5,643.68,511.12
2016,8,7,17,0,761.0,72.0,2.8,21.0,387.0,584.67,466.85
2016,8,7,17,15,723.0,67.5,2.75,20.0,333.5,519.42,417.6
2016,8,7,17,30,685.0,63.0,2.7,19.0,280.0,456.28,367.86
2016,8,7,17,45,626.0,57.5,2.7,18.5,228.0,386.58,310.2
2016,8,7,18,0,567.0,52.0,2.7,18.0,176.0,320.02,253.05
2016,8,7,18,15,478.0,43.5,2.65,17.5,129.0,244.38,187.43
2016,8,7,18,30,389.0,35.0,2.6,17.0,82.0,178.34,128.32
2016,8,7,18,45,237.5,23.0,2.55,16.5,47.5,98.63,44.15
2016,8,7,19,0,86.0,11.0,2.5,16.0,13.0,28.14,0.0
2016,8,7,19,15,43.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,2.2,13.0,12.0,9.53,0.0
2016,8,8,5,45,228.0,22.5,2.25,13.5,45.5,18.06,5.12
2016,8,8,6,0,369.0,35.0,2.3,14.0,79.0,27.59,17.96
2016,8,8,6,15,456.5,43.5,2.15,14.5,125.0,32.92,23.34
2016,8,8,6,30,544.0,52.0,2.0,15.0,171.0,38.01,28.17
2016,8,8,6,45,597.5,58.5,1.9,15.5,221.5,41.13,31.06
2016,8,8,7,0,651.0,65.0,1.8,16.0,272.0,44.1,33.67
2016,8,8,7,15,690.0,69.5,1.7,16.5,324.0,76.42,42.74
2016,8,8,7,30,729.0,74.0,1.6,17.0,376.0,127.34,70.77
2016,8,8,7,45,757.0,78.0,1.55,18.0,427.0,180.78,110.86
2016,8,8,8,0,785.0,82.0,1.5,19.0,478.0,237.38,158.0
2016,8,8,8,15,806.0,85.0,1.5,19.5,527.5,294.08,207.27
2016,8,8,8,30,827.0,88.0,1.5,20.0,577.0,352.61,257.73
2016,8,8,8,45,843.5,90.5,1.5,20.5,623.0,414.09,309.27
2016,8,8,9,0,860.0,93.0,1.5,21.0,669.0,472.23,356.66
2016,8,8,9,15,872.5,95.0,1.55,21.0,710.0,528.35,401.94
2016,8,8,9,30,885.0,97.0,1.6,21.0,751.0,584.22,445.65
2016,8,8,9,45,898.5,96.5,1.7,21.5,788.0,637.9,485.97
2016,8,8,10,0,912.0,96.0,1.8,22.0,825.0,690.85,524.62
2016,8,8,10,15,919.0,97.0,1.9,22.0,855.0,739.68,559.75
2016,8,8,10,30,926.0,98.0,2.0,22.0,885.0,786.72,591.72
2016,8,8,10,45,930.0,99.5,2.15,22.5,907.5,829.88,620.03
2016,8,8,11,0,934.0,101.0,2.3,23.0,930.0,870.61,646.49
2016,8,8,11,15,937.5,101.5,2.4,23.0,945.5,907.33,670.97
2016,8,8,11,30,941.0,102.0,2.5,23.0,961.0,941.22,693.55
2016,8,8,11,45,942.0,103.0,2.65,23.5,968.5,970.35,712.07
2016,8,8,12,0,943.0,104.0,2.8,24.0,976.0,996.25,728.48
2016,8,8,12,15,943.0,104.0,2.9,24.0,976.0,1016.83,742.46
2016,8,8,12,30,943.0,104.0,3.0,24.0,976.0,1033.93,754.32
2016,8,8,12,45,943.0,103.0,3.15,24.0,968.5,1046.43,763.76
2016,8,8,13,0,943.0,102.0,3.3,24.0,961.0,1055.27,770.98
2016,8,8,13,15,940.0,101.5,3.35,23.5,946.0,1057.92,775.01
2016,8,8,13,30,937.0,101.0,3.4,23.0,931.0,1056.84,776.79
2016,8,8,13,45,933.5,99.0,3.5,23.0,908.5,1049.93,773.8
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,1039.31,768.51
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,1023.2,759.31
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,1003.65,747.9
2016,8,8,14,45,909.0,93.0,3.75,23.0,791.5,978.22,732.6
2016,8,8,15,0,901.0,91.0,3.8,23.0,756.0,949.67,715.17
2016,8,8,15,15,889.5,89.0,3.8,22.5,714.5,914.99,694.52
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,877.75,671.9
2016,8,8,15,45,863.5,84.0,3.8,22.0,627.0,834.48,643.48
2016,8,8,16,0,849.0,81.0,3.8,22.0,581.0,789.31,613.41
2016,8,8,16,15,829.0,78.5,3.75,21.5,531.5,738.87,580.0
2016,8,8,16,30,809.0,76.0,3.7,21.0,482.0,692.74,549.13
2016,8,8,16,45,784.0,72.0,3.7,20.5,430.5,635.22,509.13
2016,8,8,17,0,759.0,68.0,3.7,20.0,379.0,577.87,466.34
2016,8,8,17,15,721.5,63.5,3.65,19.5,326.5,513.05,415.76
2016,8,8,17,30,684.0,59.0,3.6,19.0,274.0,450.33,364.93
2016,8,8,17,45,630.0,53.5,3.6,18.5,223.0,380.9,306.86
2016,8,8,18,0,576.0,48.0,3.6,18.0,172.0,318.45,252.33
2016,8,8,18,15,487.5,40.0,3.55,17.5,125.5,243.27,186.53
2016,8,8,18,30,399.0,32.0,3.5,17.0,79.0,177.74,127.13
2016,8,8,18,45,245.0,21.0,3.5,16.5,45.0,97.44,37.07
2016,8,8,19,0,91.0,10.0,3.5,16.0,11.0,28.06,0.0
2016,8,8,19,15,45.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,12.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,13.0,11.0,9.53,0.0
2016,8,9,5,45,225.5,22.0,1.2,13.5,44.0,17.7,4.0
2016,8,9,6,0,371.0,34.0,1.2,14.0,77.0,26.79,17.22
2016,8,9,6,15,459.5,42.5,1.0,14.5,123.0,32.15,22.68
2016,8,9,6,30,548.0,51.0,0.8,15.0,169.0,37.28,27.55
2016,8,9,6,45,596.5,58.5,0.6,15.5,219.0,41.24,31.21
2016,8,9,7,0,645.0,66.0,0.4,16.0,269.0,44.97,34.5
2016,8,9,7,15,684.5,70.5,0.4,16.5,321.0,72.01,39.53
2016,8,9,7,30,724.0,75.0,0.4,17.0,373.0,127.04,70.62
2016,8,9,7,45,753.5,78.5,0.4,18.0,424.5,180.04,109.72
2016,8,9,8,0,783.0,82.0,0.4,19.0,476.0,236.37,155.87
2016,8,9,8,15,804.0,85.0,0.45,19.5,525.0,293.01,204.33
2016,8,9,8,30,825.0,88.0,0.5,20.0,574.0,351.47,253.93
2016,8,9,8,45,845.0,89.0,0.6,20.5,620.5,412.93,304.83
2016,8,9,9,0,865.0,90.0,0.7,21.0,667.0,471.42,352.12
2016,8,9,9,15,877.0,92.0,0.7,21.5,708.0,527.58,395.51
2016,8,9,9,30,889.0,94.0,0.7,22.0,749.0,583.43,436.98
2016,8,9,9,45,900.5,94.5,0.75,22.5,785.5,637.03,475.87
2016,8,9,10,0,912.0,95.0,0.8,23.0,822.0,689.72,512.9
2016,8,9,10,15,918.5,96.0,0.85,23.5,851.5,738.23,545.38
2016,8,9,10,30,925.0,97.0,0.9,24.0,881.0,784.9,574.57
2016,8,9,10,45,930.0,98.0,0.95,24.5,903.5,828.35,601.28
2016,8,9,11,0,935.0,99.0,1.0,25.0,926.0,869.43,626.16
2016,8,9,11,15,937.5,99.5,1.1,25.0,941.0,905.32,649.56
2016,8,9,11,30,940.0,100.0,1.2,25.0,956.0,938.32,671.15
2016,8,9,11,45,940.5,101.0,1.35,25.5,963.5,966.96,689.43
2016,8,9,12,0,941.0,102.0,1.5,26.0,971.0,992.33,705.67
2016,8,9,12,15,941.0,102.0,1.6,26.0,970.5,1012.85,719.56
2016,8,9,12,30,941.0,102.0,1.7,26.0,970.0,1029.88,731.42
2016,8,9,12,45,936.5,103.5,1.85,26.0,961.5,1040.44,740.08
2016,8,9,13,0,932.0,105.0,2.0,26.0,953.0,1047.33,746.57
2016,8,9,13,15,929.0,104.5,2.1,26.0,937.5,1049.92,749.84
2016,8,9,13,30,926.0,104.0,2.2,26.0,922.0,1048.83,750.92
2016,8,9,13,45,920.0,104.0,2.35,26.0,899.0,1041.58,748.82
2016,8,9,14,0,914.0,104.0,2.5,26.0,876.0,1030.75,744.48
2016,8,9,14,15,907.0,102.5,2.55,25.5,846.5,1013.79,736.66
2016,8,9,14,30,900.0,101.0,2.6,25.0,817.0,993.44,726.69
2016,8,9,14,45,890.0,100.0,2.65,25.0,781.0,967.54,711.66
2016,8,9,15,0,880.0,99.0,2.7,25.0,745.0,938.67,694.64
2016,8,9,15,15,868.0,97.0,2.7,24.5,704.0,904.08,674.62
2016,8,9,15,30,856.0,95.0,2.7,24.0,663.0,867.02,652.73
2016,8,9,15,45,838.5,93.0,2.7,24.0,617.0,829.55,629.03
2016,8,9,16,0,821.0,91.0,2.7,24.0,571.0,783.66,599.2
2016,8,9,16,15,800.0,87.5,2.65,23.5,522.0,731.96,565.64
2016,8,9,16,30,779.0,84.0,2.6,23.0,473.0,679.47,530.82
2016,8,9,16,45,747.5,80.5,2.6,22.5,421.0,619.3,489.36
2016,8,9,17,0,716.0,77.0,2.6,22.0,369.0,559.93,445.62
2016,8,9,17,15,676.0,72.0,2.55,21.5,317.0,497.39,397.59
2016,8,9,17,30,636.0,67.0,2.5,21.0,265.0,435.1,347.98
2016,8,9,17,45,572.5,61.0,2.5,20.5,214.0,363.1,288.95
2016,8,9,18,0,509.0,55.0,2.5,20.0,163.0,296.86,232.56
2016,8,9,18,15,416.5,45.0,2.45,19.0,117.5,221.6,168.36
2016,8,9,18,30,324.0,35.0,2.4,18.0,72.0,156.49,110.69
2016,8,9,18,45,162.0,17.5,2.4,17.5,36.0,71.03,19.55
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
