Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,155.0,18.0,2.05,13.5,35.5,14.0,1.09
2016,8,10,6,0,310.0,36.0,2.1,14.0,71.0,28.78,18.81
2016,8,10,6,15,400.0,46.0,2.0,14.5,116.0,35.37,25.44
2016,8,10,6,30,490.0,56.0,1.9,15.0,161.0,41.63,31.35
2016,8,10,6,45,545.5,64.0,1.8,15.5,210.5,45.79,35.19
2016,8,10,7,0,601.0,72.0,1.7,16.0,260.0,49.72,38.65
2016,8,10,7,15,426.0,115.0,1.6,16.5,260.0,97.29,66.89
2016,8,10,7,30,251.0,158.0,1.5,17.0,260.0,147.17,106.83
2016,8,10,7,45,498.5,125.0,1.45,17.5,362.5,174.53,117.03
2016,8,10,8,0,746.0,92.0,1.4,18.0,465.0,236.47,159.18
2016,8,10,8,15,769.0,95.5,1.4,18.5,514.0,292.02,207.26
2016,8,10,8,30,792.0,99.0,1.4,19.0,563.0,349.68,256.85
2016,8,10,8,45,556.5,190.0,1.4,19.5,529.0,380.94,288.06
2016,8,10,9,0,321.0,281.0,1.4,20.0,495.0,389.48,297.64
2016,8,10,9,15,588.5,194.5,1.45,20.0,616.5,469.73,359.77
2016,8,10,9,30,856.0,108.0,1.5,20.0,738.0,577.49,442.25
2016,8,10,9,45,868.5,108.5,1.55,20.5,774.5,630.23,481.18
2016,8,10,10,0,881.0,109.0,1.6,21.0,811.0,682.22,518.82
2016,8,10,10,15,889.0,110.5,1.65,21.0,840.5,730.99,554.11
2016,8,10,10,30,897.0,112.0,1.7,21.0,870.0,778.13,585.77
2016,8,10,10,45,902.5,112.5,1.75,21.5,893.0,820.53,612.74
2016,8,10,11,0,908.0,113.0,1.8,22.0,916.0,860.66,637.92
2016,8,10,11,15,911.5,114.0,1.85,22.0,931.5,897.11,661.7
2016,8,10,11,30,915.0,115.0,1.9,22.0,947.0,930.82,683.62
2016,8,10,11,45,917.0,115.0,2.0,22.5,955.0,959.29,701.32
2016,8,10,12,0,919.0,115.0,2.1,23.0,963.0,984.64,717.01
2016,8,10,12,15,919.5,115.0,2.15,23.0,963.0,1005.32,730.57
2016,8,10,12,30,920.0,115.0,2.2,23.0,963.0,1022.6,742.07
2016,8,10,12,45,917.0,115.5,2.3,23.0,954.5,1033.45,750.18
2016,8,10,13,0,914.0,116.0,2.4,23.0,946.0,1040.7,756.16
2016,8,10,13,15,911.0,115.5,2.4,23.0,930.5,1043.29,758.19
2016,8,10,13,30,908.0,115.0,2.4,23.0,915.0,1042.25,758.08
2016,8,10,13,45,903.5,113.5,2.45,23.0,892.5,1035.02,754.71
2016,8,10,14,0,899.0,112.0,2.5,23.0,870.0,1024.21,749.19
2016,8,10,14,15,891.5,110.5,2.5,22.5,840.5,1006.95,740.52
2016,8,10,14,30,884.0,109.0,2.5,22.0,811.0,986.36,729.74
2016,8,10,14,45,876.0,106.5,2.5,22.0,775.0,961.0,714.44
2016,8,10,15,0,868.0,104.0,2.5,22.0,739.0,932.62,697.15
2016,8,10,15,15,855.0,101.5,2.5,21.5,698.0,896.85,676.12
2016,8,10,15,30,842.0,99.0,2.5,21.0,657.0,865.6,658.01
2016,8,10,15,45,827.0,95.5,2.5,21.0,611.0,822.12,629.9
2016,8,10,16,0,812.0,92.0,2.5,21.0,565.0,776.86,600.26
2016,8,10,16,15,790.0,89.0,2.5,20.5,516.0,725.26,566.69
2016,8,10,16,30,768.0,86.0,2.5,20.0,467.0,672.97,531.86
2016,8,10,16,45,741.0,81.0,2.55,19.5,415.5,614.59,491.31
2016,8,10,17,0,714.0,76.0,2.6,19.0,364.0,556.65,448.33
2016,8,10,17,15,673.0,71.0,2.6,18.5,312.0,493.6,399.37
2016,8,10,17,30,632.0,66.0,2.6,18.0,260.0,430.94,348.86
2016,8,10,17,45,574.5,59.0,2.6,17.5,210.0,360.95,290.57
2016,8,10,18,0,517.0,52.0,2.6,17.0,160.0,296.17,234.48
2016,8,10,18,15,424.5,42.5,2.55,16.5,114.5,221.21,169.25
2016,8,10,18,30,332.0,33.0,2.5,16.0,69.0,156.46,110.49
2016,8,10,18,45,166.0,16.5,2.45,15.5,34.5,70.05,11.16
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,13.5,34.0,13.63,0.0
2016,8,11,6,0,298.0,35.0,1.7,14.0,68.0,27.96,18.02
2016,8,11,6,15,387.0,46.0,1.7,14.5,113.0,35.5,25.53
2016,8,11,6,30,476.0,57.0,1.7,15.0,158.0,42.64,32.23
2016,8,11,6,45,528.0,66.0,1.75,15.5,207.0,47.59,36.77
2016,8,11,7,0,580.0,75.0,1.8,16.0,256.0,52.24,40.88
2016,8,11,7,15,291.5,104.0,1.75,16.5,195.5,84.02,58.99
2016,8,11,7,30,3.0,133.0,1.7,17.0,135.0,118.62,93.64
2016,8,11,7,45,4.5,147.5,1.65,17.5,150.0,132.74,104.58
2016,8,11,8,0,6.0,162.0,1.6,18.0,165.0,147.05,115.55
2016,8,11,8,15,14.5,188.5,1.6,18.5,196.5,173.59,136.01
2016,8,11,8,30,23.0,215.0,1.6,19.0,228.0,201.4,157.25
2016,8,11,8,45,28.0,237.5,1.65,19.5,255.0,222.22,172.89
2016,8,11,9,0,33.0,260.0,1.7,20.0,282.0,247.58,191.94
2016,8,11,9,15,56.5,295.5,1.7,20.0,335.5,294.2,227.47
2016,8,11,9,30,80.0,331.0,1.7,20.0,389.0,343.91,264.89
2016,8,11,9,45,186.0,346.5,1.75,20.5,492.0,428.68,328.67
2016,8,11,10,0,292.0,362.0,1.8,21.0,595.0,525.16,399.61
2016,8,11,10,15,337.0,361.5,1.85,21.0,639.5,574.35,435.45
2016,8,11,10,30,382.0,361.0,1.9,21.0,684.0,626.54,473.38
2016,8,11,10,45,639.0,242.5,1.95,21.5,799.0,741.28,558.83
2016,8,11,11,0,896.0,124.0,2.0,22.0,914.0,861.22,641.11
2016,8,11,11,15,899.5,125.0,2.05,22.0,929.5,897.38,664.0
2016,8,11,11,30,903.0,126.0,2.1,22.0,945.0,930.83,685.84
2016,8,11,11,45,905.0,126.5,2.15,22.5,953.0,959.57,703.21
2016,8,11,12,0,907.0,127.0,2.2,23.0,961.0,985.23,718.58
2016,8,11,12,15,907.0,127.0,2.25,23.0,961.0,1005.3,731.76
2016,8,11,12,30,907.0,127.0,2.3,23.0,961.0,1021.99,742.9
2016,8,11,12,45,899.5,130.5,2.35,23.0,951.5,1031.36,749.5
2016,8,11,13,0,892.0,134.0,2.4,23.0,942.0,1037.14,753.99
2016,8,11,13,15,888.5,133.0,2.45,23.0,926.0,1038.76,755.96
2016,8,11,13,30,885.0,132.0,2.5,23.0,910.0,1036.8,755.81
2016,8,11,13,45,881.5,129.5,2.55,23.0,888.0,1029.72,752.51
2016,8,11,14,0,878.0,127.0,2.6,23.0,866.0,1019.11,747.07
2016,8,11,14,15,870.5,125.5,2.6,22.5,836.0,1002.16,738.54
2016,8,11,14,30,863.0,124.0,2.6,22.0,806.0,981.95,727.97
2016,8,11,14,45,854.0,121.0,2.6,22.0,770.5,963.82,717.41
2016,8,11,15,0,845.0,118.0,2.6,22.0,735.0,934.21,699.2
2016,8,11,15,15,831.5,115.0,2.6,21.5,693.0,897.73,677.67
2016,8,11,15,30,818.0,112.0,2.6,21.0,651.0,858.91,654.3
2016,8,11,15,45,801.5,108.0,2.6,21.0,605.5,814.33,625.35
2016,8,11,16,0,785.0,104.0,2.6,21.0,560.0,768.11,594.89
2016,8,11,16,15,762.0,100.0,2.6,20.5,510.5,715.52,560.42
2016,8,11,16,30,739.0,96.0,2.6,20.0,461.0,665.28,526.89
2016,8,11,16,45,709.0,90.5,2.6,20.0,409.5,605.48,483.25
2016,8,11,17,0,679.0,85.0,2.6,20.0,358.0,546.5,438.44
2016,8,11,17,15,636.5,79.0,2.6,19.0,305.5,480.79,388.36
2016,8,11,17,30,594.0,73.0,2.6,18.0,253.0,417.87,338.34
2016,8,11,17,45,533.5,64.5,2.6,17.5,203.0,346.65,279.05
2016,8,11,18,0,473.0,56.0,2.6,17.0,153.0,281.0,222.37
2016,8,11,18,15,381.0,44.5,2.5,16.5,108.5,206.55,157.74
2016,8,11,18,30,289.0,33.0,2.4,16.0,64.0,142.43,99.52
2016,8,11,18,45,144.5,16.5,2.3,15.5,32.0,63.72,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,17.0,1.9,12.5,33.5,13.26,0.0
2016,8,12,6,0,302.0,34.0,2.0,13.0,67.0,27.15,17.3
2016,8,12,6,15,392.5,45.0,1.95,13.5,112.0,34.74,24.94
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,41.91,31.7
2016,8,12,6,45,545.5,63.5,1.9,14.5,207.5,45.65,35.19
2016,8,12,7,0,608.0,71.0,1.9,15.0,258.0,49.2,38.35
2016,8,12,7,15,316.5,109.5,1.9,15.5,208.0,88.67,62.76
2016,8,12,7,30,25.0,148.0,1.9,16.0,158.0,132.36,104.49
2016,8,12,7,45,51.5,177.0,1.9,16.5,201.0,158.55,124.07
2016,8,12,8,0,78.0,206.0,1.9,17.0,244.0,193.07,150.5
2016,8,12,8,15,138.0,230.5,1.85,17.5,307.5,233.33,180.56
2016,8,12,8,30,198.0,255.0,1.8,18.0,371.0,284.97,220.02
2016,8,12,8,45,232.0,272.5,1.8,19.0,419.0,327.97,252.79
2016,8,12,9,0,266.0,290.0,1.8,20.0,467.0,372.48,286.34
2016,8,12,9,15,565.0,199.0,1.85,20.5,603.5,461.83,354.72
2016,8,12,9,30,864.0,108.0,1.9,21.0,740.0,581.43,445.53
2016,8,12,9,45,873.5,110.0,1.95,21.5,775.5,634.21,484.56
2016,8,12,10,0,883.0,112.0,2.0,22.0,811.0,685.95,522.12
2016,8,12,10,15,890.0,113.5,2.1,22.0,840.5,734.21,557.58
2016,8,12,10,30,897.0,115.0,2.2,22.0,870.0,780.74,589.42
2016,8,12,10,45,903.0,116.0,2.3,22.5,893.0,824.08,617.59
2016,8,12,11,0,909.0,117.0,2.4,23.0,916.0,865.19,643.98
2016,8,12,11,15,912.0,117.5,2.45,23.0,931.0,900.84,667.39
2016,8,12,11,30,915.0,118.0,2.5,23.0,946.0,933.68,688.91
2016,8,12,11,45,917.5,118.0,2.6,23.0,954.0,962.64,708.3
2016,8,12,12,0,920.0,118.0,2.7,23.0,962.0,988.5,725.71
2016,8,12,12,15,920.0,118.0,2.75,23.0,962.0,1008.72,739.08
2016,8,12,12,30,920.0,118.0,2.8,23.0,962.0,1025.51,750.35
2016,8,12,12,45,922.5,115.0,2.85,23.0,955.0,1038.19,759.09
2016,8,12,13,0,925.0,112.0,2.9,23.0,948.0,1047.27,765.65
2016,8,12,13,15,922.0,111.5,2.9,23.0,932.5,1049.8,767.66
2016,8,12,13,30,919.0,111.0,2.9,23.0,917.0,1048.64,767.49
2016,8,12,13,45,915.0,109.5,2.9,23.0,894.5,1041.75,763.75
2016,8,12,14,0,911.0,108.0,2.9,23.0,872.0,1031.22,757.83
2016,8,12,14,15,904.5,106.5,2.85,23.0,842.5,1014.66,747.66
2016,8,12,14,30,898.0,105.0,2.8,23.0,813.0,994.71,735.4
2016,8,12,14,45,889.5,102.5,2.8,23.0,777.0,968.46,719.5
2016,8,12,15,0,881.0,100.0,2.8,23.0,741.0,939.15,701.58
2016,8,12,15,15,868.5,98.0,2.75,22.5,699.5,903.92,680.54
2016,8,12,15,30,856.0,96.0,2.7,22.0,658.0,866.24,657.66
2016,8,12,15,45,840.5,93.0,2.65,22.0,612.0,829.19,633.73
2016,8,12,16,0,825.0,90.0,2.6,22.0,566.0,783.51,603.51
2016,8,12,16,15,803.5,86.5,2.5,21.5,516.0,731.1,568.93
2016,8,12,16,30,782.0,83.0,2.4,21.0,466.0,677.95,533.16
2016,8,12,16,45,753.5,79.0,2.35,21.0,414.5,619.02,491.12
2016,8,12,17,0,725.0,75.0,2.3,21.0,363.0,560.62,446.89
2016,8,12,17,15,683.5,69.5,2.15,20.5,310.0,496.16,396.92
2016,8,12,17,30,642.0,64.0,2.0,20.0,257.0,432.12,345.53
2016,8,12,17,45,581.5,57.0,1.9,19.5,206.5,360.26,286.24
2016,8,12,18,0,521.0,50.0,1.8,19.0,156.0,293.95,229.42
2016,8,12,18,15,425.0,40.5,1.8,18.5,110.5,217.79,163.97
2016,8,12,18,30,329.0,31.0,1.8,18.0,65.0,152.34,104.01
2016,8,12,18,45,164.5,15.5,1.8,17.5,32.5,66.79,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.5,2.0,13.5,33.0,12.9,0.0
2016,8,13,6,0,303.0,33.0,2.1,14.0,66.0,26.34,16.41
2016,8,13,6,15,395.0,43.5,2.05,14.5,110.0,33.5,23.71
2016,8,13,6,30,487.0,54.0,2.0,15.0,154.0,40.29,30.11
2016,8,13,6,45,549.0,61.0,1.95,15.5,204.5,43.69,33.3
2016,8,13,7,0,611.0,68.0,1.9,16.0,255.0,46.93,36.18
2016,8,13,7,15,380.0,115.5,1.85,16.5,239.0,94.93,66.6
2016,8,13,7,30,149.0,163.0,1.8,17.0,223.0,145.28,109.64
2016,8,13,7,45,157.0,186.0,1.75,18.0,257.0,176.92,133.59
2016,8,13,8,0,165.0,209.0,1.7,19.0,291.0,209.84,159.29
2016,8,13,8,15,483.5,151.0,1.7,19.5,425.0,256.42,187.23
2016,8,13,8,30,802.0,93.0,1.7,20.0,559.0,346.5,253.9
2016,8,13,8,45,820.5,95.0,1.7,20.5,605.0,403.59,302.14
2016,8,13,9,0,839.0,97.0,1.7,21.0,651.0,464.56,351.86
2016,8,13,9,15,852.0,99.5,1.75,21.5,692.0,520.54,396.45
2016,8,13,9,30,865.0,102.0,1.8,22.0,733.0,576.34,439.4
2016,8,13,9,45,879.5,101.0,1.85,22.5,769.5,629.41,479.07
2016,8,13,10,0,894.0,100.0,1.9,23.0,806.0,681.87,517.09
2016,8,13,10,15,901.0,101.5,1.95,23.5,835.5,730.56,550.97
2016,8,13,10,30,908.0,103.0,2.0,24.0,865.0,777.49,581.28
2016,8,13,10,45,913.5,103.5,2.05,24.5,887.5,820.31,608.4
2016,8,13,11,0,919.0,104.0,2.1,25.0,910.0,860.83,633.69
2016,8,13,11,15,922.0,104.5,2.15,25.0,925.5,896.7,656.96
2016,8,13,11,30,925.0,105.0,2.2,25.0,941.0,929.74,678.33
2016,8,13,11,45,927.0,105.0,2.3,25.0,948.5,958.38,697.33
2016,8,13,12,0,929.0,105.0,2.4,25.0,956.0,983.85,714.35
2016,8,13,12,15,929.0,105.0,2.45,25.0,955.5,1004.1,727.59
2016,8,13,12,30,929.0,105.0,2.5,25.0,955.0,1020.88,738.74
2016,8,13,12,45,913.5,113.5,2.55,25.0,943.0,1027.6,743.59
2016,8,13,13,0,898.0,122.0,2.6,25.0,931.0,1030.55,746.24
2016,8,13,13,15,894.5,121.0,2.65,25.0,915.5,1031.98,748.08
2016,8,13,13,30,891.0,120.0,2.7,25.0,900.0,1029.82,747.76
2016,8,13,13,45,889.5,117.0,2.75,25.0,878.0,1023.95,745.2
2016,8,13,14,0,888.0,114.0,2.8,25.0,856.0,1014.48,740.45
2016,8,13,14,15,880.5,112.5,2.8,25.0,826.5,997.19,730.29
2016,8,13,14,30,873.0,111.0,2.8,25.0,797.0,976.61,718.1
2016,8,13,14,45,867.0,107.0,2.85,25.0,762.0,951.53,703.42
2016,8,13,15,0,861.0,103.0,2.9,25.0,727.0,923.34,686.64
2016,8,13,15,15,848.5,101.0,2.9,24.5,686.0,888.59,666.29
2016,8,13,15,30,836.0,99.0,2.9,24.0,645.0,858.39,648.88
2016,8,13,15,45,822.5,94.5,2.9,24.0,599.5,815.03,620.85
2016,8,13,16,0,809.0,90.0,2.9,24.0,554.0,769.78,591.24
2016,8,13,16,15,787.0,87.0,2.9,23.5,505.0,718.15,557.68
2016,8,13,16,30,765.0,84.0,2.9,23.0,456.0,665.86,522.87
2016,8,13,16,45,738.0,79.0,2.9,23.0,405.0,607.5,481.12
2016,8,13,17,0,711.0,74.0,2.9,23.0,354.0,549.6,437.29
2016,8,13,17,15,669.5,69.0,2.8,22.0,302.0,486.43,389.06
2016,8,13,17,30,628.0,64.0,2.7,21.0,250.0,423.72,339.22
2016,8,13,17,45,568.5,56.5,2.65,20.5,200.0,352.55,280.19
2016,8,13,18,0,509.0,49.0,2.6,20.0,150.0,286.87,223.64
2016,8,13,18,15,410.5,39.5,2.6,19.5,105.5,210.65,157.95
2016,8,13,18,30,312.0,30.0,2.6,19.0,61.0,145.49,97.47
2016,8,13,18,45,156.0,15.0,2.6,18.5,30.5,63.22,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,164.5,15.5,2.1,13.5,33.0,12.08,0.0
2016,8,14,6,0,329.0,31.0,2.2,14.0,66.0,24.6,14.82
2016,8,14,6,15,424.0,40.5,2.15,14.5,111.0,30.95,21.45
2016,8,14,6,30,519.0,50.0,2.1,15.0,156.0,36.99,27.17
2016,8,14,6,45,579.5,57.0,2.1,15.5,207.0,40.56,30.52
2016,8,14,7,0,640.0,64.0,2.1,16.0,258.0,43.97,33.54
2016,8,14,7,15,327.5,102.5,2.1,16.5,202.5,83.23,58.09
2016,8,14,7,30,15.0,141.0,2.1,17.0,147.0,125.8,99.16
2016,8,14,7,45,42.5,171.5,2.1,18.0,192.0,152.88,119.25
2016,8,14,8,0,70.0,202.0,2.1,19.0,237.0,188.14,145.84
2016,8,14,8,15,447.5,145.0,2.1,19.5,401.0,241.47,176.89
2016,8,14,8,30,825.0,88.0,2.1,20.0,565.0,349.32,256.24
2016,8,14,8,45,511.5,193.0,2.1,20.5,497.0,365.34,277.17
2016,8,14,9,0,198.0,298.0,2.1,21.0,429.0,351.02,269.65
2016,8,14,9,15,539.5,198.0,2.1,21.5,584.0,447.56,343.66
2016,8,14,9,30,881.0,98.0,2.1,22.0,739.0,581.32,444.97
2016,8,14,9,45,867.0,111.5,2.15,22.5,768.5,631.25,481.65
2016,8,14,10,0,853.0,125.0,2.2,23.0,798.0,677.92,515.27
2016,8,14,10,15,861.0,127.0,2.2,23.0,827.0,726.14,550.11
2016,8,14,10,30,869.0,129.0,2.2,23.0,856.0,772.8,581.89
2016,8,14,10,45,876.5,128.5,2.25,23.5,879.0,814.94,608.83
2016,8,14,11,0,884.0,128.0,2.3,24.0,902.0,855.02,634.09
2016,8,14,11,15,887.5,129.0,2.35,24.0,917.0,890.83,657.55
2016,8,14,11,30,891.0,130.0,2.4,24.0,932.0,923.96,679.19
2016,8,14,11,45,894.5,129.0,2.45,24.5,940.0,952.3,696.3
2016,8,14,12,0,898.0,128.0,2.5,25.0,948.0,977.64,711.45
2016,8,14,12,15,898.0,128.0,2.55,25.0,947.5,997.48,724.47
2016,8,14,12,30,898.0,128.0,2.6,25.0,947.0,1013.97,735.45
2016,8,14,12,45,895.0,128.0,2.65,25.0,938.5,1024.05,742.47
2016,8,14,13,0,892.0,128.0,2.7,25.0,930.0,1030.58,747.38
2016,8,14,13,15,888.5,127.0,2.75,25.0,914.0,1032.01,749.18
2016,8,14,13,30,885.0,126.0,2.8,25.0,898.0,1029.86,748.84
2016,8,14,13,45,877.5,125.5,2.85,25.0,874.5,1020.68,744.12
2016,8,14,14,0,870.0,125.0,2.9,25.0,851.0,1008.05,737.31
2016,8,14,14,15,862.0,123.5,2.95,24.5,821.0,990.51,728.82
2016,8,14,14,30,854.0,122.0,3.0,24.0,791.0,969.76,718.23
2016,8,14,14,45,843.5,120.0,3.05,24.0,755.0,951.26,707.75
2016,8,14,15,0,833.0,118.0,3.1,24.0,719.0,921.43,689.64
2016,8,14,15,15,819.5,115.0,3.15,23.5,677.5,885.08,668.35
2016,8,14,15,30,806.0,112.0,3.2,23.0,636.0,846.43,645.18
2016,8,14,15,45,788.5,108.5,3.25,23.0,590.5,801.79,616.2
2016,8,14,16,0,771.0,105.0,3.3,23.0,545.0,755.61,585.71
2016,8,14,16,15,747.5,101.0,3.3,22.5,495.5,703.02,550.89
2016,8,14,16,30,724.0,97.0,3.3,22.0,446.0,653.11,517.26
2016,8,14,16,45,693.0,91.5,3.35,21.5,395.0,593.21,473.95
2016,8,14,17,0,662.0,86.0,3.4,21.0,344.0,534.26,429.65
2016,8,14,17,15,617.5,79.5,3.3,20.5,292.5,467.62,377.33
2016,8,14,17,30,573.0,73.0,3.2,20.0,241.0,404.03,325.6
2016,8,14,17,45,510.5,64.0,3.15,19.5,191.5,332.53,265.85
2016,8,14,18,0,448.0,55.0,3.1,19.0,142.0,266.89,209.11
2016,8,14,18,15,348.0,43.5,3.0,18.0,98.5,191.34,144.14
2016,8,14,18,30,248.0,32.0,2.9,17.0,55.0,126.96,84.04
2016,8,14,18,45,124.0,16.0,2.85,16.5,27.5,54.49,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,162.0,16.0,2.15,12.5,32.5,12.62,0.0
2016,8,15,6,0,324.0,32.0,2.2,13.0,65.0,25.7,15.66
2016,8,15,6,15,422.5,42.0,2.15,13.5,111.0,32.45,22.83
2016,8,15,6,30,521.0,52.0,2.1,14.0,157.0,38.87,28.94
2016,8,15,6,45,585.0,59.0,2.1,14.5,209.0,42.36,32.24
2016,8,15,7,0,649.0,66.0,2.1,15.0,261.0,45.69,35.22
2016,8,15,7,15,324.5,77.0,2.05,15.5,174.5,64.1,42.44
2016,8,15,7,30,0.0,88.0,2.0,16.0,88.0,81.03,62.92
2016,8,15,7,45,0.0,105.5,2.0,16.5,105.5,96.74,75.64
2016,8,15,8,0,0.0,123.0,2.0,17.0,123.0,112.57,88.26
2016,8,15,8,15,0.0,136.0,1.95,17.5,136.0,124.6,97.58
2016,8,15,8,30,0.0,149.0,1.9,18.0,149.0,136.69,106.83
2016,8,15,8,45,7.5,186.0,1.85,18.5,191.0,172.93,135.2
2016,8,15,9,0,15.0,223.0,1.8,19.0,233.0,210.28,163.95
2016,8,15,9,15,24.5,256.0,1.8,19.5,273.5,246.25,191.24
2016,8,15,9,30,34.0,289.0,1.8,20.0,314.0,282.05,218.03
2016,8,15,9,45,62.5,327.5,1.85,20.5,376.0,337.68,259.77
2016,8,15,10,0,91.0,366.0,1.9,21.0,438.0,396.77,303.34
2016,8,15,10,15,176.5,381.0,1.95,21.0,526.5,479.17,365.18
2016,8,15,10,30,262.0,396.0,2.0,21.0,615.0,570.64,432.33
2016,8,15,10,45,609.0,248.5,2.1,21.5,775.5,723.96,548.01
2016,8,15,11,0,956.0,101.0,2.2,22.0,936.0,888.1,661.38
2016,8,15,11,15,959.0,101.5,2.25,22.0,951.0,925.24,684.42
2016,8,15,11,30,962.0,102.0,2.3,22.0,966.0,959.4,706.66
2016,8,15,11,45,963.0,102.5,2.4,22.0,973.5,988.61,726.16
2016,8,15,12,0,964.0,103.0,2.5,22.0,981.0,1014.47,743.55
2016,8,15,12,15,964.0,103.0,2.5,22.0,980.5,1035.37,756.78
2016,8,15,12,30,964.0,103.0,2.5,22.0,980.0,1052.66,767.79
2016,8,15,12,45,955.5,107.0,2.55,22.0,969.5,1062.04,774.4
2016,8,15,13,0,947.0,111.0,2.6,22.0,959.0,1067.57,778.75
2016,8,15,13,15,943.5,110.0,2.6,22.0,943.0,1069.04,780.11
2016,8,15,13,30,940.0,109.0,2.6,22.0,927.0,1066.71,779.22
2016,8,15,13,45,935.0,108.0,2.6,22.0,903.0,1059.11,775.1
2016,8,15,14,0,930.0,107.0,2.6,22.0,879.0,1047.81,768.77
2016,8,15,14,15,923.0,105.5,2.6,21.5,848.5,1030.37,760.07
2016,8,15,14,30,916.0,104.0,2.6,21.0,818.0,1009.47,749.17
2016,8,15,14,45,907.0,101.5,2.6,21.0,781.0,982.21,732.67
2016,8,15,15,0,898.0,99.0,2.6,21.0,744.0,951.85,714.11
2016,8,15,15,15,885.0,97.0,2.6,20.5,701.5,915.53,692.79
2016,8,15,15,30,872.0,95.0,2.6,20.0,659.0,876.74,669.54
2016,8,15,15,45,856.5,91.5,2.6,20.0,612.0,838.4,645.04
2016,8,15,16,0,841.0,88.0,2.6,20.0,565.0,791.37,614.09
2016,8,15,16,15,819.0,84.5,2.55,19.5,514.5,737.81,578.79
2016,8,15,16,30,797.0,81.0,2.5,19.0,464.0,683.5,542.19
2016,8,15,16,45,768.0,76.5,2.5,19.0,411.0,622.88,498.71
2016,8,15,17,0,739.0,72.0,2.5,19.0,358.0,562.82,452.88
2016,8,15,17,15,696.0,67.0,2.45,18.0,304.5,495.01,400.72
2016,8,15,17,30,653.0,62.0,2.4,17.0,251.0,432.54,350.42
2016,8,15,17,45,589.5,55.0,2.35,16.5,199.5,358.85,288.44
2016,8,15,18,0,526.0,48.0,2.3,16.0,148.0,291.06,229.21
2016,8,15,18,15,421.0,38.5,2.15,15.5,102.5,211.86,159.91
2016,8,15,18,30,316.0,29.0,2.0,15.0,57.0,144.52,93.62
2016,8,15,18,45,158.0,14.5,1.95,14.5,28.5,52.67,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,133.0,16.0,2.0,12.5,29.5,12.6,0.0
2016,8,16,6,0,266.0,32.0,2.1,13.0,59.0,25.81,15.56
2016,8,16,6,15,362.5,44.0,2.05,13.5,103.0,34.39,24.48
2016,8,16,6,30,459.0,56.0,2.0,14.0,147.0,42.5,32.13
2016,8,16,6,45,520.0,64.5,2.0,14.5,197.0,47.03,36.39
2016,8,16,7,0,581.0,73.0,2.0,15.0,247.0,51.34,40.24
2016,8,16,7,15,290.5,95.0,2.0,15.5,182.0,75.99,53.3
2016,8,16,7,30,0.0,117.0,2.0,16.0,117.0,105.18,83.08
2016,8,16,7,45,4.5,140.5,2.0,16.5,143.0,126.76,100.24
2016,8,16,8,0,9.0,164.0,2.0,17.0,169.0,149.15,117.8
2016,8,16,8,15,10.5,179.0,1.95,17.5,185.0,164.34,129.43
2016,8,16,8,30,12.0,194.0,1.9,18.0,201.0,179.74,141.12
2016,8,16,8,45,21.0,223.0,1.9,18.5,236.5,210.38,164.67
2016,8,16,9,0,30.0,252.0,1.9,19.0,272.0,239.63,186.84
2016,8,16,9,15,102.5,296.0,1.9,19.5,369.5,317.87,246.67
2016,8,16,9,30,175.0,340.0,1.9,20.0,467.0,403.88,311.2
2016,8,16,9,45,509.5,236.0,1.9,20.5,630.5,526.67,405.61
2016,8,16,10,0,844.0,132.0,1.9,21.0,794.0,678.79,518.85
2016,8,16,10,15,852.5,133.5,1.95,21.0,823.5,727.39,553.39
2016,8,16,10,30,861.0,135.0,2.0,21.0,853.0,772.24,584.65
2016,8,16,10,45,866.5,136.5,2.05,21.5,875.5,814.45,611.77
2016,8,16,11,0,872.0,138.0,2.1,22.0,898.0,854.5,637.12
2016,8,16,11,15,875.5,139.0,2.15,22.0,913.0,890.0,660.48
2016,8,16,11,30,879.0,140.0,2.2,22.0,928.0,922.85,682.02
2016,8,16,11,45,881.0,140.5,2.25,22.5,935.5,951.04,699.14
2016,8,16,12,0,883.0,141.0,2.3,23.0,943.0,976.21,714.27
2016,8,16,12,15,883.0,141.0,2.3,23.0,942.5,995.84,726.7
2016,8,16,12,30,883.0,141.0,2.3,23.0,942.0,1012.15,737.11
2016,8,16,12,45,877.0,142.5,2.35,23.0,932.5,1020.66,743.17
2016,8,16,13,0,871.0,144.0,2.4,23.0,923.0,1025.63,747.16
2016,8,16,13,15,867.0,143.5,2.4,23.0,907.0,1027.05,748.49
2016,8,16,13,30,863.0,143.0,2.4,23.0,891.0,1024.96,747.73
2016,8,16,13,45,858.0,140.5,2.45,23.0,868.0,1025.68,749.49
2016,8,16,14,0,853.0,138.0,2.5,23.0,845.0,1013.48,742.98
2016,8,16,14,15,844.5,136.0,2.5,23.0,814.5,994.96,732.05
2016,8,16,14,30,836.0,134.0,2.5,23.0,784.0,973.22,719.13
2016,8,16,14,45,826.0,131.0,2.5,23.0,748.0,945.87,702.53
2016,8,16,15,0,816.0,128.0,2.5,23.0,712.0,915.66,684.03
2016,8,16,15,15,801.0,125.0,2.5,22.5,670.0,878.28,661.88
2016,8,16,15,30,786.0,122.0,2.5,22.0,628.0,838.72,637.98
2016,8,16,15,45,768.0,117.5,2.5,22.0,582.0,793.05,608.26
2016,8,16,16,0,750.0,113.0,2.5,22.0,536.0,749.6,579.73
2016,8,16,16,15,724.5,108.0,2.5,21.5,486.0,695.06,543.77
2016,8,16,16,30,699.0,103.0,2.5,21.0,436.0,640.32,506.5
2016,8,16,16,45,667.0,97.0,2.5,20.5,385.0,580.18,462.88
2016,8,16,17,0,635.0,91.0,2.5,20.0,334.0,521.13,418.54
2016,8,16,17,15,588.0,83.5,2.5,19.5,282.5,453.18,365.56
2016,8,16,17,30,541.0,76.0,2.5,19.0,231.0,388.58,313.23
2016,8,16,17,45,475.5,66.0,2.55,18.5,181.5,316.32,252.96
2016,8,16,18,0,410.0,56.0,2.6,18.0,132.0,250.29,195.97
2016,8,16,18,15,309.5,43.0,2.5,17.5,89.5,174.49,130.51
2016,8,16,18,30,209.0,30.0,2.4,17.0,47.0,111.72,69.09
2016,8,16,18,45,104.5,15.0,2.35,16.5,23.5,39.76,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.0,2.0,13.5,26.5,12.62,0.0
2016,8,17,6,0,221.0,32.0,2.1,14.0,53.0,24.99,14.61
2016,8,17,6,15,314.5,44.5,2.05,14.5,95.5,34.07,24.05
2016,8,17,6,30,408.0,57.0,2.0,15.0,138.0,43.49,32.85
2016,8,17,6,45,472.0,66.5,1.95,16.0,186.5,48.83,37.73
2016,8,17,7,0,536.0,76.0,1.9,17.0,235.0,53.88,42.14
2016,8,17,7,15,287.0,112.0,1.85,17.5,199.0,93.86,68.01
2016,8,17,7,30,38.0,148.0,1.8,18.0,163.0,128.39,99.96
2016,8,17,7,45,32.0,163.5,1.75,18.5,177.5,145.05,113.08
2016,8,17,8,0,26.0,179.0,1.7,19.0,192.0,165.02,128.92
2016,8,17,8,15,30.0,200.0,1.65,19.5,216.5,183.24,142.79
2016,8,17,8,30,34.0,221.0,1.6,20.0,241.0,206.25,160.34
2016,8,17,8,45,83.5,259.0,1.6,20.5,312.5,261.66,202.31
2016,8,17,9,0,133.0,297.0,1.6,21.0,384.0,321.43,247.22
2016,8,17,9,15,473.0,210.0,1.6,21.0,546.5,424.81,326.19
2016,8,17,9,30,813.0,123.0,1.6,21.0,709.0,564.65,432.11
2016,8,17,9,45,832.0,121.0,1.65,21.5,747.0,617.85,471.18
2016,8,17,10,0,851.0,119.0,1.7,22.0,785.0,670.73,509.56
2016,8,17,10,15,859.5,120.5,1.75,22.5,814.5,718.77,543.36
2016,8,17,10,30,868.0,122.0,1.8,23.0,844.0,765.27,573.97
2016,8,17,10,45,873.5,123.5,1.9,23.5,866.5,807.67,601.36
2016,8,17,11,0,879.0,125.0,2.0,24.0,889.0,847.86,627.04
2016,8,17,11,15,883.0,125.5,2.05,24.0,904.5,883.43,650.25
2016,8,17,11,30,887.0,126.0,2.1,24.0,920.0,916.34,671.66
2016,8,17,11,45,889.0,127.0,2.15,24.0,927.5,945.09,690.35
2016,8,17,12,0,891.0,128.0,2.2,24.0,935.0,970.8,707.1
2016,8,17,12,15,891.0,127.5,2.25,24.0,934.5,989.93,719.69
2016,8,17,12,30,891.0,127.0,2.3,24.0,934.0,1005.7,730.26
2016,8,17,12,45,876.0,134.5,2.4,24.5,922.0,1011.38,733.59
2016,8,17,13,0,861.0,142.0,2.5,25.0,910.0,1013.41,734.77
2016,8,17,13,15,857.0,141.0,2.55,24.5,894.0,1014.2,737.66
2016,8,17,13,30,853.0,140.0,2.6,24.0,878.0,1011.51,738.45
2016,8,17,13,45,847.5,138.5,2.65,24.0,854.5,1012.63,740.43
2016,8,17,14,0,842.0,137.0,2.7,24.0,831.0,1001.04,734.22
2016,8,17,14,15,833.0,135.0,2.7,23.5,801.0,982.09,724.35
2016,8,17,14,30,824.0,133.0,2.7,23.0,771.0,959.97,712.45
2016,8,17,14,45,813.0,130.0,2.7,23.0,735.0,931.82,695.16
2016,8,17,15,0,802.0,127.0,2.7,23.0,699.0,900.91,676.01
2016,8,17,15,15,787.0,124.0,2.7,22.5,657.0,863.84,653.82
2016,8,17,15,30,772.0,121.0,2.7,22.0,615.0,824.63,629.9
2016,8,17,15,45,752.5,117.0,2.7,22.0,569.0,778.66,599.69
2016,8,17,16,0,733.0,113.0,2.7,22.0,523.0,735.13,570.83
2016,8,17,16,15,707.0,108.0,2.7,21.5,474.0,680.84,534.69
2016,8,17,16,30,681.0,103.0,2.7,21.0,425.0,626.45,497.15
2016,8,17,16,45,645.5,97.0,2.75,20.5,374.0,564.73,452.12
2016,8,17,17,0,610.0,91.0,2.8,20.0,323.0,504.5,406.61
2016,8,17,17,15,562.0,83.5,2.75,19.0,272.0,437.23,354.28
2016,8,17,17,30,514.0,76.0,2.7,18.0,221.0,373.47,302.66
2016,8,17,17,45,443.5,66.5,2.7,17.5,173.0,300.89,241.61
2016,8,17,18,0,373.0,57.0,2.7,17.0,125.0,233.74,183.48
2016,8,17,18,15,273.5,43.0,2.65,16.5,84.0,161.35,120.65
2016,8,17,18,30,174.0,29.0,2.6,16.0,43.0,98.8,58.05
2016,8,17,18,45,87.0,14.5,2.55,15.5,21.5,34.83,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.0,16.5,1.7,13.5,25.5,13.06,0.0
2016,8,18,6,0,192.0,33.0,1.8,14.0,51.0,25.84,15.04
2016,8,18,6,15,287.0,46.5,1.8,14.5,92.5,35.69,25.42
2016,8,18,6,30,382.0,60.0,1.8,15.0,134.0,45.14,34.27
2016,8,18,6,45,446.0,70.5,1.8,15.5,182.0,52.52,41.06
2016,8,18,7,0,510.0,81.0,1.8,16.0,230.0,58.27,46.19
2016,8,18,7,15,268.5,112.5,1.8,16.5,192.0,93.41,68.39
2016,8,18,7,30,27.0,144.0,1.8,17.0,154.0,124.43,97.54
2016,8,18,7,45,55.5,172.5,1.8,17.5,198.0,155.17,120.78
2016,8,18,8,0,84.0,201.0,1.8,18.0,242.0,189.96,147.28
2016,8,18,8,15,78.0,221.0,1.75,18.5,262.0,212.75,165.41
2016,8,18,8,30,72.0,241.0,1.7,19.0,282.0,234.94,182.77
2016,8,18,8,45,114.5,268.5,1.7,19.5,340.5,279.08,216.24
2016,8,18,9,0,157.0,296.0,1.7,20.0,399.0,331.3,255.72
2016,8,18,9,15,467.5,216.0,1.7,20.0,547.5,427.33,329.49
2016,8,18,9,30,778.0,136.0,1.7,20.0,696.0,557.18,428.54
2016,8,18,9,45,734.0,168.0,1.75,20.5,717.0,601.02,460.22
2016,8,18,10,0,690.0,200.0,1.8,21.0,738.0,641.0,488.42
2016,8,18,10,15,700.0,203.5,1.85,21.5,767.0,686.76,520.78
2016,8,18,10,30,710.0,207.0,1.9,22.0,796.0,731.62,551.69
2016,8,18,10,45,708.0,214.5,1.95,22.5,815.0,769.8,577.12
2016,8,18,11,0,706.0,222.0,2.0,23.0,834.0,805.81,600.64
2016,8,18,11,15,711.0,223.5,2.05,23.0,849.0,839.71,623.81
2016,8,18,11,30,716.0,225.0,2.1,23.0,864.0,871.55,645.12
2016,8,18,11,45,711.5,230.0,2.15,23.0,869.5,895.96,661.23
2016,8,18,12,0,707.0,235.0,2.2,23.0,875.0,917.58,675.6
2016,8,18,12,15,707.0,235.0,2.25,23.0,874.5,935.6,687.69
2016,8,18,12,30,707.0,235.0,2.3,23.0,874.0,950.77,698.03
2016,8,18,12,45,709.5,231.0,2.35,23.0,867.0,961.35,705.5
2016,8,18,13,0,712.0,227.0,2.4,23.0,860.0,968.91,711.15
2016,8,18,13,15,707.5,225.0,2.4,23.0,844.5,968.46,711.23
2016,8,18,13,30,703.0,223.0,2.4,23.0,829.0,964.88,709.47
2016,8,18,13,45,695.0,220.5,2.45,23.0,806.0,954.19,703.67
2016,8,18,14,0,687.0,218.0,2.5,23.0,783.0,940.51,696.03
2016,8,18,14,15,676.5,214.5,2.5,22.5,753.5,920.45,685.11
2016,8,18,14,30,666.0,211.0,2.5,22.0,724.0,897.7,672.43
2016,8,18,14,45,654.5,205.0,2.55,22.0,689.0,868.83,654.69
2016,8,18,15,0,643.0,199.0,2.6,22.0,654.0,837.67,635.28
2016,8,18,15,15,625.0,193.0,2.6,21.5,613.5,798.56,610.85
2016,8,18,15,30,607.0,187.0,2.6,21.0,573.0,757.92,584.72
2016,8,18,15,45,588.5,177.5,2.65,20.5,529.5,707.08,551.26
2016,8,18,16,0,570.0,168.0,2.7,20.0,486.0,660.57,520.01
2016,8,18,16,15,541.0,159.0,2.7,19.5,438.5,606.16,481.62
2016,8,18,16,30,512.0,150.0,2.7,19.0,391.0,552.43,442.73
2016,8,18,16,45,480.0,138.0,2.7,19.0,342.5,494.31,398.59
2016,8,18,17,0,448.0,126.0,2.7,19.0,294.0,437.87,354.55
2016,8,18,17,15,400.5,112.5,2.65,18.0,245.5,372.87,303.43
2016,8,18,17,30,353.0,99.0,2.6,17.0,197.0,311.89,253.77
2016,8,18,17,45,295.5,82.0,2.55,16.5,152.0,246.64,198.67
2016,8,18,18,0,238.0,65.0,2.5,16.0,107.0,187.31,147.34
2016,8,18,18,15,165.0,44.5,2.4,15.5,69.0,117.86,87.5
2016,8,18,18,30,92.0,24.0,2.3,15.0,31.0,60.67,31.59
2016,8,18,18,45,46.0,12.0,2.25,15.0,15.5,22.45,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.5,14.5,2.0,13.5,19.5,13.82,0.0
2016,8,19,6,0,109.0,29.0,2.1,14.0,39.0,23.96,13.26
2016,8,19,6,15,178.0,49.0,2.1,14.5,77.5,39.51,28.67
2016,8,19,6,30,247.0,69.0,2.1,15.0,116.0,52.07,40.33
2016,8,19,6,45,303.0,85.5,2.1,15.5,161.0,63.11,50.39
2016,8,19,7,0,359.0,102.0,2.1,16.0,206.0,73.62,59.71
2016,8,19,7,15,179.5,112.5,2.05,16.5,164.5,90.74,67.87
2016,8,19,7,30,0.0,123.0,2.0,17.0,123.0,109.85,86.62
2016,8,19,7,45,25.5,157.0,1.95,17.5,169.5,139.03,109.0
2016,8,19,8,0,51.0,191.0,1.9,18.0,216.0,175.35,136.91
2016,8,19,8,15,115.0,220.0,1.85,18.0,283.5,218.6,169.4
2016,8,19,8,30,179.0,249.0,1.8,18.0,351.0,273.6,211.72
2016,8,19,8,45,266.0,256.5,1.8,18.5,421.5,325.38,251.15
2016,8,19,9,0,353.0,264.0,1.8,19.0,492.0,389.45,300.25
2016,8,19,9,15,352.0,283.5,1.8,19.5,523.5,429.18,330.64
2016,8,19,9,30,351.0,303.0,1.8,20.0,555.0,468.53,359.99
2016,8,19,9,45,367.5,316.0,1.8,20.5,591.0,512.17,391.9
2016,8,19,10,0,384.0,329.0,1.8,21.0,627.0,556.83,423.81
2016,8,19,10,15,427.5,322.0,1.85,21.0,665.5,604.85,459.23
2016,8,19,10,30,471.0,315.0,1.9,21.0,704.0,654.29,495.24
2016,8,19,10,45,569.5,277.5,1.95,21.5,761.0,720.07,542.61
2016,8,19,11,0,668.0,240.0,2.0,22.0,818.0,791.95,593.14
2016,8,19,11,15,673.0,242.0,2.05,22.0,832.5,825.22,615.66
2016,8,19,11,30,678.0,244.0,2.1,22.0,847.0,856.56,637.03
2016,8,19,11,45,675.0,248.5,2.2,22.5,853.0,880.94,652.64
2016,8,19,12,0,672.0,253.0,2.3,23.0,859.0,902.71,666.45
2016,8,19,12,15,672.0,253.0,2.35,23.0,858.5,920.17,678.42
2016,8,19,12,30,672.0,253.0,2.4,23.0,858.0,934.89,688.64
2016,8,19,12,45,679.0,246.0,2.45,23.0,852.5,946.58,697.01
2016,8,19,13,0,686.0,239.0,2.5,23.0,847.0,955.37,703.46
2016,8,19,13,15,681.0,237.0,2.55,22.5,831.5,954.33,704.97
2016,8,19,13,30,676.0,235.0,2.6,22.0,816.0,950.24,704.66
2016,8,19,13,45,666.0,233.5,2.65,22.0,792.5,938.69,698.15
2016,8,19,14,0,656.0,232.0,2.7,22.0,769.0,924.26,689.86
2016,8,19,14,15,645.0,227.5,2.7,22.0,740.0,902.97,676.61
2016,8,19,14,30,634.0,223.0,2.7,22.0,711.0,879.09,661.53
2016,8,19,14,45,618.5,218.5,2.7,22.0,675.0,848.56,641.75
2016,8,19,15,0,603.0,214.0,2.7,22.0,639.0,815.98,620.45
2016,8,19,15,15,584.5,207.0,2.7,21.5,599.0,771.93,592.22
2016,8,19,15,30,566.0,200.0,2.7,21.0,559.0,731.32,565.86
2016,8,19,15,45,543.0,191.5,2.75,20.5,514.5,684.35,534.54
2016,8,19,16,0,520.0,183.0,2.8,20.0,470.0,637.03,502.24
2016,8,19,16,15,491.0,172.0,2.8,19.5,423.0,582.35,463.37
2016,8,19,16,30,462.0,161.0,2.8,19.0,376.0,528.48,424.11
2016,8,19,16,45,426.5,148.0,2.8,19.0,328.0,469.17,378.74
2016,8,19,17,0,391.0,135.0,2.8,19.0,280.0,412.0,333.87
2016,8,19,17,15,346.5,118.5,2.8,18.5,232.5,348.26,283.08
