Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,30,302.0,102.0,2.8,18.0,185.0,280.14,227.32
2016,8,19,17,45,247.0,82.5,2.8,17.5,141.0,216.73,173.83
2016,8,19,18,0,192.0,63.0,2.8,17.0,97.0,158.91,124.01
2016,8,19,18,15,130.5,41.5,2.75,16.5,61.0,101.71,74.41
2016,8,19,18,30,69.0,20.0,2.7,16.0,25.0,47.76,20.99
2016,8,19,18,45,34.5,10.0,2.65,15.5,12.5,17.71,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,13.5,17.0,12.39,0.0
2016,8,20,6,0,90.0,26.0,1.9,14.0,34.0,21.6,11.11
2016,8,20,6,15,152.0,47.5,1.9,14.5,72.0,38.34,27.61
2016,8,20,6,30,214.0,69.0,1.9,15.0,110.0,54.47,42.4
2016,8,20,6,45,266.5,88.0,1.95,15.5,154.5,68.25,54.89
2016,8,20,7,0,319.0,107.0,2.0,16.0,199.0,81.53,66.64
2016,8,20,7,15,174.0,125.0,1.95,16.5,176.5,104.19,79.28
2016,8,20,7,30,29.0,143.0,1.9,17.0,154.0,123.66,96.86
2016,8,20,7,45,45.5,168.5,1.9,17.5,189.0,150.53,117.49
2016,8,20,8,0,62.0,194.0,1.9,18.0,224.0,179.87,140.11
2016,8,20,8,15,95.5,221.5,1.9,18.5,273.0,217.73,169.0
2016,8,20,8,30,129.0,249.0,1.9,19.0,322.0,257.19,199.23
2016,8,20,8,45,192.0,266.5,1.9,19.5,385.0,307.42,237.44
2016,8,20,9,0,255.0,284.0,1.9,20.0,448.0,363.05,279.79
2016,8,20,9,15,269.5,301.5,1.95,20.0,485.0,403.72,311.25
2016,8,20,9,30,284.0,319.0,2.0,20.0,522.0,445.76,343.32
2016,8,20,9,45,334.0,323.0,2.05,20.5,573.5,498.38,382.48
2016,8,20,10,0,384.0,327.0,2.1,21.0,625.0,555.17,424.04
2016,8,20,10,15,537.0,269.5,2.15,21.0,703.5,633.39,483.48
2016,8,20,10,30,690.0,212.0,2.2,21.0,782.0,721.65,549.12
2016,8,20,10,45,698.5,214.0,2.3,21.5,804.0,762.06,576.65
2016,8,20,11,0,707.0,216.0,2.4,22.0,826.0,801.03,603.11
2016,8,20,11,15,711.5,217.5,2.45,22.0,840.5,834.46,626.23
2016,8,20,11,30,716.0,219.0,2.5,22.0,855.0,865.79,647.31
2016,8,20,11,45,720.0,219.0,2.6,22.5,862.5,892.88,664.55
2016,8,20,12,0,724.0,219.0,2.7,23.0,870.0,917.49,680.11
2016,8,20,12,15,724.0,219.0,2.75,23.0,869.5,935.63,692.33
2016,8,20,12,30,724.0,219.0,2.8,23.0,869.0,950.86,702.77
2016,8,20,12,45,704.0,228.5,2.9,23.0,856.0,953.23,705.22
2016,8,20,13,0,684.0,238.0,3.0,23.0,843.0,952.24,705.65
2016,8,20,13,15,679.5,236.0,3.0,22.5,827.5,951.64,707.09
2016,8,20,13,30,675.0,234.0,3.0,22.0,812.0,948.0,706.61
2016,8,20,13,45,674.0,227.5,3.05,22.0,791.0,940.12,702.44
2016,8,20,14,0,673.0,221.0,3.1,22.0,770.0,929.21,696.37
2016,8,20,14,15,662.5,217.0,3.1,21.5,741.0,908.66,684.83
2016,8,20,14,30,652.0,213.0,3.1,21.0,712.0,885.49,671.54
2016,8,20,14,45,646.0,204.0,3.1,21.0,678.5,858.77,654.5
2016,8,20,15,0,640.0,195.0,3.1,21.0,645.0,829.55,635.7
2016,8,20,15,15,622.0,189.0,3.1,20.5,604.5,790.43,610.87
2016,8,20,15,30,604.0,183.0,3.1,20.0,564.0,749.8,584.28
2016,8,20,15,45,589.5,172.5,3.1,20.0,521.0,706.1,554.08
2016,8,20,16,0,575.0,162.0,3.1,20.0,478.0,656.42,519.1
2016,8,20,16,15,546.0,153.5,3.1,19.5,430.5,602.36,480.64
2016,8,20,16,30,517.0,145.0,3.1,19.0,383.0,548.98,441.66
2016,8,20,16,45,487.5,132.0,3.1,19.0,335.5,491.16,397.45
2016,8,20,17,0,458.0,119.0,3.1,19.0,288.0,434.78,353.14
2016,8,20,17,15,410.0,106.0,3.1,18.5,239.5,369.66,301.0
2016,8,20,17,30,362.0,93.0,3.1,18.0,191.0,308.62,250.52
2016,8,20,17,45,305.0,76.0,3.1,17.5,146.5,243.26,195.12
2016,8,20,18,0,248.0,59.0,3.1,17.0,102.0,183.76,143.45
2016,8,20,18,15,171.0,40.0,3.0,16.5,64.5,121.03,88.62
2016,8,20,18,30,94.0,21.0,2.9,16.0,27.0,61.59,23.81
2016,8,20,18,45,47.0,10.5,2.85,15.5,13.5,21.04,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.6,13.5,19.0,13.34,0.0
2016,8,21,6,0,117.0,28.0,2.7,14.0,38.0,23.16,11.93
2016,8,21,6,15,192.5,47.0,2.8,14.5,77.0,36.18,25.67
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,49.91,38.36
2016,8,21,6,45,330.5,81.0,3.0,15.5,162.0,59.9,47.52
2016,8,21,7,0,393.0,96.0,3.1,16.0,208.0,69.41,56.0
2016,8,21,7,15,260.5,125.0,3.05,16.0,206.0,101.15,75.61
2016,8,21,7,30,128.0,154.0,3.0,16.0,204.0,135.62,103.36
2016,8,21,7,45,115.0,177.0,2.95,16.5,226.5,162.96,125.29
2016,8,21,8,0,102.0,200.0,2.9,17.0,249.0,192.66,149.75
2016,8,21,8,15,115.0,223.5,2.8,17.5,284.5,221.26,172.29
2016,8,21,8,30,128.0,247.0,2.7,18.0,320.0,255.27,199.08
2016,8,21,8,45,398.5,203.0,2.65,18.5,454.0,329.7,254.32
2016,8,21,9,0,669.0,159.0,2.6,19.0,588.0,437.59,337.47
2016,8,21,9,15,686.0,163.0,2.55,19.0,628.0,489.57,379.55
2016,8,21,9,30,703.0,167.0,2.5,19.0,668.0,542.22,421.21
2016,8,21,9,45,689.5,184.5,2.45,19.5,696.5,589.34,456.37
2016,8,21,10,0,676.0,202.0,2.4,20.0,725.0,633.85,488.36
2016,8,21,10,15,686.5,205.5,2.45,20.5,753.5,679.37,521.06
2016,8,21,10,30,697.0,209.0,2.5,21.0,782.0,724.07,552.39
2016,8,21,10,45,707.5,209.5,2.55,21.5,805.0,764.86,580.43
2016,8,21,11,0,718.0,210.0,2.6,22.0,828.0,804.3,607.04
2016,8,21,11,15,723.0,211.5,2.65,22.0,842.5,838.46,630.53
2016,8,21,11,30,728.0,213.0,2.7,22.0,857.0,870.51,652.05
2016,8,21,11,45,731.5,213.0,2.8,22.0,865.0,897.38,670.43
2016,8,21,12,0,735.0,213.0,2.9,22.0,873.0,921.7,687.17
2016,8,21,12,15,735.5,213.0,2.95,22.0,872.5,940.44,699.87
2016,8,21,12,30,736.0,213.0,3.0,22.0,872.0,956.25,710.74
2016,8,21,12,45,747.5,203.5,3.1,22.0,867.5,969.87,720.67
2016,8,21,13,0,759.0,194.0,3.2,22.0,863.0,980.36,728.65
2016,8,21,13,15,754.5,192.5,3.2,21.5,847.0,980.25,730.37
2016,8,21,13,30,750.0,191.0,3.2,21.0,831.0,976.87,730.13
2016,8,21,13,45,744.0,188.0,3.25,21.0,808.5,967.14,724.73
2016,8,21,14,0,738.0,185.0,3.3,21.0,786.0,954.24,717.36
2016,8,21,14,15,728.0,182.0,3.3,21.0,756.0,934.38,704.99
2016,8,21,14,30,718.0,179.0,3.3,21.0,726.0,911.69,690.79
2016,8,21,14,45,706.0,174.5,3.35,21.0,690.5,882.78,672.63
2016,8,21,15,0,694.0,170.0,3.4,21.0,655.0,851.46,652.74
2016,8,21,15,15,676.5,165.0,3.4,20.5,614.0,812.48,628.22
2016,8,21,15,30,659.0,160.0,3.4,20.0,573.0,771.82,602.2
2016,8,21,15,45,638.0,153.0,3.4,20.0,528.0,724.66,569.93
2016,8,21,16,0,617.0,146.0,3.4,20.0,483.0,676.63,536.04
2016,8,21,16,15,588.0,138.5,3.4,19.5,435.0,621.46,496.76
2016,8,21,16,30,559.0,131.0,3.4,19.0,387.0,561.99,453.25
2016,8,21,16,45,522.5,121.0,3.45,18.5,337.5,501.02,407.23
2016,8,21,17,0,486.0,111.0,3.5,18.0,288.0,442.1,361.28
2016,8,21,17,15,436.5,99.5,3.45,17.5,239.5,376.5,308.22
2016,8,21,17,30,387.0,88.0,3.4,17.0,191.0,315.11,256.92
2016,8,21,17,45,322.0,72.5,3.4,16.5,145.5,246.52,198.4
2016,8,21,18,0,257.0,57.0,3.4,16.0,100.0,184.72,144.45
2016,8,21,18,15,175.5,38.5,3.3,15.5,63.0,120.71,87.98
2016,8,21,18,30,94.0,20.0,3.2,15.0,26.0,59.5,16.49
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.0,20.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,14.0,2.7,13.5,19.0,13.34,0.0
2016,8,22,6,0,123.0,28.0,2.8,14.0,38.0,21.91,10.55
2016,8,22,6,15,202.0,46.0,2.8,14.0,77.0,35.46,25.04
2016,8,22,6,30,281.0,64.0,2.8,14.0,116.0,48.44,37.2
2016,8,22,6,45,342.5,78.5,2.85,14.5,161.5,58.09,46.1
2016,8,22,7,0,404.0,93.0,2.9,15.0,207.0,67.28,54.34
2016,8,22,7,15,221.5,118.5,2.8,15.5,183.0,95.41,71.71
2016,8,22,7,30,39.0,144.0,2.7,16.0,159.0,125.0,98.08
2016,8,22,7,45,89.0,172.0,2.65,16.5,212.5,159.28,123.4
2016,8,22,8,0,139.0,200.0,2.6,17.0,266.0,196.67,151.49
2016,8,22,8,15,159.5,222.5,2.5,17.5,306.5,232.35,179.68
2016,8,22,8,30,180.0,245.0,2.4,18.0,347.0,270.66,209.94
2016,8,22,8,45,225.5,261.5,2.35,18.5,399.5,316.23,245.31
2016,8,22,9,0,271.0,278.0,2.3,19.0,452.0,365.21,283.15
2016,8,22,9,15,268.0,299.5,2.3,19.5,480.5,401.49,310.94
2016,8,22,9,30,265.0,321.0,2.3,20.0,509.0,437.36,337.73
2016,8,22,9,45,315.0,325.5,2.35,20.5,560.5,489.49,376.74
2016,8,22,10,0,365.0,330.0,2.4,21.0,612.0,545.85,418.22
2016,8,22,10,15,548.0,258.5,2.45,21.0,699.5,631.11,483.75
2016,8,22,10,30,731.0,187.0,2.5,21.0,787.0,728.39,556.79
2016,8,22,10,45,736.5,190.0,2.6,21.5,808.0,768.79,584.35
2016,8,22,11,0,742.0,193.0,2.7,22.0,829.0,807.43,610.38
2016,8,22,11,15,746.5,194.0,2.75,22.0,843.5,841.27,633.19
2016,8,22,11,30,751.0,195.0,2.8,22.0,858.0,872.87,654.43
2016,8,22,11,45,752.0,196.5,2.9,22.0,864.5,899.38,672.58
2016,8,22,12,0,753.0,198.0,3.0,22.0,871.0,923.16,688.96
2016,8,22,12,15,753.5,197.5,3.05,22.0,870.5,941.54,701.44
2016,8,22,12,30,754.0,197.0,3.1,22.0,870.0,956.91,712.04
2016,8,22,12,45,718.5,216.0,3.2,22.0,852.5,954.29,711.1
2016,8,22,13,0,683.0,235.0,3.3,22.0,835.0,947.87,707.86
2016,8,22,13,15,678.5,233.0,3.3,21.5,819.5,947.14,709.26
2016,8,22,13,30,674.0,231.0,3.3,21.0,804.0,943.38,708.68
2016,8,22,13,45,673.0,224.5,3.35,21.0,783.0,935.36,704.34
2016,8,22,14,0,672.0,218.0,3.4,21.0,762.0,924.31,698.07
2016,8,22,14,15,661.5,214.0,3.4,21.0,733.0,903.66,685.0
2016,8,22,14,30,651.0,210.0,3.4,21.0,704.0,880.38,670.22
2016,8,22,14,45,644.0,201.5,3.45,21.0,670.0,853.14,652.97
2016,8,22,15,0,637.0,193.0,3.5,21.0,636.0,823.44,633.94
2016,8,22,15,15,619.0,187.0,3.5,20.5,596.0,784.3,608.85
2016,8,22,15,30,601.0,181.0,3.5,20.0,556.0,743.67,582.01
2016,8,22,15,45,585.5,171.0,3.5,19.5,513.0,699.66,552.34
2016,8,22,16,0,570.0,161.0,3.5,19.0,470.0,649.88,517.87
2016,8,22,16,15,541.0,152.0,3.45,18.5,422.5,595.44,478.51
2016,8,22,16,30,512.0,143.0,3.4,18.0,375.0,541.7,438.69
2016,8,22,16,45,482.0,130.5,3.35,18.0,327.5,484.35,394.25
2016,8,22,17,0,452.0,118.0,3.3,18.0,280.0,428.53,349.84
2016,8,22,17,15,402.5,104.5,3.2,17.5,232.0,362.42,296.32
2016,8,22,17,30,353.0,91.0,3.1,17.0,184.0,300.58,244.68
2016,8,22,17,45,294.5,74.0,3.05,16.5,139.5,235.24,188.89
2016,8,22,18,0,236.0,57.0,3.0,16.0,95.0,176.01,137.14
2016,8,22,18,15,157.0,37.5,2.85,15.5,59.0,113.09,81.46
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,46.73,4.63
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,17.56,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,12.87,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,21.17,9.52
2016,8,23,6,15,259.0,42.0,2.3,14.5,80.5,32.37,22.28
2016,8,23,6,30,352.0,57.0,2.3,15.0,121.0,43.11,32.35
2016,8,23,6,45,420.0,68.0,2.3,15.5,168.5,50.27,39.0
2016,8,23,7,0,488.0,79.0,2.3,16.0,216.0,57.41,45.41
2016,8,23,7,15,244.0,74.5,2.2,16.5,143.0,58.18,39.92
2016,8,23,7,30,0.0,70.0,2.1,17.0,70.0,65.13,49.43
2016,8,23,7,45,0.0,93.5,2.05,17.5,93.5,86.2,66.73
2016,8,23,8,0,0.0,117.0,2.0,18.0,117.0,107.22,83.67
2016,8,23,8,15,0.0,135.0,1.95,18.0,135.0,123.62,96.74
2016,8,23,8,30,0.0,153.0,1.9,18.0,153.0,140.14,109.78
2016,8,23,8,45,13.0,197.0,1.85,18.5,205.5,184.65,144.64
2016,8,23,9,0,26.0,241.0,1.8,19.0,258.0,230.97,180.31
2016,8,23,9,15,64.0,283.0,1.8,19.5,328.0,287.9,223.7
2016,8,23,9,30,102.0,325.0,1.8,20.0,398.0,351.83,271.74
2016,8,23,9,45,183.5,340.0,1.8,20.5,478.5,423.04,325.05
2016,8,23,10,0,265.0,355.0,1.8,21.0,559.0,503.73,384.35
2016,8,23,10,15,331.5,348.5,1.85,21.0,613.5,561.0,426.73
2016,8,23,10,30,398.0,342.0,1.9,21.0,668.0,623.02,472.19
2016,8,23,10,45,603.0,251.5,1.95,21.5,760.0,723.16,546.31
2016,8,23,11,0,808.0,161.0,2.0,22.0,852.0,828.15,619.91
2016,8,23,11,15,812.0,162.0,2.05,22.0,866.5,862.89,642.27
2016,8,23,11,30,816.0,163.0,2.1,22.0,881.0,895.16,663.57
2016,8,23,11,45,818.5,163.0,2.2,22.5,888.0,922.42,680.72
2016,8,23,12,0,821.0,163.0,2.3,23.0,895.0,946.79,695.98
2016,8,23,12,15,821.0,163.0,2.35,23.0,894.0,965.77,708.63
2016,8,23,12,30,821.0,163.0,2.4,23.0,893.0,981.52,719.31
2016,8,23,12,45,813.0,165.5,2.45,23.0,883.0,988.72,724.57
2016,8,23,13,0,805.0,168.0,2.5,23.0,873.0,992.45,727.77
2016,8,23,13,15,800.5,166.5,2.55,23.0,856.5,992.05,728.45
2016,8,23,13,30,796.0,165.0,2.6,23.0,840.0,988.25,727.06
2016,8,23,13,45,789.0,163.0,2.7,23.0,816.0,978.07,722.09
2016,8,23,14,0,782.0,161.0,2.8,23.0,792.0,964.62,715.06
2016,8,23,14,15,772.0,158.5,2.8,22.5,761.5,944.54,704.2
2016,8,23,14,30,762.0,156.0,2.8,22.0,731.0,921.49,691.4
2016,8,23,14,45,750.0,152.0,2.85,22.0,695.0,897.53,677.03
2016,8,23,15,0,738.0,148.0,2.9,22.0,659.0,865.64,657.15
2016,8,23,15,15,721.0,144.0,2.9,21.5,617.5,826.98,633.35
2016,8,23,15,30,704.0,140.0,2.9,21.0,576.0,786.52,607.98
2016,8,23,15,45,683.5,134.0,2.95,21.0,530.5,739.36,576.53
2016,8,23,16,0,663.0,128.0,3.0,21.0,485.0,691.2,543.84
2016,8,23,16,15,634.5,121.5,3.0,20.5,436.5,635.79,505.31
2016,8,23,16,30,606.0,115.0,3.0,20.0,388.0,580.66,465.41
2016,8,23,16,45,570.0,106.5,3.05,19.5,338.0,518.99,419.32
2016,8,23,17,0,534.0,98.0,3.1,19.0,288.0,459.04,372.95
2016,8,23,17,15,483.0,88.0,3.1,18.0,238.5,387.6,316.27
2016,8,23,17,30,432.0,78.0,3.1,17.0,189.0,324.92,264.4
2016,8,23,17,45,362.0,65.0,3.1,16.5,143.5,254.75,204.31
2016,8,23,18,0,292.0,52.0,3.1,16.0,98.0,191.99,149.17
2016,8,23,18,15,198.0,35.0,3.0,15.5,61.0,123.93,88.22
2016,8,23,18,30,104.0,18.0,2.9,15.0,24.0,58.23,0.0
2016,8,23,18,45,52.0,9.0,2.85,15.0,12.0,20.44,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.0,13.0,2.15,12.5,21.5,12.39,0.0
2016,8,24,6,0,216.0,26.0,2.3,13.0,43.0,21.12,8.94
2016,8,24,6,15,319.5,39.0,2.3,13.5,85.0,30.89,21.03
2016,8,24,6,30,423.0,52.0,2.3,14.0,127.0,40.1,29.81
2016,8,24,6,45,493.5,61.0,2.35,14.5,177.0,45.18,34.64
2016,8,24,7,0,564.0,70.0,2.4,15.0,227.0,50.01,39.03
2016,8,24,7,15,282.0,82.0,2.35,15.5,160.5,64.35,44.87
2016,8,24,7,30,0.0,94.0,2.3,16.0,94.0,85.83,67.03
2016,8,24,7,45,0.0,116.0,2.3,16.5,116.0,105.41,82.97
2016,8,24,8,0,0.0,138.0,2.3,17.0,138.0,125.2,98.8
2016,8,24,8,15,9.5,168.5,2.25,17.5,174.0,154.96,122.17
2016,8,24,8,30,19.0,199.0,2.2,18.0,210.0,186.16,146.44
2016,8,24,8,45,19.5,214.5,2.2,18.5,226.5,202.38,158.69
2016,8,24,9,0,20.0,230.0,2.2,19.0,243.0,218.68,170.9
2016,8,24,9,15,32.0,261.5,2.15,19.0,283.5,253.4,197.7
2016,8,24,9,30,44.0,293.0,2.1,19.0,324.0,291.89,227.11
2016,8,24,9,45,144.0,325.5,2.1,19.5,434.5,386.59,299.62
2016,8,24,10,0,244.0,358.0,2.1,20.0,545.0,493.04,378.92
2016,8,24,10,15,570.0,235.5,2.1,20.5,694.5,626.32,480.89
2016,8,24,10,30,896.0,113.0,2.1,21.0,844.0,776.51,589.91
2016,8,24,10,45,899.0,115.5,2.15,21.5,865.5,819.0,616.29
2016,8,24,11,0,902.0,118.0,2.2,22.0,887.0,859.0,641.64
2016,8,24,11,15,905.5,118.5,2.25,22.0,901.5,894.81,665.24
2016,8,24,11,30,909.0,119.0,2.3,22.0,916.0,927.8,686.92
2016,8,24,11,45,907.0,121.5,2.35,22.5,922.0,954.81,703.28
2016,8,24,12,0,905.0,124.0,2.4,23.0,928.0,978.48,717.48
2016,8,24,12,15,905.0,124.0,2.45,23.0,927.0,998.11,730.5
2016,8,24,12,30,905.0,124.0,2.5,23.0,926.0,1014.29,741.41
2016,8,24,12,45,886.5,133.0,2.6,23.0,912.5,1018.05,744.93
2016,8,24,13,0,868.0,142.0,2.7,23.0,899.0,1018.02,746.21
2016,8,24,13,15,863.5,141.0,2.75,22.5,882.0,1017.96,748.6
2016,8,24,13,30,859.0,140.0,2.8,22.0,865.0,1023.68,754.91
2016,8,24,13,45,852.5,138.0,2.9,22.0,841.0,1013.54,749.91
2016,8,24,14,0,846.0,136.0,3.0,22.0,817.0,999.92,742.81
2016,8,24,14,15,837.0,134.0,3.05,22.0,785.5,980.46,731.48
2016,8,24,14,30,828.0,132.0,3.1,22.0,754.0,957.81,718.07
2016,8,24,14,45,816.0,129.0,3.15,22.0,717.0,928.18,699.93
2016,8,24,15,0,804.0,126.0,3.2,22.0,680.0,895.81,679.85
2016,8,24,15,15,788.0,123.0,3.2,21.5,637.5,857.35,656.35
2016,8,24,15,30,772.0,120.0,3.2,21.0,595.0,816.82,631.09
2016,8,24,15,45,752.0,115.0,3.2,21.0,548.5,772.87,601.83
2016,8,24,16,0,732.0,110.0,3.2,21.0,502.0,723.76,568.43
2016,8,24,16,15,704.0,105.0,3.2,20.5,451.5,667.79,530.4
2016,8,24,16,30,676.0,100.0,3.2,20.0,401.0,611.91,490.61
2016,8,24,16,45,640.0,93.5,3.2,19.5,350.0,549.47,443.89
2016,8,24,17,0,604.0,87.0,3.2,19.0,299.0,488.62,396.73
2016,8,24,17,15,551.0,78.5,3.15,18.5,247.5,417.95,339.91
2016,8,24,17,30,498.0,70.0,3.1,18.0,196.0,351.41,284.39
2016,8,24,17,45,423.0,59.0,3.1,17.5,148.5,276.84,220.72
2016,8,24,18,0,348.0,48.0,3.1,17.0,101.0,209.78,161.81
2016,8,24,18,15,235.0,33.0,3.05,16.5,62.5,133.83,93.44
2016,8,24,18,30,122.0,18.0,3.0,16.0,24.0,62.6,0.0
2016,8,24,18,45,61.0,9.0,2.95,15.5,12.0,22.36,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,218.0,25.0,2.2,14.0,41.0,20.29,7.63
2016,8,25,6,15,322.0,37.0,2.15,14.5,82.5,29.14,19.38
2016,8,25,6,30,426.0,49.0,2.1,15.0,124.0,37.5,27.38
2016,8,25,6,45,495.5,57.5,2.1,15.5,173.0,42.27,31.91
2016,8,25,7,0,565.0,66.0,2.1,16.0,222.0,46.82,36.04
2016,8,25,7,15,282.5,65.0,2.05,16.5,143.0,51.74,34.2
2016,8,25,7,30,0.0,64.0,2.0,17.0,64.0,59.52,44.74
2016,8,25,7,45,0.0,76.0,2.0,17.5,76.0,70.74,53.88
2016,8,25,8,0,0.0,88.0,2.0,18.0,88.0,81.72,62.69
2016,8,25,8,15,0.0,106.5,2.0,18.0,106.5,98.49,76.26
2016,8,25,8,30,0.0,125.0,2.0,18.0,125.0,115.36,89.76
2016,8,25,8,45,1.5,150.5,2.0,18.5,151.5,139.16,108.49
2016,8,25,9,0,3.0,176.0,2.0,19.0,178.0,163.31,127.23
2016,8,25,9,15,6.5,198.5,2.0,19.0,203.5,186.11,144.95
2016,8,25,9,30,10.0,221.0,2.0,19.0,229.0,209.47,163.0
2016,8,25,9,45,18.5,256.5,2.05,19.5,271.0,248.22,192.6
2016,8,25,10,0,27.0,292.0,2.1,20.0,313.0,289.12,223.39
2016,8,25,10,15,66.5,340.0,2.15,20.0,394.0,364.42,280.86
2016,8,25,10,30,106.0,388.0,2.2,20.0,475.0,444.15,340.44
2016,8,25,10,45,209.5,391.0,2.25,20.5,567.5,539.33,411.33
2016,8,25,11,0,313.0,394.0,2.3,21.0,660.0,643.74,486.87
2016,8,25,11,15,296.5,406.0,2.3,21.0,661.5,656.95,494.87
2016,8,25,11,30,280.0,418.0,2.3,21.0,663.0,668.27,502.13
2016,8,25,11,45,288.5,414.5,2.35,21.5,669.0,685.04,513.35
2016,8,25,12,0,297.0,411.0,2.4,22.0,675.0,700.95,523.9
2016,8,25,12,15,413.5,366.0,2.4,22.0,732.0,785.07,585.29
2016,8,25,12,30,530.0,321.0,2.4,22.0,789.0,863.7,641.42
2016,8,25,12,45,516.5,327.5,2.45,22.0,780.0,867.37,643.41
2016,8,25,13,0,503.0,334.0,2.5,22.0,771.0,868.51,644.45
2016,8,25,13,15,515.5,316.5,2.55,21.5,757.0,868.12,646.95
2016,8,25,13,30,528.0,299.0,2.6,21.0,743.0,865.06,647.76
2016,8,25,13,45,713.5,204.0,2.65,21.0,786.0,952.53,711.67
2016,8,25,14,0,899.0,109.0,2.7,21.0,829.0,1012.79,752.23
2016,8,25,14,15,890.5,107.5,2.75,21.0,797.5,993.58,740.49
2016,8,25,14,30,882.0,106.0,2.8,21.0,766.0,971.05,727.33
2016,8,25,14,45,870.5,104.0,2.85,21.0,728.5,941.98,709.76
2016,8,25,15,0,859.0,102.0,2.9,21.0,691.0,910.05,690.19
2016,8,25,15,15,844.5,99.5,2.95,20.5,648.0,879.55,672.75
2016,8,25,15,30,830.0,97.0,3.0,20.0,605.0,839.17,648.12
2016,8,25,15,45,620.0,143.5,3.1,19.5,506.5,695.77,548.71
2016,8,25,16,0,410.0,190.0,3.2,19.0,408.0,554.47,442.36
2016,8,25,16,15,393.5,172.5,3.2,18.5,364.5,506.26,407.91
2016,8,25,16,30,377.0,155.0,3.2,18.0,321.0,458.08,372.03
2016,8,25,16,45,521.0,114.0,3.2,17.5,312.5,488.46,399.23
2016,8,25,17,0,665.0,73.0,3.2,17.0,304.0,508.19,416.06
2016,8,25,17,15,614.0,66.5,3.15,16.5,252.0,438.15,358.77
2016,8,25,17,30,563.0,60.0,3.1,16.0,200.0,371.99,302.88
2016,8,25,17,45,482.5,51.5,3.05,15.5,151.0,294.57,236.03
2016,8,25,18,0,402.0,43.0,3.0,15.0,102.0,225.21,174.25
2016,8,25,18,15,278.5,30.0,2.85,14.5,63.0,145.64,100.38
2016,8,25,18,30,155.0,17.0,2.7,14.0,24.0,70.52,0.0
2016,8,25,18,45,77.5,8.5,2.55,14.0,12.0,25.44,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,104.0,12.5,1.9,13.5,20.0,11.91,0.0
2016,8,26,6,0,208.0,25.0,2.0,14.0,40.0,20.44,6.88
2016,8,26,6,15,316.0,37.5,2.05,14.5,82.0,29.78,19.85
2016,8,26,6,30,424.0,50.0,2.1,15.0,124.0,38.59,28.3
2016,8,26,6,45,491.5,60.0,2.15,15.5,173.0,44.62,33.97
2016,8,26,7,0,559.0,70.0,2.2,16.0,222.0,50.33,39.14
2016,8,26,7,15,279.5,75.0,2.2,16.0,151.0,58.75,40.39
2016,8,26,7,30,0.0,80.0,2.2,16.0,80.0,73.88,57.01
2016,8,26,7,45,0.0,98.5,2.2,16.5,98.5,90.45,70.57
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,107.16,84.0
2016,8,26,8,15,4.0,148.5,2.15,17.5,151.0,136.34,107.26
2016,8,26,8,30,8.0,180.0,2.1,18.0,185.0,166.23,130.73
2016,8,26,8,45,38.0,226.0,2.05,18.5,249.5,216.79,169.93
2016,8,26,9,0,68.0,272.0,2.0,19.0,314.0,273.9,213.75
2016,8,26,9,15,51.5,276.0,2.0,19.0,309.0,275.85,214.92
2016,8,26,9,30,35.0,280.0,2.0,19.0,304.0,275.62,214.39
2016,8,26,9,45,42.5,303.5,2.0,19.5,334.5,305.39,236.6
2016,8,26,10,0,50.0,327.0,2.0,20.0,365.0,336.23,259.24
2016,8,26,10,15,53.5,343.5,2.05,20.0,386.0,358.79,275.95
2016,8,26,10,30,57.0,360.0,2.1,20.0,407.0,381.79,292.93
2016,8,26,10,45,249.0,349.0,2.15,20.5,560.0,534.6,409.48
2016,8,26,11,0,441.0,338.0,2.2,21.0,713.0,699.51,529.18
2016,8,26,11,15,387.5,369.5,2.25,21.0,702.5,698.98,526.31
2016,8,26,11,30,334.0,401.0,2.3,21.0,692.0,699.38,525.16
2016,8,26,11,45,338.0,400.5,2.35,21.5,697.0,716.3,536.34
2016,8,26,12,0,342.0,400.0,2.4,22.0,702.0,732.04,546.52
2016,8,26,12,15,605.5,272.5,2.45,22.0,806.5,875.86,652.94
2016,8,26,12,30,869.0,145.0,2.5,22.0,911.0,999.93,736.39
2016,8,26,12,45,871.5,141.5,2.6,22.0,903.0,1011.14,743.69
2016,8,26,13,0,874.0,138.0,2.7,22.0,895.0,1018.85,749.97
2016,8,26,13,15,869.5,137.0,2.7,21.5,878.0,1018.65,751.72
2016,8,26,13,30,865.0,136.0,2.7,21.0,861.0,1014.89,751.35
2016,8,26,13,45,859.0,134.0,2.75,21.0,836.5,1014.21,752.22
2016,8,26,14,0,853.0,132.0,2.8,21.0,812.0,1000.85,744.82
2016,8,26,14,15,843.5,130.0,2.8,20.5,780.5,980.68,734.03
2016,8,26,14,30,834.0,128.0,2.8,20.0,749.0,957.29,721.14
2016,8,26,14,45,824.0,124.5,2.8,20.0,712.0,928.71,703.34
2016,8,26,15,0,814.0,121.0,2.8,20.0,675.0,897.28,683.58
2016,8,26,15,15,797.5,117.5,2.75,19.5,632.0,857.43,658.78
2016,8,26,15,30,781.0,114.0,2.7,19.0,589.0,815.51,632.26
2016,8,26,15,45,762.0,109.5,2.7,19.0,542.5,768.63,600.96
2016,8,26,16,0,743.0,105.0,2.7,19.0,496.0,724.08,570.9
2016,8,26,16,15,714.5,100.0,2.7,18.5,445.5,667.26,532.22
2016,8,26,16,30,686.0,95.0,2.7,18.0,395.0,610.59,491.9
2016,8,26,16,45,648.5,88.5,2.7,18.0,343.5,546.76,443.1
2016,8,26,17,0,611.0,82.0,2.7,18.0,292.0,484.68,394.08
2016,8,26,17,15,557.0,74.0,2.65,17.5,240.5,413.85,336.93
2016,8,26,17,30,503.0,66.0,2.6,17.0,189.0,347.29,281.11
2016,8,26,17,45,422.5,55.5,2.55,16.5,141.5,270.86,215.63
2016,8,26,18,0,342.0,45.0,2.5,16.0,94.0,202.59,155.43
2016,8,26,18,15,225.0,30.0,2.4,15.5,56.5,126.33,84.09
2016,8,26,18,30,108.0,15.0,2.3,15.0,19.0,44.11,0.0
2016,8,26,18,45,54.0,7.5,2.2,15.0,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,12.0,2.0,13.5,17.5,11.44,0.0
2016,8,27,6,0,166.0,24.0,2.1,14.0,35.0,18.9,4.98
2016,8,27,6,15,267.0,39.0,2.15,14.0,76.0,30.22,20.19
2016,8,27,6,30,368.0,54.0,2.2,14.0,117.0,41.07,30.57
2016,8,27,6,45,437.0,65.5,2.3,14.5,165.5,49.66,38.56
2016,8,27,7,0,506.0,77.0,2.4,15.0,214.0,56.47,44.74
2016,8,27,7,15,253.0,82.0,2.4,15.5,150.5,63.17,44.72
2016,8,27,7,30,0.0,87.0,2.4,16.0,87.0,79.82,62.01
2016,8,27,7,45,0.0,113.5,2.4,16.5,113.5,103.21,81.19
2016,8,27,8,0,0.0,140.0,2.4,17.0,140.0,126.81,100.19
2016,8,27,8,15,6.5,164.5,2.4,17.0,168.0,150.69,119.12
2016,8,27,8,30,13.0,189.0,2.4,17.0,196.0,175.59,138.76
2016,8,27,8,45,15.0,205.5,2.4,17.5,214.5,192.82,151.91
2016,8,27,9,0,17.0,222.0,2.4,18.0,233.0,210.34,165.18
2016,8,27,9,15,22.0,244.5,2.35,18.5,260.0,234.99,183.9
2016,8,27,9,30,27.0,267.0,2.3,19.0,287.0,259.76,202.47
2016,8,27,9,45,73.0,313.0,2.3,19.5,368.5,332.35,258.1
2016,8,27,10,0,119.0,359.0,2.3,20.0,450.0,411.98,317.72
2016,8,27,10,15,222.0,362.0,2.3,20.0,539.0,495.75,381.29
2016,8,27,10,30,325.0,365.0,2.3,20.0,628.0,591.47,452.32
2016,8,27,10,45,218.0,387.0,2.35,20.5,566.0,542.59,413.45
2016,8,27,11,0,111.0,409.0,2.4,21.0,504.0,483.08,366.95
2016,8,27,11,15,112.5,415.5,2.45,21.0,512.5,503.97,382.43
2016,8,27,11,30,114.0,422.0,2.5,21.0,521.0,519.19,393.37
2016,8,27,11,45,114.0,425.0,2.6,21.0,525.0,529.24,400.77
2016,8,27,12,0,114.0,428.0,2.7,21.0,529.0,538.83,407.88
2016,8,27,12,15,491.5,285.5,2.75,21.0,717.5,778.24,590.03
2016,8,27,12,30,869.0,143.0,2.8,21.0,906.0,997.49,741.49
2016,8,27,12,45,860.0,146.0,2.85,21.0,895.0,1012.84,750.2
2016,8,27,13,0,851.0,149.0,2.9,21.0,884.0,1016.21,753.12
2016,8,27,13,15,846.5,148.0,2.95,21.0,866.5,1016.15,754.01
2016,8,27,13,30,842.0,147.0,3.0,21.0,849.0,1012.52,752.72
2016,8,27,13,45,837.5,143.5,3.05,21.0,825.5,1002.64,747.42
2016,8,27,14,0,833.0,140.0,3.1,21.0,802.0,989.26,739.95
2016,8,27,14,15,823.5,138.0,3.1,20.5,770.5,969.28,729.15
2016,8,27,14,30,814.0,136.0,3.1,20.0,739.0,946.16,716.27
2016,8,27,14,45,806.5,130.5,3.1,20.0,703.0,918.04,698.6
2016,8,27,15,0,799.0,125.0,3.1,20.0,667.0,886.99,678.9
2016,8,27,15,15,782.5,121.5,3.1,19.5,624.0,847.48,654.42
2016,8,27,15,30,766.0,118.0,3.1,19.0,581.0,805.95,628.2
2016,8,27,15,45,752.5,111.5,3.1,19.0,535.5,765.62,601.29
2016,8,27,16,0,739.0,105.0,3.1,19.0,490.0,719.68,569.89
2016,8,27,16,15,710.5,100.0,3.1,18.5,440.0,663.0,530.97
2016,8,27,16,30,682.0,95.0,3.1,18.0,390.0,606.48,490.3
2016,8,27,16,45,652.5,86.5,3.1,18.0,339.5,545.72,443.61
2016,8,27,17,0,623.0,78.0,3.1,18.0,289.0,485.99,396.15
2016,8,27,17,15,569.5,70.5,3.0,17.5,237.5,415.54,338.82
2016,8,27,17,30,516.0,63.0,2.9,17.0,186.0,349.3,282.84
2016,8,27,17,45,443.0,52.0,2.85,16.5,139.0,275.21,218.85
2016,8,27,18,0,370.0,41.0,2.8,16.0,92.0,208.61,159.4
2016,8,27,18,15,247.0,27.0,2.7,15.5,55.0,130.29,83.43
2016,8,27,18,30,124.0,13.0,2.6,15.0,18.0,46.29,0.0
2016,8,27,18,45,62.0,6.5,2.55,14.5,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,121.0,11.0,1.65,12.5,19.0,10.48,0.0
2016,8,28,6,0,242.0,22.0,1.7,13.0,38.0,17.8,3.3
2016,8,28,6,15,354.5,33.5,1.65,13.5,81.0,26.32,16.84
2016,8,28,6,30,467.0,45.0,1.6,14.0,124.0,34.38,24.68
2016,8,28,6,45,537.5,53.0,1.6,14.5,174.0,38.9,29.02
2016,8,28,7,0,608.0,61.0,1.6,15.0,224.0,43.21,32.98
2016,8,28,7,15,307.5,93.0,1.55,15.5,176.0,72.22,51.82
2016,8,28,7,30,7.0,125.0,1.5,16.0,128.0,111.37,88.04
2016,8,28,7,45,28.0,153.0,1.5,16.5,166.0,135.72,106.66
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,166.68,130.54
2016,8,28,8,15,177.5,201.0,1.45,17.5,296.0,219.96,168.85
2016,8,28,8,30,306.0,221.0,1.4,18.0,388.0,289.45,221.19
2016,8,28,8,45,582.0,156.5,1.4,18.5,508.5,360.32,273.83
2016,8,28,9,0,858.0,92.0,1.4,19.0,629.0,463.91,353.35
2016,8,28,9,15,871.5,94.5,1.45,19.0,671.0,521.63,400.09
2016,8,28,9,30,885.0,97.0,1.5,19.0,713.0,579.13,445.51
2016,8,28,9,45,888.0,102.0,1.55,19.5,747.0,632.19,485.38
2016,8,28,10,0,891.0,107.0,1.6,20.0,781.0,683.51,522.71
2016,8,28,10,15,898.5,108.5,1.7,20.5,810.5,732.7,557.95
2016,8,28,10,30,906.0,110.0,1.8,21.0,840.0,780.1,589.35
2016,8,28,10,45,911.5,111.0,1.9,21.5,862.0,823.44,617.5
2016,8,28,11,0,917.0,112.0,2.0,22.0,884.0,864.39,643.8
2016,8,28,11,15,920.0,113.0,2.1,22.0,898.5,900.63,668.05
2016,8,28,11,30,923.0,114.0,2.2,22.0,913.0,933.95,690.37
2016,8,28,11,45,925.0,113.5,2.3,22.0,920.0,961.79,709.1
2016,8,28,12,0,927.0,113.0,2.4,22.0,927.0,986.34,725.78
2016,8,28,12,15,926.5,113.0,2.45,22.0,925.5,1005.64,738.61
2016,8,28,12,30,926.0,113.0,2.5,22.0,924.0,1021.35,749.27
2016,8,28,12,45,935.0,106.0,2.6,22.0,917.5,1035.33,759.48
2016,8,28,13,0,944.0,99.0,2.7,22.0,911.0,1045.57,767.4
2016,8,28,13,15,940.0,98.5,2.75,22.0,893.5,1046.15,768.71
2016,8,28,13,30,936.0,98.0,2.8,22.0,876.0,1042.9,767.76
2016,8,28,13,45,931.0,96.5,2.85,22.0,851.5,1033.77,763.14
2016,8,28,14,0,926.0,95.0,2.9,22.0,827.0,1020.91,756.23
2016,8,28,14,15,918.0,93.5,2.9,21.5,795.0,1001.5,746.09
2016,8,28,14,30,910.0,92.0,2.9,21.0,763.0,978.66,733.73
2016,8,28,14,45,900.0,90.0,2.9,21.0,725.5,950.1,716.12
2016,8,28,15,0,890.0,88.0,2.9,21.0,688.0,918.52,696.45
2016,8,28,15,15,876.0,86.0,2.9,20.5,644.5,880.58,673.59
2016,8,28,15,30,862.0,84.0,2.9,20.0,601.0,840.3,648.82
2016,8,28,15,45,843.5,81.0,2.9,20.0,553.0,793.05,617.5
2016,8,28,16,0,825.0,78.0,2.9,20.0,505.0,750.35,589.02
2016,8,28,16,15,800.0,74.5,2.85,19.5,454.0,694.62,551.26
2016,8,28,16,30,775.0,71.0,2.8,19.0,403.0,638.52,512.33
2016,8,28,16,45,739.5,67.0,2.75,18.5,350.0,574.98,465.17
2016,8,28,17,0,704.0,63.0,2.7,18.0,297.0,512.78,416.62
2016,8,28,17,15,652.5,57.0,2.6,17.5,244.5,441.18,358.53
2016,8,28,17,30,601.0,51.0,2.5,17.0,192.0,376.35,303.49
2016,8,28,17,45,518.0,43.5,2.45,16.5,143.0,297.64,235.55
2016,8,28,18,0,435.0,36.0,2.4,16.0,94.0,227.43,172.56
2016,8,28,18,15,296.5,24.5,2.35,15.5,55.5,141.98,86.02
2016,8,28,18,30,158.0,13.0,2.3,15.0,17.0,55.17,0.0
2016,8,28,18,45,79.0,6.5,2.25,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.0,2.5,13.5,18.0,10.48,0.0
2016,8,29,6,0,220.0,22.0,2.6,14.0,36.0,17.92,1.96
2016,8,29,6,15,335.5,33.5,2.7,14.0,77.5,26.45,16.8
2016,8,29,6,30,451.0,45.0,2.8,14.0,119.0,34.5,24.73
2016,8,29,6,45,522.0,52.5,2.95,14.5,168.5,38.57,28.69
2016,8,29,7,0,593.0,60.0,3.1,15.0,218.0,42.49,32.31
2016,8,29,7,15,367.0,102.5,3.1,15.5,207.5,80.25,58.05
2016,8,29,7,30,141.0,145.0,3.1,16.0,197.0,129.06,97.71
2016,8,29,7,45,72.0,146.0,3.1,16.5,173.0,136.57,105.65
2016,8,29,8,0,3.0,147.0,3.1,17.0,149.0,133.24,105.42
2016,8,29,8,15,41.0,189.0,3.05,17.5,211.5,177.1,139.4
2016,8,29,8,30,79.0,231.0,3.0,18.0,274.0,228.99,179.74
2016,8,29,8,45,268.5,226.5,3.0,18.5,390.5,301.57,234.41
2016,8,29,9,0,458.0,222.0,3.0,19.0,507.0,398.91,309.62
2016,8,29,9,15,666.0,157.5,2.95,19.0,603.5,474.11,369.35
2016,8,29,9,30,874.0,93.0,2.9,19.0,700.0,569.11,444.36
2016,8,29,9,45,892.0,91.0,2.85,19.5,737.5,623.98,486.23
2016,8,29,10,0,910.0,89.0,2.8,20.0,775.0,678.44,526.65
2016,8,29,10,15,917.5,90.5,2.8,20.5,804.5,728.32,562.11
2016,8,29,10,30,925.0,92.0,2.8,21.0,834.0,776.35,593.84
2016,8,29,10,45,931.0,92.0,2.85,21.5,856.5,819.66,622.11
2016,8,29,11,0,937.0,92.0,2.9,22.0,879.0,860.53,648.41
2016,8,29,11,15,940.5,93.0,2.95,22.0,893.5,897.66,673.21
2016,8,29,11,30,944.0,94.0,3.0,22.0,908.0,931.82,695.94
2016,8,29,11,45,946.5,93.5,3.05,22.0,915.5,960.42,714.93
2016,8,29,12,0,949.0,93.0,3.1,22.0,923.0,985.67,731.75
2016,8,29,12,15,949.0,93.0,3.15,22.0,921.5,1005.6,745.13
2016,8,29,12,30,949.0,93.0,3.2,22.0,920.0,1021.88,756.23
2016,8,29,12,45,930.5,102.5,3.25,22.0,906.5,1026.52,759.82
2016,8,29,13,0,912.0,112.0,3.3,22.0,893.0,1027.2,761.02
2016,8,29,13,15,908.0,111.0,3.35,22.0,876.0,1027.17,761.93
2016,8,29,13,30,904.0,110.0,3.4,22.0,859.0,1023.44,760.53
2016,8,29,13,45,902.5,106.5,3.45,22.0,835.5,1015.74,756.66
2016,8,29,14,0,901.0,103.0,3.5,22.0,812.0,1004.34,750.47
2016,8,29,14,15,893.0,101.5,3.5,22.0,781.0,985.24,738.86
2016,8,29,14,30,885.0,100.0,3.5,22.0,750.0,962.8,725.13
2016,8,29,14,45,647.0,181.0,3.55,22.0,643.0,828.9,634.52
2016,8,29,15,0,409.0,262.0,3.6,22.0,536.0,682.02,526.63
2016,8,29,15,15,406.5,244.5,3.6,21.5,502.0,650.29,506.78
