Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,30,404.0,227.0,3.6,21.0,468.0,616.95,484.69
2016,8,29,15,45,607.5,153.5,3.6,21.0,482.5,692.52,546.82
2016,8,29,16,0,811.0,80.0,3.6,21.0,497.0,740.3,583.63
2016,8,29,16,15,785.0,76.5,3.6,20.5,446.0,684.36,544.91
2016,8,29,16,30,759.0,73.0,3.6,20.0,395.0,628.17,505.65
2016,8,29,16,45,723.5,68.5,3.6,20.0,342.5,564.75,457.13
2016,8,29,17,0,688.0,64.0,3.6,20.0,290.0,502.71,407.67
2016,8,29,17,15,634.5,58.0,3.5,19.0,238.0,433.68,351.96
2016,8,29,17,30,581.0,52.0,3.4,18.0,186.0,366.28,295.23
2016,8,29,17,45,494.0,44.0,3.3,17.5,137.5,286.45,226.11
2016,8,29,18,0,407.0,36.0,3.2,17.0,89.0,215.62,162.44
2016,8,29,18,15,203.5,25.5,3.15,16.5,52.0,109.69,60.51
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,31.5,10.5,3.0,14.5,12.5,10.01,0.0
2016,8,30,6,0,63.0,21.0,3.1,15.0,25.0,17.5,0.11
2016,8,30,6,15,114.5,38.5,3.1,15.0,54.0,31.36,20.72
2016,8,30,6,30,166.0,56.0,3.1,15.0,83.0,44.79,33.56
2016,8,30,6,45,192.0,76.0,3.1,15.5,118.0,59.54,47.01
2016,8,30,7,0,218.0,96.0,3.1,16.0,153.0,73.72,59.73
2016,8,30,7,15,234.5,116.0,3.0,16.5,189.5,92.17,69.55
2016,8,30,7,30,251.0,136.0,2.9,17.0,226.0,127.04,91.47
2016,8,30,7,45,527.5,101.5,2.85,18.0,329.5,153.65,99.12
2016,8,30,8,0,804.0,67.0,2.8,19.0,433.0,218.04,141.76
2016,8,30,8,15,826.5,70.0,2.75,19.5,483.0,281.01,196.75
2016,8,30,8,30,849.0,73.0,2.7,20.0,533.0,341.58,249.96
2016,8,30,8,45,868.0,74.5,2.65,20.5,579.5,401.05,301.39
2016,8,30,9,0,887.0,76.0,2.6,21.0,626.0,461.39,351.9
2016,8,30,9,15,899.0,77.5,2.6,21.5,667.5,518.86,398.66
2016,8,30,9,30,911.0,79.0,2.6,22.0,709.0,575.89,443.39
2016,8,30,9,45,919.0,81.5,2.65,22.5,744.5,630.77,485.14
2016,8,30,10,0,927.0,84.0,2.7,23.0,780.0,684.3,524.56
2016,8,30,10,15,933.5,85.0,2.75,23.0,808.5,733.72,560.35
2016,8,30,10,30,940.0,86.0,2.8,23.0,837.0,781.16,592.69
2016,8,30,10,45,946.0,85.5,2.9,23.5,859.5,824.49,621.01
2016,8,30,11,0,952.0,85.0,3.0,24.0,882.0,865.32,647.36
2016,8,30,11,15,954.5,85.5,3.1,24.0,896.0,901.5,671.68
2016,8,30,11,30,957.0,86.0,3.2,24.0,910.0,934.59,693.91
2016,8,30,11,45,959.0,85.5,3.3,24.0,916.5,962.94,713.01
2016,8,30,12,0,961.0,85.0,3.4,24.0,923.0,987.87,729.9
2016,8,30,12,15,960.5,85.0,3.45,24.0,921.5,1007.42,742.98
2016,8,30,12,30,960.0,85.0,3.5,24.0,920.0,1023.26,753.74
2016,8,30,12,45,954.0,87.5,3.6,24.0,909.0,1032.64,760.79
2016,8,30,13,0,948.0,90.0,3.7,24.0,898.0,1038.16,765.48
2016,8,30,13,15,944.0,89.5,3.7,24.0,881.0,1038.51,766.21
2016,8,30,13,30,940.0,89.0,3.7,24.0,864.0,1035.02,764.59
2016,8,30,13,45,936.5,86.5,3.75,24.0,839.5,1025.96,759.82
2016,8,30,14,0,933.0,84.0,3.8,24.0,815.0,1013.11,752.69
2016,8,30,14,15,925.0,83.0,3.75,23.5,783.5,993.92,742.22
2016,8,30,14,30,917.0,82.0,3.7,23.0,752.0,971.29,729.51
2016,8,30,14,45,908.5,79.5,3.7,23.0,714.5,943.15,711.98
2016,8,30,15,0,900.0,77.0,3.7,23.0,677.0,911.87,692.31
2016,8,30,15,15,886.5,75.5,3.65,22.5,633.5,874.47,669.32
2016,8,30,15,30,873.0,74.0,3.6,22.0,590.0,834.67,644.4
2016,8,30,15,45,856.0,71.0,3.6,22.0,542.5,788.07,613.31
2016,8,30,16,0,839.0,68.0,3.6,22.0,495.0,739.84,580.61
2016,8,30,16,15,814.5,65.0,3.55,21.5,444.5,684.79,543.14
2016,8,30,16,30,790.0,62.0,3.5,21.0,394.0,634.6,508.4
2016,8,30,16,45,755.5,58.5,3.5,20.5,341.5,571.73,461.8
2016,8,30,17,0,721.0,55.0,3.5,20.0,289.0,510.13,413.48
2016,8,30,17,15,669.5,50.0,3.45,19.5,237.0,439.11,355.54
2016,8,30,17,30,618.0,45.0,3.4,19.0,185.0,371.95,298.32
2016,8,30,17,45,530.5,38.5,3.35,18.5,136.0,291.62,228.7
2016,8,30,18,0,443.0,32.0,3.3,18.0,87.0,223.79,166.79
2016,8,30,18,15,221.5,23.0,3.25,17.5,50.5,112.05,54.14
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,13.5,17.5,9.05,0.0
2016,8,31,6,0,270.0,19.0,3.0,14.0,35.0,15.29,0.0
2016,8,31,6,15,393.0,28.5,3.1,14.5,77.5,22.13,12.91
2016,8,31,6,30,516.0,38.0,3.2,15.0,120.0,28.61,19.41
2016,8,31,6,45,584.5,44.5,3.3,15.5,170.5,35.17,25.53
2016,8,31,7,0,653.0,51.0,3.4,16.0,221.0,38.99,29.05
2016,8,31,7,15,698.0,55.5,3.4,16.5,273.5,51.73,30.5
2016,8,31,7,30,743.0,60.0,3.4,17.0,326.0,104.19,53.86
2016,8,31,7,45,774.0,63.5,3.45,17.5,378.5,159.28,93.28
2016,8,31,8,0,805.0,67.0,3.5,18.0,431.0,217.84,142.26
2016,8,31,8,15,827.5,70.0,3.45,18.5,481.0,280.85,197.7
2016,8,31,8,30,850.0,73.0,3.4,19.0,531.0,341.51,251.45
2016,8,31,8,45,866.5,75.0,3.4,19.5,577.0,400.56,303.17
2016,8,31,9,0,883.0,77.0,3.4,20.0,623.0,460.2,353.84
2016,8,31,9,15,895.5,79.0,3.4,20.0,664.5,518.2,402.35
2016,8,31,9,30,908.0,81.0,3.4,20.0,706.0,575.81,449.08
2016,8,31,9,45,912.5,85.0,3.4,20.5,740.5,629.9,490.8
2016,8,31,10,0,917.0,89.0,3.4,21.0,775.0,682.32,529.92
2016,8,31,10,15,924.0,90.0,3.4,21.0,804.0,731.67,566.32
2016,8,31,10,30,931.0,91.0,3.4,21.0,833.0,779.1,599.03
2016,8,31,10,45,936.0,92.0,3.45,21.5,855.0,822.81,627.83
2016,8,31,11,0,941.0,93.0,3.5,22.0,877.0,864.0,654.58
2016,8,31,11,15,944.0,93.5,3.5,22.0,891.5,900.28,678.72
2016,8,31,11,30,947.0,94.0,3.5,22.0,906.0,933.52,700.72
2016,8,31,11,45,948.5,94.0,3.55,22.5,912.5,961.71,718.19
2016,8,31,12,0,950.0,94.0,3.6,23.0,919.0,986.5,733.37
2016,8,31,12,15,949.5,94.0,3.6,23.0,917.5,1005.88,746.07
2016,8,31,12,30,949.0,94.0,3.6,23.0,916.0,1021.57,756.45
2016,8,31,12,45,940.0,97.5,3.6,23.0,904.5,1028.99,761.49
2016,8,31,13,0,931.0,101.0,3.6,23.0,893.0,1032.54,764.18
2016,8,31,13,15,927.0,100.5,3.65,23.0,875.0,1032.87,765.29
2016,8,31,13,30,923.0,100.0,3.7,23.0,857.0,1029.42,764.06
2016,8,31,13,45,919.0,97.5,3.75,23.0,832.5,1020.0,759.02
2016,8,31,14,0,915.0,95.0,3.8,23.0,808.0,1006.86,751.66
2016,8,31,14,15,906.5,93.5,3.8,23.0,776.0,986.88,739.47
2016,8,31,14,30,898.0,92.0,3.8,23.0,744.0,963.52,725.11
2016,8,31,14,45,889.0,89.0,3.85,23.0,706.5,934.74,707.38
2016,8,31,15,0,880.0,86.0,3.9,23.0,669.0,902.93,687.5
2016,8,31,15,15,865.5,83.5,3.9,22.5,625.5,864.03,663.58
2016,8,31,15,30,851.0,81.0,3.9,22.0,582.0,822.85,637.73
2016,8,31,15,45,834.5,77.5,3.9,22.0,534.5,776.84,606.81
2016,8,31,16,0,818.0,74.0,3.9,22.0,487.0,735.22,578.67
2016,8,31,16,15,792.0,71.0,3.85,21.5,436.5,679.57,540.49
2016,8,31,16,30,766.0,68.0,3.8,21.0,386.0,623.69,501.23
2016,8,31,16,45,732.0,63.0,3.8,21.0,333.5,560.38,452.72
2016,8,31,17,0,698.0,58.0,3.8,21.0,281.0,498.35,403.11
2016,8,31,17,15,644.0,52.5,3.7,20.0,229.5,426.55,345.05
2016,8,31,17,30,590.0,47.0,3.6,19.0,178.0,358.88,287.81
2016,8,31,17,45,503.0,39.5,3.55,18.5,129.5,282.56,221.21
2016,8,31,18,0,416.0,32.0,3.5,18.0,81.0,212.54,157.26
2016,8,31,18,15,208.0,16.0,3.5,17.5,40.5,97.74,37.33
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,126.0,9.5,2.35,13.5,16.5,9.05,0.0
2016,9,1,6,0,252.0,19.0,2.4,14.0,33.0,15.4,0.0
2016,9,1,6,15,377.0,29.0,2.35,14.5,75.5,22.69,13.28
2016,9,1,6,30,502.0,39.0,2.3,15.0,118.0,29.59,20.25
2016,9,1,6,45,569.0,46.5,2.3,15.5,168.0,33.94,24.44
2016,9,1,7,0,636.0,54.0,2.3,16.0,218.0,41.75,31.51
2016,9,1,7,15,318.0,84.0,2.15,16.5,166.0,64.9,46.04
2016,9,1,7,30,0.0,114.0,2.0,17.0,114.0,101.8,80.11
2016,9,1,7,45,0.0,123.0,1.9,17.5,123.0,110.95,87.26
2016,9,1,8,0,0.0,132.0,1.8,18.0,132.0,119.89,94.13
2016,9,1,8,15,7.0,159.5,1.75,18.0,163.0,146.44,115.19
2016,9,1,8,30,14.0,187.0,1.7,18.0,194.0,174.12,136.94
2016,9,1,8,45,19.5,209.0,1.65,18.5,220.5,197.57,154.87
2016,9,1,9,0,25.0,231.0,1.6,19.0,247.0,221.82,173.24
2016,9,1,9,15,39.0,261.5,1.65,19.0,288.0,257.48,200.73
2016,9,1,9,30,53.0,292.0,1.7,19.0,329.0,296.76,230.76
2016,9,1,9,45,51.0,305.5,1.75,19.5,342.0,313.03,242.37
2016,9,1,10,0,49.0,319.0,1.8,20.0,355.0,329.12,253.78
2016,9,1,10,15,80.0,349.5,1.9,20.0,412.0,383.76,295.27
2016,9,1,10,30,111.0,380.0,2.0,20.0,469.0,441.63,338.52
2016,9,1,10,45,278.5,354.5,2.1,20.5,584.5,564.19,431.15
2016,9,1,11,0,446.0,329.0,2.2,21.0,700.0,695.96,527.13
2016,9,1,11,15,697.0,214.0,2.35,21.0,804.5,818.38,618.68
2016,9,1,11,30,948.0,99.0,2.5,21.0,909.0,939.01,700.48
2016,9,1,11,45,946.0,101.0,2.65,21.0,914.5,966.12,718.45
2016,9,1,12,0,944.0,103.0,2.8,21.0,920.0,989.7,735.05
2016,9,1,12,15,943.5,103.0,2.8,21.0,918.0,1009.0,747.57
2016,9,1,12,30,943.0,103.0,2.8,21.0,916.0,1024.63,757.79
2016,9,1,12,45,938.5,104.0,2.85,21.0,905.5,1033.7,764.34
2016,9,1,13,0,934.0,105.0,2.9,21.0,895.0,1038.96,768.58
2016,9,1,13,15,930.0,104.0,2.85,21.0,877.5,1038.73,768.46
2016,9,1,13,30,926.0,103.0,2.8,21.0,860.0,1034.68,766.03
2016,9,1,13,45,921.5,101.0,2.75,21.0,835.0,1025.27,760.26
2016,9,1,14,0,917.0,99.0,2.7,21.0,810.0,1012.14,752.22
2016,9,1,14,15,724.0,169.5,2.75,21.0,717.0,908.97,684.78
2016,9,1,14,30,531.0,240.0,2.8,21.0,624.0,787.9,601.22
2016,9,1,14,45,536.0,223.0,2.85,21.0,593.0,764.21,587.36
2016,9,1,15,0,541.0,206.0,2.9,21.0,562.0,737.91,570.73
2016,9,1,15,15,693.0,147.0,2.9,20.5,571.5,796.58,616.92
2016,9,1,15,30,845.0,88.0,2.9,20.0,581.0,831.33,643.98
2016,9,1,15,45,821.5,86.0,2.95,20.0,532.0,781.31,610.23
2016,9,1,16,0,798.0,84.0,3.0,20.0,483.0,730.16,575.69
2016,9,1,16,15,770.0,80.0,3.0,19.5,431.5,672.58,536.43
2016,9,1,16,30,742.0,76.0,3.0,19.0,380.0,614.96,495.88
2016,9,1,16,45,697.5,72.0,3.0,19.0,327.0,550.02,445.55
2016,9,1,17,0,653.0,68.0,3.0,19.0,274.0,484.79,393.35
2016,9,1,17,15,594.0,61.0,3.0,18.5,222.0,410.95,333.09
2016,9,1,17,30,535.0,54.0,3.0,18.0,170.0,341.97,274.38
2016,9,1,17,45,435.5,45.0,3.0,17.5,122.0,258.59,202.48
2016,9,1,18,0,336.0,36.0,3.0,17.0,74.0,185.6,136.49
2016,9,1,18,15,168.0,18.0,2.95,16.5,37.0,86.19,21.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,2.15,13.5,13.0,9.05,0.0
2016,9,2,6,0,142.0,19.0,2.2,14.0,26.0,15.03,0.0
2016,9,2,6,15,259.0,32.0,2.2,14.5,64.5,25.55,15.51
2016,9,2,6,30,376.0,45.0,2.2,15.0,103.0,35.03,24.95
2016,9,2,6,45,451.5,54.5,2.2,15.5,151.0,40.78,30.46
2016,9,2,7,0,527.0,64.0,2.2,16.0,199.0,46.26,35.49
2016,9,2,7,15,578.0,71.0,2.1,16.5,249.5,57.8,37.61
2016,9,2,7,30,629.0,78.0,2.0,17.0,300.0,105.87,59.77
2016,9,2,7,45,666.0,83.0,1.9,17.5,351.0,156.6,95.62
2016,9,2,8,0,703.0,88.0,1.8,18.0,402.0,211.63,140.65
2016,9,2,8,15,729.5,92.5,1.75,18.5,451.0,270.74,191.55
2016,9,2,8,30,756.0,97.0,1.7,19.0,500.0,328.85,241.75
2016,9,2,8,45,777.0,99.5,1.65,20.0,545.5,385.32,289.31
2016,9,2,9,0,798.0,102.0,1.6,21.0,591.0,443.12,336.22
2016,9,2,9,15,559.0,198.0,1.65,21.5,552.0,456.65,349.05
2016,9,2,9,30,320.0,294.0,1.7,22.0,513.0,445.18,340.12
2016,9,2,9,45,436.0,269.5,1.75,22.5,584.0,514.3,392.3
2016,9,2,10,0,552.0,245.0,1.8,23.0,655.0,592.33,449.72
2016,9,2,10,15,538.5,262.5,1.85,23.0,675.5,629.03,475.74
2016,9,2,10,30,525.0,280.0,1.9,23.0,696.0,663.37,499.86
2016,9,2,10,45,517.5,293.5,1.95,23.5,712.5,696.18,521.67
2016,9,2,11,0,510.0,307.0,2.0,24.0,729.0,727.01,541.73
2016,9,2,11,15,714.5,203.5,2.05,24.0,805.5,822.63,612.28
2016,9,2,11,30,919.0,100.0,2.1,24.0,882.0,914.03,672.32
2016,9,2,11,45,919.5,100.5,2.2,24.5,888.0,941.04,688.51
2016,9,2,12,0,920.0,101.0,2.3,25.0,894.0,964.7,703.15
2016,9,2,12,15,919.5,101.0,2.35,25.0,892.5,983.44,715.55
2016,9,2,12,30,919.0,101.0,2.4,25.0,891.0,998.61,725.79
2016,9,2,12,45,901.5,109.5,2.5,25.0,877.0,1002.66,729.53
2016,9,2,13,0,884.0,118.0,2.6,25.0,863.0,1002.87,731.0
2016,9,2,13,15,880.0,117.0,2.7,24.5,846.0,1002.52,733.69
2016,9,2,13,30,876.0,116.0,2.8,24.0,829.0,998.55,734.14
2016,9,2,13,45,873.0,113.0,2.9,24.0,805.0,989.8,730.13
2016,9,2,14,0,870.0,110.0,3.0,24.0,781.0,977.48,723.88
2016,9,2,14,15,861.5,108.0,3.1,24.0,750.0,957.5,712.59
2016,9,2,14,30,853.0,106.0,3.2,24.0,719.0,934.29,699.18
2016,9,2,14,45,844.0,102.5,3.3,24.0,682.0,905.86,682.15
2016,9,2,15,0,835.0,99.0,3.4,24.0,645.0,882.09,668.23
2016,9,2,15,15,819.0,96.5,3.45,23.5,602.0,842.84,644.39
2016,9,2,15,30,803.0,94.0,3.5,23.0,559.0,801.5,618.76
2016,9,2,15,45,784.5,90.0,3.55,22.5,512.5,754.53,588.6
2016,9,2,16,0,766.0,86.0,3.6,22.0,466.0,706.21,556.78
2016,9,2,16,15,737.0,82.0,3.55,21.5,415.5,649.17,517.32
2016,9,2,16,30,708.0,78.0,3.5,21.0,365.0,595.19,478.59
2016,9,2,16,45,668.0,72.5,3.5,20.5,313.5,530.21,428.99
2016,9,2,17,0,628.0,67.0,3.5,20.0,262.0,467.3,379.13
2016,9,2,17,15,567.0,60.5,3.5,19.0,211.0,394.39,319.85
2016,9,2,17,30,506.0,54.0,3.5,18.0,160.0,326.56,262.27
2016,9,2,17,45,407.0,44.5,3.5,17.5,114.0,244.66,191.28
2016,9,2,18,0,308.0,35.0,3.5,17.0,68.0,173.2,125.93
2016,9,2,18,15,154.0,17.5,3.45,16.5,34.0,79.76,3.31
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.01,0.0
2016,9,3,6,15,181.5,35.5,2.8,13.5,63.0,27.72,17.19
2016,9,3,6,30,363.0,47.0,2.8,14.0,102.0,37.09,26.81
2016,9,3,6,45,434.0,58.5,2.85,14.5,149.5,44.55,33.89
2016,9,3,7,0,505.0,70.0,2.9,15.0,197.0,51.61,40.37
2016,9,3,7,15,557.5,78.0,2.8,15.5,248.5,63.03,42.7
2016,9,3,7,30,610.0,86.0,2.7,16.0,300.0,110.8,64.99
2016,9,3,7,45,642.5,93.5,2.6,16.5,350.5,161.91,101.52
2016,9,3,8,0,675.0,101.0,2.5,17.0,401.0,216.86,146.78
2016,9,3,8,15,702.5,106.0,2.4,17.0,450.0,271.95,194.91
2016,9,3,8,30,730.0,111.0,2.3,17.0,499.0,329.75,245.6
2016,9,3,8,45,748.5,116.0,2.2,17.5,544.0,386.59,294.43
2016,9,3,9,0,767.0,121.0,2.1,18.0,589.0,446.9,344.35
2016,9,3,9,15,782.0,124.5,2.1,18.5,629.5,502.17,389.08
2016,9,3,9,30,797.0,128.0,2.1,19.0,670.0,557.62,432.43
2016,9,3,9,45,839.0,115.0,2.1,19.5,712.5,613.36,474.98
2016,9,3,10,0,881.0,102.0,2.1,20.0,755.0,670.5,517.37
2016,9,3,10,15,888.5,103.5,2.2,20.0,783.5,719.11,553.65
2016,9,3,10,30,896.0,105.0,2.3,20.0,812.0,765.92,586.27
2016,9,3,10,45,899.0,107.0,2.45,20.0,832.5,807.71,615.35
2016,9,3,11,0,902.0,109.0,2.6,20.0,853.0,846.94,642.59
2016,9,3,11,15,905.0,110.0,2.75,20.0,867.0,882.43,667.22
2016,9,3,11,30,908.0,111.0,2.9,20.0,881.0,915.03,689.87
2016,9,3,11,45,908.5,111.5,3.05,20.5,886.5,941.8,707.26
2016,9,3,12,0,909.0,112.0,3.2,21.0,892.0,965.27,722.46
2016,9,3,12,15,909.0,111.5,3.3,20.5,890.5,983.8,736.87
2016,9,3,12,30,909.0,111.0,3.4,20.0,889.0,998.8,749.09
2016,9,3,12,45,724.5,208.5,3.5,20.0,824.0,948.33,715.77
2016,9,3,13,0,540.0,306.0,3.6,20.0,759.0,874.28,662.35
2016,9,3,13,15,707.0,214.0,3.6,20.0,794.5,950.37,719.77
2016,9,3,13,30,874.0,122.0,3.6,20.0,830.0,1002.09,755.0
2016,9,3,13,45,670.0,205.5,3.65,20.0,738.5,905.77,689.84
2016,9,3,14,0,466.0,289.0,3.7,20.0,647.0,789.05,605.01
2016,9,3,14,15,527.0,253.5,3.7,20.0,642.5,804.94,620.07
2016,9,3,14,30,588.0,218.0,3.7,20.0,638.0,820.55,633.98
2016,9,3,14,45,713.5,160.5,3.7,20.0,643.0,862.94,666.17
2016,9,3,15,0,839.0,103.0,3.7,20.0,648.0,888.94,685.7
2016,9,3,15,15,823.5,100.5,3.75,19.5,605.0,849.96,661.18
2016,9,3,15,30,808.0,98.0,3.8,19.0,562.0,808.82,635.2
2016,9,3,15,45,785.5,94.5,3.85,19.0,514.5,758.99,601.22
2016,9,3,16,0,763.0,91.0,3.9,19.0,467.0,708.07,565.84
2016,9,3,16,15,733.5,87.0,3.95,18.5,416.0,653.95,528.3
2016,9,3,16,30,704.0,83.0,4.0,18.0,365.0,597.0,486.56
2016,9,3,16,45,655.5,78.5,4.05,17.5,312.5,527.99,432.96
2016,9,3,17,0,607.0,74.0,4.1,17.0,260.0,461.78,379.58
2016,9,3,17,15,543.0,66.0,4.0,16.5,208.5,386.5,316.68
2016,9,3,17,30,479.0,58.0,3.9,16.0,157.0,316.61,256.1
2016,9,3,17,45,368.5,47.5,3.85,15.5,110.5,230.17,180.87
2016,9,3,18,0,258.0,37.0,3.8,15.0,64.0,156.62,113.04
2016,9,3,18,15,129.0,18.5,3.75,14.5,32.0,70.61,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,8.5,2.75,11.5,10.5,8.1,0.0
2016,9,4,6,0,76.0,17.0,2.8,12.0,21.0,13.42,0.0
2016,9,4,6,15,182.5,35.0,2.8,12.5,58.5,27.38,16.77
2016,9,4,6,30,289.0,53.0,2.8,13.0,96.0,40.78,30.1
2016,9,4,6,45,377.0,65.0,2.8,13.5,144.5,48.87,37.83
2016,9,4,7,0,465.0,77.0,2.8,14.0,193.0,56.63,44.99
2016,9,4,7,15,521.0,86.0,2.65,14.5,244.5,69.2,48.74
2016,9,4,7,30,577.0,95.0,2.5,15.0,296.0,115.77,70.75
2016,9,4,7,45,626.0,99.5,2.45,15.5,349.0,164.52,104.79
2016,9,4,8,0,675.0,104.0,2.4,16.0,402.0,219.19,149.17
2016,9,4,8,15,703.5,109.0,2.3,16.5,451.5,274.58,197.24
2016,9,4,8,30,732.0,114.0,2.2,17.0,501.0,332.8,247.79
2016,9,4,8,45,760.5,115.5,2.1,17.5,548.5,390.45,297.03
2016,9,4,9,0,789.0,117.0,2.0,18.0,596.0,452.55,348.22
2016,9,4,9,15,804.5,120.0,1.95,18.5,637.5,508.79,393.5
2016,9,4,9,30,820.0,123.0,1.9,19.0,679.0,565.2,437.25
2016,9,4,9,45,851.0,116.0,1.9,19.5,719.0,621.18,479.62
2016,9,4,10,0,882.0,109.0,1.9,20.0,759.0,677.43,520.9
2016,9,4,10,15,890.0,110.5,1.95,20.0,788.0,726.49,556.99
2016,9,4,10,30,898.0,112.0,2.0,20.0,817.0,773.77,589.61
2016,9,4,10,45,903.0,113.0,2.05,20.5,838.5,816.25,617.05
2016,9,4,11,0,908.0,114.0,2.1,21.0,860.0,856.29,642.55
2016,9,4,11,15,911.5,114.5,2.2,21.0,874.5,891.92,666.6
2016,9,4,11,30,915.0,115.0,2.3,21.0,889.0,924.65,688.71
2016,9,4,11,45,916.5,115.5,2.4,21.5,895.0,952.5,706.25
2016,9,4,12,0,918.0,116.0,2.5,22.0,901.0,977.06,721.64
2016,9,4,12,15,917.5,115.5,2.6,22.0,899.0,995.28,734.33
2016,9,4,12,30,917.0,115.0,2.7,22.0,897.0,1009.91,744.85
2016,9,4,12,45,919.0,112.5,2.8,22.0,888.0,1021.2,753.32
2016,9,4,13,0,921.0,110.0,2.9,22.0,879.0,1028.77,759.54
2016,9,4,13,15,917.0,109.0,2.95,22.0,861.5,1028.32,760.19
2016,9,4,13,30,913.0,108.0,3.0,22.0,844.0,1024.1,758.59
2016,9,4,13,45,906.0,107.0,3.1,22.0,818.5,1013.23,753.18
2016,9,4,14,0,899.0,106.0,3.2,22.0,793.0,998.75,745.49
2016,9,4,14,15,890.0,104.5,3.2,22.0,760.5,978.3,733.09
2016,9,4,14,30,881.0,103.0,3.2,22.0,728.0,954.55,718.57
2016,9,4,14,45,868.5,101.0,3.25,22.0,689.5,923.87,699.7
2016,9,4,15,0,856.0,99.0,3.3,22.0,651.0,897.95,684.06
2016,9,4,15,15,839.5,96.0,3.3,21.5,607.0,856.98,658.75
2016,9,4,15,30,823.0,93.0,3.3,21.0,563.0,813.88,631.65
2016,9,4,15,45,800.0,90.0,3.3,21.0,514.5,763.7,597.8
2016,9,4,16,0,777.0,87.0,3.3,21.0,466.0,712.43,562.6
2016,9,4,16,15,747.0,83.0,3.35,20.5,414.5,654.17,522.65
2016,9,4,16,30,717.0,79.0,3.4,20.0,363.0,599.3,483.26
2016,9,4,16,45,670.5,74.0,3.5,19.5,310.0,530.46,430.63
2016,9,4,17,0,624.0,69.0,3.6,19.0,257.0,464.28,377.95
2016,9,4,17,15,560.0,61.5,3.6,18.0,205.5,388.94,316.23
2016,9,4,17,30,496.0,54.0,3.6,17.0,154.0,319.04,256.43
2016,9,4,17,45,388.5,43.5,3.6,16.5,107.5,233.46,181.99
2016,9,4,18,0,281.0,33.0,3.6,16.0,61.0,159.47,112.28
2016,9,4,18,15,140.5,16.5,3.45,15.5,30.5,71.63,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,11.5,11.5,7.63,0.0
2016,9,5,6,0,145.0,16.0,1.0,12.0,23.0,12.92,0.0
2016,9,5,6,15,271.5,29.0,1.0,12.5,62.0,23.13,13.12
2016,9,5,6,30,398.0,42.0,1.0,13.0,101.0,32.75,23.09
2016,9,5,6,45,479.0,51.0,1.0,14.0,150.0,38.19,28.33
2016,9,5,7,0,560.0,60.0,1.0,15.0,199.0,43.39,33.1
2016,9,5,7,15,611.5,66.5,0.9,15.5,250.5,53.58,34.87
2016,9,5,7,30,663.0,73.0,0.8,16.0,302.0,103.33,56.89
2016,9,5,7,45,700.5,78.0,0.75,17.0,354.0,156.22,93.72
2016,9,5,8,0,738.0,83.0,0.7,18.0,406.0,216.75,142.5
2016,9,5,8,15,764.0,86.5,0.65,18.5,455.5,273.4,190.91
2016,9,5,8,30,790.0,90.0,0.6,19.0,505.0,332.48,241.18
2016,9,5,8,45,809.5,93.0,0.6,19.5,551.5,390.8,290.01
2016,9,5,9,0,829.0,96.0,0.6,20.0,598.0,450.2,338.02
2016,9,5,9,15,843.5,98.5,0.65,20.5,639.0,507.49,383.08
2016,9,5,9,30,858.0,101.0,0.7,21.0,680.0,565.57,427.08
2016,9,5,9,45,875.5,99.5,0.8,21.5,717.0,619.84,467.51
2016,9,5,10,0,893.0,98.0,0.9,22.0,754.0,673.65,506.48
2016,9,5,10,15,900.5,99.5,1.05,22.5,783.0,722.73,541.63
2016,9,5,10,30,908.0,101.0,1.2,23.0,812.0,769.96,572.95
2016,9,5,10,45,912.0,103.0,1.35,23.5,833.5,812.91,601.06
2016,9,5,11,0,916.0,105.0,1.5,24.0,855.0,853.33,627.29
2016,9,5,11,15,919.0,105.5,1.65,24.0,869.0,888.67,651.3
2016,9,5,11,30,922.0,106.0,1.8,24.0,883.0,921.04,673.4
2016,9,5,11,45,921.0,107.5,1.95,24.0,888.5,947.71,691.84
2016,9,5,12,0,920.0,109.0,2.1,24.0,894.0,970.96,708.17
2016,9,5,12,15,920.0,109.0,2.2,24.0,892.0,990.07,721.38
2016,9,5,12,30,920.0,109.0,2.3,24.0,890.0,1005.6,732.44
2016,9,5,12,45,903.5,116.5,2.4,24.5,876.0,1009.47,734.69
2016,9,5,13,0,887.0,124.0,2.5,25.0,862.0,1009.49,734.67
2016,9,5,13,15,882.5,123.0,2.55,24.5,844.0,1008.5,736.53
2016,9,5,13,30,878.0,122.0,2.6,24.0,826.0,1003.87,736.17
2016,9,5,13,45,871.0,120.5,2.7,24.0,800.5,992.68,730.7
2016,9,5,14,0,864.0,119.0,2.8,24.0,775.0,978.0,723.04
2016,9,5,14,15,854.0,117.0,2.8,24.0,743.0,965.03,715.75
2016,9,5,14,30,844.0,115.0,2.8,24.0,711.0,940.24,700.64
2016,9,5,14,45,832.5,112.0,2.85,24.0,673.0,909.88,682.27
2016,9,5,15,0,821.0,109.0,2.9,24.0,635.0,876.74,661.9
2016,9,5,15,15,804.0,105.5,2.85,23.5,591.5,835.68,636.47
2016,9,5,15,30,787.0,102.0,2.8,23.0,548.0,792.62,609.32
2016,9,5,15,45,767.5,97.5,2.8,22.5,500.5,744.67,578.52
2016,9,5,16,0,748.0,93.0,2.8,22.0,453.0,695.47,546.13
2016,9,5,16,15,717.0,88.0,2.7,21.5,402.5,639.96,507.83
2016,9,5,16,30,686.0,83.0,2.6,21.0,352.0,581.5,465.09
2016,9,5,16,45,645.0,76.5,2.55,20.5,300.5,515.78,415.04
2016,9,5,17,0,604.0,70.0,2.5,20.0,249.0,452.26,364.75
2016,9,5,17,15,540.0,62.0,2.45,19.0,198.0,377.46,304.04
2016,9,5,17,30,476.0,54.0,2.4,18.0,147.0,308.14,245.29
2016,9,5,17,45,374.0,42.5,2.35,17.5,101.5,225.18,173.61
2016,9,5,18,0,272.0,31.0,2.3,17.0,56.0,153.5,104.48
2016,9,5,18,15,136.0,15.5,2.3,16.5,28.0,56.17,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,152.0,15.0,0.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,280.5,27.5,0.7,14.5,60.0,21.85,11.72
2016,9,6,6,30,409.0,40.0,0.6,15.0,99.0,31.06,21.39
2016,9,6,6,45,486.5,49.0,0.55,15.5,147.5,36.59,26.74
2016,9,6,7,0,564.0,58.0,0.5,16.0,196.0,41.86,31.62
2016,9,6,7,15,615.5,64.0,0.5,16.5,247.5,51.26,33.07
2016,9,6,7,30,667.0,70.0,0.5,17.0,299.0,100.83,54.51
2016,9,6,7,45,702.0,75.0,0.5,18.0,350.5,153.59,91.05
2016,9,6,8,0,737.0,80.0,0.5,19.0,402.0,213.54,139.19
2016,9,6,8,15,763.0,84.0,0.55,19.5,451.5,270.57,187.79
2016,9,6,8,30,789.0,88.0,0.6,20.0,501.0,330.03,238.44
2016,9,6,8,45,807.0,91.5,0.7,21.0,546.5,388.17,286.94
2016,9,6,9,0,825.0,95.0,0.8,22.0,592.0,447.23,334.53
2016,9,6,9,15,839.5,97.5,0.8,22.5,633.0,504.27,379.03
2016,9,6,9,30,854.0,100.0,0.8,23.0,674.0,562.11,422.34
2016,9,6,9,45,863.0,103.0,0.8,24.0,709.0,615.33,459.9
2016,9,6,10,0,872.0,106.0,0.8,25.0,744.0,667.38,495.13
2016,9,6,10,15,880.0,107.5,0.85,25.5,773.0,715.9,528.29
2016,9,6,10,30,888.0,109.0,0.9,26.0,802.0,762.66,558.03
2016,9,6,10,45,893.5,110.0,1.0,26.5,823.5,805.02,584.78
2016,9,6,11,0,899.0,111.0,1.1,27.0,845.0,845.0,609.78
2016,9,6,11,15,902.5,112.0,1.25,27.0,859.0,880.7,633.81
2016,9,6,11,30,906.0,113.0,1.4,27.0,873.0,913.53,656.02
2016,9,6,11,45,907.5,113.0,1.6,27.0,879.0,940.5,675.18
2016,9,6,12,0,909.0,113.0,1.8,27.0,885.0,964.18,692.32
2016,9,6,12,15,909.0,113.0,1.9,27.0,883.0,983.06,705.26
2016,9,6,12,30,909.0,113.0,2.0,27.0,881.0,998.39,716.11
2016,9,6,12,45,902.0,115.5,2.15,27.0,870.0,1006.0,722.8
2016,9,6,13,0,895.0,118.0,2.3,27.0,859.0,1009.9,727.28
2016,9,6,13,15,890.5,117.0,2.35,27.0,841.0,1008.8,727.63
2016,9,6,13,30,886.0,116.0,2.4,27.0,823.0,1004.03,725.82
2016,9,6,13,45,881.5,113.5,2.5,27.0,798.5,993.99,721.27
2016,9,6,14,0,877.0,111.0,2.6,27.0,774.0,980.38,714.51
2016,9,6,14,15,867.5,109.0,2.6,26.5,742.0,959.07,703.29
2016,9,6,14,30,858.0,107.0,2.6,26.0,710.0,934.56,690.0
2016,9,6,14,45,848.5,103.5,2.6,26.0,672.0,913.14,677.42
2016,9,6,15,0,839.0,100.0,2.6,26.0,634.0,880.72,657.42
2016,9,6,15,15,822.0,97.5,2.55,25.5,590.0,840.28,632.79
2016,9,6,15,30,805.0,95.0,2.5,25.0,546.0,797.79,606.45
2016,9,6,15,45,786.0,90.0,2.5,25.0,499.0,749.0,574.44
2016,9,6,16,0,767.0,85.0,2.5,25.0,452.0,698.9,540.93
2016,9,6,16,15,736.0,81.0,2.45,24.5,401.0,640.34,501.27
2016,9,6,16,30,705.0,77.0,2.4,24.0,350.0,585.3,462.13
2016,9,6,16,45,665.0,70.5,2.35,24.0,298.0,519.4,411.79
2016,9,6,17,0,625.0,64.0,2.3,24.0,246.0,455.62,361.28
2016,9,6,17,15,560.0,56.5,2.15,23.0,195.0,380.07,300.68
2016,9,6,17,30,495.0,49.0,2.0,22.0,144.0,310.17,242.16
2016,9,6,17,45,392.0,38.5,1.9,21.0,99.0,227.32,171.81
2016,9,6,18,0,289.0,28.0,1.8,20.0,54.0,155.69,100.66
2016,9,6,18,15,144.5,14.0,1.75,19.5,27.0,56.89,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,70.0,7.0,1.1,16.5,9.5,0.0,0.0
2016,9,7,6,0,140.0,14.0,1.1,17.0,19.0,13.34,0.0
2016,9,7,6,15,266.0,27.0,1.15,17.5,57.5,21.51,10.95
2016,9,7,6,30,392.0,40.0,1.2,18.0,96.0,31.19,21.13
2016,9,7,6,45,472.0,49.5,1.3,19.0,144.5,37.15,26.75
2016,9,7,7,0,552.0,59.0,1.4,20.0,193.0,42.83,31.86
2016,9,7,7,15,604.0,66.0,1.45,20.5,244.5,52.39,33.82
2016,9,7,7,30,656.0,73.0,1.5,21.0,296.0,102.13,55.28
2016,9,7,7,45,692.5,78.0,1.55,21.5,347.5,154.46,91.28
2016,9,7,8,0,729.0,83.0,1.6,22.0,399.0,214.32,139.41
2016,9,7,8,15,755.0,87.0,1.55,22.5,448.5,270.89,187.62
2016,9,7,8,30,781.0,91.0,1.5,23.0,498.0,329.9,237.92
2016,9,7,8,45,800.5,94.0,1.45,24.0,543.5,387.7,285.86
2016,9,7,9,0,820.0,97.0,1.4,25.0,589.0,446.6,332.85
2016,9,7,9,15,834.5,100.0,1.3,25.5,630.0,503.86,377.2
2016,9,7,9,30,849.0,103.0,1.2,26.0,671.0,561.09,419.61
2016,9,7,9,45,860.0,105.0,1.15,27.0,706.0,615.04,457.35
2016,9,7,10,0,871.0,107.0,1.1,28.0,741.0,667.28,492.3
2016,9,7,10,15,879.0,108.5,1.0,28.5,769.5,715.73,523.74
2016,9,7,10,30,887.0,110.0,0.9,29.0,798.0,762.43,551.42
2016,9,7,10,45,892.5,111.0,0.85,29.5,819.5,804.73,575.74
2016,9,7,11,0,898.0,112.0,0.8,30.0,841.0,844.63,598.05
2016,9,7,11,15,901.5,112.5,0.85,30.0,855.0,879.76,619.88
2016,9,7,11,30,905.0,113.0,0.9,30.0,869.0,912.0,639.92
2016,9,7,11,45,906.5,113.0,1.0,30.5,875.0,938.88,656.21
2016,9,7,12,0,908.0,113.0,1.1,31.0,881.0,962.48,670.54
2016,9,7,12,15,907.5,113.0,1.25,31.0,879.0,980.79,683.88
2016,9,7,12,30,907.0,113.0,1.4,31.0,877.0,995.55,695.16
2016,9,7,12,45,881.5,125.5,1.55,31.0,860.5,995.77,697.6
2016,9,7,13,0,856.0,138.0,1.7,31.0,844.0,1000.89,703.23
2016,9,7,13,15,851.0,137.0,1.8,31.0,826.0,999.49,704.17
2016,9,7,13,30,846.0,136.0,1.9,31.0,808.0,994.48,703.01
2016,9,7,13,45,837.5,135.0,2.0,31.0,782.5,982.52,697.59
2016,9,7,14,0,829.0,134.0,2.1,31.0,757.0,967.14,690.11
2016,9,7,14,15,818.5,131.5,2.15,30.5,724.5,944.89,679.11
2016,9,7,14,30,808.0,129.0,2.2,30.0,692.0,919.55,666.1
2016,9,7,14,45,792.5,126.5,2.3,30.0,653.5,886.72,647.22
2016,9,7,15,0,777.0,124.0,2.4,30.0,615.0,851.4,626.46
2016,9,7,15,15,757.5,120.5,2.4,29.5,571.5,813.77,604.35
2016,9,7,15,30,738.0,117.0,2.4,29.0,528.0,770.04,577.71
2016,9,7,15,45,711.5,112.5,2.45,28.5,480.0,718.16,545.17
2016,9,7,16,0,685.0,108.0,2.5,28.0,432.0,665.74,511.4
2016,9,7,16,15,650.0,102.0,2.45,27.0,381.5,605.28,470.51
2016,9,7,16,30,615.0,96.0,2.4,26.0,331.0,545.72,428.28
2016,9,7,16,45,566.5,88.0,2.4,25.5,279.5,476.78,376.57
2016,9,7,17,0,518.0,80.0,2.4,25.0,228.0,410.86,325.18
2016,9,7,17,15,447.5,70.0,2.2,24.0,179.0,334.75,264.06
2016,9,7,17,30,377.0,60.0,2.0,23.0,130.0,264.22,205.39
2016,9,7,17,45,275.0,45.0,1.85,22.0,87.0,184.37,138.12
2016,9,7,18,0,173.0,30.0,1.7,21.0,44.0,114.35,69.13
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.0,40.11,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,1.3,13.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,1.3,14.0,15.0,11.44,0.0
2016,9,8,6,15,179.0,29.0,1.35,14.5,50.5,22.7,11.7
2016,9,8,6,30,288.0,46.0,1.4,15.0,86.0,35.45,25.05
2016,9,8,6,45,370.5,58.5,1.45,15.5,132.5,44.11,33.25
2016,9,8,7,0,453.0,71.0,1.5,16.0,179.0,53.41,41.74
2016,9,8,7,15,226.5,88.0,1.5,16.5,142.0,70.48,56.83
2016,9,8,7,30,0.0,105.0,1.5,17.0,105.0,94.1,73.72
2016,9,8,7,45,2.0,123.5,1.5,17.5,124.5,111.3,87.52
2016,9,8,8,0,4.0,142.0,1.5,18.0,144.0,128.89,101.42
2016,9,8,8,15,32.0,177.5,1.5,18.5,194.0,165.29,129.45
2016,9,8,8,30,60.0,213.0,1.5,19.0,244.0,208.16,162.52
2016,9,8,8,45,103.0,240.5,1.55,19.5,300.0,253.92,197.49
2016,9,8,9,0,146.0,268.0,1.6,20.0,356.0,304.49,236.08
2016,9,8,9,15,244.0,274.0,1.6,20.5,432.0,369.59,285.45
2016,9,8,9,30,342.0,280.0,1.6,21.0,508.0,445.14,342.18
2016,9,8,9,45,352.5,294.0,1.65,21.5,540.0,485.64,371.8
2016,9,8,10,0,363.0,308.0,1.7,22.0,572.0,526.58,401.32
2016,9,8,10,15,594.5,223.0,1.75,22.0,675.0,631.88,481.35
2016,9,8,10,30,826.0,138.0,1.8,22.0,778.0,747.33,566.6
2016,9,8,10,45,833.5,139.0,1.85,22.5,799.5,789.74,593.27
2016,9,8,11,0,841.0,140.0,1.9,23.0,821.0,830.08,618.91
2016,9,8,11,15,845.0,141.0,1.95,23.0,834.5,865.2,642.06
2016,9,8,11,30,849.0,142.0,2.0,23.0,848.0,897.64,663.39
2016,9,8,11,45,852.0,141.5,2.05,23.0,854.5,924.76,681.23
2016,9,8,12,0,855.0,141.0,2.1,23.0,861.0,948.79,697.12
2016,9,8,12,15,854.5,140.5,2.15,23.0,858.5,966.32,708.87
2016,9,8,12,30,854.0,140.0,2.2,23.0,856.0,980.41,718.55
2016,9,8,12,45,846.5,142.0,2.25,23.0,844.5,986.93,723.47
2016,9,8,13,0,839.0,144.0,2.3,23.0,833.0,989.84,726.25
2016,9,8,13,15,834.0,143.0,2.3,23.0,815.0,988.35,725.82
2016,9,8,13,30,829.0,142.0,2.3,23.0,797.0,983.31,723.26
2016,9,8,13,45,664.5,204.0,2.35,23.0,718.0,894.65,665.97
2016,9,8,14,0,500.0,266.0,2.4,23.0,639.0,794.45,596.55
2016,9,8,14,15,511.5,248.0,2.4,23.0,616.0,780.85,589.6
2016,9,8,14,30,523.0,230.0,2.4,23.0,593.0,764.41,579.95
2016,9,8,14,45,543.5,208.0,2.45,23.0,566.5,748.78,571.46
2016,9,8,15,0,564.0,186.0,2.5,23.0,540.0,729.66,560.43
2016,9,8,15,15,652.0,149.5,2.5,22.5,530.5,755.0,581.88
2016,9,8,15,30,740.0,113.0,2.5,22.0,521.0,765.35,591.78
2016,9,8,15,45,719.5,106.5,2.55,21.5,474.5,715.78,559.34
2016,9,8,16,0,699.0,100.0,2.6,21.0,428.0,665.23,525.83
2016,9,8,16,15,665.0,94.5,2.55,20.5,377.5,605.59,483.62
2016,9,8,16,30,631.0,89.0,2.5,20.0,327.0,546.77,439.81
2016,9,8,16,45,589.0,81.0,2.5,20.0,276.5,481.3,388.65
2016,9,8,17,0,547.0,73.0,2.5,20.0,226.0,418.26,337.57
2016,9,8,17,15,478.0,63.5,2.45,19.0,177.0,342.38,275.38
2016,9,8,17,30,409.0,54.0,2.4,18.0,128.0,272.61,215.89
