Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,307.0,40.5,2.35,17.5,85.5,192.14,145.88
2016,9,8,18,0,205.0,27.0,2.3,17.0,43.0,119.89,67.88
2016,9,8,18,15,102.5,13.5,2.35,16.5,21.5,43.16,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.5,1.45,12.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,13.0,1.5,13.0,15.0,12.39,0.0
2016,9,9,6,15,211.0,27.5,1.5,13.5,51.5,21.55,10.47
2016,9,9,6,30,337.0,42.0,1.5,14.0,88.0,33.36,23.29
2016,9,9,6,45,423.5,52.5,1.5,14.5,135.5,40.11,29.84
2016,9,9,7,0,510.0,63.0,1.5,15.0,183.0,46.53,35.82
2016,9,9,7,15,255.0,72.0,1.4,15.5,132.0,53.81,42.34
2016,9,9,7,30,0.0,81.0,1.3,16.0,81.0,74.27,57.42
2016,9,9,7,45,5.5,115.0,1.2,16.5,117.0,104.69,82.26
2016,9,9,8,0,11.0,149.0,1.1,17.0,153.0,136.06,107.34
2016,9,9,8,15,5.5,150.0,1.05,17.5,152.0,137.74,108.32
2016,9,9,8,30,0.0,151.0,1.0,18.0,151.0,138.27,108.34
2016,9,9,8,45,15.0,190.0,0.95,19.0,199.0,179.22,140.02
2016,9,9,9,0,30.0,229.0,0.9,20.0,247.0,221.15,171.7
2016,9,9,9,15,47.0,258.5,0.9,20.5,289.0,259.43,200.42
2016,9,9,9,30,64.0,288.0,0.9,21.0,331.0,300.02,230.51
2016,9,9,9,45,133.5,314.0,0.95,21.5,409.0,372.54,284.67
2016,9,9,10,0,203.0,340.0,1.0,22.0,487.0,451.15,342.07
2016,9,9,10,15,374.5,301.0,1.05,22.5,585.5,548.72,414.04
2016,9,9,10,30,546.0,262.0,1.1,23.0,684.0,661.51,494.59
2016,9,9,10,45,719.0,187.5,1.2,23.5,758.5,750.66,558.22
2016,9,9,11,0,892.0,113.0,1.3,24.0,833.0,839.58,617.03
2016,9,9,11,15,895.5,114.0,1.4,24.0,846.5,874.92,639.94
2016,9,9,11,30,899.0,115.0,1.5,24.0,860.0,907.39,661.56
2016,9,9,11,45,902.5,114.5,1.65,24.5,866.5,935.29,679.58
2016,9,9,12,0,906.0,114.0,1.8,25.0,873.0,960.0,695.56
2016,9,9,12,15,725.0,202.5,1.9,25.0,809.0,913.68,666.52
2016,9,9,12,30,544.0,291.0,2.0,25.0,745.0,843.48,618.56
2016,9,9,12,45,528.5,295.5,2.1,25.0,732.5,842.69,619.51
2016,9,9,13,0,513.0,300.0,2.2,25.0,720.0,839.29,618.09
2016,9,9,13,15,518.5,288.0,2.25,24.5,704.0,836.39,618.7
2016,9,9,13,30,524.0,276.0,2.3,24.0,688.0,830.92,617.66
2016,9,9,13,45,520.5,267.0,2.4,24.0,665.5,817.37,610.14
2016,9,9,14,0,517.0,258.0,2.5,24.0,643.0,801.41,601.02
2016,9,9,14,15,517.0,244.5,2.55,23.5,615.0,781.48,590.15
2016,9,9,14,30,517.0,231.0,2.6,23.0,587.0,759.14,577.52
2016,9,9,14,45,536.5,209.0,2.65,23.0,560.5,742.63,568.35
2016,9,9,15,0,556.0,187.0,2.7,23.0,534.0,722.7,556.64
2016,9,9,15,15,532.0,183.0,2.7,22.5,495.5,682.72,529.96
2016,9,9,15,30,508.0,179.0,2.7,22.0,457.0,642.15,502.46
2016,9,9,15,45,611.5,137.5,2.75,21.5,442.0,664.36,523.55
2016,9,9,16,0,715.0,96.0,2.8,21.0,427.0,670.77,531.39
2016,9,9,16,15,680.5,90.5,2.85,20.5,376.5,610.17,488.5
2016,9,9,16,30,646.0,85.0,2.9,20.0,326.0,550.41,444.06
2016,9,9,16,45,598.5,78.0,2.95,19.5,274.5,482.11,391.15
2016,9,9,17,0,551.0,71.0,3.0,19.0,223.0,416.74,338.41
2016,9,9,17,15,478.5,62.0,2.95,18.0,173.5,339.59,274.49
2016,9,9,17,30,406.0,53.0,2.9,17.0,124.0,268.88,213.61
2016,9,9,17,45,294.0,39.5,2.9,16.5,81.5,184.08,139.48
2016,9,9,18,0,182.0,26.0,2.9,16.0,39.0,108.93,53.97
2016,9,9,18,15,91.0,13.0,2.8,15.5,19.5,39.02,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.48,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.0,47.0,21.57,10.0
2016,9,10,6,30,279.0,44.0,2.2,13.0,81.0,33.97,23.85
2016,9,10,6,45,361.5,56.5,2.25,13.5,127.0,42.69,32.2
2016,9,10,7,0,444.0,69.0,2.3,14.0,173.0,51.98,40.78
2016,9,10,7,15,222.0,77.5,2.25,14.5,129.5,62.47,50.18
2016,9,10,7,30,0.0,86.0,2.2,15.0,86.0,78.43,61.16
2016,9,10,7,45,0.0,105.5,2.2,16.0,105.5,95.95,75.46
2016,9,10,8,0,0.0,125.0,2.2,17.0,125.0,113.67,89.61
2016,9,10,8,15,5.5,150.5,2.1,17.5,153.5,138.14,108.99
2016,9,10,8,30,11.0,176.0,2.0,18.0,182.0,163.55,128.86
2016,9,10,8,45,22.5,204.0,1.95,18.5,217.5,194.31,152.69
2016,9,10,9,0,34.0,232.0,1.9,19.0,253.0,225.56,176.66
2016,9,10,9,15,136.5,265.5,1.9,19.0,354.5,309.66,242.06
2016,9,10,9,30,239.0,299.0,1.9,19.0,456.0,405.59,315.62
2016,9,10,9,45,327.5,294.0,1.95,19.5,522.0,471.0,364.98
2016,9,10,10,0,416.0,289.0,2.0,20.0,588.0,545.77,420.7
2016,9,10,10,15,491.0,271.5,2.05,20.5,638.5,604.75,464.12
2016,9,10,10,30,566.0,254.0,2.1,21.0,689.0,668.33,510.23
2016,9,10,10,45,698.5,197.0,2.2,21.5,748.0,743.93,565.82
2016,9,10,11,0,831.0,140.0,2.3,22.0,807.0,820.98,619.1
2016,9,10,11,15,835.0,141.0,2.35,22.0,820.5,855.66,641.96
2016,9,10,11,30,839.0,142.0,2.4,22.0,834.0,887.67,663.34
2016,9,10,11,45,675.5,226.5,2.45,22.0,786.5,856.28,641.7
2016,9,10,12,0,512.0,311.0,2.5,22.0,739.0,808.13,604.91
2016,9,10,12,15,523.0,301.0,2.55,22.0,736.5,821.91,615.75
2016,9,10,12,30,534.0,291.0,2.6,22.0,734.0,833.55,624.66
2016,9,10,12,45,510.5,298.5,2.65,22.5,718.0,828.04,619.64
2016,9,10,13,0,487.0,306.0,2.7,23.0,702.0,819.89,613.02
2016,9,10,13,15,492.0,293.5,2.7,22.5,686.0,815.9,612.46
2016,9,10,13,30,497.0,281.0,2.7,22.0,670.0,809.42,610.24
2016,9,10,13,45,480.0,279.0,2.75,22.0,644.5,790.51,597.91
2016,9,10,14,0,463.0,277.0,2.8,22.0,619.0,769.61,584.27
2016,9,10,14,15,465.0,263.0,2.8,21.5,593.5,751.86,574.33
2016,9,10,14,30,467.0,249.0,2.8,21.0,568.0,731.82,562.69
2016,9,10,14,45,487.5,226.0,2.85,21.0,542.5,716.32,554.02
2016,9,10,15,0,508.0,203.0,2.9,21.0,517.0,697.52,542.87
2016,9,10,15,15,479.5,199.5,2.9,20.5,479.0,655.62,514.12
2016,9,10,15,30,451.0,196.0,2.9,20.0,441.0,613.53,484.84
2016,9,10,15,45,548.5,153.5,2.9,20.0,424.0,626.27,498.11
2016,9,10,16,0,646.0,111.0,2.9,20.0,407.0,635.06,507.49
2016,9,10,16,15,609.0,104.0,2.9,19.5,357.0,573.67,462.12
2016,9,10,16,30,572.0,97.0,2.9,19.0,307.0,513.49,416.59
2016,9,10,16,45,522.5,88.5,2.9,18.5,257.5,445.55,363.23
2016,9,10,17,0,473.0,80.0,2.9,18.0,208.0,377.9,308.2
2016,9,10,17,15,401.5,68.0,2.85,17.5,160.0,303.07,245.28
2016,9,10,17,30,330.0,56.0,2.8,17.0,112.0,235.32,186.45
2016,9,10,17,45,229.5,40.0,2.75,16.5,72.5,158.47,118.89
2016,9,10,18,0,129.0,24.0,2.7,16.0,33.0,86.34,33.08
2016,9,10,18,15,64.5,12.0,2.65,15.5,16.5,30.13,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.5,12.5,5.0,0.0,0.0
2016,9,11,6,0,29.0,9.0,2.6,13.0,10.0,8.58,0.0
2016,9,11,6,15,117.5,28.0,2.7,13.0,42.0,23.09,10.45
2016,9,11,6,30,206.0,47.0,2.8,13.0,74.0,36.39,25.85
2016,9,11,6,45,280.5,63.5,2.9,13.5,117.5,48.17,36.99
2016,9,11,7,0,355.0,80.0,3.0,14.0,161.0,59.42,47.35
2016,9,11,7,15,177.5,84.5,2.95,14.5,125.0,66.98,54.17
2016,9,11,7,30,0.0,89.0,2.9,15.0,89.0,80.87,63.23
2016,9,11,7,45,4.0,116.5,2.85,15.5,118.0,105.63,83.57
2016,9,11,8,0,8.0,144.0,2.8,16.0,147.0,131.22,104.23
2016,9,11,8,15,6.0,153.0,2.75,16.0,155.5,140.39,111.54
2016,9,11,8,30,4.0,162.0,2.7,16.0,164.0,149.15,118.44
2016,9,11,8,45,12.5,189.0,2.65,16.5,196.5,177.4,140.68
2016,9,11,9,0,21.0,216.0,2.6,17.0,229.0,206.92,163.67
2016,9,11,9,15,43.0,251.0,2.55,17.5,279.0,250.99,197.96
2016,9,11,9,30,65.0,286.0,2.5,18.0,329.0,298.98,234.83
2016,9,11,9,45,104.0,312.5,2.5,18.5,385.5,352.11,275.44
2016,9,11,10,0,143.0,339.0,2.5,19.0,442.0,412.16,320.69
2016,9,11,10,15,207.5,347.0,2.5,19.0,502.5,474.2,368.03
2016,9,11,10,30,272.0,355.0,2.5,19.0,563.0,546.08,421.97
2016,9,11,10,45,306.5,357.0,2.55,19.5,597.0,589.98,453.62
2016,9,11,11,0,341.0,359.0,2.6,20.0,631.0,635.5,486.2
2016,9,11,11,15,370.0,354.0,2.65,20.0,654.0,670.62,511.98
2016,9,11,11,30,399.0,349.0,2.7,20.0,677.0,706.03,537.89
2016,9,11,11,45,366.0,364.5,2.75,20.0,667.0,706.93,537.58
2016,9,11,12,0,333.0,380.0,2.8,20.0,657.0,705.08,535.54
2016,9,11,12,15,381.5,358.0,2.85,20.0,674.5,737.77,560.62
2016,9,11,12,30,430.0,336.0,2.9,20.0,692.0,780.65,592.27
2016,9,11,12,45,446.0,320.5,3.0,20.0,685.5,788.47,598.99
2016,9,11,13,0,462.0,305.0,3.1,20.0,679.0,794.14,604.58
2016,9,11,13,15,454.5,304.0,3.15,19.5,665.5,790.06,603.43
2016,9,11,13,30,447.0,303.0,3.2,19.0,652.0,783.8,600.89
2016,9,11,13,45,451.5,289.0,3.3,19.0,631.5,773.14,595.01
2016,9,11,14,0,456.0,275.0,3.4,19.0,611.0,760.12,587.5
2016,9,11,14,15,453.5,264.5,3.45,18.5,585.5,741.96,576.93
2016,9,11,14,30,451.0,254.0,3.5,18.0,560.0,721.75,564.83
2016,9,11,14,45,445.0,241.0,3.55,18.0,529.0,693.65,545.8
2016,9,11,15,0,439.0,228.0,3.6,18.0,498.0,663.84,525.36
2016,9,11,15,15,403.5,217.0,3.6,17.5,451.0,609.55,486.49
2016,9,11,15,30,368.0,206.0,3.6,17.0,404.0,543.02,437.86
2016,9,11,15,45,276.5,198.0,3.65,17.0,339.0,450.68,365.78
2016,9,11,16,0,185.0,190.0,3.7,17.0,274.0,352.68,287.59
2016,9,11,16,15,222.0,163.0,3.7,16.5,252.5,352.38,289.57
2016,9,11,16,30,259.0,136.0,3.7,16.0,231.0,336.16,278.03
2016,9,11,16,45,234.5,118.0,3.7,16.0,193.5,289.21,239.1
2016,9,11,17,0,210.0,100.0,3.7,16.0,156.0,244.1,200.8
2016,9,11,17,15,300.5,75.0,3.65,15.5,135.0,259.42,211.87
2016,9,11,17,30,391.0,50.0,3.6,15.0,114.0,256.33,204.65
2016,9,11,17,45,277.0,36.5,3.55,14.5,73.5,172.5,129.42
2016,9,11,18,0,163.0,23.0,3.5,14.0,33.0,95.4,23.0
2016,9,11,18,15,81.5,11.5,3.4,13.5,16.5,34.35,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,6.0,3.1,12.0,6.0,0.0,0.0
2016,9,12,6,0,26.0,12.0,3.2,12.0,12.0,11.44,0.0
2016,9,12,6,15,150.5,29.0,3.3,12.5,46.5,22.91,9.56
2016,9,12,6,30,275.0,46.0,3.4,13.0,81.0,35.74,25.2
2016,9,12,6,45,369.5,57.5,3.5,13.5,128.0,43.65,32.96
2016,9,12,7,0,464.0,69.0,3.6,14.0,175.0,52.46,41.15
2016,9,12,7,15,232.0,82.0,3.55,14.0,135.0,65.48,52.94
2016,9,12,7,30,0.0,95.0,3.5,14.0,95.0,85.75,67.62
2016,9,12,7,45,1.0,116.5,3.5,14.5,117.0,105.18,83.68
2016,9,12,8,0,2.0,138.0,3.5,15.0,139.0,125.0,99.77
2016,9,12,8,15,18.5,167.0,3.45,15.5,176.5,155.48,123.89
2016,9,12,8,30,35.0,196.0,3.4,16.0,214.0,186.18,148.06
2016,9,12,8,45,165.5,221.0,3.35,16.5,316.5,259.92,205.17
2016,9,12,9,0,296.0,246.0,3.3,17.0,419.0,350.11,275.73
2016,9,12,9,15,368.5,246.5,3.3,17.0,477.0,405.97,320.31
2016,9,12,9,30,441.0,247.0,3.3,17.0,535.0,470.38,371.36
2016,9,12,9,45,389.0,278.5,3.3,17.5,542.5,493.12,388.18
2016,9,12,10,0,337.0,310.0,3.3,18.0,550.0,512.11,401.39
2016,9,12,10,15,312.5,330.0,3.3,18.0,560.0,533.92,417.41
2016,9,12,10,30,288.0,350.0,3.3,18.0,570.0,553.08,431.06
2016,9,12,10,45,337.5,346.0,3.35,18.5,610.5,603.17,468.38
2016,9,12,11,0,387.0,342.0,3.4,19.0,651.0,655.75,506.87
2016,9,12,11,15,309.5,369.5,3.45,19.0,619.0,635.47,489.94
2016,9,12,11,30,232.0,397.0,3.5,19.0,587.0,601.24,463.11
2016,9,12,11,45,205.0,402.5,3.6,19.0,571.5,592.54,456.43
2016,9,12,12,0,178.0,408.0,3.7,19.0,556.0,581.78,448.05
2016,9,12,12,15,180.0,405.5,3.75,19.0,554.5,587.96,452.96
2016,9,12,12,30,182.0,403.0,3.8,19.0,553.0,593.34,457.27
2016,9,12,12,45,181.0,398.0,3.85,19.0,546.0,592.33,456.91
2016,9,12,13,0,180.0,393.0,3.9,19.0,539.0,590.4,455.97
2016,9,12,13,15,180.5,384.0,3.9,18.5,527.5,584.64,453.13
2016,9,12,13,30,181.0,375.0,3.9,18.0,516.0,577.94,449.66
2016,9,12,13,45,324.5,324.0,3.95,18.0,565.5,675.45,527.1
2016,9,12,14,0,468.0,273.0,4.0,18.0,615.0,768.79,599.54
2016,9,12,14,15,463.5,262.5,4.0,17.5,588.5,748.53,586.41
2016,9,12,14,30,459.0,252.0,4.0,17.0,562.0,726.23,572.43
2016,9,12,14,45,460.0,234.5,4.0,17.0,530.5,699.25,554.15
2016,9,12,15,0,461.0,217.0,4.0,17.0,499.0,670.11,534.13
2016,9,12,15,15,452.0,201.5,3.95,16.5,460.5,632.65,508.2
2016,9,12,15,30,443.0,186.0,3.9,16.0,422.0,593.87,480.86
2016,9,12,15,45,417.0,172.0,3.85,16.0,377.5,542.39,441.96
2016,9,12,16,0,391.0,158.0,3.8,16.0,333.0,491.33,402.71
2016,9,12,16,15,328.5,146.0,3.75,15.5,281.0,406.02,335.6
2016,9,12,16,30,266.0,134.0,3.7,15.0,229.0,337.97,280.51
2016,9,12,16,45,234.0,117.0,3.65,14.5,191.0,287.45,238.9
2016,9,12,17,0,202.0,100.0,3.6,14.0,153.0,239.58,198.3
2016,9,12,17,15,312.5,74.5,3.5,13.5,135.0,264.3,217.11
2016,9,12,17,30,423.0,49.0,3.4,13.0,117.0,268.46,215.14
2016,9,12,17,45,280.5,36.0,3.35,13.0,74.0,173.0,128.9
2016,9,12,18,0,138.0,23.0,3.3,13.0,31.0,85.6,1.09
2016,9,12,18,15,69.0,11.5,3.25,12.5,15.5,30.57,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,125.5,26.5,1.85,13.5,42.0,20.88,7.3
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,34.16,23.68
2016,9,13,6,45,332.5,58.5,1.95,14.5,120.5,44.46,33.53
2016,9,13,7,0,414.0,73.0,2.0,15.0,166.0,54.33,42.63
2016,9,13,7,15,473.5,83.5,1.95,15.0,216.0,63.54,51.01
2016,9,13,7,30,533.0,94.0,1.9,15.0,266.0,109.85,68.32
2016,9,13,7,45,577.5,101.0,1.85,15.5,316.5,157.32,101.07
2016,9,13,8,0,622.0,108.0,1.8,16.0,367.0,210.21,143.67
2016,9,13,8,15,652.5,114.0,1.75,16.5,415.5,263.8,189.68
2016,9,13,8,30,683.0,120.0,1.7,17.0,464.0,320.52,238.53
2016,9,13,8,45,708.5,123.5,1.7,17.5,509.5,375.97,285.86
2016,9,13,9,0,734.0,127.0,1.7,18.0,555.0,433.35,333.42
2016,9,13,9,15,523.5,203.5,1.75,18.0,519.5,443.47,344.56
2016,9,13,9,30,313.0,280.0,1.8,18.0,484.0,429.8,334.83
2016,9,13,9,45,551.5,211.5,1.85,18.5,594.0,529.39,412.3
2016,9,13,10,0,790.0,143.0,1.9,19.0,704.0,648.59,502.22
2016,9,13,10,15,684.0,194.5,1.9,19.0,694.0,665.29,512.45
2016,9,13,10,30,578.0,246.0,1.9,19.0,684.0,668.85,513.36
2016,9,13,10,45,546.0,266.5,1.9,19.5,689.5,691.45,527.9
2016,9,13,11,0,514.0,287.0,1.9,20.0,695.0,710.17,539.15
2016,9,13,11,15,516.0,291.5,1.85,20.0,706.5,737.87,558.01
2016,9,13,11,30,518.0,296.0,1.8,20.0,718.0,763.86,575.36
2016,9,13,11,45,523.0,296.0,1.8,20.5,724.5,786.17,589.5
2016,9,13,12,0,528.0,296.0,1.8,21.0,731.0,806.59,602.27
2016,9,13,12,15,528.0,294.5,1.75,21.0,728.5,818.77,610.07
2016,9,13,12,30,528.0,293.0,1.7,21.0,726.0,828.63,616.4
2016,9,13,12,45,531.0,287.0,1.7,21.5,717.5,834.25,619.44
2016,9,13,13,0,534.0,281.0,1.7,22.0,709.0,837.43,620.96
2016,9,13,13,15,533.5,273.5,1.7,22.0,693.0,833.11,618.75
2016,9,13,13,30,533.0,266.0,1.7,22.0,677.0,826.26,615.0
2016,9,13,13,45,692.0,192.0,1.7,22.0,706.5,903.08,670.05
2016,9,13,14,0,851.0,118.0,1.7,22.0,736.0,961.48,708.54
2016,9,13,14,15,840.0,116.0,1.7,22.0,703.0,938.56,694.07
2016,9,13,14,30,829.0,114.0,1.7,22.0,670.0,912.53,678.5
2016,9,13,14,45,817.0,110.0,1.7,22.0,631.5,880.35,658.82
2016,9,13,15,0,805.0,106.0,1.7,22.0,593.0,845.49,637.25
2016,9,13,15,15,785.5,103.0,1.7,21.5,548.5,802.96,611.41
2016,9,13,15,30,766.0,100.0,1.7,21.0,504.0,758.65,583.89
2016,9,13,15,45,741.0,95.5,1.75,21.0,456.0,710.62,552.45
2016,9,13,16,0,716.0,91.0,1.8,21.0,408.0,658.28,517.14
2016,9,13,16,15,680.0,85.5,1.8,20.5,357.5,596.73,474.08
2016,9,13,16,30,644.0,80.0,1.8,20.0,307.0,536.21,429.28
2016,9,13,16,45,591.0,73.0,1.85,19.5,255.5,465.05,374.52
2016,9,13,17,0,538.0,66.0,1.9,19.0,204.0,397.43,320.13
2016,9,13,17,15,461.5,56.5,1.8,18.5,155.0,319.17,254.74
2016,9,13,17,30,385.0,47.0,1.7,18.0,106.0,247.95,193.06
2016,9,13,17,45,263.5,33.0,1.6,17.5,66.5,162.61,116.57
2016,9,13,18,0,142.0,19.0,1.5,17.0,27.0,80.21,0.0
2016,9,13,18,15,71.0,9.5,1.5,16.5,13.5,29.03,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,6.67,0.0
2016,9,14,6,15,128.0,25.5,0.85,13.5,39.5,20.11,5.81
2016,9,14,6,30,229.0,44.0,0.9,14.0,71.0,34.22,23.66
2016,9,14,6,45,311.0,59.0,0.95,14.5,116.0,44.92,33.92
2016,9,14,7,0,393.0,74.0,1.0,15.0,161.0,55.16,43.36
2016,9,14,7,15,452.0,85.0,1.0,15.5,210.5,64.25,51.53
2016,9,14,7,30,511.0,96.0,1.0,16.0,260.0,108.73,67.92
2016,9,14,7,45,553.0,104.5,1.0,16.5,309.5,157.02,101.29
2016,9,14,8,0,595.0,113.0,1.0,17.0,359.0,209.23,142.89
2016,9,14,8,15,626.5,120.0,1.0,17.5,407.5,262.33,187.74
2016,9,14,8,30,658.0,127.0,1.0,18.0,456.0,318.74,235.49
2016,9,14,8,45,682.5,132.0,1.0,18.5,501.0,373.76,281.57
2016,9,14,9,0,707.0,137.0,1.0,19.0,546.0,430.68,327.8
2016,9,14,9,15,725.0,141.0,1.05,19.0,586.0,485.12,371.71
2016,9,14,9,30,743.0,145.0,1.1,19.0,626.0,540.13,414.82
2016,9,14,9,45,807.5,123.5,1.15,19.5,672.0,599.02,459.35
2016,9,14,10,0,872.0,102.0,1.2,20.0,718.0,659.58,504.05
2016,9,14,10,15,880.0,103.5,1.2,20.5,746.5,707.77,537.64
2016,9,14,10,30,888.0,105.0,1.2,21.0,775.0,754.16,567.79
2016,9,14,10,45,895.0,105.5,1.3,21.5,796.5,796.75,595.49
2016,9,14,11,0,902.0,106.0,1.4,22.0,818.0,837.02,621.41
2016,9,14,11,15,905.5,106.5,1.45,22.0,831.5,871.81,644.16
2016,9,14,11,30,909.0,107.0,1.5,22.0,845.0,903.67,664.98
2016,9,14,11,45,911.5,106.5,1.6,22.0,850.5,930.49,683.18
2016,9,14,12,0,914.0,106.0,1.7,22.0,856.0,954.01,699.35
2016,9,14,12,15,914.0,106.0,1.75,22.0,853.5,972.32,711.62
2016,9,14,12,30,914.0,106.0,1.8,22.0,851.0,987.04,721.74
2016,9,14,12,45,903.0,110.0,1.85,22.5,838.0,991.91,724.28
2016,9,14,13,0,892.0,114.0,1.9,23.0,825.0,993.01,724.63
2016,9,14,13,15,887.5,113.0,1.95,23.0,806.5,991.23,724.7
2016,9,14,13,30,883.0,112.0,2.0,23.0,788.0,985.79,722.57
2016,9,14,13,45,878.0,109.5,2.05,23.0,762.5,974.59,716.84
2016,9,14,14,0,873.0,107.0,2.1,23.0,737.0,959.85,708.93
2016,9,14,14,15,863.0,105.0,2.1,22.5,704.0,937.53,696.93
2016,9,14,14,30,853.0,103.0,2.1,22.0,671.0,920.02,688.2
2016,9,14,14,45,841.5,99.5,2.15,22.0,632.5,888.25,669.0
2016,9,14,15,0,830.0,96.0,2.2,22.0,594.0,853.71,647.85
2016,9,14,15,15,812.0,93.0,2.2,21.5,550.0,811.72,622.07
2016,9,14,15,30,794.0,90.0,2.2,21.0,506.0,767.82,594.53
2016,9,14,15,45,771.5,85.5,2.2,21.0,458.0,717.03,560.37
2016,9,14,16,0,749.0,81.0,2.2,21.0,410.0,665.27,524.82
2016,9,14,16,15,714.5,76.5,2.15,20.5,359.0,607.77,484.68
2016,9,14,16,30,680.0,72.0,2.1,20.0,308.0,548.08,439.91
2016,9,14,16,45,633.0,65.0,2.1,20.0,256.5,479.03,385.57
2016,9,14,17,0,586.0,58.0,2.1,20.0,205.0,412.97,331.39
2016,9,14,17,15,508.5,50.0,2.0,19.0,155.5,333.91,265.7
2016,9,14,17,30,431.0,42.0,1.9,18.0,106.0,262.02,203.36
2016,9,14,17,45,304.5,29.5,1.8,17.5,65.5,174.34,122.45
2016,9,14,18,0,178.0,17.0,1.7,17.0,25.0,89.16,0.0
2016,9,14,18,15,89.0,8.5,1.75,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.55,12.5,39.5,13.09,1.0
2016,9,15,6,30,389.0,34.0,1.6,13.0,79.0,26.8,17.31
2016,9,15,6,45,478.0,42.5,1.65,14.0,127.0,32.12,22.69
2016,9,15,7,0,567.0,51.0,1.7,15.0,175.0,37.22,27.48
2016,9,15,7,15,623.0,57.0,1.6,15.5,227.0,42.58,32.35
2016,9,15,7,30,679.0,63.0,1.5,16.0,279.0,96.25,51.69
2016,9,15,7,45,716.5,67.5,1.45,16.5,330.5,149.22,87.92
2016,9,15,8,0,754.0,72.0,1.4,17.0,382.0,206.51,134.6
2016,9,15,8,15,780.5,75.5,1.3,17.5,431.0,264.15,184.68
2016,9,15,8,30,807.0,79.0,1.2,18.0,480.0,324.21,236.87
2016,9,15,8,45,826.5,82.0,1.15,19.0,526.0,383.32,286.91
2016,9,15,9,0,846.0,85.0,1.1,20.0,572.0,443.43,335.8
2016,9,15,9,15,860.5,87.0,1.1,20.0,612.5,502.18,383.31
2016,9,15,9,30,875.0,89.0,1.1,20.0,653.0,558.88,427.74
2016,9,15,9,45,888.0,89.5,1.15,20.5,689.0,612.77,468.25
2016,9,15,10,0,901.0,90.0,1.2,21.0,725.0,665.72,506.78
2016,9,15,10,15,909.0,91.5,1.25,21.5,753.0,715.05,541.61
2016,9,15,10,30,917.0,93.0,1.3,22.0,781.0,762.5,572.42
2016,9,15,10,45,921.5,94.0,1.4,22.5,802.0,804.66,599.68
2016,9,15,11,0,926.0,95.0,1.5,23.0,823.0,844.2,625.0
2016,9,15,11,15,750.0,185.0,1.6,23.0,781.0,828.91,615.02
2016,9,15,11,30,574.0,275.0,1.7,23.0,739.0,790.57,586.68
2016,9,15,11,45,584.5,268.5,1.85,23.0,743.5,812.22,603.53
2016,9,15,12,0,595.0,262.0,2.0,23.0,748.0,834.32,619.99
2016,9,15,12,15,595.5,261.0,2.1,23.0,745.5,848.48,630.43
2016,9,15,12,30,596.0,260.0,2.2,23.0,743.0,860.04,639.25
2016,9,15,12,45,585.0,261.0,2.3,23.0,730.0,857.12,638.26
2016,9,15,13,0,574.0,262.0,2.4,23.0,717.0,854.33,637.44
2016,9,15,13,15,574.5,254.0,2.45,23.0,700.5,850.22,635.86
2016,9,15,13,30,575.0,246.0,2.5,23.0,684.0,843.41,632.52
2016,9,15,13,45,724.5,176.5,2.55,23.0,709.0,914.78,683.79
2016,9,15,14,0,874.0,107.0,2.6,23.0,734.0,959.07,714.22
2016,9,15,14,15,863.5,105.0,2.65,22.5,701.0,936.21,701.54
2016,9,15,14,30,853.0,103.0,2.7,22.0,668.0,918.17,692.7
2016,9,15,14,45,839.5,100.5,2.75,22.0,628.5,885.74,672.62
2016,9,15,15,0,826.0,98.0,2.8,22.0,589.0,850.63,650.63
2016,9,15,15,15,806.5,95.0,2.8,21.5,544.5,807.45,623.61
2016,9,15,15,30,787.0,92.0,2.8,21.0,500.0,762.47,594.85
2016,9,15,15,45,761.5,88.0,2.8,21.0,451.5,710.17,559.07
2016,9,15,16,0,736.0,84.0,2.8,21.0,403.0,657.13,522.03
2016,9,15,16,15,699.5,79.0,2.8,20.5,352.0,598.57,480.41
2016,9,15,16,30,663.0,74.0,2.8,20.0,301.0,537.65,434.24
2016,9,15,16,45,611.0,67.5,2.85,19.5,249.0,467.09,378.74
2016,9,15,17,0,559.0,61.0,2.9,19.0,197.0,399.99,323.6
2016,9,15,17,15,476.5,52.0,2.85,18.0,148.0,318.77,255.34
2016,9,15,17,30,394.0,43.0,2.8,17.0,99.0,245.28,191.05
2016,9,15,17,45,260.0,29.5,2.8,16.5,60.0,156.19,106.97
2016,9,15,18,0,126.0,16.0,2.8,16.0,21.0,56.76,0.0
2016,9,15,18,15,63.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.5,17.0,0.7,13.5,37.5,13.17,0.0
2016,9,16,6,30,359.0,34.0,0.6,14.0,75.0,26.92,17.28
2016,9,16,6,45,451.5,43.0,0.55,14.5,122.5,32.66,23.14
2016,9,16,7,0,544.0,52.0,0.5,15.0,170.0,38.17,28.36
2016,9,16,7,15,601.5,58.5,0.4,15.5,221.0,43.33,33.07
2016,9,16,7,30,659.0,65.0,0.3,16.0,272.0,92.72,49.5
2016,9,16,7,45,448.5,115.0,0.25,16.5,267.0,150.66,100.32
2016,9,16,8,0,238.0,165.0,0.2,17.0,262.0,184.72,136.64
2016,9,16,8,15,247.5,184.5,0.15,17.5,296.5,221.6,166.26
2016,9,16,8,30,257.0,204.0,0.1,18.0,331.0,259.66,196.56
2016,9,16,8,45,544.0,146.5,0.1,19.0,447.5,333.93,249.71
2016,9,16,9,0,831.0,89.0,0.1,20.0,564.0,440.33,328.14
2016,9,16,9,15,846.0,91.0,0.15,20.5,605.0,497.21,371.97
2016,9,16,9,30,861.0,93.0,0.2,21.0,646.0,554.6,415.07
2016,9,16,9,45,875.0,93.5,0.3,21.5,681.5,608.37,454.79
2016,9,16,10,0,889.0,94.0,0.4,22.0,717.0,661.34,492.86
2016,9,16,10,15,897.0,95.5,0.5,22.5,745.0,710.11,527.08
2016,9,16,10,30,905.0,97.0,0.6,23.0,773.0,757.04,557.77
2016,9,16,10,45,734.0,181.0,0.7,24.0,739.5,752.92,552.14
2016,9,16,11,0,563.0,265.0,0.8,25.0,706.0,727.07,530.69
2016,9,16,11,15,571.5,264.0,0.95,25.0,717.5,755.93,552.35
2016,9,16,11,30,580.0,263.0,1.1,25.0,729.0,783.17,572.16
2016,9,16,11,45,569.0,269.0,1.25,25.5,728.5,798.48,582.44
2016,9,16,12,0,558.0,275.0,1.4,26.0,728.0,811.09,590.96
2016,9,16,12,15,548.5,281.5,1.45,26.0,725.5,822.95,599.05
2016,9,16,12,30,539.0,288.0,1.5,26.0,723.0,832.25,605.5
2016,9,16,12,45,544.5,278.0,1.6,26.0,712.0,835.88,609.58
2016,9,16,13,0,550.0,268.0,1.7,26.0,701.0,836.97,612.1
2016,9,16,13,15,551.0,260.0,1.75,26.0,685.0,833.28,610.92
2016,9,16,13,30,552.0,252.0,1.8,26.0,669.0,826.99,608.12
2016,9,16,13,45,551.5,242.0,1.85,26.0,647.0,814.46,601.29
2016,9,16,14,0,551.0,232.0,1.9,26.0,625.0,799.37,592.79
2016,9,16,14,15,705.5,166.0,1.9,26.0,644.5,869.84,642.93
2016,9,16,14,30,860.0,100.0,1.9,26.0,664.0,919.13,676.03
2016,9,16,14,45,847.0,97.0,1.95,26.0,625.0,886.33,655.9
2016,9,16,15,0,834.0,94.0,2.0,26.0,586.0,850.83,634.59
2016,9,16,15,15,815.0,91.0,2.0,25.5,541.5,807.81,608.66
2016,9,16,15,30,796.0,88.0,2.0,25.0,497.0,762.95,580.99
2016,9,16,15,45,771.5,84.0,2.05,25.0,448.5,711.12,547.05
2016,9,16,16,0,747.0,80.0,2.1,25.0,400.0,658.47,511.7
2016,9,16,16,15,711.0,75.5,2.1,24.0,349.0,600.19,472.45
2016,9,16,16,30,675.0,71.0,2.1,23.0,298.0,539.79,428.57
2016,9,16,16,45,623.0,64.5,2.1,22.5,246.5,468.82,373.72
2016,9,16,17,0,571.0,58.0,2.1,22.0,195.0,401.32,319.17
2016,9,16,17,15,488.5,49.0,2.05,21.0,145.5,319.81,251.78
2016,9,16,17,30,406.0,40.0,2.0,20.0,96.0,246.14,188.1
2016,9,16,17,45,268.0,27.0,1.95,19.5,57.5,155.18,100.38
2016,9,16,18,0,130.0,14.0,1.9,19.0,19.0,55.76,0.0
2016,9,16,18,15,65.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,0.75,13.5,36.5,12.81,0.0
2016,9,17,6,30,362.0,33.0,0.6,14.0,73.0,26.14,16.51
2016,9,17,6,45,457.5,41.5,0.5,14.5,120.5,31.48,22.07
2016,9,17,7,0,553.0,50.0,0.4,15.0,168.0,36.62,26.98
2016,9,17,7,15,281.5,79.5,0.35,15.5,140.0,58.48,46.47
2016,9,17,7,30,10.0,109.0,0.3,16.0,112.0,97.22,76.17
2016,9,17,7,45,15.0,128.0,0.3,17.0,133.5,116.09,90.86
2016,9,17,8,0,20.0,147.0,0.3,18.0,155.0,135.73,105.98
2016,9,17,8,15,144.0,174.0,0.3,18.5,243.5,188.78,143.83
2016,9,17,8,30,268.0,201.0,0.3,19.0,332.0,260.54,197.14
2016,9,17,8,45,554.5,142.0,0.35,19.5,447.0,334.8,250.87
2016,9,17,9,0,841.0,83.0,0.4,20.0,562.0,440.22,330.03
2016,9,17,9,15,855.5,85.0,0.45,20.5,602.5,496.75,374.26
2016,9,17,9,30,870.0,87.0,0.5,21.0,643.0,553.08,417.19
2016,9,17,9,45,882.5,88.0,0.55,22.0,678.0,606.79,455.93
2016,9,17,10,0,895.0,89.0,0.6,23.0,713.0,659.53,492.55
2016,9,17,10,15,750.5,159.0,0.65,23.5,696.5,674.63,500.65
2016,9,17,10,30,606.0,229.0,0.7,24.0,680.0,673.65,497.31
2016,9,17,10,45,586.5,245.5,0.8,24.5,691.5,700.8,515.7
2016,9,17,11,0,567.0,262.0,0.9,25.0,703.0,726.96,532.7
2016,9,17,11,15,577.0,259.0,1.0,25.5,714.5,755.09,551.64
2016,9,17,11,30,587.0,256.0,1.1,26.0,726.0,781.62,569.32
2016,9,17,11,45,758.0,175.5,1.2,26.5,785.5,872.95,631.03
2016,9,17,12,0,929.0,95.0,1.3,27.0,845.0,952.41,680.5
2016,9,17,12,15,928.0,95.0,1.4,27.0,842.0,969.7,691.92
2016,9,17,12,30,927.0,95.0,1.5,27.0,839.0,983.31,701.9
2016,9,17,12,45,912.5,100.5,1.6,27.0,824.5,986.4,705.43
2016,9,17,13,0,898.0,106.0,1.7,27.0,810.0,985.63,706.74
2016,9,17,13,15,893.0,105.0,1.75,26.5,791.0,983.06,707.79
2016,9,17,13,30,888.0,104.0,1.8,26.0,772.0,976.82,706.63
2016,9,17,13,45,880.0,102.5,1.9,26.0,745.5,963.53,700.32
2016,9,17,14,0,872.0,101.0,2.0,26.0,719.0,946.76,691.83
2016,9,17,14,15,861.5,99.5,2.0,26.0,685.5,924.32,678.57
2016,9,17,14,30,851.0,98.0,2.0,26.0,652.0,906.58,668.49
2016,9,17,14,45,836.0,95.5,2.05,26.0,613.0,872.74,648.18
2016,9,17,15,0,821.0,93.0,2.1,26.0,574.0,836.33,626.05
2016,9,17,15,15,802.0,90.0,2.1,25.5,529.5,793.66,600.13
2016,9,17,15,30,783.0,87.0,2.1,25.0,485.0,749.2,572.49
2016,9,17,15,45,756.0,83.5,2.15,25.0,437.0,696.51,537.62
2016,9,17,16,0,729.0,80.0,2.2,25.0,389.0,643.23,501.5
2016,9,17,16,15,692.5,75.0,2.15,24.5,338.5,584.89,460.52
2016,9,17,16,30,656.0,70.0,2.1,24.0,288.0,524.45,415.37
2016,9,17,16,45,603.0,63.5,2.1,23.5,237.0,453.93,360.77
2016,9,17,17,0,550.0,57.0,2.1,23.0,186.0,387.03,306.61
2016,9,17,17,15,465.5,48.0,1.95,22.0,138.0,305.89,239.41
2016,9,17,17,30,381.0,39.0,1.8,21.0,90.0,232.86,176.24
2016,9,17,17,45,243.0,26.0,1.7,20.0,53.0,142.04,85.78
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,46.32,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.0,15.5,0.85,15.5,35.0,11.99,0.0
2016,9,18,6,30,356.0,31.0,0.9,16.0,70.0,24.39,14.75
2016,9,18,6,45,450.0,40.0,1.0,17.0,116.5,30.27,20.71
2016,9,18,7,0,544.0,49.0,1.1,18.0,163.0,35.89,25.92
2016,9,18,7,15,601.5,55.0,1.05,18.5,213.5,39.81,29.5
2016,9,18,7,30,659.0,61.0,1.0,19.0,264.0,92.04,48.65
2016,9,18,7,45,698.5,65.5,0.95,20.0,315.0,143.96,83.17
2016,9,18,8,0,738.0,70.0,0.9,21.0,366.0,200.45,127.95
2016,9,18,8,15,765.0,73.5,0.9,22.0,414.5,257.17,175.96
2016,9,18,8,30,792.0,77.0,0.9,23.0,463.0,316.37,226.03
2016,9,18,8,45,812.5,79.5,0.9,24.0,508.5,374.4,274.21
2016,9,18,9,0,833.0,82.0,0.9,25.0,554.0,433.54,321.49
2016,9,18,9,15,847.5,84.0,0.85,25.5,594.0,491.36,366.3
2016,9,18,9,30,862.0,86.0,0.8,26.0,634.0,547.21,407.84
2016,9,18,9,45,880.5,84.5,0.75,27.0,670.5,601.52,445.79
2016,9,18,10,0,899.0,83.0,0.7,28.0,707.0,655.38,481.71
2016,9,18,10,15,907.0,84.0,0.6,28.5,734.5,703.88,512.76
2016,9,18,10,30,915.0,85.0,0.5,29.0,762.0,750.48,539.42
2016,9,18,10,45,920.0,86.0,0.45,30.0,783.0,792.66,562.13
2016,9,18,11,0,925.0,87.0,0.4,31.0,804.0,832.27,582.67
2016,9,18,11,15,928.0,87.5,0.5,31.0,816.5,866.93,604.89
2016,9,18,11,30,931.0,88.0,0.6,31.0,829.0,898.52,625.33
2016,9,18,11,45,932.5,88.0,0.7,31.5,834.0,925.02,641.46
2016,9,18,12,0,934.0,88.0,0.8,32.0,839.0,948.1,655.58
2016,9,18,12,15,933.5,88.0,0.95,32.0,836.0,965.79,668.77
2016,9,18,12,30,933.0,88.0,1.1,32.0,833.0,979.79,679.83
2016,9,18,12,45,926.0,90.0,1.25,32.5,820.5,986.1,684.91
2016,9,18,13,0,919.0,92.0,1.4,33.0,808.0,988.58,687.74
2016,9,18,13,15,914.0,91.0,1.5,32.5,789.5,985.82,689.49
2016,9,18,13,30,909.0,90.0,1.6,32.0,771.0,979.31,689.05
2016,9,18,13,45,902.5,89.0,1.7,32.0,744.5,967.68,684.1
2016,9,18,14,0,896.0,88.0,1.8,32.0,718.0,952.47,676.97
2016,9,18,14,15,886.5,86.5,1.85,32.0,685.0,930.43,664.96
2016,9,18,14,30,877.0,85.0,1.9,32.0,652.0,905.16,650.91
2016,9,18,14,45,863.5,82.5,2.0,32.0,613.0,872.11,632.22
2016,9,18,15,0,850.0,80.0,2.1,32.0,574.0,836.39,611.53
2016,9,18,15,15,832.0,77.5,2.15,31.5,529.5,794.51,587.16
2016,9,18,15,30,814.0,75.0,2.2,31.0,485.0,757.33,565.49
2016,9,18,15,45,789.0,72.0,2.25,30.5,436.5,705.73,533.21
2016,9,18,16,0,764.0,69.0,2.3,30.0,388.0,653.37,499.5
2016,9,18,16,15,729.0,65.0,2.25,29.0,337.5,592.54,458.97
2016,9,18,16,30,694.0,61.0,2.2,28.0,287.0,532.54,415.68
2016,9,18,16,45,642.0,55.0,2.2,27.5,235.5,461.4,361.24
2016,9,18,17,0,590.0,49.0,2.2,27.0,184.0,397.08,309.49
2016,9,18,17,15,506.0,41.5,2.1,25.5,136.0,316.39,243.82
2016,9,18,17,30,422.0,34.0,2.0,24.0,88.0,243.9,181.44
2016,9,18,17,45,275.5,22.5,1.9,23.0,51.0,148.18,80.21
