Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,0,129.0,11.0,1.8,22.0,14.0,51.76,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,169.5,15.5,1.05,17.5,33.5,12.08,0.0
2016,9,19,6,30,339.0,31.0,1.1,18.0,67.0,24.53,14.57
2016,9,19,6,45,431.0,40.5,1.15,18.5,112.5,30.83,21.01
2016,9,19,7,0,523.0,50.0,1.2,19.0,158.0,36.85,26.61
2016,9,19,7,15,581.5,56.5,1.15,19.5,208.0,40.61,30.06
2016,9,19,7,30,640.0,63.0,1.1,20.0,258.0,88.73,46.49
2016,9,19,7,45,680.0,67.5,1.05,20.5,308.5,143.02,83.1
2016,9,19,8,0,720.0,72.0,1.0,21.0,359.0,198.44,127.13
2016,9,19,8,15,748.0,75.5,1.0,22.0,407.0,254.32,174.4
2016,9,19,8,30,776.0,79.0,1.0,23.0,455.0,312.8,223.89
2016,9,19,8,45,797.0,82.0,1.05,24.0,500.0,370.54,272.05
2016,9,19,9,0,818.0,85.0,1.1,25.0,545.0,429.49,319.52
2016,9,19,9,15,833.0,87.0,1.1,25.5,585.0,485.49,363.58
2016,9,19,9,30,848.0,89.0,1.1,26.0,625.0,541.97,406.3
2016,9,19,9,45,850.0,95.0,1.15,26.5,657.0,593.21,444.03
2016,9,19,10,0,852.0,101.0,1.2,27.0,689.0,642.6,479.23
2016,9,19,10,15,860.5,102.5,1.2,27.5,716.5,689.95,511.66
2016,9,19,10,30,869.0,104.0,1.2,28.0,744.0,735.57,540.97
2016,9,19,10,45,877.0,104.0,1.3,28.5,765.0,777.35,567.54
2016,9,19,11,0,885.0,104.0,1.4,29.0,786.0,816.89,592.42
2016,9,19,11,15,888.5,104.5,1.5,29.0,799.0,850.76,614.68
2016,9,19,11,30,892.0,105.0,1.6,29.0,812.0,881.72,635.11
2016,9,19,11,45,896.5,104.0,1.75,29.5,817.5,908.93,652.44
2016,9,19,12,0,901.0,103.0,1.9,30.0,823.0,932.97,667.74
2016,9,19,12,15,900.5,102.5,1.95,30.0,820.0,949.6,678.67
2016,9,19,12,30,900.0,102.0,2.0,30.0,817.0,962.66,687.51
2016,9,19,12,45,888.0,106.5,2.15,30.0,803.5,966.67,691.87
2016,9,19,13,0,876.0,111.0,2.3,30.0,790.0,966.96,694.01
2016,9,19,13,15,871.0,110.0,2.35,30.0,771.5,964.24,693.38
2016,9,19,13,30,866.0,109.0,2.4,30.0,753.0,957.94,690.6
2016,9,19,13,45,863.0,105.5,2.5,30.0,728.0,947.18,685.55
2016,9,19,14,0,860.0,102.0,2.6,30.0,703.0,932.89,678.28
2016,9,19,14,15,849.5,100.5,2.65,29.5,670.0,910.51,666.7
2016,9,19,14,30,839.0,99.0,2.7,29.0,637.0,892.9,658.29
2016,9,19,14,45,829.0,94.5,2.75,29.0,599.0,861.27,639.11
2016,9,19,15,0,819.0,90.0,2.8,29.0,561.0,826.86,617.98
2016,9,19,15,15,800.0,87.0,2.8,28.5,517.0,784.2,591.81
2016,9,19,15,30,781.0,84.0,2.8,28.0,473.0,739.78,563.96
2016,9,19,15,45,760.0,79.0,2.85,27.5,426.0,689.97,531.86
2016,9,19,16,0,739.0,74.0,2.9,27.0,379.0,639.17,498.14
2016,9,19,16,15,702.0,69.5,2.85,26.5,329.0,577.41,454.45
2016,9,19,16,30,665.0,65.0,2.8,26.0,279.0,520.09,411.14
2016,9,19,16,45,616.0,58.0,2.75,25.5,228.5,451.16,357.19
2016,9,19,17,0,567.0,51.0,2.7,25.0,178.0,385.55,303.51
2016,9,19,17,15,480.0,43.0,2.6,24.0,130.5,304.19,235.87
2016,9,19,17,30,393.0,35.0,2.5,23.0,83.0,231.31,171.88
2016,9,19,17,45,247.0,22.5,2.4,22.0,47.5,135.11,62.35
2016,9,19,18,0,101.0,10.0,2.3,21.0,12.0,41.54,0.0
2016,9,19,18,15,50.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,156.5,17.0,2.6,13.5,33.0,13.56,0.0
2016,9,20,6,30,313.0,34.0,2.7,14.0,66.0,27.57,17.2
2016,9,20,6,45,415.5,44.0,2.8,14.5,112.5,34.17,24.24
2016,9,20,7,0,518.0,54.0,2.9,15.0,159.0,40.51,30.26
2016,9,20,7,15,579.5,60.5,2.9,15.5,210.0,43.61,33.2
2016,9,20,7,30,641.0,67.0,2.9,16.0,261.0,91.79,49.99
2016,9,20,7,45,468.5,108.0,2.95,16.5,263.5,146.69,97.03
2016,9,20,8,0,296.0,149.0,3.0,17.0,266.0,182.48,134.19
2016,9,20,8,15,304.0,169.0,2.95,17.5,303.0,222.65,168.03
2016,9,20,8,30,312.0,189.0,2.9,18.0,340.0,263.82,202.65
2016,9,20,8,45,259.0,218.0,2.85,18.5,351.0,291.32,226.84
2016,9,20,9,0,206.0,247.0,2.8,19.0,362.0,312.54,244.66
2016,9,20,9,15,534.5,168.5,2.8,19.5,497.5,415.63,325.06
2016,9,20,9,30,863.0,90.0,2.8,20.0,633.0,550.23,429.54
2016,9,20,9,45,753.5,139.0,2.8,20.5,631.5,578.81,450.73
2016,9,20,10,0,644.0,188.0,2.8,21.0,630.0,596.41,462.75
2016,9,20,10,15,604.5,213.5,2.8,21.0,641.5,626.99,485.16
2016,9,20,10,30,565.0,239.0,2.8,21.0,653.0,650.68,501.86
2016,9,20,10,45,578.5,243.5,2.85,21.5,677.5,691.6,530.82
2016,9,20,11,0,592.0,248.0,2.9,22.0,702.0,731.71,558.58
2016,9,20,11,15,601.0,245.5,2.95,22.0,713.0,762.38,580.51
2016,9,20,11,30,610.0,243.0,3.0,22.0,724.0,789.29,599.77
2016,9,20,11,45,565.0,261.0,3.05,22.5,708.0,784.61,594.53
2016,9,20,12,0,520.0,279.0,3.1,23.0,692.0,778.62,588.49
2016,9,20,12,15,509.5,285.5,3.15,23.0,689.5,788.76,595.71
2016,9,20,12,30,499.0,292.0,3.2,23.0,687.0,796.44,601.15
2016,9,20,12,45,506.5,280.5,3.25,23.0,676.5,799.74,604.46
2016,9,20,13,0,514.0,269.0,3.3,23.0,666.0,800.62,606.22
2016,9,20,13,15,516.5,263.5,3.3,23.0,653.5,800.77,607.04
2016,9,20,13,30,519.0,258.0,3.3,23.0,641.0,798.5,606.27
2016,9,20,13,45,484.0,261.0,3.35,23.0,608.5,767.59,584.85
2016,9,20,14,0,449.0,264.0,3.4,23.0,576.0,735.04,562.29
2016,9,20,14,15,489.0,235.0,3.4,22.5,559.5,735.25,566.17
2016,9,20,14,30,529.0,206.0,3.4,22.0,543.0,731.39,566.99
2016,9,20,14,45,574.5,176.5,3.45,22.0,522.0,727.31,566.93
2016,9,20,15,0,620.0,147.0,3.5,22.0,501.0,725.03,567.32
2016,9,20,15,15,702.0,115.5,3.5,21.5,486.0,738.81,580.02
2016,9,20,15,30,784.0,84.0,3.5,21.0,471.0,740.01,583.59
2016,9,20,15,45,756.5,80.5,3.55,21.0,422.5,686.95,546.32
2016,9,20,16,0,729.0,77.0,3.6,21.0,374.0,633.36,508.14
2016,9,20,16,15,690.5,72.0,3.55,20.5,323.5,573.85,464.21
2016,9,20,16,30,652.0,67.0,3.5,20.0,273.0,512.47,416.32
2016,9,20,16,45,596.5,60.5,3.5,19.5,222.5,441.1,358.64
2016,9,20,17,0,541.0,54.0,3.5,19.0,172.0,373.65,301.74
2016,9,20,17,15,449.5,44.5,3.45,18.5,124.5,289.87,229.7
2016,9,20,17,30,358.0,35.0,3.4,18.0,77.0,215.16,161.95
2016,9,20,17,45,179.0,17.5,3.35,17.5,38.5,102.07,34.8
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,152.0,16.5,3.6,13.0,32.0,13.2,0.0
2016,9,21,6,30,304.0,33.0,3.8,13.0,64.0,26.76,16.4
2016,9,21,6,45,408.0,43.0,4.0,13.5,110.0,33.4,23.62
2016,9,21,7,0,512.0,53.0,4.2,14.0,156.0,39.78,29.71
2016,9,21,7,15,574.5,60.0,4.3,14.5,206.5,43.23,32.98
2016,9,21,7,30,637.0,67.0,4.4,15.0,257.0,91.18,49.98
2016,9,21,7,45,402.5,113.5,4.5,15.5,241.5,142.65,97.11
2016,9,21,8,0,168.0,160.0,4.6,16.0,226.0,169.23,129.37
2016,9,21,8,15,295.0,163.0,4.6,16.0,297.0,215.31,163.86
2016,9,21,8,30,422.0,166.0,4.6,16.0,368.0,277.2,213.26
2016,9,21,8,45,412.0,187.5,4.65,16.5,400.5,320.78,251.08
2016,9,21,9,0,402.0,209.0,4.7,17.0,433.0,362.98,286.75
2016,9,21,9,15,416.0,223.0,4.7,17.0,469.5,408.45,324.46
2016,9,21,9,30,430.0,237.0,4.7,17.0,506.0,454.84,362.15
2016,9,21,9,45,661.5,165.5,4.75,17.5,605.0,550.25,438.89
2016,9,21,10,0,893.0,94.0,4.8,18.0,704.0,660.04,525.79
2016,9,21,10,15,902.5,95.0,4.8,18.0,733.0,709.23,563.83
2016,9,21,10,30,912.0,96.0,4.8,18.0,762.0,756.64,598.55
2016,9,21,10,45,920.0,96.5,4.8,18.5,783.5,800.39,628.46
2016,9,21,11,0,928.0,97.0,4.8,19.0,805.0,841.76,656.3
2016,9,21,11,15,932.5,97.5,4.8,19.0,819.0,877.64,681.27
2016,9,21,11,30,937.0,98.0,4.8,19.0,833.0,910.52,704.04
2016,9,21,11,45,700.0,200.5,4.85,19.0,751.5,844.41,656.81
2016,9,21,12,0,463.0,303.0,4.9,19.0,670.0,751.31,584.29
2016,9,21,12,15,461.0,304.0,4.95,19.0,668.0,762.7,593.46
2016,9,21,12,30,459.0,305.0,5.0,19.0,666.0,772.0,600.61
2016,9,21,12,45,402.5,322.5,5.05,19.0,636.0,733.51,571.74
2016,9,21,13,0,346.0,340.0,5.1,19.0,606.0,704.47,549.5
2016,9,21,13,15,461.0,288.0,5.15,19.0,632.5,773.44,604.49
2016,9,21,13,30,576.0,236.0,5.2,19.0,659.0,827.61,648.14
2016,9,21,13,45,581.0,223.5,5.3,19.5,637.0,816.87,640.56
2016,9,21,14,0,586.0,211.0,5.4,20.0,615.0,803.32,631.33
2016,9,21,14,15,585.0,199.0,5.45,19.5,586.0,782.0,618.51
2016,9,21,14,30,584.0,187.0,5.5,19.0,557.0,758.11,603.68
2016,9,21,14,45,730.5,135.5,5.55,19.0,568.5,822.92,653.98
2016,9,21,15,0,877.0,84.0,5.6,19.0,580.0,857.7,681.24
2016,9,21,15,15,857.5,81.5,5.6,18.5,534.0,820.64,656.74
2016,9,21,15,30,838.0,79.0,5.6,18.0,488.0,774.53,625.4
2016,9,21,15,45,815.0,74.5,5.6,18.0,438.5,721.74,587.21
2016,9,21,16,0,792.0,70.0,5.6,18.0,389.0,667.96,547.49
2016,9,21,16,15,754.5,65.5,5.5,17.5,336.5,603.77,499.01
2016,9,21,16,30,717.0,61.0,5.4,17.0,284.0,540.56,448.02
2016,9,21,16,45,660.0,55.5,5.35,16.5,231.0,466.27,386.09
2016,9,21,17,0,603.0,50.0,5.3,16.0,178.0,399.96,328.11
2016,9,21,17,15,506.5,41.5,5.2,15.5,128.5,312.14,250.62
2016,9,21,17,30,410.0,33.0,5.1,15.0,79.0,233.85,176.86
2016,9,21,17,45,205.0,16.5,5.05,14.5,39.5,108.6,18.61
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,31.0,12.36,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,62.0,24.99,14.72
2016,9,22,6,45,421.0,41.0,4.05,13.5,108.5,31.74,22.12
2016,9,22,7,0,527.0,51.0,4.2,14.0,155.0,38.2,28.29
2016,9,22,7,15,590.0,57.5,4.1,14.5,206.5,41.33,31.28
2016,9,22,7,30,653.0,64.0,4.0,15.0,258.0,89.3,47.98
2016,9,22,7,45,701.5,67.5,3.95,15.5,310.5,144.55,85.53
2016,9,22,8,0,750.0,71.0,3.9,16.0,363.0,201.86,132.08
2016,9,22,8,15,778.0,74.5,3.7,16.5,412.0,259.45,182.95
2016,9,22,8,30,806.0,78.0,3.5,17.0,461.0,319.6,236.53
2016,9,22,8,45,830.0,80.0,3.35,17.5,507.5,379.13,288.99
2016,9,22,9,0,854.0,82.0,3.2,18.0,554.0,440.11,341.1
2016,9,22,9,15,869.0,84.0,3.1,18.0,594.5,498.98,390.71
2016,9,22,9,30,884.0,86.0,3.0,18.0,635.0,556.04,437.35
2016,9,22,9,45,899.0,85.5,2.9,18.5,670.5,610.16,479.44
2016,9,22,10,0,914.0,85.0,2.8,19.0,706.0,663.45,519.42
2016,9,22,10,15,772.0,148.5,2.75,19.0,687.5,675.89,526.96
2016,9,22,10,30,630.0,212.0,2.7,19.0,669.0,672.59,522.28
2016,9,22,10,45,784.0,151.0,2.65,19.5,735.5,755.04,583.86
2016,9,22,11,0,938.0,90.0,2.6,20.0,802.0,841.26,641.65
2016,9,22,11,15,940.5,90.5,2.65,20.0,814.5,875.66,664.5
2016,9,22,11,30,943.0,91.0,2.7,20.0,827.0,906.91,685.6
2016,9,22,11,45,943.0,91.5,2.75,20.5,831.0,932.65,701.64
2016,9,22,12,0,943.0,92.0,2.8,21.0,835.0,954.85,715.34
2016,9,22,12,15,942.5,92.0,2.8,21.0,831.5,972.41,726.96
2016,9,22,12,30,942.0,92.0,2.8,21.0,828.0,986.24,736.23
2016,9,22,12,45,934.5,93.5,2.85,21.5,815.0,991.36,738.9
2016,9,22,13,0,927.0,95.0,2.9,22.0,802.0,992.61,739.21
2016,9,22,13,15,922.0,94.5,2.95,22.0,782.5,990.16,738.67
2016,9,22,13,30,917.0,94.0,3.0,22.0,763.0,983.94,735.78
2016,9,22,13,45,907.0,94.0,3.05,22.0,735.0,969.87,727.8
2016,9,22,14,0,897.0,94.0,3.1,22.0,707.0,952.29,717.59
2016,9,22,14,15,886.0,92.0,3.2,21.5,673.0,928.11,704.66
2016,9,22,14,30,875.0,90.0,3.3,21.0,639.0,900.75,689.45
2016,9,22,14,45,857.0,89.0,3.4,21.0,598.5,872.89,672.43
2016,9,22,15,0,839.0,88.0,3.5,21.0,558.0,835.02,648.14
2016,9,22,15,15,818.5,85.0,3.6,20.5,512.5,790.49,619.94
2016,9,22,15,30,798.0,82.0,3.7,20.0,467.0,744.23,589.84
2016,9,22,15,45,764.5,79.5,3.85,20.0,417.5,687.38,550.15
2016,9,22,16,0,731.0,77.0,4.0,20.0,368.0,630.41,509.31
2016,9,22,16,15,690.5,72.0,4.05,19.5,316.5,569.83,463.99
2016,9,22,16,30,650.0,67.0,4.1,19.0,265.0,507.35,414.72
2016,9,22,16,45,585.5,61.0,4.2,18.5,214.0,431.76,352.9
2016,9,22,17,0,521.0,55.0,4.3,18.0,163.0,360.89,292.52
2016,9,22,17,15,421.5,45.0,4.15,17.0,116.0,274.26,217.64
2016,9,22,17,30,322.0,35.0,4.0,16.0,69.0,197.47,146.21
2016,9,22,17,45,161.0,17.5,3.9,15.5,34.5,91.99,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,13.5,1.85,12.5,30.5,10.6,0.0
2016,9,23,6,30,360.0,27.0,1.9,13.0,61.0,21.35,11.56
2016,9,23,6,45,457.0,35.5,1.95,14.0,106.5,26.96,17.9
2016,9,23,7,0,554.0,44.0,2.0,15.0,152.0,32.34,23.0
2016,9,23,7,15,612.5,50.0,1.9,15.5,202.5,38.71,28.84
2016,9,23,7,30,671.0,56.0,1.8,16.0,253.0,86.4,44.88
2016,9,23,7,45,709.5,60.0,1.75,16.5,303.0,138.33,79.52
2016,9,23,8,0,748.0,64.0,1.7,17.0,353.0,194.65,125.19
2016,9,23,8,15,774.5,67.5,1.65,17.5,401.0,251.64,175.0
2016,9,23,8,30,801.0,71.0,1.6,18.0,449.0,311.0,227.19
2016,9,23,8,45,821.0,73.0,1.6,19.0,493.5,370.79,278.51
2016,9,23,9,0,841.0,75.0,1.6,20.0,538.0,428.93,326.9
2016,9,23,9,15,855.0,77.0,1.55,20.5,577.5,484.86,372.32
2016,9,23,9,30,869.0,79.0,1.5,21.0,617.0,540.5,415.74
2016,9,23,9,45,879.5,80.5,1.5,21.5,650.5,593.07,455.54
2016,9,23,10,0,890.0,82.0,1.5,22.0,684.0,644.45,493.11
2016,9,23,10,15,897.0,83.5,1.55,22.0,711.0,692.06,528.2
2016,9,23,10,30,904.0,85.0,1.6,22.0,738.0,737.68,559.53
2016,9,23,10,45,908.5,86.0,1.65,22.5,757.5,778.71,585.97
2016,9,23,11,0,913.0,87.0,1.7,23.0,777.0,817.14,610.4
2016,9,23,11,15,915.5,87.5,1.8,23.0,789.0,850.61,633.05
2016,9,23,11,30,918.0,88.0,1.9,23.0,801.0,881.01,653.67
2016,9,23,11,45,917.0,89.0,2.0,23.5,804.5,905.67,669.24
2016,9,23,12,0,916.0,90.0,2.1,24.0,808.0,926.84,682.59
2016,9,23,12,15,914.5,90.0,2.25,23.5,804.0,942.89,695.85
2016,9,23,12,30,913.0,90.0,2.4,23.0,800.0,955.29,706.91
2016,9,23,12,45,907.0,91.0,2.55,23.0,787.5,960.89,712.26
2016,9,23,13,0,901.0,92.0,2.7,23.0,775.0,962.75,715.29
2016,9,23,13,15,896.0,91.5,2.8,23.0,755.5,960.14,715.05
2016,9,23,13,30,891.0,91.0,2.9,23.0,736.0,953.87,712.52
2016,9,23,13,45,883.0,89.5,3.05,23.0,709.5,940.02,705.4
2016,9,23,14,0,875.0,88.0,3.2,23.0,683.0,922.7,695.97
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.0,899.76,683.34
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,873.74,668.53
2016,9,23,14,45,842.5,82.0,3.4,22.0,578.5,842.14,648.72
2016,9,23,15,0,831.0,79.0,3.5,22.0,540.0,807.88,626.83
2016,9,23,15,15,811.5,76.5,3.5,21.5,496.0,772.05,604.22
2016,9,23,15,30,792.0,74.0,3.5,21.0,452.0,727.46,574.81
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,673.35,536.84
2016,9,23,16,0,733.0,68.0,3.6,21.0,356.0,618.92,497.73
2016,9,23,16,15,694.0,63.5,3.6,20.5,306.0,556.4,451.29
2016,9,23,16,30,655.0,59.0,3.6,20.0,256.0,495.18,403.02
2016,9,23,16,45,598.5,53.0,3.6,19.5,206.0,427.46,347.39
2016,9,23,17,0,542.0,47.0,3.6,19.0,156.0,360.72,290.27
2016,9,23,17,15,444.5,38.0,3.55,18.0,110.0,275.76,216.98
2016,9,23,17,30,347.0,29.0,3.5,17.0,64.0,200.9,145.39
2016,9,23,17,45,173.5,14.5,3.45,16.5,32.0,91.27,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,12.5,1.35,14.5,30.0,11.91,0.0
2016,9,24,6,30,382.0,25.0,1.4,15.0,60.0,19.64,9.83
2016,9,24,6,45,481.5,33.0,1.5,15.5,106.0,27.16,17.92
2016,9,24,7,0,581.0,41.0,1.6,16.0,152.0,32.72,23.23
2016,9,24,7,15,640.0,46.0,1.65,16.5,203.0,35.33,25.73
2016,9,24,7,30,699.0,51.0,1.7,17.0,254.0,83.25,41.28
2016,9,24,7,45,738.0,55.0,1.75,18.0,305.0,136.92,76.69
2016,9,24,8,0,777.0,59.0,1.8,19.0,356.0,194.98,123.32
2016,9,24,8,15,804.0,62.0,1.9,19.5,405.0,253.3,174.13
2016,9,24,8,30,831.0,65.0,2.0,20.0,454.0,316.57,229.53
2016,9,24,8,45,851.0,67.0,2.1,21.0,499.5,375.4,280.33
2016,9,24,9,0,871.0,69.0,2.2,22.0,545.0,435.09,330.27
2016,9,24,9,15,885.5,70.5,2.2,22.5,585.0,492.28,377.05
2016,9,24,9,30,900.0,72.0,2.2,23.0,625.0,549.15,421.89
2016,9,24,9,45,913.5,72.0,2.2,23.5,660.0,603.37,463.23
2016,9,24,10,0,927.0,72.0,2.2,24.0,695.0,656.57,502.44
2016,9,24,10,15,934.5,73.0,2.15,24.5,723.0,705.49,536.98
2016,9,24,10,30,942.0,74.0,2.1,25.0,751.0,752.36,567.01
2016,9,24,10,45,947.5,74.5,2.1,25.5,771.5,794.91,593.93
2016,9,24,11,0,953.0,75.0,2.1,26.0,792.0,834.8,618.71
2016,9,24,11,15,956.5,75.5,2.05,26.5,804.5,870.19,639.77
2016,9,24,11,30,960.0,76.0,2.0,27.0,817.0,902.42,658.5
2016,9,24,11,45,961.0,76.0,1.95,27.5,821.5,928.59,673.13
2016,9,24,12,0,962.0,76.0,1.9,28.0,826.0,951.19,685.41
2016,9,24,12,15,961.5,76.0,1.9,28.0,822.5,968.74,696.43
2016,9,24,12,30,961.0,76.0,1.9,28.0,819.0,982.48,705.18
2016,9,24,12,45,948.0,81.5,1.95,28.0,805.0,986.89,708.78
2016,9,24,13,0,935.0,87.0,2.0,28.0,791.0,987.34,710.13
2016,9,24,13,15,930.5,86.0,2.05,28.0,771.5,984.56,709.59
2016,9,24,13,30,926.0,85.0,2.1,28.0,752.0,977.97,706.79
2016,9,24,13,45,918.0,84.5,2.15,28.0,724.5,964.93,699.99
2016,9,24,14,0,910.0,84.0,2.2,28.0,697.0,948.31,691.01
2016,9,24,14,15,899.5,82.0,2.2,28.0,663.0,924.18,676.71
2016,9,24,14,30,889.0,80.0,2.2,28.0,629.0,896.81,660.34
2016,9,24,14,45,874.5,78.0,2.25,28.0,589.0,862.93,640.03
2016,9,24,15,0,860.0,76.0,2.3,28.0,549.0,826.45,617.77
2016,9,24,15,15,840.0,73.5,2.3,27.5,504.0,782.52,590.9
2016,9,24,15,30,820.0,71.0,2.3,27.0,459.0,743.34,566.83
2016,9,24,15,45,792.5,68.0,2.35,26.5,410.0,689.74,532.17
2016,9,24,16,0,765.0,65.0,2.4,26.0,361.0,635.61,496.07
2016,9,24,16,15,725.5,60.5,2.35,25.0,309.5,571.5,451.11
2016,9,24,16,30,686.0,56.0,2.3,24.0,258.0,508.69,403.9
2016,9,24,16,45,623.5,50.5,2.3,23.5,207.0,433.32,344.04
2016,9,24,17,0,561.0,45.0,2.3,23.0,156.0,366.42,288.08
2016,9,24,17,15,460.0,36.5,2.25,22.0,109.0,279.83,215.01
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,203.73,141.2
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,77.14,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,29.5,11.91,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,59.0,21.58,10.95
2016,9,25,6,45,490.5,33.0,1.9,17.0,106.5,27.32,17.86
2016,9,25,7,0,595.0,41.0,2.0,18.0,154.0,32.89,23.12
2016,9,25,7,15,654.5,46.5,2.05,18.5,205.5,35.93,26.01
2016,9,25,7,30,714.0,52.0,2.1,19.0,257.0,84.57,41.73
2016,9,25,7,45,752.5,56.0,2.15,20.0,308.5,139.08,77.3
2016,9,25,8,0,791.0,60.0,2.2,21.0,360.0,197.9,124.23
2016,9,25,8,15,817.5,63.0,2.2,21.5,409.5,256.92,175.32
2016,9,25,8,30,844.0,66.0,2.2,22.0,459.0,320.76,230.82
2016,9,25,8,45,862.5,68.5,2.25,23.0,504.5,380.23,281.82
2016,9,25,9,0,881.0,71.0,2.3,24.0,550.0,440.4,331.72
2016,9,25,9,15,894.5,73.0,2.25,24.5,590.0,498.12,378.44
2016,9,25,9,30,908.0,75.0,2.2,25.0,630.0,555.41,423.05
2016,9,25,9,45,921.0,75.0,2.2,26.0,665.0,609.72,463.18
2016,9,25,10,0,934.0,75.0,2.2,27.0,700.0,662.94,500.97
2016,9,25,10,15,940.5,76.0,2.15,27.5,727.0,711.47,534.83
2016,9,25,10,30,947.0,77.0,2.1,28.0,754.0,757.83,564.18
2016,9,25,10,45,950.0,79.0,2.1,28.5,773.5,800.23,590.61
2016,9,25,11,0,953.0,81.0,2.1,29.0,793.0,839.8,614.82
2016,9,25,11,15,955.5,81.5,2.0,29.5,805.0,874.35,634.56
2016,9,25,11,30,958.0,82.0,1.9,30.0,817.0,905.68,651.9
2016,9,25,11,45,956.5,83.0,1.85,31.0,820.5,930.69,664.18
2016,9,25,12,0,955.0,84.0,1.8,32.0,824.0,952.05,674.05
2016,9,25,12,15,954.0,84.0,1.7,32.0,820.0,969.02,683.27
2016,9,25,12,30,953.0,84.0,1.6,32.0,816.0,982.2,690.15
2016,9,25,12,45,947.5,85.0,1.5,32.5,803.5,988.46,691.41
2016,9,25,13,0,942.0,86.0,1.4,33.0,791.0,990.82,690.41
2016,9,25,13,15,937.0,85.0,1.25,33.0,771.0,987.49,686.66
2016,9,25,13,30,932.0,84.0,1.1,33.0,751.0,980.33,680.63
2016,9,25,13,45,920.5,84.5,1.0,33.5,722.5,965.08,669.3
2016,9,25,14,0,909.0,85.0,0.9,34.0,694.0,946.32,656.06
2016,9,25,14,15,898.5,83.5,0.8,33.5,659.5,922.76,642.68
2016,9,25,14,30,888.0,82.0,0.7,33.0,625.0,895.99,627.36
2016,9,25,14,45,869.0,81.0,0.6,33.0,584.0,859.43,604.71
2016,9,25,15,0,850.0,80.0,0.5,33.0,543.0,820.54,580.61
2016,9,25,15,15,829.5,77.0,0.55,32.5,498.0,782.7,560.67
2016,9,25,15,30,809.0,74.0,0.6,32.0,453.0,736.1,534.4
2016,9,25,15,45,777.0,71.5,0.65,32.0,403.0,680.19,500.07
2016,9,25,16,0,745.0,69.0,0.7,32.0,353.0,624.08,464.49
2016,9,25,16,15,704.0,64.0,0.8,31.0,302.0,559.24,422.6
2016,9,25,16,30,663.0,59.0,0.9,30.0,251.0,495.86,378.43
2016,9,25,16,45,597.5,53.0,1.05,29.0,200.0,423.28,324.69
2016,9,25,17,0,532.0,47.0,1.2,28.0,149.0,352.23,268.9
2016,9,25,17,15,428.0,37.5,1.3,26.5,103.0,264.84,198.08
2016,9,25,17,30,324.0,28.0,1.4,25.0,57.0,188.36,123.64
2016,9,25,17,45,162.0,14.0,1.5,24.0,28.5,70.39,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.5,14.0,0.45,16.5,24.5,13.34,0.0
2016,9,26,6,30,245.0,28.0,0.4,17.0,49.0,22.68,11.37
2016,9,26,6,45,348.0,40.5,0.35,18.0,93.0,31.88,21.69
2016,9,26,7,0,451.0,53.0,0.3,19.0,137.0,40.6,29.75
2016,9,26,7,15,518.0,62.0,0.3,19.5,187.0,45.72,34.47
2016,9,26,7,30,585.0,71.0,0.3,20.0,237.0,89.63,50.04
2016,9,26,7,45,630.0,77.5,0.3,21.0,287.5,139.58,82.2
2016,9,26,8,0,675.0,84.0,0.3,22.0,338.0,194.82,124.67
2016,9,26,8,15,707.5,89.0,0.25,23.0,386.5,250.67,170.43
2016,9,26,8,30,740.0,94.0,0.2,24.0,435.0,309.7,218.69
2016,9,26,8,45,762.5,98.0,0.2,25.0,480.5,369.17,266.52
2016,9,26,9,0,785.0,102.0,0.2,26.0,526.0,427.58,311.88
2016,9,26,9,15,802.5,105.0,0.3,26.5,566.0,483.78,355.38
2016,9,26,9,30,820.0,108.0,0.4,27.0,606.0,540.24,397.7
2016,9,26,9,45,832.0,111.0,0.55,28.0,640.5,593.48,436.18
2016,9,26,10,0,844.0,114.0,0.7,29.0,675.0,645.86,472.87
2016,9,26,10,15,853.0,115.5,0.75,29.5,702.5,693.58,505.25
2016,9,26,10,30,862.0,117.0,0.8,30.0,730.0,739.62,535.61
2016,9,26,10,45,868.5,118.5,0.9,30.5,750.5,781.85,562.1
2016,9,26,11,0,875.0,120.0,1.0,31.0,771.0,821.76,586.89
2016,9,26,11,15,878.5,121.0,1.1,31.0,783.5,851.15,606.07
2016,9,26,11,30,882.0,122.0,1.2,31.0,796.0,881.98,626.29
2016,9,26,11,45,884.5,122.0,1.3,31.5,800.5,907.86,642.1
2016,9,26,12,0,887.0,122.0,1.4,32.0,805.0,930.5,655.95
2016,9,26,12,15,886.0,121.5,1.5,32.0,801.0,946.08,666.81
2016,9,26,12,30,885.0,121.0,1.6,32.0,797.0,958.12,675.66
2016,9,26,12,45,907.5,108.0,1.75,32.0,792.0,974.84,688.21
2016,9,26,13,0,930.0,95.0,1.9,32.0,787.0,987.73,698.42
2016,9,26,13,15,924.5,94.0,1.95,32.0,766.5,983.95,697.17
2016,9,26,13,30,919.0,93.0,2.0,32.0,746.0,976.38,693.85
2016,9,26,13,45,913.0,91.0,2.1,32.0,719.0,963.46,687.84
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,946.92,679.59
2016,9,26,14,15,896.0,87.5,2.2,31.5,657.5,922.93,666.96
2016,9,26,14,30,885.0,86.0,2.2,31.0,623.0,895.77,652.26
2016,9,26,14,45,872.0,83.0,2.25,31.0,583.0,862.08,632.31
2016,9,26,15,0,859.0,80.0,2.3,31.0,543.0,825.71,610.38
2016,9,26,15,15,838.5,77.0,2.25,30.5,497.5,787.59,587.42
2016,9,26,15,30,818.0,74.0,2.2,30.0,452.0,740.7,558.0
2016,9,26,15,45,792.5,70.0,2.15,29.5,403.0,687.46,523.5
2016,9,26,16,0,767.0,66.0,2.1,29.0,354.0,633.53,487.52
2016,9,26,16,15,726.5,61.0,1.9,28.0,302.5,568.21,441.28
2016,9,26,16,30,686.0,56.0,1.7,27.0,251.0,504.28,393.27
2016,9,26,16,45,627.5,49.5,1.55,26.5,200.0,430.3,334.91
2016,9,26,17,0,569.0,43.0,1.4,26.0,149.0,360.37,277.21
2016,9,26,17,15,464.5,34.0,1.35,24.5,102.5,276.12,207.14
2016,9,26,17,30,360.0,25.0,1.3,23.0,56.0,197.08,124.04
2016,9,26,17,45,180.0,12.5,1.3,22.0,28.0,74.72,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.5,12.5,0.25,16.5,25.5,11.91,0.0
2016,9,27,6,30,307.0,25.0,0.2,17.0,51.0,19.98,8.91
2016,9,27,6,45,409.0,35.5,0.2,18.0,95.5,27.46,17.88
2016,9,27,7,0,511.0,46.0,0.2,19.0,140.0,34.56,24.51
2016,9,27,7,15,576.0,53.5,0.2,19.5,190.5,38.72,28.38
2016,9,27,7,30,641.0,61.0,0.2,20.0,241.0,83.97,43.74
2016,9,27,7,45,681.5,66.5,0.2,20.5,291.0,135.85,77.14
2016,9,27,8,0,722.0,72.0,0.2,21.0,341.0,195.11,123.34
2016,9,27,8,15,751.5,76.0,0.2,21.5,390.0,251.62,170.56
2016,9,27,8,30,781.0,80.0,0.2,22.0,439.0,310.9,220.31
2016,9,27,8,45,802.0,83.5,0.25,23.0,483.5,369.08,268.24
2016,9,27,9,0,823.0,87.0,0.3,24.0,528.0,428.41,315.4
2016,9,27,9,15,839.0,89.5,0.35,24.5,568.0,485.26,359.71
2016,9,27,9,30,855.0,92.0,0.4,25.0,608.0,542.11,402.42
2016,9,27,9,45,879.0,88.5,0.5,26.0,645.0,596.93,442.08
2016,9,27,10,0,903.0,85.0,0.6,27.0,682.0,651.52,480.3
2016,9,27,10,15,911.0,86.5,0.65,27.5,709.5,700.14,513.53
2016,9,27,10,30,919.0,88.0,0.7,28.0,737.0,746.8,543.32
2016,9,27,10,45,923.5,89.0,0.8,28.5,756.5,788.16,569.36
2016,9,27,11,0,928.0,90.0,0.9,29.0,776.0,826.84,593.52
2016,9,27,11,15,931.0,90.5,0.95,29.0,788.5,860.93,615.08
2016,9,27,11,30,934.0,91.0,1.0,29.0,801.0,891.91,634.68
2016,9,27,11,45,934.5,91.5,1.1,29.5,805.0,917.46,650.42
2016,9,27,12,0,935.0,92.0,1.2,30.0,809.0,939.51,664.03
2016,9,27,12,15,934.0,91.5,1.3,30.0,804.5,955.5,675.31
2016,9,27,12,30,933.0,91.0,1.4,30.0,800.0,967.76,684.45
2016,9,27,12,45,934.5,88.5,1.5,30.0,789.0,976.33,691.45
2016,9,27,13,0,936.0,86.0,1.6,30.0,778.0,981.08,696.22
2016,9,27,13,15,930.5,85.0,1.65,30.0,757.5,977.13,695.03
2016,9,27,13,30,925.0,84.0,1.7,30.0,737.0,969.37,691.68
2016,9,27,13,45,916.5,83.0,1.75,30.0,709.5,955.09,684.34
2016,9,27,14,0,908.0,82.0,1.8,30.0,682.0,937.25,674.86
2016,9,27,14,15,897.5,80.5,1.85,29.5,648.0,913.58,662.98
2016,9,27,14,30,887.0,79.0,1.9,29.0,614.0,886.71,648.97
2016,9,27,14,45,871.0,77.0,2.0,29.0,573.5,851.5,628.46
2016,9,27,15,0,855.0,75.0,2.1,29.0,533.0,813.79,605.96
2016,9,27,15,15,834.5,72.5,2.15,28.5,487.5,776.3,583.98
2016,9,27,15,30,814.0,70.0,2.2,28.0,442.0,730.19,555.42
2016,9,27,15,45,785.0,67.0,2.25,28.0,393.0,675.81,519.18
2016,9,27,16,0,756.0,64.0,2.3,28.0,344.0,621.04,481.63
2016,9,27,16,15,715.0,59.5,2.25,27.0,293.0,556.59,435.97
2016,9,27,16,30,674.0,55.0,2.2,26.0,242.0,493.59,388.48
2016,9,27,16,45,609.5,48.5,2.2,25.0,191.5,417.02,328.27
2016,9,27,17,0,545.0,42.0,2.2,24.0,141.0,349.4,272.04
2016,9,27,17,15,438.5,33.0,2.15,23.0,95.5,261.71,197.44
2016,9,27,17,30,332.0,24.0,2.1,22.0,50.0,181.85,106.93
2016,9,27,17,45,166.0,12.0,2.05,21.0,25.0,68.84,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,137.5,12.5,1.75,14.0,23.5,11.91,0.0
2016,9,28,6,30,275.0,25.0,1.8,14.0,47.0,20.11,8.54
2016,9,28,6,45,384.5,35.5,1.9,14.5,91.0,27.58,18.14
2016,9,28,7,0,494.0,46.0,2.0,15.0,135.0,34.69,24.95
2016,9,28,7,15,560.5,53.0,1.9,15.5,185.0,38.42,28.52
2016,9,28,7,30,627.0,60.0,1.8,16.0,235.0,81.87,43.39
2016,9,28,7,45,672.5,65.0,1.75,16.5,285.5,133.0,76.9
2016,9,28,8,0,718.0,70.0,1.7,17.0,336.0,192.01,124.13
2016,9,28,8,15,748.5,74.0,1.65,17.5,384.5,248.46,173.03
2016,9,28,8,30,779.0,78.0,1.6,18.0,433.0,307.78,224.88
2016,9,28,8,45,802.0,80.5,1.6,18.5,478.0,365.53,275.04
2016,9,28,9,0,825.0,83.0,1.6,19.0,523.0,424.64,324.84
2016,9,28,9,15,841.0,85.5,1.65,19.5,562.5,481.49,371.52
2016,9,28,9,30,857.0,88.0,1.7,20.0,602.0,538.54,416.74
2016,9,28,9,45,868.5,90.0,1.75,20.5,636.0,591.37,457.38
2016,9,28,10,0,880.0,92.0,1.8,21.0,670.0,643.13,495.96
2016,9,28,10,15,888.5,93.5,1.85,21.0,697.5,691.05,531.7
2016,9,28,10,30,897.0,95.0,1.9,21.0,725.0,737.13,564.43
2016,9,28,10,45,903.0,95.5,2.0,21.5,745.0,778.23,591.64
2016,9,28,11,0,909.0,96.0,2.1,22.0,765.0,816.83,616.92
2016,9,28,11,15,912.5,96.5,2.2,22.0,777.0,850.7,640.06
2016,9,28,11,30,916.0,97.0,2.3,22.0,789.0,881.55,661.18
2016,9,28,11,45,918.0,97.0,2.4,22.5,793.5,907.4,677.66
2016,9,28,12,0,920.0,97.0,2.5,23.0,798.0,929.86,691.94
2016,9,28,12,15,685.0,196.5,2.55,23.0,717.0,852.84,640.31
2016,9,28,12,30,450.0,296.0,2.6,23.0,636.0,749.76,564.96
2016,9,28,12,45,679.0,196.5,2.7,23.0,700.0,868.33,654.1
2016,9,28,13,0,908.0,97.0,2.8,23.0,764.0,965.31,719.76
2016,9,28,13,15,902.0,96.0,2.85,22.5,743.5,960.92,718.42
2016,9,28,13,30,896.0,95.0,2.9,22.0,723.0,952.83,715.68
2016,9,28,13,45,889.0,93.0,3.0,22.0,696.0,939.04,708.22
2016,9,28,14,0,882.0,91.0,3.1,22.0,669.0,921.75,698.47
2016,9,28,14,15,870.5,89.0,3.1,21.5,634.5,897.02,684.26
2016,9,28,14,30,859.0,87.0,3.1,21.0,600.0,869.23,667.91
2016,9,28,14,45,843.5,84.5,3.15,21.0,560.0,841.82,650.77
2016,9,28,15,0,828.0,82.0,3.2,21.0,520.0,804.47,626.4
2016,9,28,15,15,806.5,79.0,3.25,20.5,475.0,759.44,597.35
2016,9,28,15,30,785.0,76.0,3.3,20.0,430.0,712.85,566.5
2016,9,28,15,45,754.0,72.5,3.35,19.5,381.5,657.45,528.2
2016,9,28,16,0,723.0,69.0,3.4,19.0,333.0,601.86,488.58
2016,9,28,16,15,678.5,64.0,3.35,18.5,282.5,539.41,440.28
2016,9,28,16,30,634.0,59.0,3.3,18.0,232.0,475.77,388.93
2016,9,28,16,45,561.0,52.5,3.3,17.5,182.0,396.9,323.27
2016,9,28,17,0,488.0,46.0,3.3,17.0,132.0,323.83,259.86
2016,9,28,17,15,372.5,35.5,3.25,16.5,88.0,233.5,180.16
2016,9,28,17,30,257.0,25.0,3.2,16.0,44.0,150.14,80.32
2016,9,28,17,45,128.5,12.5,3.15,15.5,22.0,55.96,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
