Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,13.5,2.5,12.0,22.0,12.87,0.0
2016,9,29,6,30,225.0,27.0,2.6,12.0,44.0,22.21,9.36
2016,9,29,6,45,340.5,39.0,2.75,12.5,87.5,31.0,21.18
2016,9,29,7,0,456.0,51.0,2.9,13.0,131.0,39.35,29.25
2016,9,29,7,15,525.5,59.0,2.85,13.5,180.5,43.68,33.42
2016,9,29,7,30,595.0,67.0,2.8,14.0,230.0,85.63,48.16
2016,9,29,7,45,297.5,93.0,2.8,14.5,174.5,111.5,76.04
2016,9,29,8,0,0.0,119.0,2.8,15.0,119.0,107.91,85.81
2016,9,29,8,15,0.0,128.5,2.8,15.5,128.5,117.34,93.3
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,126.66,100.56
2016,9,29,8,45,10.0,166.0,2.8,16.5,171.5,156.08,124.02
2016,9,29,9,0,20.0,194.0,2.8,17.0,205.0,186.96,148.42
2016,9,29,9,15,28.5,216.5,2.8,17.0,233.5,214.39,170.15
2016,9,29,9,30,37.0,239.0,2.8,17.0,262.0,242.9,192.61
2016,9,29,9,45,143.0,268.0,2.8,17.5,361.0,337.64,267.59
2016,9,29,10,0,249.0,297.0,2.8,18.0,460.0,444.77,350.36
2016,9,29,10,15,387.5,267.0,2.8,18.5,532.5,522.67,410.65
2016,9,29,10,30,526.0,237.0,2.8,19.0,605.0,616.85,481.97
2016,9,29,10,45,716.0,165.5,2.85,19.5,681.0,714.33,555.87
2016,9,29,11,0,906.0,94.0,2.9,20.0,757.0,810.97,623.9
2016,9,29,11,15,908.5,94.5,2.95,20.0,768.5,843.83,645.97
2016,9,29,11,30,911.0,95.0,3.0,20.0,780.0,873.62,666.4
2016,9,29,11,45,912.5,95.0,3.05,20.5,783.5,898.8,682.37
2016,9,29,12,0,914.0,95.0,3.1,21.0,787.0,920.59,696.05
2016,9,29,12,15,912.5,94.5,3.15,21.0,782.5,935.64,706.56
2016,9,29,12,30,911.0,94.0,3.2,21.0,778.0,947.03,714.78
2016,9,29,12,45,907.0,93.5,3.25,21.0,765.5,952.41,719.08
2016,9,29,13,0,903.0,93.0,3.3,21.0,753.0,954.05,721.06
2016,9,29,13,15,897.5,92.0,3.3,20.5,732.5,950.0,720.37
2016,9,29,13,30,892.0,91.0,3.3,20.0,712.0,942.28,717.36
2016,9,29,13,45,883.0,90.0,3.35,20.0,685.0,927.74,708.77
2016,9,29,14,0,874.0,89.0,3.4,20.0,658.0,909.78,697.95
2016,9,29,14,15,862.5,87.0,3.45,19.5,624.0,885.12,683.8
2016,9,29,14,30,851.0,85.0,3.5,19.0,590.0,857.43,667.45
2016,9,29,14,45,834.5,83.0,3.55,19.0,550.0,829.88,649.81
2016,9,29,15,0,818.0,81.0,3.6,19.0,510.0,792.53,624.93
2016,9,29,15,15,796.5,78.0,3.65,18.5,465.5,747.82,595.49
2016,9,29,15,30,775.0,75.0,3.7,18.0,421.0,701.59,564.27
2016,9,29,15,45,743.5,71.5,3.75,18.0,373.0,646.24,524.27
2016,9,29,16,0,712.0,68.0,3.8,18.0,325.0,590.8,483.17
2016,9,29,16,15,668.0,63.0,3.75,17.5,275.0,529.27,434.83
2016,9,29,16,30,624.0,58.0,3.7,17.0,225.0,466.55,383.58
2016,9,29,16,45,553.5,51.0,3.7,16.5,175.5,389.16,318.4
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,317.44,255.44
2016,9,29,17,15,367.0,33.5,3.55,15.5,83.0,227.67,175.11
2016,9,29,17,30,251.0,23.0,3.4,15.0,40.0,143.31,63.22
2016,9,29,17,45,125.5,11.5,3.3,14.5,20.0,53.6,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.5,3.35,11.5,21.5,11.91,0.0
2016,9,30,6,30,243.0,25.0,3.5,12.0,43.0,20.41,7.25
2016,9,30,6,45,357.5,36.0,3.65,12.5,86.0,28.34,18.8
2016,9,30,7,0,472.0,47.0,3.8,13.0,129.0,35.9,26.15
2016,9,30,7,15,540.5,54.5,3.85,13.5,178.0,39.98,30.1
2016,9,30,7,30,609.0,62.0,3.9,14.0,227.0,81.68,44.55
2016,9,30,7,45,656.5,67.0,4.0,14.5,277.0,131.84,77.48
2016,9,30,8,0,704.0,72.0,4.1,15.0,327.0,187.47,122.4
2016,9,30,8,15,735.0,76.0,4.1,15.0,375.0,245.85,174.06
2016,9,30,8,30,766.0,80.0,4.1,15.0,423.0,304.41,226.99
2016,9,30,8,45,790.0,82.0,4.2,15.5,467.5,361.19,278.03
2016,9,30,9,0,814.0,84.0,4.3,16.0,512.0,419.44,329.17
2016,9,30,9,15,830.5,86.5,4.3,16.5,551.5,475.8,377.31
2016,9,30,9,30,847.0,89.0,4.3,17.0,591.0,532.21,423.93
2016,9,30,9,45,860.0,90.5,4.3,17.5,625.0,584.91,466.27
2016,9,30,10,0,873.0,92.0,4.3,18.0,659.0,636.55,506.52
2016,9,30,10,15,881.5,93.5,4.25,18.0,686.0,684.01,543.3
2016,9,30,10,30,890.0,95.0,4.2,18.0,713.0,729.63,577.23
2016,9,30,10,45,894.5,96.5,4.2,18.5,732.5,770.22,604.89
2016,9,30,11,0,899.0,98.0,4.2,19.0,752.0,808.24,630.42
2016,9,30,11,15,902.5,98.5,4.25,19.0,764.0,841.65,653.88
2016,9,30,11,30,906.0,99.0,4.3,19.0,776.0,872.07,675.2
2016,9,30,11,45,907.5,99.0,4.35,19.0,780.0,897.08,692.69
2016,9,30,12,0,909.0,99.0,4.4,19.0,784.0,918.73,708.08
2016,9,30,12,15,908.0,99.0,4.4,19.0,779.5,934.67,719.18
2016,9,30,12,30,907.0,99.0,4.4,19.0,775.0,946.98,727.91
2016,9,30,12,45,903.0,98.5,4.45,19.0,762.5,952.31,732.36
2016,9,30,13,0,899.0,98.0,4.5,19.0,750.0,953.92,734.42
2016,9,30,13,15,893.5,97.0,4.5,18.5,730.0,949.86,733.72
2016,9,30,13,30,888.0,96.0,4.5,18.0,710.0,942.15,730.64
2016,9,30,13,45,881.5,94.0,4.55,18.0,683.0,928.78,722.69
2016,9,30,14,0,875.0,92.0,4.6,18.0,656.0,911.93,712.39
2016,9,30,14,15,863.5,90.0,4.55,18.0,622.0,887.25,695.82
2016,9,30,14,30,852.0,88.0,4.5,18.0,588.0,867.01,682.53
2016,9,30,14,45,838.0,85.0,4.5,18.0,548.5,832.94,659.54
2016,9,30,15,0,824.0,82.0,4.5,18.0,509.0,796.33,634.56
2016,9,30,15,15,802.5,79.0,4.45,17.5,464.5,751.45,604.04
2016,9,30,15,30,781.0,76.0,4.4,17.0,420.0,705.02,571.81
2016,9,30,15,45,751.5,71.5,4.35,17.0,372.0,649.74,530.99
2016,9,30,16,0,722.0,67.0,4.3,17.0,324.0,594.2,489.05
2016,9,30,16,15,677.0,62.0,4.2,16.5,273.5,528.23,436.56
2016,9,30,16,30,632.0,57.0,4.1,16.0,223.0,468.14,386.66
2016,9,30,16,45,560.0,50.0,4.05,15.5,173.5,389.78,320.01
2016,9,30,17,0,488.0,43.0,4.0,15.0,124.0,317.23,255.73
2016,9,30,17,15,368.5,32.5,3.85,14.5,81.0,226.1,173.05
2016,9,30,17,30,249.0,22.0,3.7,14.0,38.0,139.06,42.31
2016,9,30,17,45,124.5,11.0,3.55,13.5,19.0,52.42,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.5,12.0,2.05,11.5,21.0,11.44,0.0
2016,10,1,6,30,265.0,24.0,2.1,12.0,42.0,19.6,5.69
2016,10,1,6,45,385.0,34.0,2.2,12.5,86.0,26.66,17.29
2016,10,1,7,0,505.0,44.0,2.3,13.0,130.0,33.41,23.94
2016,10,1,7,15,575.0,51.0,2.35,13.5,180.5,37.22,27.65
2016,10,1,7,30,645.0,58.0,2.4,14.0,231.0,79.81,42.01
2016,10,1,7,45,692.0,62.5,2.45,14.5,282.0,134.46,78.08
2016,10,1,8,0,739.0,67.0,2.5,15.0,333.0,191.27,123.73
2016,10,1,8,15,770.0,71.0,2.4,15.5,382.0,248.91,174.26
2016,10,1,8,30,801.0,75.0,2.3,16.0,431.0,309.43,227.94
2016,10,1,8,45,824.0,77.5,2.25,16.5,476.5,368.23,279.82
2016,10,1,9,0,847.0,80.0,2.2,17.0,522.0,428.32,331.29
2016,10,1,9,15,863.0,82.0,2.15,17.5,562.0,486.39,379.52
2016,10,1,9,30,879.0,84.0,2.1,18.0,602.0,543.04,424.92
2016,10,1,9,45,895.0,83.5,2.1,18.5,637.0,596.79,466.79
2016,10,1,10,0,911.0,83.0,2.1,19.0,672.0,649.75,506.69
2016,10,1,10,15,919.5,84.5,2.1,19.0,699.5,698.73,543.42
2016,10,1,10,30,928.0,86.0,2.1,19.0,727.0,745.76,576.69
2016,10,1,10,45,933.0,87.0,2.1,19.5,746.5,787.49,603.82
2016,10,1,11,0,938.0,88.0,2.1,20.0,766.0,826.55,628.78
2016,10,1,11,15,941.0,88.5,2.2,20.0,778.0,860.6,652.19
2016,10,1,11,30,944.0,89.0,2.3,20.0,790.0,891.5,673.48
2016,10,1,11,45,944.5,89.5,2.4,20.5,793.5,916.94,689.81
2016,10,1,12,0,945.0,90.0,2.5,21.0,797.0,938.85,703.83
2016,10,1,12,15,944.0,90.0,2.6,21.0,793.0,955.22,715.59
2016,10,1,12,30,943.0,90.0,2.7,21.0,789.0,967.83,725.03
2016,10,1,12,45,938.5,90.0,2.85,21.0,776.0,973.42,730.37
2016,10,1,13,0,934.0,90.0,3.0,21.0,763.0,975.15,733.31
2016,10,1,13,15,928.5,89.0,3.05,21.0,742.5,970.98,731.61
2016,10,1,13,30,923.0,88.0,3.1,21.0,722.0,963.01,727.54
2016,10,1,13,45,914.0,87.0,3.2,21.0,694.0,948.12,719.28
2016,10,1,14,0,905.0,86.0,3.3,21.0,666.0,929.7,708.69
2016,10,1,14,15,893.0,84.5,3.35,20.5,631.0,904.63,694.52
2016,10,1,14,30,881.0,83.0,3.4,20.0,596.0,876.45,678.1
2016,10,1,14,45,864.0,81.0,3.5,20.0,555.0,840.53,655.03
2016,10,1,15,0,847.0,79.0,3.6,20.0,514.0,809.15,634.96
2016,10,1,15,15,825.0,76.0,3.65,19.5,468.5,763.19,604.85
2016,10,1,15,30,803.0,73.0,3.7,19.0,423.0,715.67,572.94
2016,10,1,15,45,771.0,69.5,3.75,19.0,373.5,659.05,532.23
2016,10,1,16,0,739.0,66.0,3.8,19.0,324.0,602.3,490.32
2016,10,1,16,15,692.0,61.0,3.75,18.5,273.0,534.44,437.12
2016,10,1,16,30,645.0,56.0,3.7,18.0,222.0,472.62,386.39
2016,10,1,16,45,572.0,49.0,3.7,17.5,171.5,393.34,319.57
2016,10,1,17,0,499.0,42.0,3.7,17.0,121.0,319.95,254.99
2016,10,1,17,15,369.5,31.5,3.6,16.5,78.0,224.31,168.33
2016,10,1,17,30,240.0,21.0,3.5,16.0,35.0,132.16,12.95
2016,10,1,17,45,120.0,10.5,3.45,15.5,17.5,50.07,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,120.5,11.5,2.35,11.5,19.5,10.96,0.0
2016,10,2,6,30,241.0,23.0,2.5,12.0,39.0,18.76,3.93
2016,10,2,6,45,354.0,34.0,2.65,12.5,81.0,26.79,17.3
2016,10,2,7,0,467.0,45.0,2.8,13.0,123.0,34.43,24.79
2016,10,2,7,15,538.0,52.5,2.9,13.5,172.0,38.59,28.84
2016,10,2,7,30,609.0,60.0,3.0,14.0,221.0,79.06,42.72
2016,10,2,7,45,651.5,65.5,3.15,14.5,269.5,128.93,75.3
2016,10,2,8,0,694.0,71.0,3.3,15.0,318.0,183.65,119.47
2016,10,2,8,15,725.0,75.0,3.35,15.0,365.5,241.25,170.27
2016,10,2,8,30,756.0,79.0,3.4,15.0,413.0,299.07,222.43
2016,10,2,8,45,503.5,149.5,3.45,15.5,381.5,317.1,246.74
2016,10,2,9,0,251.0,220.0,3.5,16.0,350.0,307.57,244.13
2016,10,2,9,15,181.0,241.5,3.5,16.0,339.0,310.08,247.41
2016,10,2,9,30,111.0,263.0,3.5,16.0,328.0,303.77,242.48
2016,10,2,9,45,168.5,278.5,3.55,16.5,383.5,362.08,288.56
2016,10,2,10,0,226.0,294.0,3.6,17.0,439.0,423.34,336.28
2016,10,2,10,15,361.0,268.5,3.6,17.0,511.5,505.72,401.81
2016,10,2,10,30,496.0,243.0,3.6,17.0,584.0,599.97,475.33
2016,10,2,10,45,500.5,248.5,3.65,17.5,600.5,631.87,498.23
2016,10,2,11,0,505.0,254.0,3.7,18.0,617.0,662.49,520.17
2016,10,2,11,15,509.0,257.0,3.7,18.0,628.0,688.77,539.55
2016,10,2,11,30,513.0,260.0,3.7,18.0,639.0,713.42,557.61
2016,10,2,11,45,326.0,309.0,3.75,18.0,550.0,610.0,477.37
2016,10,2,12,0,139.0,358.0,3.8,18.0,461.0,496.78,388.0
2016,10,2,12,15,139.5,356.0,3.85,18.0,459.0,500.6,391.64
2016,10,2,12,30,140.0,354.0,3.9,18.0,457.0,503.81,394.37
2016,10,2,12,45,140.0,348.0,3.95,18.0,450.0,501.52,393.05
2016,10,2,13,0,140.0,342.0,4.0,18.0,443.0,498.54,391.3
2016,10,2,13,15,140.5,332.0,4.05,18.0,431.0,490.83,386.1
2016,10,2,13,30,141.0,322.0,4.1,18.0,419.0,482.41,380.43
2016,10,2,13,45,506.0,208.5,4.2,18.0,533.5,717.35,568.72
2016,10,2,14,0,871.0,95.0,4.3,18.0,648.0,907.14,708.77
2016,10,2,14,15,858.0,93.0,4.3,17.5,613.5,888.8,697.0
2016,10,2,14,30,845.0,91.0,4.3,17.0,579.0,859.72,678.95
2016,10,2,14,45,825.5,89.0,4.35,17.0,538.0,822.34,653.86
2016,10,2,15,0,806.0,87.0,4.4,17.0,497.0,782.72,626.87
2016,10,2,15,15,781.5,83.5,4.35,16.5,452.0,735.42,594.28
2016,10,2,15,30,757.0,80.0,4.3,16.0,407.0,686.81,560.09
2016,10,2,15,45,722.5,76.0,4.3,16.0,358.0,629.45,517.49
2016,10,2,16,0,688.0,72.0,4.3,16.0,309.0,576.29,476.37
2016,10,2,16,15,638.5,66.5,4.2,15.5,259.0,508.78,422.01
2016,10,2,16,30,589.0,61.0,4.1,15.0,209.0,443.77,367.65
2016,10,2,16,45,516.0,52.5,4.0,15.0,160.5,365.44,299.83
2016,10,2,17,0,443.0,44.0,3.9,15.0,112.0,293.07,234.85
2016,10,2,17,15,312.5,32.0,3.7,14.5,71.0,198.67,147.87
2016,10,2,17,30,182.0,20.0,3.5,14.0,30.0,106.62,0.0
2016,10,2,17,45,91.0,10.0,3.3,14.0,15.0,39.66,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,22.5,11.0,1.55,11.5,12.5,10.48,0.0
2016,10,3,6,30,45.0,22.0,1.6,12.0,25.0,19.12,2.5
2016,10,3,6,45,91.0,40.5,1.7,12.5,53.5,32.86,22.37
2016,10,3,7,0,137.0,59.0,1.8,13.0,82.0,46.95,35.78
2016,10,3,7,15,159.0,79.5,1.8,13.0,114.5,61.96,49.65
2016,10,3,7,30,181.0,100.0,1.8,13.0,147.0,90.33,65.97
2016,10,3,7,45,195.5,119.5,1.85,13.5,180.0,122.58,90.13
2016,10,3,8,0,210.0,139.0,1.9,14.0,213.0,156.8,117.9
2016,10,3,8,15,105.0,123.0,1.9,14.0,160.0,135.67,105.29
2016,10,3,8,30,0.0,107.0,1.9,14.0,107.0,98.93,78.18
2016,10,3,8,45,41.0,164.0,1.9,14.5,185.0,165.08,131.88
2016,10,3,9,0,82.0,221.0,1.9,15.0,263.0,236.96,189.25
2016,10,3,9,15,59.5,227.0,1.9,15.0,258.5,238.66,190.5
2016,10,3,9,30,37.0,233.0,1.9,15.0,254.0,237.66,189.46
2016,10,3,9,45,18.5,172.0,1.95,15.5,182.5,171.0,135.44
2016,10,3,10,0,0.0,111.0,2.0,16.0,111.0,103.57,80.15
2016,10,3,10,15,2.0,150.0,2.05,16.0,151.5,141.69,111.17
2016,10,3,10,30,4.0,189.0,2.1,16.0,192.0,180.45,142.17
2016,10,3,10,45,2.0,171.5,2.15,16.5,173.0,162.69,127.4
2016,10,3,11,0,0.0,154.0,2.2,17.0,154.0,144.68,112.59
2016,10,3,11,15,6.5,199.5,2.25,17.0,205.0,193.96,152.12
2016,10,3,11,30,13.0,245.0,2.3,17.0,256.0,244.52,192.0
2016,10,3,11,45,32.0,283.5,2.35,17.0,308.5,309.96,243.39
2016,10,3,12,0,51.0,322.0,2.4,17.0,361.0,369.77,289.67
2016,10,3,12,15,28.5,262.5,2.4,17.0,284.5,288.91,226.71
2016,10,3,12,30,6.0,203.0,2.4,17.0,208.0,199.32,156.03
2016,10,3,12,45,3.0,160.0,2.45,17.0,162.5,154.37,120.43
2016,10,3,13,0,0.0,117.0,2.5,17.0,117.0,109.81,84.55
2016,10,3,13,15,0.0,119.0,2.45,17.0,119.0,111.79,86.31
2016,10,3,13,30,0.0,121.0,2.4,17.0,121.0,113.81,88.06
2016,10,3,13,45,0.0,133.5,2.4,17.0,133.5,126.22,98.27
2016,10,3,14,0,0.0,146.0,2.4,17.0,146.0,138.93,108.73
2016,10,3,14,15,0.0,129.5,2.35,16.5,129.5,122.7,95.93
2016,10,3,14,30,0.0,113.0,2.3,16.0,113.0,106.49,83.06
2016,10,3,14,45,2.5,139.5,2.3,16.0,140.5,135.9,107.57
2016,10,3,15,0,5.0,166.0,2.3,16.0,168.0,167.05,133.36
2016,10,3,15,15,2.5,146.5,2.25,16.0,147.5,145.37,115.81
2016,10,3,15,30,0.0,127.0,2.2,16.0,127.0,123.81,98.3
2016,10,3,15,45,0.0,111.5,2.15,16.0,111.5,108.56,85.91
2016,10,3,16,0,0.0,96.0,2.1,16.0,96.0,93.29,73.32
2016,10,3,16,15,273.5,79.0,1.95,15.5,146.5,285.83,237.9
2016,10,3,16,30,547.0,62.0,1.8,15.0,197.0,418.44,343.86
2016,10,3,16,45,466.0,53.5,1.7,15.0,149.5,338.0,274.25
2016,10,3,17,0,385.0,45.0,1.6,15.0,102.0,264.28,209.37
2016,10,3,17,15,192.5,35.0,1.5,15.0,63.5,149.41,107.61
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,29.5,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,11.91,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,12.0,5.0,4.77,0.0
2016,10,4,6,30,0.0,10.0,1.8,12.0,10.0,9.26,0.0
2016,10,4,6,45,0.0,23.5,1.95,12.5,23.5,21.81,12.87
2016,10,4,7,0,0.0,37.0,2.1,13.0,37.0,34.36,24.67
2016,10,4,7,15,0.0,53.0,2.1,13.5,53.0,48.57,37.67
2016,10,4,7,30,0.0,69.0,2.1,14.0,69.0,62.95,48.19
2016,10,4,7,45,0.0,85.5,2.1,14.5,85.5,77.98,60.91
2016,10,4,8,0,0.0,102.0,2.1,15.0,102.0,93.17,73.52
2016,10,4,8,15,71.5,143.0,2.0,15.0,174.0,145.43,114.31
2016,10,4,8,30,143.0,184.0,1.9,15.0,246.0,207.75,163.66
2016,10,4,8,45,231.0,194.5,1.85,15.5,307.0,259.78,204.39
2016,10,4,9,0,319.0,205.0,1.8,16.0,368.0,321.54,253.24
2016,10,4,9,15,323.5,222.0,1.7,16.5,398.5,359.88,283.75
2016,10,4,9,30,328.0,239.0,1.6,17.0,429.0,398.32,313.54
2016,10,4,9,45,601.0,166.5,1.55,17.5,538.5,509.23,399.76
2016,10,4,10,0,874.0,94.0,1.5,18.0,648.0,634.25,494.18
2016,10,4,10,15,883.5,95.5,1.45,18.0,675.0,682.12,528.75
2016,10,4,10,30,893.0,97.0,1.4,18.0,702.0,728.22,561.36
2016,10,4,10,45,903.0,96.0,1.4,18.5,723.0,770.09,588.33
2016,10,4,11,0,913.0,95.0,1.4,19.0,744.0,809.69,613.39
2016,10,4,11,15,916.5,95.5,1.5,19.0,755.5,843.18,636.43
2016,10,4,11,30,920.0,96.0,1.6,19.0,767.0,873.62,657.46
2016,10,4,11,45,924.5,94.5,1.7,19.5,771.5,899.55,674.26
2016,10,4,12,0,929.0,93.0,1.8,20.0,776.0,922.16,688.88
2016,10,4,12,15,660.5,200.0,1.95,20.0,684.0,826.58,625.77
2016,10,4,12,30,392.0,307.0,2.1,20.0,592.0,693.14,528.37
2016,10,4,12,45,393.0,300.0,2.3,20.0,581.5,692.84,531.02
2016,10,4,13,0,394.0,293.0,2.5,20.0,571.0,690.75,531.26
2016,10,4,13,15,648.5,192.5,2.65,20.0,634.5,835.33,641.3
2016,10,4,13,30,903.0,92.0,2.8,20.0,698.0,942.13,715.66
2016,10,4,13,45,893.5,90.5,2.95,20.0,670.0,926.25,706.06
2016,10,4,14,0,884.0,89.0,3.1,20.0,642.0,906.94,695.18
2016,10,4,14,15,871.5,87.0,3.2,20.0,607.5,881.1,679.36
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,859.61,666.55
2016,10,4,14,45,841.5,83.0,3.4,20.0,532.0,823.6,643.25
2016,10,4,15,0,824.0,81.0,3.5,20.0,491.0,785.23,618.0
2016,10,4,15,15,800.0,77.5,3.55,19.5,446.0,737.86,586.59
2016,10,4,15,30,776.0,74.0,3.6,19.0,401.0,689.12,553.43
2016,10,4,15,45,739.0,71.0,3.7,19.0,351.5,630.7,511.08
2016,10,4,16,0,702.0,68.0,3.8,19.0,302.0,576.36,469.86
2016,10,4,16,15,651.0,62.5,3.8,18.5,252.0,507.64,415.42
2016,10,4,16,30,600.0,57.0,3.8,18.0,202.0,441.58,360.84
2016,10,4,16,45,511.0,49.5,3.8,17.5,152.5,355.93,288.23
2016,10,4,17,0,422.0,42.0,3.8,17.0,103.0,277.74,219.3
2016,10,4,17,15,281.0,30.0,3.7,16.5,63.0,181.01,127.45
2016,10,4,17,30,140.0,18.0,3.6,16.0,23.0,69.93,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,11.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,10.5,2.15,10.5,17.0,10.01,0.0
2016,10,5,6,30,238.0,21.0,2.2,11.0,34.0,17.27,0.0
2016,10,5,6,45,374.0,31.0,2.25,11.5,77.5,24.48,15.06
2016,10,5,7,0,510.0,41.0,2.3,12.0,121.0,31.38,22.11
2016,10,5,7,15,584.0,47.5,2.3,12.5,171.0,34.88,25.6
2016,10,5,7,30,658.0,54.0,2.3,13.0,221.0,78.03,41.19
2016,10,5,7,45,708.0,58.0,2.3,14.0,273.0,129.77,73.78
2016,10,5,8,0,758.0,62.0,2.3,15.0,325.0,187.26,119.41
2016,10,5,8,15,789.0,65.5,2.3,15.5,373.5,245.26,170.26
2016,10,5,8,30,820.0,69.0,2.3,16.0,422.0,306.06,224.42
2016,10,5,8,45,844.5,71.0,2.3,17.0,468.0,365.64,276.7
2016,10,5,9,0,869.0,73.0,2.3,18.0,514.0,427.81,329.45
2016,10,5,9,15,884.5,75.0,2.15,18.0,554.0,485.17,377.73
2016,10,5,9,30,900.0,77.0,2.0,18.0,594.0,542.27,424.03
2016,10,5,9,45,911.5,78.5,1.9,18.5,627.5,596.08,465.5
2016,10,5,10,0,923.0,80.0,1.8,19.0,661.0,648.67,504.43
2016,10,5,10,15,930.5,81.5,1.75,19.5,688.0,697.15,539.28
2016,10,5,10,30,938.0,83.0,1.7,20.0,715.0,743.56,570.54
2016,10,5,10,45,944.0,83.5,1.65,20.5,734.5,785.51,596.99
2016,10,5,11,0,950.0,84.0,1.6,21.0,754.0,824.8,621.19
2016,10,5,11,15,952.5,84.0,1.65,21.0,765.5,857.91,643.22
2016,10,5,11,30,955.0,84.0,1.7,21.0,777.0,887.78,663.11
2016,10,5,11,45,956.0,84.0,1.8,21.0,780.0,912.98,680.54
2016,10,5,12,0,957.0,84.0,1.9,21.0,783.0,934.61,695.72
2016,10,5,12,15,955.5,84.0,1.95,21.0,778.0,950.35,706.58
2016,10,5,12,30,954.0,84.0,2.0,21.0,773.0,962.28,715.12
2016,10,5,12,45,941.0,87.5,2.15,21.5,757.5,963.89,716.79
2016,10,5,13,0,928.0,91.0,2.3,22.0,742.0,961.58,716.03
2016,10,5,13,15,921.5,90.0,2.35,22.0,721.0,956.25,713.76
2016,10,5,13,30,915.0,89.0,2.4,22.0,700.0,947.18,709.14
2016,10,5,13,45,904.5,88.0,2.5,22.0,671.0,930.83,700.23
2016,10,5,14,0,894.0,87.0,2.6,22.0,642.0,911.03,689.05
2016,10,5,14,15,881.0,85.5,2.65,21.5,606.5,885.16,674.58
2016,10,5,14,30,868.0,84.0,2.7,21.0,571.0,856.3,657.93
2016,10,5,14,45,847.5,82.0,2.8,21.0,529.5,824.88,638.39
2016,10,5,15,0,827.0,80.0,2.9,21.0,488.0,783.93,611.76
2016,10,5,15,15,802.0,77.0,2.95,20.5,442.5,736.32,580.67
2016,10,5,15,30,777.0,74.0,3.0,20.0,397.0,687.42,547.83
2016,10,5,15,45,739.5,70.5,3.05,20.0,347.5,628.08,505.13
2016,10,5,16,0,702.0,67.0,3.1,20.0,298.0,569.09,460.68
2016,10,5,16,15,649.0,61.0,3.05,19.5,247.0,502.46,408.06
2016,10,5,16,30,596.0,55.0,3.0,19.0,196.0,434.91,352.61
2016,10,5,16,45,510.5,47.5,3.0,18.5,147.5,351.67,282.43
2016,10,5,17,0,425.0,40.0,3.0,18.0,99.0,275.63,215.45
2016,10,5,17,15,280.0,28.0,3.05,17.0,60.0,177.35,119.89
2016,10,5,17,30,135.0,16.0,3.1,16.0,21.0,65.71,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,9.5,1.45,11.5,16.0,9.05,0.0
2016,10,6,6,30,226.0,19.0,1.5,12.0,32.0,15.44,0.0
2016,10,6,6,45,361.5,29.5,1.55,13.0,74.0,23.22,13.75
2016,10,6,7,0,497.0,40.0,1.6,14.0,116.0,30.62,21.22
2016,10,6,7,15,570.5,46.5,1.7,14.5,165.5,34.16,24.72
2016,10,6,7,30,644.0,53.0,1.8,15.0,215.0,75.82,39.65
2016,10,6,7,45,693.0,57.0,1.9,15.5,265.5,126.5,71.3
2016,10,6,8,0,742.0,61.0,2.0,16.0,316.0,182.82,115.85
2016,10,6,8,15,773.0,65.0,1.95,16.5,364.0,240.24,165.84
2016,10,6,8,30,804.0,69.0,1.9,17.0,412.0,300.48,219.08
2016,10,6,8,45,827.0,71.0,1.9,17.5,456.5,358.53,270.26
2016,10,6,9,0,850.0,73.0,1.9,18.0,501.0,418.99,321.98
2016,10,6,9,15,866.0,75.0,1.85,18.5,540.5,475.47,368.89
2016,10,6,9,30,882.0,77.0,1.8,19.0,580.0,531.78,413.91
2016,10,6,9,45,897.5,77.0,1.75,19.5,614.0,585.35,455.25
2016,10,6,10,0,913.0,77.0,1.7,20.0,648.0,638.06,494.45
2016,10,6,10,15,920.5,78.0,1.6,20.5,674.5,685.46,528.07
2016,10,6,10,30,928.0,79.0,1.5,21.0,701.0,730.8,558.02
2016,10,6,10,45,934.0,79.5,1.45,21.5,720.5,772.23,583.95
2016,10,6,11,0,940.0,80.0,1.4,22.0,740.0,811.04,607.66
2016,10,6,11,15,943.0,80.5,1.35,22.0,751.0,844.64,628.72
2016,10,6,11,30,946.0,81.0,1.3,22.0,762.0,875.07,647.53
2016,10,6,11,45,947.5,80.5,1.3,22.5,765.5,899.8,661.95
2016,10,6,12,0,949.0,80.0,1.3,23.0,769.0,921.01,674.11
2016,10,6,12,15,947.5,80.0,1.35,23.0,764.0,936.49,684.7
2016,10,6,12,30,946.0,80.0,1.4,23.0,759.0,948.2,693.06
2016,10,6,12,45,940.0,81.0,1.5,23.5,745.5,953.17,696.63
2016,10,6,13,0,934.0,82.0,1.6,24.0,732.0,954.28,697.89
2016,10,6,13,15,928.0,81.0,1.65,24.0,711.5,949.25,696.01
2016,10,6,13,30,922.0,80.0,1.7,24.0,691.0,940.46,691.87
2016,10,6,13,45,912.5,79.0,1.75,24.0,662.5,924.83,683.38
2016,10,6,14,0,903.0,78.0,1.8,24.0,634.0,905.71,672.7
2016,10,6,14,15,890.5,76.5,1.85,23.5,599.0,880.03,658.93
2016,10,6,14,30,878.0,75.0,1.9,23.0,564.0,851.3,642.99
2016,10,6,14,45,860.0,73.5,2.0,23.0,523.5,815.17,620.97
2016,10,6,15,0,842.0,72.0,2.1,23.0,483.0,783.55,601.74
2016,10,6,15,15,818.5,69.0,2.15,22.5,437.5,736.72,571.99
2016,10,6,15,30,795.0,66.0,2.2,22.0,392.0,688.48,540.49
2016,10,6,15,45,760.0,62.5,2.25,22.0,343.0,630.45,499.72
2016,10,6,16,0,725.0,59.0,2.3,22.0,294.0,572.62,457.35
2016,10,6,16,15,674.5,54.0,2.25,21.0,244.0,503.95,404.84
2016,10,6,16,30,624.0,49.0,2.2,20.0,194.0,437.71,351.67
2016,10,6,16,45,539.5,42.5,2.15,19.5,145.0,359.21,285.57
2016,10,6,17,0,455.0,36.0,2.1,19.0,96.0,284.13,219.4
2016,10,6,17,15,308.5,25.0,2.1,18.0,57.5,183.59,117.02
2016,10,6,17,30,162.0,14.0,2.1,17.0,19.0,73.39,0.0
2016,10,6,17,45,81.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.0,14.5,13.82,0.0
2016,10,7,6,30,0.0,29.0,1.4,13.0,29.0,24.59,0.0
2016,10,7,6,45,238.5,34.0,1.5,13.5,70.0,26.54,16.27
2016,10,7,7,0,477.0,39.0,1.6,14.0,111.0,29.85,20.5
2016,10,7,7,15,550.5,46.0,1.6,14.5,159.0,33.84,24.43
2016,10,7,7,30,624.0,53.0,1.6,15.0,207.0,71.24,36.62
2016,10,7,7,45,672.5,57.5,1.6,16.0,256.5,124.02,70.02
2016,10,7,8,0,721.0,62.0,1.6,17.0,306.0,179.38,113.31
2016,10,7,8,15,540.0,108.0,1.6,17.5,306.0,222.69,158.99
2016,10,7,8,30,359.0,154.0,1.6,18.0,306.0,244.18,184.86
2016,10,7,8,45,377.0,169.5,1.65,19.0,344.0,287.89,221.02
2016,10,7,9,0,395.0,185.0,1.7,20.0,382.0,334.93,258.88
2016,10,7,9,15,630.5,131.5,1.7,20.5,475.0,419.68,324.65
2016,10,7,9,30,866.0,78.0,1.7,21.0,568.0,523.33,404.52
2016,10,7,9,45,858.5,87.5,1.75,22.0,597.0,572.68,441.53
2016,10,7,10,0,851.0,97.0,1.8,23.0,626.0,620.65,476.35
2016,10,7,10,15,860.5,98.5,1.75,23.5,652.5,667.92,510.04
2016,10,7,10,30,870.0,100.0,1.7,24.0,679.0,710.79,539.65
2016,10,7,10,45,690.0,172.0,1.7,24.5,640.0,693.33,523.37
2016,10,7,11,0,510.0,244.0,1.7,25.0,601.0,652.6,490.84
2016,10,7,11,15,484.5,259.5,1.6,25.5,602.5,667.9,499.69
2016,10,7,11,30,459.0,275.0,1.5,26.0,604.0,680.1,505.67
2016,10,7,11,45,477.0,268.5,1.45,26.5,611.5,703.62,520.85
2016,10,7,12,0,495.0,262.0,1.4,27.0,619.0,725.8,534.83
2016,10,7,12,15,516.5,252.0,1.3,27.0,622.5,745.77,547.94
2016,10,7,12,30,538.0,242.0,1.2,27.0,626.0,763.9,559.71
2016,10,7,12,45,519.0,245.0,1.1,27.5,610.0,757.4,553.0
2016,10,7,13,0,500.0,248.0,1.0,28.0,594.0,748.4,544.95
2016,10,7,13,15,526.5,229.0,0.9,28.0,584.0,754.35,549.25
2016,10,7,13,30,553.0,210.0,0.8,28.0,574.0,757.45,551.5
2016,10,7,13,45,567.0,195.0,0.75,28.0,554.0,750.75,547.76
2016,10,7,14,0,581.0,180.0,0.7,28.0,534.0,741.09,542.23
2016,10,7,14,15,567.0,172.5,0.7,27.5,502.0,712.68,525.43
2016,10,7,14,30,553.0,165.0,0.7,27.0,470.0,682.37,507.31
2016,10,7,14,45,469.0,172.0,0.7,27.0,417.5,609.25,457.06
2016,10,7,15,0,385.0,179.0,0.7,27.0,365.0,524.89,398.27
2016,10,7,15,15,524.5,131.0,0.75,26.5,358.5,579.04,442.3
2016,10,7,15,30,664.0,83.0,0.8,26.0,352.0,613.61,469.92
2016,10,7,15,45,601.0,86.5,0.9,25.5,306.5,549.47,425.45
2016,10,7,16,0,538.0,90.0,1.0,25.0,261.0,487.14,380.56
2016,10,7,16,15,485.0,80.0,1.1,24.0,214.5,418.91,330.15
2016,10,7,16,30,432.0,70.0,1.2,23.0,168.0,352.07,278.14
2016,10,7,16,45,356.0,57.0,1.35,22.5,124.0,276.71,216.51
2016,10,7,17,0,280.0,44.0,1.5,22.0,80.0,208.65,158.0
2016,10,7,17,15,140.0,28.5,1.55,21.0,46.5,114.01,64.96
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,13.5,12.0,8.58,0.0
2016,10,8,6,30,123.0,18.0,1.1,14.0,24.0,14.26,0.0
2016,10,8,6,45,251.5,31.5,1.1,14.5,63.0,25.38,15.02
2016,10,8,7,0,380.0,45.0,1.1,15.0,102.0,35.48,25.26
2016,10,8,7,15,461.5,54.5,1.1,15.5,149.0,41.34,30.91
2016,10,8,7,30,543.0,64.0,1.1,16.0,196.0,76.37,43.36
2016,10,8,7,45,594.5,70.5,1.1,17.0,245.0,123.65,72.75
2016,10,8,8,0,646.0,77.0,1.1,18.0,294.0,176.96,113.81
2016,10,8,8,15,682.5,82.0,1.1,18.5,341.5,231.17,159.67
2016,10,8,8,30,719.0,87.0,1.1,19.0,389.0,288.97,209.32
2016,10,8,8,45,744.0,91.0,1.1,20.0,432.5,345.14,257.01
2016,10,8,9,0,769.0,95.0,1.1,21.0,476.0,404.41,305.6
2016,10,8,9,15,787.5,98.0,1.15,22.0,515.0,459.28,349.46
2016,10,8,9,30,806.0,101.0,1.2,23.0,554.0,514.47,391.93
2016,10,8,9,45,853.0,90.5,1.25,24.0,595.0,571.99,434.8
2016,10,8,10,0,900.0,80.0,1.3,25.0,636.0,630.27,476.88
2016,10,8,10,15,908.5,81.0,1.25,25.5,662.5,677.62,509.74
2016,10,8,10,30,917.0,82.0,1.2,26.0,689.0,723.01,539.58
2016,10,8,10,45,921.5,83.5,1.2,26.5,707.5,763.85,564.9
2016,10,8,11,0,926.0,85.0,1.2,27.0,726.0,802.01,588.12
2016,10,8,11,15,929.0,85.5,1.1,27.5,737.5,835.06,606.42
2016,10,8,11,30,932.0,86.0,1.0,28.0,749.0,864.98,622.35
2016,10,8,11,45,932.0,86.5,0.9,28.5,752.0,889.11,634.29
2016,10,8,12,0,932.0,87.0,0.8,29.0,755.0,909.73,643.85
2016,10,8,12,15,931.0,87.0,0.7,29.0,750.0,925.3,651.47
2016,10,8,12,30,930.0,87.0,0.6,29.0,745.0,937.19,656.81
2016,10,8,12,45,926.5,86.0,0.5,29.0,732.0,941.93,657.85
2016,10,8,13,0,923.0,85.0,0.4,29.0,719.0,942.88,656.78
2016,10,8,13,15,917.0,84.5,0.35,29.0,698.5,938.37,653.66
2016,10,8,13,30,911.0,84.0,0.3,29.0,678.0,930.15,648.55
2016,10,8,13,45,902.0,82.5,0.3,29.5,650.0,914.44,638.8
2016,10,8,14,0,893.0,81.0,0.3,30.0,622.0,895.27,627.15
2016,10,8,14,15,880.5,79.5,0.4,29.5,587.0,869.75,616.07
2016,10,8,14,30,868.0,78.0,0.5,29.0,552.0,841.24,602.95
2016,10,8,14,45,850.5,75.5,0.6,29.0,511.5,804.59,583.05
2016,10,8,15,0,833.0,73.0,0.7,29.0,471.0,772.41,565.62
2016,10,8,15,15,808.5,70.0,0.8,28.5,426.0,725.16,538.54
2016,10,8,15,30,784.0,67.0,0.9,28.0,381.0,676.61,509.57
2016,10,8,15,45,749.0,63.0,1.05,27.5,332.0,618.52,472.99
2016,10,8,16,0,714.0,59.0,1.2,27.0,283.0,560.68,433.85
2016,10,8,16,15,662.0,54.0,1.2,26.0,233.0,491.82,383.17
2016,10,8,16,30,610.0,49.0,1.2,25.0,183.0,429.75,334.77
2016,10,8,16,45,524.5,41.5,1.3,24.0,135.5,346.89,268.23
2016,10,8,17,0,439.0,34.0,1.4,23.0,88.0,271.52,203.3
2016,10,8,17,15,287.5,22.5,1.45,22.0,51.0,166.71,85.09
2016,10,8,17,30,136.0,11.0,1.5,21.0,14.0,60.06,0.0
2016,10,8,17,45,68.0,5.5,1.55,20.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
