Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,0.7,13.5,12.5,8.1,0.0
2016,10,9,6,30,192.0,17.0,0.7,14.0,25.0,13.89,0.0
2016,10,9,6,45,323.5,28.0,0.7,14.5,65.0,22.25,12.25
2016,10,9,7,0,455.0,39.0,0.7,15.0,105.0,30.15,20.62
2016,10,9,7,15,532.5,46.5,0.65,15.5,153.0,34.55,24.93
2016,10,9,7,30,610.0,54.0,0.6,16.0,201.0,70.26,36.57
2016,10,9,7,45,658.5,59.5,0.55,17.0,250.5,120.3,67.21
2016,10,9,8,0,707.0,65.0,0.5,18.0,300.0,178.28,111.89
2016,10,9,8,15,740.5,69.0,0.5,18.5,348.0,233.97,158.95
2016,10,9,8,30,774.0,73.0,0.5,19.0,396.0,292.81,209.39
2016,10,9,8,45,797.0,76.5,0.5,20.0,440.0,350.39,257.96
2016,10,9,9,0,820.0,80.0,0.5,21.0,484.0,409.27,305.91
2016,10,9,9,15,837.5,82.5,0.55,21.5,523.0,465.67,351.22
2016,10,9,9,30,855.0,85.0,0.6,22.0,562.0,522.16,395.01
2016,10,9,9,45,871.5,85.5,0.65,23.0,596.5,575.19,434.06
2016,10,9,10,0,888.0,86.0,0.7,24.0,631.0,627.63,471.27
2016,10,9,10,15,896.5,87.5,0.8,24.5,657.0,674.95,505.19
2016,10,9,10,30,905.0,89.0,0.9,25.0,683.0,720.36,536.76
2016,10,9,10,45,909.0,90.5,1.0,26.0,702.0,760.37,561.53
2016,10,9,11,0,913.0,92.0,1.1,27.0,721.0,797.71,584.27
2016,10,9,11,15,916.0,92.5,1.2,27.0,732.0,830.35,606.09
2016,10,9,11,30,919.0,93.0,1.3,27.0,743.0,859.91,625.96
2016,10,9,11,45,918.0,94.0,1.4,27.5,745.5,883.43,640.73
2016,10,9,12,0,917.0,95.0,1.5,28.0,748.0,903.46,653.33
2016,10,9,12,15,915.5,94.5,1.55,28.0,742.5,917.81,663.06
2016,10,9,12,30,914.0,94.0,1.6,28.0,737.0,928.5,670.65
2016,10,9,12,45,905.5,95.5,1.7,28.0,723.0,931.48,674.08
2016,10,9,13,0,897.0,97.0,1.8,28.0,709.0,930.72,675.32
2016,10,9,13,15,890.0,96.0,1.85,27.5,688.0,924.8,674.11
2016,10,9,13,30,883.0,95.0,1.9,27.0,667.0,915.28,670.73
2016,10,9,13,45,871.0,94.5,1.95,27.0,638.0,898.37,661.28
2016,10,9,14,0,859.0,94.0,2.0,27.0,609.0,885.8,654.81
2016,10,9,14,15,845.0,91.5,2.05,26.5,574.0,858.31,639.64
2016,10,9,14,30,831.0,89.0,2.1,26.0,539.0,827.93,622.45
2016,10,9,14,45,810.5,86.5,2.15,26.0,498.5,789.52,598.28
2016,10,9,15,0,790.0,84.0,2.2,26.0,458.0,749.01,572.3
2016,10,9,15,15,763.5,80.5,2.2,25.5,413.0,700.91,541.17
2016,10,9,15,30,737.0,77.0,2.2,25.0,368.0,651.71,508.45
2016,10,9,15,45,699.5,72.0,2.2,24.5,319.5,596.38,470.13
2016,10,9,16,0,662.0,67.0,2.2,24.0,271.0,537.95,426.59
2016,10,9,16,15,605.5,60.5,2.05,23.0,222.0,467.12,371.89
2016,10,9,16,30,549.0,54.0,1.9,22.0,173.0,399.58,317.35
2016,10,9,16,45,461.0,45.0,1.8,21.5,126.5,316.65,248.05
2016,10,9,17,0,373.0,36.0,1.7,21.0,80.0,241.44,181.31
2016,10,9,17,15,186.5,18.0,1.6,20.0,40.0,117.11,48.08
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,12.5,8.0,7.63,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,15.25,0.0
2016,10,10,6,45,69.0,33.5,1.3,13.5,43.5,28.43,16.87
2016,10,10,7,0,138.0,51.0,1.4,14.0,71.0,40.93,29.97
2016,10,10,7,15,169.0,71.0,1.45,14.0,105.0,55.83,43.78
2016,10,10,7,30,200.0,91.0,1.5,14.0,139.0,82.87,59.28
2016,10,10,7,45,230.5,107.0,1.55,14.5,174.0,115.07,82.07
2016,10,10,8,0,261.0,123.0,1.6,15.0,209.0,150.93,110.31
2016,10,10,8,15,468.5,103.0,1.55,15.0,285.5,198.88,143.59
2016,10,10,8,30,676.0,83.0,1.5,15.0,362.0,271.26,200.12
2016,10,10,8,45,507.5,137.0,1.5,15.5,359.0,303.18,233.41
2016,10,10,9,0,339.0,191.0,1.5,16.0,356.0,315.15,247.42
2016,10,10,9,15,305.0,214.5,1.5,16.5,372.5,342.91,270.43
2016,10,10,9,30,271.0,238.0,1.5,17.0,389.0,366.95,289.36
2016,10,10,9,45,328.5,241.0,1.5,17.5,434.5,418.45,329.2
2016,10,10,10,0,386.0,244.0,1.5,18.0,480.0,474.54,371.72
2016,10,10,10,15,630.0,171.5,1.55,18.5,575.0,589.39,459.86
2016,10,10,10,30,874.0,99.0,1.6,19.0,670.0,707.73,548.15
2016,10,10,10,45,881.5,99.5,1.65,19.5,689.0,748.09,574.43
2016,10,10,11,0,889.0,100.0,1.7,20.0,708.0,786.1,599.26
2016,10,10,11,15,892.5,100.5,1.75,20.0,719.5,818.39,621.16
2016,10,10,11,30,896.0,101.0,1.8,20.0,731.0,847.72,641.06
2016,10,10,11,45,896.5,101.5,1.85,20.5,734.0,871.42,655.93
2016,10,10,12,0,897.0,102.0,1.9,21.0,737.0,891.76,668.61
2016,10,10,12,15,896.0,102.0,1.95,21.0,732.0,906.8,679.12
2016,10,10,12,30,895.0,102.0,2.0,21.0,727.0,918.27,687.45
2016,10,10,12,45,727.5,159.5,2.1,21.0,662.0,852.91,644.58
2016,10,10,13,0,560.0,217.0,2.2,21.0,597.0,764.88,584.02
2016,10,10,13,15,709.0,161.0,2.25,20.5,626.5,845.39,644.67
2016,10,10,13,30,858.0,105.0,2.3,20.0,656.0,909.69,690.55
2016,10,10,13,45,841.5,106.0,2.35,20.0,627.0,890.78,678.49
2016,10,10,14,0,825.0,107.0,2.4,20.0,598.0,868.7,665.09
2016,10,10,14,15,810.5,104.5,2.4,19.5,563.5,841.33,648.84
2016,10,10,14,30,796.0,102.0,2.4,19.0,529.0,811.18,630.51
2016,10,10,14,45,767.5,101.0,2.45,19.0,487.0,773.09,605.48
2016,10,10,15,0,739.0,100.0,2.5,19.0,445.0,729.42,576.06
2016,10,10,15,15,709.5,95.5,2.55,18.5,400.5,679.55,542.51
2016,10,10,15,30,680.0,91.0,2.6,18.0,356.0,628.97,507.48
2016,10,10,15,45,632.0,86.5,2.7,17.5,307.5,565.23,460.18
2016,10,10,16,0,584.0,82.0,2.8,17.0,259.0,502.89,411.89
2016,10,10,16,15,522.5,73.5,2.75,16.5,210.5,429.76,352.66
2016,10,10,16,30,461.0,65.0,2.7,16.0,162.0,360.28,294.16
2016,10,10,16,45,365.5,53.0,2.7,15.5,116.5,274.04,220.18
2016,10,10,17,0,270.0,41.0,2.7,15.0,71.0,199.02,151.9
2016,10,10,17,15,135.0,20.5,2.6,14.5,35.5,95.44,26.4
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,8.0,1.35,11.5,10.0,0.0,0.0
2016,10,11,6,30,107.0,16.0,1.4,12.0,20.0,15.25,0.0
2016,10,11,6,45,234.5,30.5,1.45,12.5,57.0,23.94,12.99
2016,10,11,7,0,362.0,45.0,1.5,13.0,94.0,36.14,25.86
2016,10,11,7,15,444.5,54.5,1.55,13.5,140.5,41.98,31.62
2016,10,11,7,30,527.0,64.0,1.6,14.0,187.0,74.21,43.07
2016,10,11,7,45,278.0,93.5,1.65,14.5,160.0,109.02,75.01
2016,10,11,8,0,29.0,123.0,1.7,15.0,133.0,114.18,89.8
2016,10,11,8,15,34.5,141.5,1.65,15.0,154.5,135.11,107.06
2016,10,11,8,30,40.0,160.0,1.6,15.0,176.0,156.88,124.87
2016,10,11,8,45,38.0,175.5,1.6,15.5,192.0,174.22,138.83
2016,10,11,9,0,36.0,191.0,1.6,16.0,208.0,191.41,152.42
2016,10,11,9,15,36.5,206.5,1.55,16.0,225.5,209.6,166.84
2016,10,11,9,30,37.0,222.0,1.5,16.0,243.0,227.96,181.22
2016,10,11,9,45,456.0,155.0,1.5,16.5,430.5,409.66,326.63
2016,10,11,10,0,875.0,88.0,1.5,17.0,618.0,618.77,486.06
2016,10,11,10,15,884.0,89.5,1.5,17.0,644.0,665.69,520.03
2016,10,11,10,30,893.0,91.0,1.5,17.0,670.0,710.78,553.27
2016,10,11,10,45,899.5,91.5,1.5,17.5,689.0,750.95,579.55
2016,10,11,11,0,906.0,92.0,1.5,18.0,708.0,788.63,603.74
2016,10,11,11,15,909.5,92.5,1.5,18.0,719.0,821.28,625.4
2016,10,11,11,30,913.0,93.0,1.5,18.0,730.0,850.91,644.95
2016,10,11,11,45,913.0,93.5,1.5,18.5,733.0,874.43,659.12
2016,10,11,12,0,913.0,94.0,1.5,19.0,736.0,894.52,671.04
2016,10,11,12,15,912.0,94.0,1.5,19.0,731.0,909.65,681.01
2016,10,11,12,30,911.0,94.0,1.5,19.0,726.0,921.18,688.76
2016,10,11,12,45,891.5,100.5,1.55,19.5,709.5,919.88,687.55
2016,10,11,13,0,872.0,107.0,1.6,20.0,693.0,922.35,689.15
2016,10,11,13,15,715.0,153.5,1.65,19.5,624.5,840.43,636.57
2016,10,11,13,30,558.0,200.0,1.7,19.0,556.0,744.94,572.52
2016,10,11,13,45,560.5,189.0,1.8,19.0,533.0,732.11,566.41
2016,10,11,14,0,563.0,178.0,1.9,19.0,510.0,716.7,557.55
2016,10,11,14,15,530.5,177.0,2.0,18.5,475.5,680.27,533.6
2016,10,11,14,30,498.0,176.0,2.1,18.0,441.0,642.81,508.51
2016,10,11,14,45,506.5,158.5,2.25,18.0,410.0,618.95,493.42
2016,10,11,15,0,515.0,141.0,2.4,18.0,379.0,592.42,475.8
2016,10,11,15,15,539.0,120.5,2.5,17.5,347.5,571.31,462.76
2016,10,11,15,30,563.0,100.0,2.6,17.0,316.0,552.37,450.53
2016,10,11,15,45,512.0,96.0,2.75,17.0,273.0,491.27,402.88
2016,10,11,16,0,461.0,92.0,2.9,17.0,230.0,429.36,353.29
2016,10,11,16,15,477.0,75.0,2.85,16.5,194.5,402.0,330.55
2016,10,11,16,30,493.0,58.0,2.8,16.0,159.0,369.28,301.42
2016,10,11,16,45,397.0,47.0,2.8,15.5,114.0,283.07,226.95
2016,10,11,17,0,301.0,36.0,2.8,15.0,69.0,205.55,155.27
2016,10,11,17,15,150.5,18.0,2.7,14.5,34.5,98.79,8.28
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,1.45,11.0,9.0,0.0,0.0
2016,10,12,6,30,91.0,14.0,1.3,11.0,18.0,13.34,0.0
2016,10,12,6,45,222.5,29.0,1.2,11.5,54.5,22.77,11.67
2016,10,12,7,0,354.0,44.0,1.1,12.0,91.0,35.39,25.26
2016,10,12,7,15,437.5,54.0,1.0,12.5,137.5,41.73,31.52
2016,10,12,7,30,521.0,64.0,0.9,13.0,184.0,73.47,43.03
2016,10,12,7,45,580.5,70.5,0.85,13.5,233.0,119.85,71.39
2016,10,12,8,0,640.0,77.0,0.8,14.0,282.0,173.24,112.46
2016,10,12,8,15,320.0,97.0,0.8,14.5,199.5,159.11,116.09
2016,10,12,8,30,0.0,117.0,0.8,15.0,117.0,107.83,85.21
2016,10,12,8,45,12.5,149.5,0.85,15.5,155.5,142.05,112.89
2016,10,12,9,0,25.0,182.0,0.9,16.0,194.0,178.1,141.49
2016,10,12,9,15,53.0,210.0,1.0,16.0,238.5,220.32,174.98
2016,10,12,9,30,81.0,238.0,1.1,16.0,283.0,265.19,210.4
2016,10,12,9,45,157.5,254.5,1.25,16.0,347.0,332.71,263.77
2016,10,12,10,0,234.0,271.0,1.4,16.0,411.0,404.48,319.91
2016,10,12,10,15,243.0,282.0,1.6,16.0,433.5,434.16,342.97
2016,10,12,10,30,252.0,293.0,1.8,16.0,456.0,470.53,371.09
2016,10,12,10,45,280.0,297.0,2.0,16.5,482.5,507.93,399.53
2016,10,12,11,0,308.0,301.0,2.2,17.0,509.0,546.42,428.54
2016,10,12,11,15,588.5,206.5,2.2,17.0,611.5,694.13,543.22
2016,10,12,11,30,869.0,112.0,2.2,17.0,714.0,838.91,647.61
2016,10,12,11,45,718.0,168.5,2.2,17.5,667.5,799.71,617.38
2016,10,12,12,0,567.0,225.0,2.2,18.0,621.0,743.09,574.19
2016,10,12,12,15,462.5,260.5,2.15,18.0,582.0,702.14,542.81
2016,10,12,12,30,358.0,296.0,2.1,18.0,543.0,645.49,499.83
2016,10,12,12,45,357.0,291.0,2.1,18.0,533.5,644.98,500.4
2016,10,12,13,0,356.0,286.0,2.1,18.0,524.0,642.86,499.42
2016,10,12,13,15,324.5,282.5,2.15,18.0,494.0,613.52,478.27
2016,10,12,13,30,293.0,279.0,2.2,18.0,464.0,582.93,456.19
2016,10,12,13,45,234.5,273.0,2.3,18.0,417.0,510.74,402.67
2016,10,12,14,0,176.0,267.0,2.4,18.0,370.0,452.78,358.68
2016,10,12,14,15,313.5,226.5,2.45,18.0,396.5,536.31,427.17
2016,10,12,14,30,451.0,186.0,2.5,18.0,423.0,613.59,488.93
2016,10,12,14,45,303.0,191.5,2.65,18.0,345.5,477.01,383.62
2016,10,12,15,0,155.0,197.0,2.8,18.0,268.0,349.04,282.01
2016,10,12,15,15,432.0,136.0,2.65,17.5,306.0,507.6,413.95
2016,10,12,15,30,709.0,75.0,2.5,17.0,344.0,625.84,508.1
2016,10,12,15,45,672.5,69.5,2.45,17.0,297.0,568.2,463.24
2016,10,12,16,0,636.0,64.0,2.4,17.0,250.0,511.24,417.81
2016,10,12,16,15,576.5,57.5,2.3,16.5,202.0,440.32,360.08
2016,10,12,16,30,517.0,51.0,2.2,16.0,154.0,373.06,303.03
2016,10,12,16,45,422.5,41.5,2.15,15.5,109.5,288.78,230.27
2016,10,12,17,0,328.0,32.0,2.1,15.0,65.0,213.19,158.5
2016,10,12,17,15,164.0,16.0,2.1,14.5,32.5,100.19,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,11.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,11.0,16.0,15.25,0.0
2016,10,13,6,45,155.0,28.0,1.95,11.5,48.5,21.96,10.47
2016,10,13,7,0,310.0,40.0,2.0,12.0,81.0,31.67,21.93
2016,10,13,7,15,365.0,53.5,2.1,12.5,121.5,40.44,30.31
2016,10,13,7,30,420.0,67.0,2.2,13.0,162.0,70.36,43.33
2016,10,13,7,45,461.5,77.5,2.35,13.5,205.0,113.3,71.18
2016,10,13,8,0,503.0,88.0,2.5,14.0,248.0,160.11,108.01
2016,10,13,8,15,526.0,98.5,2.45,14.5,288.5,207.5,148.97
2016,10,13,8,30,549.0,109.0,2.4,15.0,329.0,257.19,192.67
2016,10,13,8,45,514.5,132.0,2.35,15.5,356.5,299.13,230.98
2016,10,13,9,0,480.0,155.0,2.3,16.0,384.0,338.41,265.57
2016,10,13,9,15,379.5,192.5,2.25,16.5,383.0,354.77,280.81
2016,10,13,9,30,279.0,230.0,2.2,17.0,382.0,362.64,287.54
2016,10,13,9,45,190.0,250.0,2.15,17.5,356.5,346.13,274.18
2016,10,13,10,0,101.0,270.0,2.1,18.0,331.0,319.57,252.12
2016,10,13,10,15,188.0,278.5,2.05,18.0,397.5,395.34,311.86
2016,10,13,10,30,275.0,287.0,2.0,18.0,464.0,479.9,376.76
2016,10,13,10,45,242.0,301.0,2.0,18.5,460.0,477.08,372.93
2016,10,13,11,0,209.0,315.0,2.0,19.0,456.0,477.92,372.09
2016,10,13,11,15,300.0,301.0,2.05,19.0,506.5,552.89,429.81
2016,10,13,11,30,391.0,287.0,2.1,19.0,557.0,623.41,483.12
2016,10,13,11,45,398.0,283.5,2.15,19.5,559.0,637.97,492.87
2016,10,13,12,0,405.0,280.0,2.2,20.0,561.0,651.16,502.03
2016,10,13,12,15,395.0,283.5,2.25,20.0,555.5,655.81,505.52
2016,10,13,12,30,385.0,287.0,2.3,20.0,550.0,658.64,507.81
2016,10,13,12,45,393.5,278.5,2.35,20.0,543.0,662.75,511.79
2016,10,13,13,0,402.0,270.0,2.4,20.0,536.0,665.14,514.59
2016,10,13,13,15,374.0,267.5,2.4,19.5,509.0,639.99,497.38
2016,10,13,13,30,346.0,265.0,2.4,19.0,482.0,613.39,479.14
2016,10,13,13,45,373.5,245.5,2.4,19.0,470.0,614.79,482.1
2016,10,13,14,0,401.0,226.0,2.4,19.0,458.0,613.78,483.13
2016,10,13,14,15,347.0,221.5,2.4,18.5,414.0,558.35,442.63
2016,10,13,14,30,293.0,217.0,2.4,18.0,370.0,503.6,402.14
2016,10,13,14,45,370.5,184.5,2.4,18.0,362.5,522.65,420.05
2016,10,13,15,0,448.0,152.0,2.4,18.0,355.0,550.05,443.26
2016,10,13,15,15,475.5,130.0,2.35,18.0,325.5,531.96,430.6
2016,10,13,15,30,503.0,108.0,2.3,18.0,296.0,509.9,414.7
2016,10,13,15,45,473.0,97.0,2.3,18.0,254.5,458.37,374.35
2016,10,13,16,0,443.0,86.0,2.3,18.0,213.0,407.71,333.57
2016,10,13,16,15,400.5,73.0,2.15,17.5,171.5,348.27,284.58
2016,10,13,16,30,358.0,60.0,2.0,17.0,130.0,291.64,236.18
2016,10,13,16,45,286.5,46.0,1.95,17.0,92.0,222.42,175.71
2016,10,13,17,0,215.0,32.0,1.9,17.0,54.0,160.31,115.5
2016,10,13,17,15,107.5,16.0,1.8,16.5,27.0,73.97,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,15.0,1.0,0.92,0.0
2016,10,14,7,0,0.0,2.0,3.6,15.0,2.0,1.85,0.0
2016,10,14,7,15,0.0,3.0,3.4,15.0,3.0,2.77,0.0
2016,10,14,7,30,0.0,4.0,3.2,15.0,4.0,3.7,0.0
2016,10,14,7,45,0.0,5.0,3.0,15.5,5.0,4.63,0.0
2016,10,14,8,0,0.0,6.0,2.8,16.0,6.0,5.56,0.0
2016,10,14,8,15,0.0,7.5,2.65,16.0,7.5,6.95,0.28
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,8.34,1.46
2016,10,14,8,45,0.0,13.0,2.45,16.5,13.0,12.06,4.59
2016,10,14,9,0,0.0,17.0,2.4,17.0,17.0,15.78,7.69
2016,10,14,9,15,0.0,47.0,2.35,17.0,47.0,43.7,31.12
2016,10,14,9,30,0.0,77.0,2.3,17.0,77.0,71.7,54.33
2016,10,14,9,45,0.0,65.0,2.3,17.0,65.0,60.51,44.9
2016,10,14,10,0,0.0,53.0,2.3,17.0,53.0,49.32,35.54
2016,10,14,10,15,0.0,85.5,2.25,17.0,85.5,79.68,60.57
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,110.34,85.52
2016,10,14,10,45,0.0,107.5,2.15,17.5,107.5,100.43,77.14
2016,10,14,11,0,0.0,97.0,2.1,18.0,97.0,90.51,68.85
2016,10,14,11,15,0.0,78.0,2.05,18.0,78.0,72.71,54.3
2016,10,14,11,30,0.0,59.0,2.0,18.0,59.0,54.96,39.76
2016,10,14,11,45,0.0,100.5,1.95,18.0,100.5,93.87,71.53
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,133.88,103.78
2016,10,14,12,15,5.5,182.5,1.85,18.0,186.5,178.68,139.71
2016,10,14,12,30,11.0,223.0,1.8,18.0,231.0,224.82,176.25
2016,10,14,12,45,6.0,196.5,1.8,18.0,201.0,194.07,151.81
2016,10,14,13,0,1.0,170.0,1.8,18.0,171.0,163.29,127.38
2016,10,14,13,15,3.0,180.0,1.75,18.0,182.0,175.64,137.52
2016,10,14,13,30,5.0,190.0,1.7,18.0,193.0,188.31,147.81
2016,10,14,13,45,2.5,162.5,1.65,18.0,164.0,158.33,123.97
2016,10,14,14,0,0.0,135.0,1.6,18.0,135.0,128.55,100.15
2016,10,14,14,15,0.0,74.5,1.55,18.0,74.5,69.37,52.04
2016,10,14,14,30,0.0,14.0,1.5,18.0,14.0,13.0,5.27
2016,10,14,14,45,0.0,70.0,1.5,18.0,70.0,65.14,48.94
2016,10,14,15,0,0.0,126.0,1.5,18.0,126.0,122.07,96.01
2016,10,14,15,15,0.0,86.5,1.45,17.5,86.5,81.43,62.74
2016,10,14,15,30,0.0,47.0,1.4,17.0,47.0,43.67,31.38
2016,10,14,15,45,0.0,40.5,1.4,17.0,40.5,37.61,26.33
2016,10,14,16,0,0.0,34.0,1.4,17.0,34.0,31.55,21.2
2016,10,14,16,15,0.0,27.0,1.25,16.5,27.0,25.04,15.64
2016,10,14,16,30,0.0,20.0,1.1,16.0,20.0,18.54,10.02
2016,10,14,16,45,0.0,14.0,1.0,15.5,14.0,12.97,5.12
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.4,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.81,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,40.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,10,15,6,30,81.0,12.0,1.9,13.0,14.0,11.44,0.0
2016,10,15,6,45,219.5,25.0,2.0,13.5,48.0,20.29,7.66
2016,10,15,7,0,358.0,38.0,2.1,14.0,82.0,30.23,20.32
2016,10,15,7,15,444.5,46.5,2.2,14.0,127.0,35.47,25.67
2016,10,15,7,30,531.0,55.0,2.3,14.0,172.0,64.18,35.56
2016,10,15,7,45,584.0,61.0,2.45,14.5,218.5,109.74,62.86
2016,10,15,8,0,637.0,67.0,2.6,15.0,265.0,161.4,102.8
2016,10,15,8,15,383.0,115.5,2.9,15.5,240.0,188.35,137.97
2016,10,15,8,30,129.0,164.0,3.2,16.0,215.0,185.28,145.53
2016,10,15,8,45,67.0,160.5,3.5,16.5,187.5,170.53,135.32
2016,10,15,9,0,5.0,157.0,3.8,17.0,160.0,147.39,117.06
2016,10,15,9,15,38.5,193.5,4.0,17.0,214.5,198.58,158.51
2016,10,15,9,30,72.0,230.0,4.2,17.0,269.0,253.17,202.47
2016,10,15,9,45,347.5,194.5,4.45,17.5,397.5,381.77,306.85
2016,10,15,10,0,623.0,159.0,4.7,18.0,526.0,536.72,430.37
2016,10,15,10,15,495.5,210.5,4.85,18.0,510.5,534.22,427.49
2016,10,15,10,30,368.0,262.0,5.0,18.0,495.0,516.8,412.72
2016,10,15,10,45,453.0,241.0,5.15,18.5,535.5,580.47,463.02
2016,10,15,11,0,538.0,220.0,5.3,19.0,576.0,641.78,510.87
2016,10,15,11,15,300.0,261.0,5.4,19.0,460.0,510.0,406.18
2016,10,15,11,30,62.0,302.0,5.5,19.0,344.0,353.6,279.13
2016,10,15,11,45,122.5,314.0,5.65,19.0,398.0,430.55,341.19
2016,10,15,12,0,183.0,326.0,5.8,19.0,452.0,500.22,396.63
2016,10,15,12,15,91.5,178.0,5.85,19.0,241.0,265.47,212.26
2016,10,15,12,30,0.0,30.0,5.9,19.0,30.0,27.92,17.36
2016,10,15,12,45,184.5,152.0,6.0,19.0,272.5,333.95,271.37
2016,10,15,13,0,369.0,274.0,6.1,19.0,515.0,638.68,510.25
2016,10,15,13,15,184.5,174.0,6.1,19.0,294.5,362.73,293.24
2016,10,15,13,30,0.0,74.0,6.1,19.0,74.0,68.93,51.17
2016,10,15,13,45,7.0,137.5,6.15,19.0,141.5,136.91,107.28
2016,10,15,14,0,14.0,201.0,6.2,19.0,209.0,209.81,166.71
2016,10,15,14,15,7.0,177.5,6.15,18.5,181.5,179.7,142.63
2016,10,15,14,30,0.0,154.0,6.1,18.0,154.0,149.83,118.56
2016,10,15,14,45,0.0,129.5,6.05,18.0,129.5,124.86,98.36
2016,10,15,15,0,0.0,105.0,6.0,18.0,105.0,100.01,78.05
2016,10,15,15,15,0.0,55.0,5.8,17.5,55.0,51.13,37.5
2016,10,15,15,30,0.0,5.0,5.6,17.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.45,17.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,5.3,17.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2016,10,16,6,45,10.0,24.0,1.6,14.5,25.0,21.51,7.3
2016,10,16,7,0,20.0,41.0,1.7,15.0,43.0,35.9,24.95
2016,10,16,7,15,34.5,61.0,1.8,15.0,67.0,52.21,40.14
2016,10,16,7,30,49.0,81.0,1.9,15.0,91.0,71.53,53.71
2016,10,16,7,45,57.0,101.0,2.0,15.5,116.0,94.04,71.63
2016,10,16,8,0,65.0,121.0,2.1,16.0,141.0,117.83,90.99
2016,10,16,8,15,70.5,140.5,2.2,16.0,165.0,141.84,110.99
2016,10,16,8,30,76.0,160.0,2.3,16.0,189.0,166.67,131.67
2016,10,16,8,45,60.0,173.5,2.4,16.5,198.5,179.76,142.79
2016,10,16,9,0,44.0,187.0,2.5,17.0,208.0,190.99,151.96
2016,10,16,9,15,22.0,148.5,2.55,17.0,159.0,149.26,118.14
2016,10,16,9,30,0.0,110.0,2.6,17.0,110.0,102.53,79.73
2016,10,16,9,45,0.0,83.5,2.7,17.5,83.5,77.78,59.1
2016,10,16,10,0,0.0,57.0,2.8,18.0,57.0,53.05,38.49
2016,10,16,10,15,0.0,112.0,2.85,18.0,112.0,104.62,80.78
2016,10,16,10,30,0.0,167.0,2.9,18.0,167.0,157.13,123.11
2016,10,16,10,45,0.0,153.5,3.0,18.0,153.5,144.36,112.61
2016,10,16,11,0,0.0,140.0,3.1,18.0,140.0,131.53,102.18
2016,10,16,11,15,0.0,77.5,3.1,18.0,77.5,72.24,53.93
2016,10,16,11,30,0.0,15.0,3.1,18.0,15.0,13.95,5.92
2016,10,16,11,45,0.0,15.0,3.15,18.0,15.0,13.95,5.93
2016,10,16,12,0,0.0,15.0,3.2,18.0,15.0,13.95,5.93
2016,10,16,12,15,0.0,75.0,3.3,18.0,75.0,69.9,52.08
2016,10,16,12,30,0.0,135.0,3.4,18.0,135.0,127.34,98.84
2016,10,16,12,45,0.0,82.0,3.55,18.0,82.0,76.44,57.42
2016,10,16,13,0,0.0,29.0,3.7,18.0,29.0,26.98,16.75
2016,10,16,13,15,0.0,45.5,3.85,18.0,45.5,42.34,29.52
2016,10,16,13,30,0.0,62.0,4.0,18.0,62.0,57.73,42.28
2016,10,16,13,45,8.0,132.5,4.2,18.0,137.0,132.78,104.28
2016,10,16,14,0,16.0,203.0,4.4,18.0,212.0,213.89,170.34
2016,10,16,14,15,8.0,166.0,4.5,18.0,170.5,168.43,133.55
2016,10,16,14,30,0.0,129.0,4.6,18.0,129.0,123.64,97.01
2016,10,16,14,45,0.0,118.5,4.7,18.0,118.5,113.44,88.91
2016,10,16,15,0,0.0,108.0,4.8,18.0,108.0,103.25,80.73
2016,10,16,15,15,0.0,91.5,4.7,17.5,91.5,86.79,67.37
2016,10,16,15,30,0.0,75.0,4.6,17.0,75.0,70.34,53.85
2016,10,16,15,45,0.0,64.0,4.6,17.0,64.0,59.6,44.87
2016,10,16,16,0,0.0,53.0,4.6,17.0,53.0,49.27,36.11
2016,10,16,16,15,0.0,42.0,4.45,16.5,42.0,39.01,27.37
2016,10,16,16,30,0.0,31.0,4.3,16.0,31.0,28.77,18.52
2016,10,16,16,45,0.0,21.0,4.2,16.0,21.0,19.47,10.34
2016,10,16,17,0,0.0,11.0,4.1,16.0,11.0,10.19,1.47
2016,10,16,17,15,0.0,5.5,4.1,15.5,5.5,5.24,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.6,12.5,5.5,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.6,13.0,11.0,9.53,0.0
2016,10,17,6,45,152.0,26.0,1.6,13.5,43.0,20.57,5.43
2016,10,17,7,0,282.0,42.0,1.6,14.0,75.0,32.74,22.24
2016,10,17,7,15,376.0,52.5,1.6,14.0,119.5,41.44,30.83
2016,10,17,7,30,470.0,63.0,1.6,14.0,164.0,68.04,40.9
2016,10,17,7,45,537.5,69.0,1.6,14.5,211.5,111.02,66.01
2016,10,17,8,0,605.0,75.0,1.6,15.0,259.0,161.99,104.4
2016,10,17,8,15,645.0,80.5,1.6,15.0,304.5,214.14,148.92
2016,10,17,8,30,685.0,86.0,1.6,15.0,350.0,270.29,198.26
2016,10,17,8,45,720.5,87.5,1.6,15.5,393.5,324.82,246.09
2016,10,17,9,0,756.0,89.0,1.6,16.0,437.0,383.34,296.19
2016,10,17,9,15,775.5,92.0,1.6,16.5,475.0,437.09,341.4
2016,10,17,9,30,795.0,95.0,1.6,17.0,513.0,491.24,385.45
2016,10,17,9,45,580.5,165.0,1.6,17.5,480.0,482.54,379.43
2016,10,17,10,0,366.0,235.0,1.6,18.0,447.0,450.24,353.68
2016,10,17,10,15,230.0,259.0,1.6,18.0,394.5,401.77,316.04
2016,10,17,10,30,94.0,283.0,1.6,18.0,342.0,340.22,266.91
2016,10,17,10,45,94.0,292.0,1.65,18.0,352.0,354.79,278.37
2016,10,17,11,0,94.0,301.0,1.7,18.0,362.0,369.22,289.29
2016,10,17,11,15,483.0,201.0,1.75,18.0,523.5,597.09,469.1
2016,10,17,11,30,872.0,101.0,1.8,18.0,685.0,813.75,626.18
2016,10,17,11,45,873.5,100.5,1.9,18.5,687.5,836.14,639.0
2016,10,17,12,0,875.0,100.0,2.0,19.0,690.0,855.28,651.67
2016,10,17,12,15,873.0,99.5,2.05,19.0,684.5,868.1,660.88
2016,10,17,12,30,871.0,99.0,2.1,19.0,679.0,877.44,667.91
2016,10,17,12,45,869.0,97.5,2.15,19.0,666.0,882.13,671.94
2016,10,17,13,0,867.0,96.0,2.2,19.0,653.0,883.28,673.75
2016,10,17,13,15,458.0,176.0,2.25,19.0,469.5,620.52,486.27
2016,10,17,13,30,49.0,256.0,2.3,19.0,286.0,312.16,244.74
2016,10,17,13,45,42.5,240.5,2.35,19.0,265.5,290.49,229.37
2016,10,17,14,0,36.0,225.0,2.4,19.0,245.0,268.71,212.66
2016,10,17,14,15,18.0,183.0,2.4,18.5,193.0,195.31,154.73
2016,10,17,14,30,0.0,141.0,2.4,18.0,141.0,136.34,107.15
2016,10,17,14,45,381.5,109.5,2.45,18.0,274.5,451.02,369.68
2016,10,17,15,0,763.0,78.0,2.5,18.0,408.0,701.11,561.37
2016,10,17,15,15,733.5,74.5,2.45,17.5,364.0,652.14,524.88
2016,10,17,15,30,704.0,71.0,2.4,17.0,320.0,606.34,492.26
2016,10,17,15,45,662.0,66.0,2.4,17.0,273.5,546.45,445.97
2016,10,17,16,0,620.0,61.0,2.4,17.0,227.0,487.72,398.5
2016,10,17,16,15,553.5,54.0,2.25,16.5,180.0,413.79,337.34
2016,10,17,16,30,487.0,47.0,2.1,16.0,133.0,344.22,277.43
2016,10,17,16,45,377.5,37.0,2.0,15.5,90.5,255.17,199.51
2016,10,17,17,0,268.0,27.0,1.9,15.0,48.0,172.75,106.16
2016,10,17,17,15,134.0,13.5,1.9,14.5,24.0,65.04,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.0,17.5,1.9,12.0,38.5,13.6,0.57
2016,10,18,7,0,372.0,35.0,1.9,13.0,77.0,27.97,18.15
2016,10,18,7,15,464.0,43.5,2.0,13.5,122.5,33.35,23.75
2016,10,18,7,30,556.0,52.0,2.1,14.0,168.0,60.58,32.89
2016,10,18,7,45,619.5,56.5,2.25,14.5,216.5,106.98,59.34
2016,10,18,8,0,683.0,61.0,2.4,15.0,265.0,162.9,101.89
2016,10,18,8,15,720.0,65.0,2.45,15.0,311.5,217.02,148.73
2016,10,18,8,30,757.0,69.0,2.5,15.0,358.0,274.67,200.32
2016,10,18,8,45,786.5,71.0,2.55,15.5,401.5,331.08,250.85
2016,10,18,9,0,816.0,73.0,2.6,16.0,445.0,389.46,302.03
2016,10,18,9,15,834.0,75.0,2.5,16.5,483.5,444.43,349.02
2016,10,18,9,30,852.0,77.0,2.4,17.0,522.0,499.25,394.25
2016,10,18,9,45,867.5,78.0,2.35,17.5,554.5,551.2,435.84
2016,10,18,10,0,883.0,79.0,2.3,18.0,587.0,602.35,475.42
2016,10,18,10,15,892.0,80.0,2.2,18.0,613.0,648.37,510.61
2016,10,18,10,30,901.0,81.0,2.1,18.0,639.0,692.5,543.41
2016,10,18,10,45,908.5,81.5,2.05,18.5,657.5,732.94,570.55
2016,10,18,11,0,916.0,82.0,2.0,19.0,676.0,770.95,595.12
2016,10,18,11,15,919.0,82.5,1.95,19.0,686.0,802.85,616.26
2016,10,18,11,30,922.0,83.0,1.9,19.0,696.0,831.67,635.18
2016,10,18,11,45,925.5,81.5,1.85,19.5,699.0,855.45,649.34
2016,10,18,12,0,929.0,80.0,1.8,20.0,702.0,875.86,661.18
2016,10,18,12,15,927.5,80.0,1.85,20.0,696.5,890.24,671.36
2016,10,18,12,30,926.0,80.0,1.9,20.0,691.0,900.96,679.27
2016,10,18,12,45,919.5,80.5,1.95,20.0,677.0,904.2,682.33
2016,10,18,13,0,913.0,81.0,2.0,20.0,663.0,903.71,683.1
2016,10,18,13,15,906.0,80.0,2.0,20.0,642.0,897.32,679.55
2016,10,18,13,30,899.0,79.0,2.0,20.0,621.0,887.33,673.74
2016,10,18,13,45,887.0,78.0,2.05,20.0,592.0,869.49,663.2
2016,10,18,14,0,875.0,77.0,2.1,20.0,563.0,848.39,650.5
2016,10,18,14,15,860.0,75.0,2.15,20.0,528.0,820.46,633.01
2016,10,18,14,30,845.0,73.0,2.2,20.0,493.0,789.78,613.45
2016,10,18,14,45,820.5,72.0,2.25,20.0,452.0,757.03,592.18
2016,10,18,15,0,796.0,71.0,2.3,20.0,411.0,715.5,564.18
2016,10,18,15,15,767.0,67.5,2.25,19.5,366.5,666.04,530.21
2016,10,18,15,30,738.0,64.0,2.2,19.0,322.0,615.75,494.69
2016,10,18,15,45,692.5,60.0,2.2,19.0,274.5,553.39,447.47
2016,10,18,16,0,647.0,56.0,2.2,19.0,227.0,496.34,401.54
2016,10,18,16,15,581.5,50.0,2.2,18.0,179.5,423.43,342.61
2016,10,18,16,30,516.0,44.0,2.2,17.0,132.0,354.77,284.29
2016,10,18,16,45,404.0,34.5,2.2,16.5,89.0,264.22,204.84
2016,10,18,17,0,292.0,25.0,2.2,16.0,46.0,178.87,99.85
2016,10,18,17,15,146.0,12.5,2.3,15.5,23.0,68.35,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
