Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,217.5,15.0,1.9,11.5,39.0,11.48,0.0
2016,10,19,7,0,435.0,30.0,1.9,12.0,78.0,23.49,14.3
2016,10,19,7,15,521.5,37.0,1.95,12.5,123.5,30.37,21.19
2016,10,19,7,30,608.0,44.0,2.0,13.0,169.0,57.24,29.39
2016,10,19,7,45,661.5,48.5,2.05,14.0,216.5,105.25,56.37
2016,10,19,8,0,715.0,53.0,2.1,15.0,264.0,159.35,97.44
2016,10,19,8,15,658.0,72.0,2.1,15.5,291.0,207.2,142.51
2016,10,19,8,30,601.0,91.0,2.1,16.0,318.0,250.07,183.91
2016,10,19,8,45,716.5,78.0,2.15,16.5,380.0,313.58,236.96
2016,10,19,9,0,832.0,65.0,2.2,17.0,442.0,387.05,298.16
2016,10,19,9,15,848.5,67.0,2.15,17.5,479.5,441.51,344.58
2016,10,19,9,30,865.0,69.0,2.1,18.0,517.0,495.83,389.33
2016,10,19,9,45,876.5,71.0,2.1,18.5,548.5,547.07,430.34
2016,10,19,10,0,888.0,73.0,2.1,19.0,580.0,597.16,469.1
2016,10,19,10,15,896.0,74.0,2.0,19.5,605.0,642.59,502.7
2016,10,19,10,30,904.0,75.0,1.9,20.0,630.0,686.06,533.72
2016,10,19,10,45,906.5,77.5,1.85,20.5,647.5,725.1,559.47
2016,10,19,11,0,909.0,80.0,1.8,21.0,665.0,761.4,582.59
2016,10,19,11,15,911.5,80.5,1.75,21.0,675.0,792.61,603.02
2016,10,19,11,30,914.0,81.0,1.7,21.0,685.0,820.74,621.25
2016,10,19,11,45,913.0,81.5,1.7,21.5,687.0,842.8,634.61
2016,10,19,12,0,912.0,82.0,1.7,22.0,689.0,861.41,645.69
2016,10,19,12,15,910.5,82.0,1.7,22.0,683.5,875.49,655.08
2016,10,19,12,30,909.0,82.0,1.7,22.0,678.0,885.99,662.23
2016,10,19,12,45,904.0,81.5,1.75,22.0,664.0,889.22,665.29
2016,10,19,13,0,899.0,81.0,1.8,22.0,650.0,888.79,666.12
2016,10,19,13,15,892.0,80.0,1.8,22.0,629.5,882.39,662.58
2016,10,19,13,30,885.0,79.0,1.8,22.0,609.0,872.45,656.84
2016,10,19,13,45,876.5,77.5,1.85,22.0,581.0,857.15,648.15
2016,10,19,14,0,868.0,76.0,1.9,22.0,553.0,838.55,637.27
2016,10,19,14,15,853.5,74.0,1.95,22.0,519.0,811.17,620.32
2016,10,19,14,30,839.0,72.0,2.0,22.0,485.0,787.95,606.2
2016,10,19,14,45,818.5,69.5,2.05,22.0,445.0,749.75,581.27
2016,10,19,15,0,798.0,67.0,2.1,22.0,405.0,709.54,554.54
2016,10,19,15,15,769.5,64.0,2.05,21.5,360.5,661.13,521.6
2016,10,19,15,30,741.0,61.0,2.0,21.0,316.0,611.86,487.13
2016,10,19,15,45,699.0,56.5,1.95,20.5,269.0,551.31,442.32
2016,10,19,16,0,657.0,52.0,1.9,20.0,222.0,491.72,395.46
2016,10,19,16,15,591.5,46.0,1.85,19.0,175.0,418.19,336.19
2016,10,19,16,30,526.0,40.0,1.8,18.0,128.0,353.65,281.11
2016,10,19,16,45,417.0,31.0,1.75,17.5,86.0,265.27,203.14
2016,10,19,17,0,308.0,22.0,1.7,17.0,44.0,180.42,86.85
2016,10,19,17,15,154.0,11.0,1.75,16.5,22.0,69.6,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,211.5,15.0,1.45,12.5,37.5,11.56,0.0
2016,10,20,7,0,423.0,30.0,1.5,13.0,75.0,23.64,14.22
2016,10,20,7,15,513.5,37.5,1.5,13.5,121.5,28.4,19.33
2016,10,20,7,30,604.0,45.0,1.5,14.0,168.0,57.27,29.82
2016,10,20,7,45,661.0,50.0,1.55,14.5,216.5,105.69,56.75
2016,10,20,8,0,718.0,55.0,1.6,15.0,265.0,160.64,98.23
2016,10,20,8,15,753.5,59.0,1.5,15.5,311.5,216.23,145.81
2016,10,20,8,30,789.0,63.0,1.4,16.0,358.0,275.1,197.65
2016,10,20,8,45,815.0,65.0,1.35,17.0,401.5,331.87,247.43
2016,10,20,9,0,841.0,67.0,1.3,18.0,445.0,390.14,297.01
2016,10,20,9,15,858.5,69.0,1.25,18.5,483.0,446.23,343.82
2016,10,20,9,30,876.0,71.0,1.2,19.0,521.0,501.48,388.22
2016,10,20,9,45,890.0,72.0,1.2,20.0,553.5,553.49,428.03
2016,10,20,10,0,904.0,73.0,1.2,21.0,586.0,604.52,465.55
2016,10,20,10,15,912.5,74.0,1.2,21.5,611.5,650.87,499.26
2016,10,20,10,30,921.0,75.0,1.2,22.0,637.0,695.25,530.56
2016,10,20,10,45,926.0,76.0,1.25,22.5,654.5,734.97,556.89
2016,10,20,11,0,931.0,77.0,1.3,23.0,672.0,772.04,580.75
2016,10,20,11,15,933.5,77.5,1.3,23.5,682.0,803.81,600.28
2016,10,20,11,30,936.0,78.0,1.3,24.0,692.0,832.43,617.59
2016,10,20,11,45,936.0,78.0,1.3,24.5,694.0,855.16,630.95
2016,10,20,12,0,936.0,78.0,1.3,25.0,696.0,874.38,642.05
2016,10,20,12,15,934.5,78.0,1.3,25.0,690.5,888.75,651.34
2016,10,20,12,30,933.0,78.0,1.3,25.0,685.0,899.44,658.4
2016,10,20,12,45,926.5,78.5,1.35,25.0,671.0,902.66,661.51
2016,10,20,13,0,920.0,79.0,1.4,25.0,657.0,902.13,662.41
2016,10,20,13,15,913.0,78.0,1.4,25.0,635.5,895.69,658.95
2016,10,20,13,30,906.0,77.0,1.4,25.0,614.0,885.62,653.32
2016,10,20,13,45,896.5,75.5,1.45,25.5,586.0,869.27,643.08
2016,10,20,14,0,887.0,74.0,1.5,26.0,558.0,849.56,630.72
2016,10,20,14,15,872.5,72.0,1.5,25.5,523.0,821.89,614.89
2016,10,20,14,30,858.0,70.0,1.5,25.0,488.0,791.4,597.04
2016,10,20,14,45,838.0,67.5,1.5,25.0,447.5,760.06,577.21
2016,10,20,15,0,818.0,65.0,1.5,25.0,407.0,719.77,550.83
2016,10,20,15,15,789.5,62.0,1.5,24.5,362.0,670.84,518.82
2016,10,20,15,30,761.0,59.0,1.5,24.0,317.0,621.01,485.16
2016,10,20,15,45,718.5,54.5,1.55,23.5,269.5,559.54,441.29
2016,10,20,16,0,676.0,50.0,1.6,23.0,222.0,499.06,395.03
2016,10,20,16,15,610.0,44.5,1.6,22.0,174.5,425.29,336.6
2016,10,20,16,30,544.0,39.0,1.6,21.0,127.0,355.38,278.23
2016,10,20,16,45,427.5,30.0,1.65,20.0,84.0,268.04,201.62
2016,10,20,17,0,311.0,21.0,1.7,19.0,41.0,178.27,67.32
2016,10,20,17,15,155.5,10.5,1.7,18.5,20.5,69.29,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,14.5,1.2,14.5,35.0,11.2,0.0
2016,10,21,7,0,400.0,29.0,1.2,15.0,70.0,22.85,13.25
2016,10,21,7,15,490.5,36.5,1.15,15.0,115.0,27.64,18.5
2016,10,21,7,30,581.0,44.0,1.1,15.0,160.0,54.79,28.53
2016,10,21,7,45,637.5,49.0,1.05,15.5,207.0,101.65,54.21
2016,10,21,8,0,694.0,54.0,1.0,16.0,254.0,154.96,94.0
2016,10,21,8,15,730.0,58.0,0.9,16.5,299.5,209.11,139.83
2016,10,21,8,30,766.0,62.0,0.8,17.0,345.0,266.63,189.83
2016,10,21,8,45,791.5,64.5,0.7,18.0,387.5,322.3,237.84
2016,10,21,9,0,817.0,67.0,0.6,19.0,430.0,379.48,285.43
2016,10,21,9,15,834.5,69.5,0.55,19.5,468.0,434.67,330.49
2016,10,21,9,30,852.0,72.0,0.5,20.0,506.0,489.12,373.17
2016,10,21,9,45,862.0,74.5,0.5,20.5,537.0,539.31,411.5
2016,10,21,10,0,872.0,77.0,0.5,21.0,568.0,588.25,447.54
2016,10,21,10,15,881.0,78.5,0.5,21.5,593.5,634.02,480.13
2016,10,21,10,30,890.0,80.0,0.5,22.0,619.0,677.96,510.43
2016,10,21,10,45,895.0,81.0,0.55,22.5,636.5,716.52,536.0
2016,10,21,11,0,900.0,82.0,0.6,23.0,654.0,752.52,558.87
2016,10,21,11,15,903.5,82.5,0.7,23.0,664.0,784.1,580.55
2016,10,21,11,30,907.0,83.0,0.8,23.0,674.0,812.69,600.33
2016,10,21,11,45,907.0,83.5,0.9,23.5,676.5,835.32,615.09
2016,10,21,12,0,907.0,84.0,1.0,24.0,679.0,854.56,627.72
2016,10,21,12,15,905.5,83.5,1.1,24.0,673.0,867.92,637.84
2016,10,21,12,30,904.0,83.0,1.2,24.0,667.0,877.71,645.82
2016,10,21,12,45,895.5,84.0,1.35,24.0,653.0,879.59,649.44
2016,10,21,13,0,887.0,85.0,1.5,24.0,639.0,877.84,650.77
2016,10,21,13,15,880.0,84.0,1.65,24.0,618.0,871.46,649.08
2016,10,21,13,30,873.0,83.0,1.8,24.0,597.0,861.6,645.07
2016,10,21,13,45,630.5,146.5,1.95,24.0,508.5,733.81,559.81
2016,10,21,14,0,388.0,210.0,2.1,24.0,420.0,576.32,445.8
2016,10,21,14,15,603.0,143.5,2.2,23.5,445.5,691.77,537.3
2016,10,21,14,30,818.0,77.0,2.3,23.0,471.0,772.08,596.48
2016,10,21,14,45,795.5,74.5,2.4,23.0,431.0,732.92,569.93
2016,10,21,15,0,773.0,72.0,2.5,23.0,391.0,691.91,542.5
2016,10,21,15,15,742.5,68.5,2.5,22.5,347.0,642.32,508.54
2016,10,21,15,30,712.0,65.0,2.5,22.0,303.0,592.04,473.04
2016,10,21,15,45,667.0,60.0,2.55,21.5,256.5,530.17,426.4
2016,10,21,16,0,622.0,55.0,2.6,21.0,210.0,474.02,381.66
2016,10,21,16,15,552.0,48.5,2.6,20.0,164.0,399.65,321.06
2016,10,21,16,30,482.0,42.0,2.6,19.0,118.0,330.01,261.52
2016,10,21,16,45,362.5,31.5,2.6,18.5,77.0,237.64,178.93
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,146.77,35.15
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,56.02,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,43.0,17.5,1.7,11.5,22.0,14.68,0.0
2016,10,22,7,0,86.0,35.0,1.7,12.0,44.0,28.59,17.97
2016,10,22,7,15,113.5,54.5,1.7,12.5,72.5,43.52,32.55
2016,10,22,7,30,141.0,74.0,1.7,13.0,101.0,64.3,46.14
2016,10,22,7,45,159.0,93.5,1.7,13.5,132.0,95.09,68.83
2016,10,22,8,0,177.0,113.0,1.7,14.0,163.0,126.5,93.89
2016,10,22,8,15,191.0,130.5,1.65,14.0,193.0,157.66,120.12
2016,10,22,8,30,205.0,148.0,1.6,14.0,223.0,190.44,148.07
2016,10,22,8,45,212.0,166.5,1.55,14.5,252.0,223.4,175.93
2016,10,22,9,0,219.0,185.0,1.5,15.0,281.0,257.08,203.87
2016,10,22,9,15,342.5,179.5,1.4,15.5,345.0,321.54,254.87
2016,10,22,9,30,466.0,174.0,1.3,16.0,409.0,399.52,315.99
2016,10,22,9,45,544.5,161.0,1.2,16.5,452.5,454.14,358.35
2016,10,22,10,0,623.0,148.0,1.1,17.0,496.0,517.42,406.31
2016,10,22,10,15,579.0,171.5,1.1,17.0,506.5,540.25,423.34
2016,10,22,10,30,535.0,195.0,1.1,17.0,517.0,561.44,438.75
2016,10,22,10,45,537.5,200.5,1.1,17.5,532.0,591.83,460.38
2016,10,22,11,0,540.0,206.0,1.1,18.0,547.0,620.69,480.37
2016,10,22,11,15,525.0,215.5,1.15,18.0,551.0,638.8,493.42
2016,10,22,11,30,510.0,225.0,1.2,18.0,555.0,654.29,504.58
2016,10,22,11,45,552.0,211.0,1.25,18.0,569.5,688.3,530.26
2016,10,22,12,0,594.0,197.0,1.3,18.0,584.0,721.44,555.03
2016,10,22,12,15,559.0,207.0,1.35,18.0,568.5,714.79,550.09
2016,10,22,12,30,524.0,217.0,1.4,18.0,553.0,705.01,543.33
2016,10,22,12,45,518.5,215.5,1.45,18.0,542.5,705.21,544.44
2016,10,22,13,0,513.0,214.0,1.5,18.0,532.0,703.1,543.86
2016,10,22,13,15,567.0,186.5,1.55,18.0,526.5,720.89,559.23
2016,10,22,13,30,621.0,159.0,1.6,18.0,521.0,741.43,575.93
2016,10,22,13,45,609.5,153.5,1.7,18.0,494.5,721.73,563.47
2016,10,22,14,0,598.0,148.0,1.8,18.0,468.0,699.59,549.54
2016,10,22,14,15,467.0,168.0,1.85,18.0,408.0,600.89,476.37
2016,10,22,14,30,336.0,188.0,1.9,18.0,348.0,497.95,398.33
2016,10,22,14,45,243.5,180.5,1.95,18.0,291.5,411.19,331.39
2016,10,22,15,0,151.0,173.0,2.0,18.0,235.0,316.18,256.0
2016,10,22,15,15,142.5,155.0,2.05,17.5,208.5,286.36,233.41
2016,10,22,15,30,134.0,137.0,2.1,17.0,182.0,256.61,209.99
2016,10,22,15,45,126.0,117.0,2.15,17.0,154.0,224.59,183.75
2016,10,22,16,0,118.0,97.0,2.2,17.0,126.0,192.68,156.91
2016,10,22,16,15,101.5,76.5,2.15,16.0,97.5,155.28,125.18
2016,10,22,16,30,85.0,56.0,2.1,15.0,69.0,118.57,93.2
2016,10,22,16,45,46.0,38.0,2.1,14.5,44.5,75.89,54.47
2016,10,22,17,0,7.0,20.0,2.1,14.0,20.0,25.39,0.0
2016,10,22,17,15,3.5,10.0,2.15,13.5,10.0,10.85,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,186.5,14.5,1.35,10.5,32.5,11.39,0.0
2016,10,23,7,0,373.0,29.0,1.3,11.0,65.0,23.17,13.33
2016,10,23,7,15,470.5,37.5,1.3,11.5,110.0,28.82,19.75
2016,10,23,7,30,568.0,46.0,1.3,12.0,155.0,51.93,27.63
2016,10,23,7,45,625.5,52.0,1.3,13.0,202.0,99.13,53.43
2016,10,23,8,0,683.0,58.0,1.3,14.0,249.0,154.96,95.23
2016,10,23,8,15,721.5,62.0,1.3,14.0,295.5,208.78,141.24
2016,10,23,8,30,760.0,66.0,1.3,14.0,342.0,266.27,192.27
2016,10,23,8,45,785.0,69.5,1.3,14.5,384.5,322.27,242.2
2016,10,23,9,0,810.0,73.0,1.3,15.0,427.0,379.75,292.26
2016,10,23,9,15,828.5,75.5,1.3,15.0,464.5,434.61,339.51
2016,10,23,9,30,847.0,78.0,1.3,15.0,502.0,489.62,385.43
2016,10,23,9,45,864.0,78.5,1.35,15.5,534.5,540.75,426.57
2016,10,23,10,0,881.0,79.0,1.4,16.0,567.0,591.58,466.19
2016,10,23,10,15,890.0,80.5,1.45,16.0,592.5,637.6,502.0
2016,10,23,10,30,899.0,82.0,1.5,16.0,618.0,681.75,535.66
2016,10,23,10,45,906.5,82.0,1.55,16.5,636.0,721.17,563.47
2016,10,23,11,0,914.0,82.0,1.6,17.0,654.0,758.14,588.17
2016,10,23,11,15,917.0,82.5,1.65,17.0,664.5,789.63,609.98
2016,10,23,11,30,920.0,83.0,1.7,17.0,675.0,818.06,629.7
2016,10,23,11,45,921.5,83.0,1.75,17.5,677.0,841.53,644.81
2016,10,23,12,0,923.0,83.0,1.8,18.0,679.0,861.61,657.67
2016,10,23,12,15,921.0,82.5,1.85,18.0,673.5,874.71,667.1
2016,10,23,12,30,919.0,82.0,1.9,18.0,668.0,884.16,674.26
2016,10,23,12,45,907.5,84.5,2.0,18.5,652.5,885.3,675.17
2016,10,23,13,0,896.0,87.0,2.1,19.0,637.0,882.77,673.75
2016,10,23,13,15,887.5,86.0,2.15,19.0,615.5,875.11,669.76
2016,10,23,13,30,879.0,85.0,2.2,19.0,594.0,863.95,663.51
2016,10,23,13,45,870.5,82.5,2.25,19.0,566.0,847.59,653.74
2016,10,23,14,0,862.0,80.0,2.3,19.0,538.0,835.03,646.71
2016,10,23,14,15,845.5,77.5,2.3,18.5,502.5,805.58,628.53
2016,10,23,14,30,829.0,75.0,2.3,18.0,467.0,773.43,608.32
2016,10,23,14,45,665.5,98.0,2.35,18.0,395.5,659.52,526.9
2016,10,23,15,0,502.0,121.0,2.4,18.0,324.0,540.96,437.77
2016,10,23,15,15,476.0,112.0,2.35,17.5,286.5,497.19,405.45
2016,10,23,15,30,450.0,103.0,2.3,17.0,249.0,453.49,371.71
2016,10,23,15,45,418.5,90.0,2.3,17.0,209.5,401.6,329.85
2016,10,23,16,0,387.0,77.0,2.3,17.0,170.0,350.87,287.55
2016,10,23,16,15,340.5,63.0,2.15,16.0,131.0,291.94,237.81
2016,10,23,16,30,294.0,49.0,2.0,15.0,92.0,236.47,189.03
2016,10,23,16,45,147.0,37.0,1.9,14.5,58.5,131.28,96.39
2016,10,23,17,0,0.0,25.0,1.8,14.0,25.0,29.3,0.0
2016,10,23,17,15,0.0,12.5,1.8,13.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,3.45,13.5,5.5,5.09,0.0
2016,10,24,7,0,0.0,11.0,3.6,14.0,11.0,10.19,2.45
2016,10,24,7,15,0.0,19.0,3.65,14.0,19.0,17.61,9.68
2016,10,24,7,30,0.0,27.0,3.7,14.0,27.0,25.05,15.61
2016,10,24,7,45,0.0,35.5,3.8,14.5,35.5,32.95,22.5
2016,10,24,8,0,0.0,44.0,3.9,15.0,44.0,40.87,29.3
2016,10,24,8,15,0.0,53.0,4.0,15.0,53.0,49.26,36.47
2016,10,24,8,30,0.0,62.0,4.1,15.0,62.0,57.66,43.56
2016,10,24,8,45,26.5,119.0,4.25,15.0,130.5,119.22,94.72
2016,10,24,9,0,53.0,176.0,4.4,15.0,199.0,184.22,148.26
2016,10,24,9,15,132.5,196.0,4.4,15.0,260.5,243.83,196.67
2016,10,24,9,30,212.0,216.0,4.4,15.0,322.0,309.86,250.53
2016,10,24,9,45,124.0,218.5,4.4,15.5,281.5,278.69,224.98
2016,10,24,10,0,36.0,221.0,4.4,16.0,241.0,233.89,187.57
2016,10,24,10,15,71.0,245.5,4.45,16.0,287.0,282.78,227.39
2016,10,24,10,30,106.0,270.0,4.5,16.0,333.0,335.0,269.42
2016,10,24,10,45,63.5,251.5,4.55,16.5,289.5,292.08,233.89
2016,10,24,11,0,21.0,233.0,4.6,17.0,246.0,238.34,189.57
2016,10,24,11,15,81.0,266.5,4.6,17.0,318.0,327.96,262.46
2016,10,24,11,30,141.0,300.0,4.6,17.0,390.0,424.38,339.07
2016,10,24,11,45,75.5,256.0,4.65,17.0,304.5,319.34,255.23
2016,10,24,12,0,10.0,212.0,4.7,17.0,219.0,212.32,168.25
2016,10,24,12,15,33.0,243.0,4.75,17.0,264.5,275.17,219.52
2016,10,24,12,30,56.0,274.0,4.8,17.0,310.0,331.27,264.67
2016,10,24,12,45,28.0,213.5,4.85,17.5,231.5,241.88,192.61
2016,10,24,13,0,0.0,153.0,4.9,18.0,153.0,145.99,114.36
2016,10,24,13,15,1.5,164.5,4.95,18.0,165.5,159.41,125.57
2016,10,24,13,30,3.0,176.0,5.0,18.0,178.0,173.27,137.04
2016,10,24,13,45,3.0,172.0,5.05,18.0,174.0,169.9,134.53
2016,10,24,14,0,3.0,168.0,5.1,18.0,170.0,166.64,132.15
2016,10,24,14,15,1.5,129.0,4.95,17.5,130.0,125.03,98.5
2016,10,24,14,30,0.0,90.0,4.8,17.0,90.0,84.33,65.12
2016,10,24,14,45,0.0,64.0,4.7,17.0,64.0,59.53,44.56
2016,10,24,15,0,0.0,38.0,4.6,17.0,38.0,35.29,24.25
2016,10,24,15,15,0.0,33.5,4.45,16.5,33.5,31.09,20.81
2016,10,24,15,30,0.0,29.0,4.3,16.0,29.0,26.9,17.31
2016,10,24,15,45,0.0,24.0,4.15,16.0,24.0,22.25,13.34
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,17.61,9.33
2016,10,24,16,15,0.0,14.5,3.9,15.5,14.5,13.43,5.7
2016,10,24,16,30,0.0,10.0,3.8,15.0,10.0,9.26,2.04
2016,10,24,16,45,0.0,6.0,3.7,15.0,6.0,5.55,0.0
2016,10,24,17,0,0.0,2.0,3.6,15.0,2.0,1.85,0.0
2016,10,24,17,15,0.0,1.0,3.65,14.5,1.0,0.95,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,5.24,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,10.19,2.25
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,18.54,10.4
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,26.91,17.08
2016,10,25,7,45,0.0,38.5,3.65,15.0,38.5,35.75,24.81
2016,10,25,8,0,0.0,48.0,3.7,15.0,48.0,44.6,32.47
2016,10,25,8,15,0.0,57.5,3.65,15.0,57.5,53.46,40.04
2016,10,25,8,30,0.0,67.0,3.6,15.0,67.0,62.33,47.53
2016,10,25,8,45,0.0,92.5,3.55,15.5,92.5,85.9,67.19
2016,10,25,9,0,0.0,118.0,3.5,16.0,118.0,109.67,86.72
2016,10,25,9,15,0.0,127.0,3.55,16.5,127.0,118.33,93.49
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,127.03,100.25
2016,10,25,9,45,0.0,136.5,3.7,17.5,136.5,127.72,100.4
2016,10,25,10,0,0.0,137.0,3.8,18.0,137.0,128.36,100.54
2016,10,25,10,15,15.0,184.0,3.85,18.0,193.0,182.87,144.85
2016,10,25,10,30,30.0,231.0,3.9,18.0,249.0,245.66,195.14
2016,10,25,10,45,15.0,154.0,3.95,18.0,163.0,155.46,122.35
2016,10,25,11,0,0.0,77.0,4.0,18.0,77.0,71.74,53.73
2016,10,25,11,15,0.0,52.0,4.0,18.0,52.0,48.4,34.52
2016,10,25,11,30,0.0,27.0,4.0,18.0,27.0,25.11,15.23
2016,10,25,11,45,7.0,125.0,4.05,18.0,130.0,123.1,96.0
2016,10,25,12,0,14.0,223.0,4.1,18.0,233.0,226.93,179.57
2016,10,25,12,15,7.5,197.5,4.0,18.0,203.0,196.23,154.69
2016,10,25,12,30,1.0,172.0,3.9,18.0,173.0,165.39,129.8
2016,10,25,12,45,5.5,188.5,3.85,18.5,192.5,186.5,146.81
2016,10,25,13,0,10.0,205.0,3.8,19.0,212.0,208.21,164.12
2016,10,25,13,15,9.5,198.5,3.75,19.0,204.5,201.82,159.15
2016,10,25,13,30,9.0,192.0,3.7,19.0,197.0,195.45,154.27
2016,10,25,13,45,146.5,206.0,3.65,19.0,282.5,352.77,284.11
2016,10,25,14,0,284.0,220.0,3.6,19.0,368.0,498.29,400.09
2016,10,25,14,15,281.0,205.0,3.5,19.0,343.5,475.81,382.78
2016,10,25,14,30,278.0,190.0,3.4,19.0,319.0,452.2,365.25
2016,10,25,14,45,182.0,177.0,3.35,19.0,258.5,345.54,280.28
2016,10,25,15,0,86.0,164.0,3.3,19.0,198.0,244.61,197.91
2016,10,25,15,15,81.5,145.0,3.15,18.5,174.5,218.78,177.72
2016,10,25,15,30,77.0,126.0,3.0,18.0,151.0,192.94,156.91
2016,10,25,15,45,69.0,107.0,2.9,18.0,126.5,164.86,133.45
2016,10,25,16,0,61.0,88.0,2.8,18.0,102.0,137.09,109.81
2016,10,25,16,15,47.0,68.5,2.6,17.5,77.5,105.48,82.65
2016,10,25,16,30,33.0,49.0,2.4,17.0,53.0,74.41,55.59
2016,10,25,16,45,16.5,31.0,2.25,16.5,33.0,44.69,27.88
2016,10,25,17,0,0.0,13.0,2.1,16.0,13.0,12.06,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.0,6.5,6.2,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,173.0,13.0,1.7,12.5,28.0,12.39,0.0
2016,10,26,7,0,346.0,26.0,1.7,13.0,56.0,20.8,10.2
2016,10,26,7,15,447.5,34.5,1.7,13.5,99.0,26.58,17.43
2016,10,26,7,30,549.0,43.0,1.7,14.0,142.0,46.29,24.43
2016,10,26,7,45,610.0,48.5,1.75,14.5,188.0,94.01,49.95
2016,10,26,8,0,671.0,54.0,1.8,15.0,234.0,146.05,87.99
2016,10,26,8,15,710.0,58.0,1.85,15.5,279.0,198.85,132.64
2016,10,26,8,30,749.0,62.0,1.9,16.0,324.0,255.37,182.45
2016,10,26,8,45,776.5,64.5,2.0,16.5,366.0,310.17,231.56
2016,10,26,9,0,804.0,67.0,2.1,17.0,408.0,366.7,281.31
2016,10,26,9,15,822.5,69.0,2.15,17.5,445.0,420.33,327.61
2016,10,26,9,30,841.0,71.0,2.2,18.0,482.0,473.79,372.34
2016,10,26,9,45,858.0,71.5,2.3,18.5,513.5,524.57,413.84
2016,10,26,10,0,875.0,72.0,2.4,19.0,545.0,574.71,453.64
2016,10,26,10,15,884.0,73.0,2.45,19.0,570.0,619.59,489.14
2016,10,26,10,30,893.0,74.0,2.5,19.0,595.0,662.63,522.48
2016,10,26,10,45,896.5,76.0,2.6,19.5,612.0,700.92,550.31
2016,10,26,11,0,900.0,78.0,2.7,20.0,629.0,736.58,574.75
2016,10,26,11,15,903.5,78.5,2.75,20.0,639.5,767.79,596.71
2016,10,26,11,30,907.0,79.0,2.8,20.0,650.0,796.02,616.56
2016,10,26,11,45,906.0,80.0,2.9,20.5,652.0,818.12,631.24
2016,10,26,12,0,905.0,81.0,3.0,21.0,654.0,836.84,643.61
2016,10,26,12,15,904.5,81.0,3.0,21.0,649.0,851.35,653.77
2016,10,26,12,30,904.0,81.0,3.0,21.0,644.0,862.36,661.63
2016,10,26,12,45,897.0,82.0,3.05,21.0,630.5,865.47,664.49
2016,10,26,13,0,890.0,83.0,3.1,21.0,617.0,864.98,665.06
2016,10,26,13,15,883.0,82.0,3.05,21.0,596.5,858.58,661.03
2016,10,26,13,30,876.0,81.0,3.0,21.0,576.0,848.71,654.75
2016,10,26,13,45,864.0,80.0,2.95,21.0,548.0,831.26,643.26
2016,10,26,14,0,852.0,79.0,2.9,21.0,520.0,817.68,634.65
2016,10,26,14,15,836.0,77.0,2.8,20.5,485.5,789.57,616.57
2016,10,26,14,30,820.0,75.0,2.7,20.0,451.0,758.78,596.5
2016,10,26,14,45,797.0,72.0,2.65,20.0,411.5,718.92,568.76
2016,10,26,15,0,774.0,69.0,2.6,20.0,372.0,677.27,539.29
2016,10,26,15,15,741.0,65.5,2.45,19.5,328.0,626.39,502.8
2016,10,26,15,30,708.0,62.0,2.3,19.0,284.0,575.01,464.76
2016,10,26,15,45,659.5,57.0,2.2,18.5,237.5,511.79,415.1
2016,10,26,16,0,611.0,52.0,2.1,18.0,191.0,454.92,368.25
2016,10,26,16,15,532.5,45.0,1.8,17.0,145.5,376.88,302.85
2016,10,26,16,30,454.0,38.0,1.5,16.0,100.0,304.42,239.19
2016,10,26,16,45,227.0,30.5,1.25,15.5,61.5,168.96,116.09
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.38,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,10,27,7,15,0.0,9.5,2.4,14.0,9.5,8.79,1.95
2016,10,27,7,30,0.0,14.0,2.5,14.0,14.0,12.97,5.33
2016,10,27,7,45,0.0,19.0,2.6,14.5,19.0,17.61,9.39
2016,10,27,8,0,0.0,24.0,2.7,15.0,24.0,22.25,13.41
2016,10,27,8,15,0.0,29.0,2.65,15.5,29.0,26.9,17.38
2016,10,27,8,30,0.0,34.0,2.6,16.0,34.0,31.56,21.28
2016,10,27,8,45,0.0,20.5,2.55,16.5,20.5,19.01,10.54
2016,10,27,9,0,0.0,7.0,2.5,17.0,7.0,6.49,0.0
2016,10,27,9,15,1.0,82.0,2.45,17.0,82.5,76.77,58.95
2016,10,27,9,30,2.0,157.0,2.4,17.0,158.0,147.84,117.32
2016,10,27,9,45,1.0,132.5,2.35,17.0,133.0,124.49,97.87
2016,10,27,10,0,0.0,108.0,2.3,17.0,108.0,100.86,78.33
2016,10,27,10,15,0.0,130.5,2.25,17.0,130.5,122.34,95.81
2016,10,27,10,30,0.0,153.0,2.2,17.0,153.0,144.09,113.31
2016,10,27,10,45,0.0,137.5,2.15,17.5,137.5,129.27,100.9
2016,10,27,11,0,0.0,122.0,2.1,18.0,122.0,114.43,88.6
2016,10,27,11,15,0.0,124.0,2.2,17.5,124.0,116.42,90.36
2016,10,27,11,30,0.0,126.0,2.3,17.0,126.0,118.43,92.14
2016,10,27,11,45,1.0,151.5,2.4,17.0,152.0,144.25,113.11
2016,10,27,12,0,2.0,177.0,2.5,17.0,178.0,170.67,134.41
2016,10,27,12,15,1.5,175.5,2.5,17.0,176.5,169.12,133.12
2016,10,27,12,30,1.0,174.0,2.5,17.0,175.0,167.57,131.93
2016,10,27,12,45,0.5,142.5,2.5,17.0,143.0,135.75,106.3
2016,10,27,13,0,0.0,111.0,2.5,17.0,111.0,104.28,80.77
2016,10,27,13,15,2.5,146.0,2.4,16.5,147.5,141.6,111.68
2016,10,27,13,30,5.0,181.0,2.3,16.0,184.0,180.67,143.8
2016,10,27,13,45,15.5,189.0,2.2,16.0,197.5,199.14,159.26
2016,10,27,14,0,26.0,197.0,2.1,16.0,211.0,218.04,175.07
2016,10,27,14,15,13.0,170.0,2.0,16.0,177.0,178.9,143.21
2016,10,27,14,30,0.0,143.0,1.9,16.0,143.0,140.24,111.49
2016,10,27,14,45,0.0,107.0,1.8,16.0,107.0,102.61,80.71
2016,10,27,15,0,0.0,71.0,1.7,16.0,71.0,66.06,50.36
2016,10,27,15,15,0.0,62.0,1.6,16.0,62.0,57.66,43.39
2016,10,27,15,30,0.0,53.0,1.5,16.0,53.0,49.26,36.33
2016,10,27,15,45,0.0,44.0,1.4,16.0,44.0,40.87,29.18
2016,10,27,16,0,0.0,35.0,1.3,16.0,35.0,32.49,21.94
2016,10,27,16,15,0.0,26.0,1.2,16.0,26.0,24.12,14.65
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,15.75,7.32
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,9.26,0.91
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,74.5,13.5,0.35,14.5,19.5,12.87,0.0
2016,10,28,7,0,149.0,27.0,0.3,15.0,39.0,21.19,9.17
2016,10,28,7,15,218.5,42.0,0.35,15.0,73.0,32.44,22.25
2016,10,28,7,30,288.0,57.0,0.4,15.0,107.0,50.5,32.68
2016,10,28,7,45,326.5,71.5,0.5,15.0,144.0,86.39,54.73
2016,10,28,8,0,365.0,86.0,0.6,15.0,181.0,126.84,85.18
2016,10,28,8,15,395.0,97.5,0.7,15.0,218.0,167.34,118.79
2016,10,28,8,30,425.0,109.0,0.8,15.0,255.0,210.97,156.27
2016,10,28,8,45,212.5,115.5,0.9,15.5,188.5,175.89,136.03
2016,10,28,9,0,0.0,122.0,1.0,16.0,122.0,113.41,89.44
2016,10,28,9,15,9.0,149.5,1.1,16.0,154.0,143.2,113.83
2016,10,28,9,30,18.0,177.0,1.2,16.0,186.0,174.29,138.88
2016,10,28,9,45,11.0,174.5,1.35,16.5,180.0,169.66,134.62
2016,10,28,10,0,4.0,172.0,1.5,17.0,174.0,164.22,129.77
2016,10,28,10,15,2.0,131.0,1.6,17.0,132.0,124.04,97.06
2016,10,28,10,30,0.0,90.0,1.7,17.0,90.0,83.87,64.1
2016,10,28,10,45,7.0,152.0,1.85,17.5,156.0,148.08,116.44
2016,10,28,11,0,14.0,214.0,2.0,18.0,222.0,214.63,169.33
2016,10,28,11,15,14.5,217.5,2.1,18.0,226.0,219.4,172.88
2016,10,28,11,30,15.0,221.0,2.2,18.0,230.0,224.22,176.69
2016,10,28,11,45,7.5,129.5,2.35,18.0,134.0,127.87,99.55
2016,10,28,12,0,0.0,38.0,2.5,18.0,38.0,35.35,23.72
2016,10,28,12,15,4.0,120.0,2.55,18.0,122.5,116.15,90.27
2016,10,28,12,30,8.0,202.0,2.6,18.0,207.0,202.2,159.57
2016,10,28,12,45,23.5,222.0,2.65,18.0,236.0,237.04,187.76
2016,10,28,13,0,39.0,242.0,2.7,18.0,265.0,285.8,226.84
2016,10,28,13,15,44.5,237.5,2.7,18.0,263.0,287.39,228.42
2016,10,28,13,30,50.0,233.0,2.7,18.0,261.0,288.95,230.18
2016,10,28,13,45,32.5,208.5,2.7,18.0,226.5,247.35,197.09
2016,10,28,14,0,15.0,184.0,2.7,18.0,192.0,194.75,154.87
2016,10,28,14,15,83.0,189.5,2.65,18.0,227.5,269.69,217.77
2016,10,28,14,30,151.0,195.0,2.6,18.0,263.0,344.38,278.96
2016,10,28,14,45,452.0,132.5,2.6,18.0,310.0,522.21,424.91
2016,10,28,15,0,753.0,70.0,2.6,18.0,357.0,658.47,531.05
2016,10,28,15,15,719.5,66.0,2.45,17.5,314.0,607.49,492.54
2016,10,28,15,30,686.0,62.0,2.3,17.0,271.0,556.09,453.51
2016,10,28,15,45,641.5,56.0,2.15,16.5,226.0,499.69,408.13
2016,10,28,16,0,597.0,50.0,2.0,16.0,181.0,440.8,359.01
2016,10,28,16,15,516.5,43.0,1.75,15.5,136.0,362.82,292.43
2016,10,28,16,30,436.0,36.0,1.5,15.0,91.0,290.69,227.67
2016,10,28,16,45,218.0,27.5,1.3,14.5,55.0,156.94,99.24
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
