Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,107.5,13.5,1.7,13.5,21.5,12.87,0.0
2016,10,29,7,0,215.0,27.0,1.8,14.0,43.0,21.3,8.34
2016,10,29,7,15,323.0,38.5,1.9,14.0,82.5,30.78,20.74
2016,10,29,7,30,431.0,50.0,2.0,14.0,122.0,47.91,28.98
2016,10,29,7,45,507.0,56.0,2.15,14.5,167.0,87.43,48.95
2016,10,29,8,0,583.0,62.0,2.3,15.0,212.0,135.79,83.3
2016,10,29,8,15,291.5,59.0,2.4,15.0,134.0,111.54,77.05
2016,10,29,8,30,0.0,56.0,2.5,15.0,56.0,52.06,38.8
2016,10,29,8,45,13.5,106.5,2.6,15.5,112.0,102.91,81.19
2016,10,29,9,0,27.0,157.0,2.7,16.0,168.0,156.95,125.48
2016,10,29,9,15,13.5,123.0,2.8,16.5,128.5,120.26,95.01
2016,10,29,9,30,0.0,89.0,2.9,17.0,89.0,82.91,63.86
2016,10,29,9,45,44.0,161.0,3.05,17.5,184.0,176.56,140.78
2016,10,29,10,0,88.0,233.0,3.2,18.0,279.0,275.29,219.78
2016,10,29,10,15,154.0,245.0,3.25,18.0,331.0,338.05,269.95
2016,10,29,10,30,220.0,257.0,3.3,18.0,383.0,401.0,320.01
2016,10,29,10,45,117.0,234.0,3.35,18.5,301.5,317.75,252.91
2016,10,29,11,0,14.0,211.0,3.4,19.0,220.0,211.7,166.58
2016,10,29,11,15,193.5,233.0,3.35,19.0,352.5,384.54,307.13
2016,10,29,11,30,373.0,255.0,3.3,19.0,485.0,562.66,445.48
2016,10,29,11,45,634.0,169.5,3.3,19.0,561.0,702.94,554.7
2016,10,29,12,0,895.0,84.0,3.3,19.0,637.0,824.45,643.01
2016,10,29,12,15,893.5,83.5,3.25,19.0,631.5,837.36,651.13
2016,10,29,12,30,892.0,83.0,3.2,19.0,626.0,846.78,657.72
2016,10,29,12,45,889.5,81.5,3.15,19.0,613.0,850.66,660.54
2016,10,29,13,0,887.0,80.0,3.1,19.0,600.0,850.99,661.04
2016,10,29,13,15,879.5,79.0,3.0,19.0,579.0,844.16,656.34
2016,10,29,13,30,872.0,78.0,2.9,19.0,558.0,833.9,649.37
2016,10,29,13,45,863.0,75.5,2.85,19.0,531.0,817.21,638.29
2016,10,29,14,0,854.0,73.0,2.8,19.0,504.0,797.32,625.03
2016,10,29,14,15,837.0,71.0,2.7,19.0,469.5,775.39,610.01
2016,10,29,14,30,820.0,69.0,2.6,19.0,435.0,743.98,588.07
2016,10,29,14,45,796.5,66.5,2.55,19.0,395.5,704.63,560.43
2016,10,29,15,0,773.0,64.0,2.5,19.0,356.0,663.55,531.08
2016,10,29,15,15,739.0,60.5,2.35,18.5,312.5,612.41,493.97
2016,10,29,15,30,705.0,57.0,2.2,18.0,269.0,560.88,455.18
2016,10,29,15,45,652.0,52.5,2.1,18.0,223.0,496.14,402.93
2016,10,29,16,0,599.0,48.0,2.0,18.0,177.0,437.84,353.73
2016,10,29,16,15,517.0,41.0,1.85,17.0,132.5,359.28,287.76
2016,10,29,16,30,435.0,34.0,1.7,16.0,88.0,286.81,223.14
2016,10,29,16,45,288.0,23.0,1.55,15.5,52.0,182.59,108.47
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,68.89,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,4.15,13.5,2.5,2.38,0.0
2016,10,30,7,0,0.0,5.0,4.3,14.0,5.0,4.62,0.0
2016,10,30,7,15,0.0,11.0,4.3,14.0,11.0,10.18,3.04
2016,10,30,7,30,0.0,17.0,4.3,14.0,17.0,15.75,7.62
2016,10,30,7,45,0.0,23.5,4.35,14.5,23.5,21.79,12.9
2016,10,30,8,0,0.0,30.0,4.4,15.0,30.0,27.83,18.14
2016,10,30,8,15,0.0,36.5,4.45,15.0,36.5,33.88,23.35
2016,10,30,8,30,0.0,43.0,4.5,15.0,43.0,39.94,28.51
2016,10,30,8,45,0.0,48.0,4.55,15.5,48.0,44.6,32.37
2016,10,30,9,0,0.0,53.0,4.6,16.0,53.0,49.26,36.17
2016,10,30,9,15,0.0,30.5,4.65,16.0,30.5,28.32,18.38
2016,10,30,9,30,0.0,8.0,4.7,16.0,8.0,7.42,0.64
2016,10,30,9,45,0.0,34.5,4.8,16.0,34.5,32.05,21.45
2016,10,30,10,0,0.0,61.0,4.9,16.0,61.0,56.76,42.13
2016,10,30,10,15,0.0,78.5,4.95,16.0,78.5,73.1,55.69
2016,10,30,10,30,0.0,96.0,5.0,16.0,96.0,89.55,69.26
2016,10,30,10,45,396.5,106.5,5.1,16.5,342.0,392.24,323.38
2016,10,30,11,0,793.0,117.0,5.2,17.0,588.0,697.4,564.4
2016,10,30,11,15,405.5,170.5,5.15,17.0,411.5,492.67,399.99
2016,10,30,11,30,18.0,224.0,5.1,17.0,235.0,229.74,182.7
2016,10,30,11,45,9.5,198.5,5.1,17.5,204.5,198.07,157.04
2016,10,30,12,0,1.0,173.0,5.1,18.0,174.0,166.06,130.68
2016,10,30,12,15,100.0,226.5,5.05,18.0,287.5,324.07,260.56
2016,10,30,12,30,199.0,280.0,5.0,18.0,401.0,470.23,377.09
2016,10,30,12,45,244.0,267.0,4.95,18.0,412.0,497.11,399.09
2016,10,30,13,0,289.0,254.0,4.9,18.0,423.0,536.29,430.65
2016,10,30,13,15,144.5,207.5,4.85,18.0,292.0,349.67,282.43
2016,10,30,13,30,0.0,161.0,4.8,18.0,161.0,155.79,122.74
2016,10,30,13,45,13.5,177.0,4.75,18.0,184.0,184.97,147.43
2016,10,30,14,0,27.0,193.0,4.7,18.0,207.0,215.03,172.5
2016,10,30,14,15,369.0,146.0,4.55,17.5,310.0,486.17,399.59
2016,10,30,14,30,711.0,99.0,4.4,17.0,413.0,697.33,567.44
2016,10,30,14,45,686.0,94.0,4.3,17.0,374.5,656.55,535.74
2016,10,30,15,0,661.0,89.0,4.2,17.0,336.0,614.42,504.02
2016,10,30,15,15,621.0,84.0,4.0,16.5,293.5,560.77,462.48
2016,10,30,15,30,581.0,79.0,3.8,16.0,251.0,507.37,419.78
2016,10,30,15,45,536.5,70.0,3.65,16.0,208.0,447.29,369.75
2016,10,30,16,0,492.0,61.0,3.5,16.0,165.0,388.83,319.4
2016,10,30,16,15,400.5,51.5,3.4,15.5,122.0,306.22,248.31
2016,10,30,16,30,309.0,42.0,3.3,15.0,79.0,231.84,181.14
2016,10,30,16,45,154.5,28.0,3.2,15.0,46.5,126.18,67.77
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,95.0,13.5,1.7,11.5,20.0,12.87,0.0
2016,10,31,7,0,190.0,27.0,1.7,12.0,40.0,21.42,5.87
2016,10,31,7,15,307.5,38.5,1.8,12.5,79.0,31.24,21.03
2016,10,31,7,30,425.0,50.0,1.9,13.0,118.0,46.52,29.02
2016,10,31,7,45,504.5,56.5,2.0,13.5,163.5,85.99,48.4
2016,10,31,8,0,584.0,63.0,2.1,14.0,209.0,134.75,82.65
2016,10,31,8,15,630.0,68.0,2.15,14.0,253.0,184.54,124.18
2016,10,31,8,30,676.0,73.0,2.2,14.0,297.0,238.94,172.01
2016,10,31,8,45,557.5,103.5,2.3,14.5,304.0,272.1,207.16
2016,10,31,9,0,439.0,134.0,2.4,15.0,311.0,289.33,226.95
2016,10,31,9,15,287.5,169.0,2.45,15.0,289.5,283.31,226.29
2016,10,31,9,30,136.0,204.0,2.5,15.0,268.0,260.94,209.95
2016,10,31,9,45,108.5,215.5,2.55,15.0,268.5,262.75,211.76
2016,10,31,10,0,81.0,227.0,2.6,15.0,269.0,265.34,213.69
2016,10,31,10,15,56.0,224.5,2.6,15.0,254.5,252.71,203.2
2016,10,31,10,30,31.0,222.0,2.6,15.0,240.0,237.73,190.63
2016,10,31,10,45,75.5,246.5,2.65,15.5,291.0,295.33,237.09
2016,10,31,11,0,120.0,271.0,2.7,16.0,342.0,364.72,291.8
2016,10,31,11,15,495.0,181.5,2.75,16.0,480.5,569.08,457.38
2016,10,31,11,30,870.0,92.0,2.8,16.0,619.0,774.66,613.12
2016,10,31,11,45,630.5,169.5,2.85,16.5,552.5,696.6,551.97
2016,10,31,12,0,391.0,247.0,2.9,17.0,486.0,587.71,466.01
2016,10,31,12,15,246.0,260.5,2.95,17.0,410.5,493.14,392.41
2016,10,31,12,30,101.0,274.0,3.0,17.0,335.0,370.03,294.61
2016,10,31,12,45,100.0,268.0,3.1,17.0,327.5,365.31,291.82
2016,10,31,13,0,99.0,262.0,3.2,17.0,320.0,360.27,288.33
2016,10,31,13,15,87.5,249.5,3.25,17.0,299.5,338.41,271.33
2016,10,31,13,30,76.0,237.0,3.3,17.0,279.0,316.24,254.04
2016,10,31,13,45,70.5,223.5,3.35,17.0,261.0,297.67,239.71
2016,10,31,14,0,65.0,210.0,3.4,17.0,243.0,278.96,225.17
2016,10,31,14,15,43.0,187.0,3.45,16.5,208.0,235.26,190.22
2016,10,31,14,30,21.0,164.0,3.5,16.0,173.0,181.14,146.21
2016,10,31,14,45,256.5,136.5,3.55,16.0,232.0,362.2,300.63
2016,10,31,15,0,492.0,109.0,3.6,16.0,291.0,508.23,420.8
2016,10,31,15,15,459.5,101.0,3.55,15.5,254.0,462.23,383.74
2016,10,31,15,30,427.0,93.0,3.5,15.0,217.0,416.83,347.03
2016,10,31,15,45,384.5,81.0,3.5,15.0,178.0,361.09,300.16
2016,10,31,16,0,342.0,69.0,3.5,15.0,139.0,307.58,253.76
2016,10,31,16,15,283.0,54.5,3.5,14.5,102.5,244.52,198.58
2016,10,31,16,30,224.0,40.0,3.5,14.0,66.0,186.3,144.88
2016,10,31,16,45,112.0,25.0,3.5,14.0,38.0,101.14,47.08
2016,10,31,17,0,0.0,10.0,3.5,14.0,10.0,9.53,0.0
2016,10,31,17,15,0.0,5.0,3.6,14.0,5.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,105.0,12.0,1.95,11.5,19.0,11.44,0.0
2016,11,1,7,0,210.0,24.0,1.9,12.0,38.0,19.88,3.25
2016,11,1,7,15,331.0,35.0,1.95,12.0,77.5,28.06,18.22
2016,11,1,7,30,452.0,46.0,2.0,12.0,117.0,42.41,25.95
2016,11,1,7,45,527.0,52.5,2.05,12.5,162.0,83.04,45.47
2016,11,1,8,0,602.0,59.0,2.1,13.0,207.0,132.31,80.12
2016,11,1,8,15,648.5,64.0,2.15,13.5,251.5,183.05,122.28
2016,11,1,8,30,695.0,69.0,2.2,14.0,296.0,238.41,170.74
2016,11,1,8,45,727.5,72.5,2.25,14.5,338.0,293.62,220.16
2016,11,1,9,0,760.0,76.0,2.3,15.0,380.0,349.67,269.73
2016,11,1,9,15,782.5,79.0,2.25,15.0,417.0,403.18,316.8
2016,11,1,9,30,805.0,82.0,2.2,15.0,454.0,457.35,363.11
2016,11,1,9,45,821.5,83.5,2.15,15.5,486.0,507.28,404.13
2016,11,1,10,0,838.0,85.0,2.1,16.0,518.0,556.66,443.35
2016,11,1,10,15,849.0,86.5,1.95,16.0,542.5,601.95,478.61
2016,11,1,10,30,860.0,88.0,1.8,16.0,567.0,645.67,511.55
2016,11,1,10,45,867.0,89.0,1.7,16.5,584.5,684.37,539.13
2016,11,1,11,0,874.0,90.0,1.6,17.0,602.0,720.76,563.61
2016,11,1,11,15,877.5,90.5,1.5,17.0,612.0,747.2,580.74
2016,11,1,11,30,881.0,91.0,1.4,17.0,622.0,774.59,598.43
2016,11,1,11,45,881.0,91.5,1.35,17.0,623.5,796.26,612.52
2016,11,1,12,0,881.0,92.0,1.3,17.0,625.0,814.68,624.41
2016,11,1,12,15,671.5,156.5,1.25,17.0,560.5,740.86,572.36
2016,11,1,12,30,462.0,221.0,1.2,17.0,496.0,643.87,499.76
2016,11,1,12,45,457.0,218.0,1.2,17.5,485.0,642.41,499.23
2016,11,1,13,0,452.0,215.0,1.2,18.0,474.0,638.9,496.29
2016,11,1,13,15,651.5,150.5,1.15,18.0,509.0,740.06,572.45
2016,11,1,13,30,851.0,86.0,1.1,18.0,544.0,825.41,630.56
2016,11,1,13,45,836.5,84.5,1.1,18.0,515.5,805.79,617.01
2016,11,1,14,0,822.0,83.0,1.1,18.0,487.0,783.14,602.69
2016,11,1,14,15,803.5,80.5,1.1,17.5,453.0,753.25,584.37
2016,11,1,14,30,785.0,78.0,1.1,17.0,419.0,720.9,564.08
2016,11,1,14,45,756.5,75.5,1.1,17.0,379.0,678.82,535.35
2016,11,1,15,0,728.0,73.0,1.1,17.0,339.0,635.29,505.02
2016,11,1,15,15,690.5,69.0,1.15,16.5,296.0,587.1,471.6
2016,11,1,15,30,653.0,65.0,1.2,16.0,253.0,534.91,432.5
2016,11,1,15,45,597.0,59.0,1.25,16.0,208.0,469.15,380.28
2016,11,1,16,0,541.0,53.0,1.3,16.0,163.0,405.77,327.73
2016,11,1,16,15,449.5,44.5,1.45,15.5,119.5,323.21,258.52
2016,11,1,16,30,358.0,36.0,1.6,15.0,76.0,247.44,189.95
2016,11,1,16,45,179.0,18.0,1.75,14.5,38.0,122.0,47.62
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,120.5,11.0,1.8,9.5,18.5,10.48,0.0
2016,11,2,7,0,241.0,22.0,1.8,10.0,37.0,18.08,0.39
2016,11,2,7,15,360.0,32.5,1.85,10.5,77.0,25.89,16.34
2016,11,2,7,30,479.0,43.0,1.9,11.0,117.0,39.17,23.68
2016,11,2,7,45,549.5,50.0,2.0,11.5,162.0,81.38,43.64
2016,11,2,8,0,620.0,57.0,2.1,12.0,207.0,131.64,79.06
2016,11,2,8,15,665.0,61.5,2.1,12.5,251.5,182.49,121.44
2016,11,2,8,30,710.0,66.0,2.1,13.0,296.0,239.23,171.28
2016,11,2,8,45,741.5,69.5,2.15,13.5,337.5,293.28,220.03
2016,11,2,9,0,773.0,73.0,2.2,14.0,379.0,349.56,270.09
2016,11,2,9,15,794.5,76.0,2.15,14.5,416.0,403.19,316.91
2016,11,2,9,30,816.0,79.0,2.1,15.0,453.0,457.35,362.67
2016,11,2,9,45,841.0,77.5,2.1,15.5,486.0,508.81,405.09
2016,11,2,10,0,866.0,76.0,2.1,16.0,519.0,558.83,445.17
2016,11,2,10,15,875.5,77.5,1.95,16.5,543.5,603.67,479.3
2016,11,2,10,30,885.0,79.0,1.8,17.0,568.0,646.74,510.85
2016,11,2,10,45,891.0,80.0,1.7,17.5,585.5,684.96,538.07
2016,11,2,11,0,897.0,81.0,1.6,18.0,603.0,720.74,561.65
2016,11,2,11,15,900.5,81.5,1.5,18.0,612.5,751.53,581.79
2016,11,2,11,30,904.0,82.0,1.4,18.0,622.0,779.37,599.66
2016,11,2,11,45,904.0,82.5,1.3,18.5,624.0,801.43,612.2
2016,11,2,12,0,904.0,83.0,1.2,19.0,626.0,820.17,622.34
2016,11,2,12,15,902.0,82.5,1.1,19.0,620.0,832.73,629.41
2016,11,2,12,30,900.0,82.0,1.0,19.0,614.0,841.78,634.16
2016,11,2,12,45,896.5,80.5,0.95,19.0,600.5,844.86,635.78
2016,11,2,13,0,893.0,79.0,0.9,19.0,587.0,844.37,635.2
2016,11,2,13,15,885.0,78.0,0.85,19.0,566.0,837.21,630.32
2016,11,2,13,30,877.0,77.0,0.8,19.0,545.0,826.62,623.35
2016,11,2,13,45,864.5,75.5,0.75,19.5,517.0,808.4,610.22
2016,11,2,14,0,852.0,74.0,0.7,20.0,489.0,793.89,599.79
2016,11,2,14,15,835.0,72.0,0.7,19.5,455.0,765.39,582.85
2016,11,2,14,30,818.0,70.0,0.7,19.0,421.0,734.3,564.02
2016,11,2,14,45,792.0,67.5,0.75,19.0,381.0,693.5,537.63
2016,11,2,15,0,766.0,65.0,0.8,19.0,341.0,651.09,509.43
2016,11,2,15,15,730.5,61.0,0.85,18.5,298.0,598.99,474.08
2016,11,2,15,30,695.0,57.0,0.9,18.0,255.0,546.59,436.17
2016,11,2,15,45,639.5,52.0,0.95,18.0,209.0,480.7,384.71
2016,11,2,16,0,584.0,47.0,1.0,18.0,163.0,422.0,336.31
2016,11,2,16,15,496.5,39.0,1.1,17.0,119.5,340.91,269.46
2016,11,2,16,30,409.0,31.0,1.2,16.0,76.0,266.58,201.76
2016,11,2,16,45,204.5,15.5,1.3,15.5,38.0,128.48,36.99
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,124.0,10.0,1.95,9.5,17.5,9.53,0.0
2016,11,3,7,0,248.0,20.0,2.0,10.0,35.0,16.29,0.0
2016,11,3,7,15,370.0,30.5,2.05,10.5,75.0,24.19,14.71
2016,11,3,7,30,492.0,41.0,2.1,11.0,115.0,36.62,26.73
2016,11,3,7,45,563.0,47.5,2.15,11.5,160.0,78.99,41.39
2016,11,3,8,0,634.0,54.0,2.2,12.0,205.0,129.43,76.59
2016,11,3,8,15,679.5,58.5,2.15,12.5,250.0,182.68,120.86
2016,11,3,8,30,725.0,63.0,2.1,13.0,295.0,238.42,169.88
2016,11,3,8,45,756.0,66.5,2.1,14.0,336.5,292.99,218.73
2016,11,3,9,0,787.0,70.0,2.1,15.0,378.0,349.7,268.59
2016,11,3,9,15,808.0,72.5,2.05,15.5,415.0,403.2,315.22
2016,11,3,9,30,829.0,75.0,2.0,16.0,452.0,457.13,360.7
2016,11,3,9,45,847.5,76.0,2.0,16.5,484.0,508.38,402.8
2016,11,3,10,0,866.0,77.0,2.0,17.0,516.0,559.18,443.21
2016,11,3,10,15,876.0,78.5,1.9,17.5,541.0,602.72,476.48
2016,11,3,10,30,886.0,80.0,1.8,18.0,566.0,646.07,508.41
2016,11,3,10,45,767.5,114.5,1.7,18.5,545.0,642.61,503.57
2016,11,3,11,0,649.0,149.0,1.6,19.0,524.0,624.85,488.13
2016,11,3,11,15,777.5,115.5,1.5,19.0,572.0,701.4,545.32
2016,11,3,11,30,906.0,82.0,1.4,19.0,620.0,778.31,597.42
2016,11,3,11,45,905.5,82.5,1.35,19.5,621.5,800.01,609.7
2016,11,3,12,0,905.0,83.0,1.3,20.0,623.0,818.36,620.23
2016,11,3,12,15,691.0,148.0,1.25,20.0,558.0,743.43,568.04
2016,11,3,12,30,477.0,213.0,1.2,20.0,493.0,644.85,495.48
2016,11,3,12,45,682.5,147.5,1.15,20.5,538.0,753.0,575.12
2016,11,3,13,0,888.0,82.0,1.1,21.0,583.0,841.23,632.72
2016,11,3,13,15,879.5,81.0,1.05,21.0,562.0,833.72,626.56
2016,11,3,13,30,871.0,80.0,1.0,21.0,541.0,829.63,624.03
2016,11,3,13,45,857.0,78.5,1.0,21.0,512.5,810.34,612.06
2016,11,3,14,0,843.0,77.0,1.0,21.0,484.0,787.95,598.15
2016,11,3,14,15,825.5,75.0,0.95,21.0,450.0,759.29,579.22
2016,11,3,14,30,808.0,73.0,0.9,21.0,416.0,728.06,558.43
2016,11,3,14,45,780.5,70.0,0.85,21.0,376.0,685.84,529.65
2016,11,3,15,0,753.0,67.0,0.8,21.0,336.0,642.1,499.35
2016,11,3,15,15,716.5,63.0,0.75,20.5,293.0,589.8,462.95
2016,11,3,15,30,680.0,59.0,0.7,20.0,250.0,537.26,424.06
2016,11,3,15,45,623.0,53.5,0.7,19.5,204.5,475.28,376.31
2016,11,3,16,0,566.0,48.0,0.7,19.0,159.0,411.5,325.04
2016,11,3,16,15,474.5,40.0,0.75,18.5,115.5,329.25,257.28
2016,11,3,16,30,383.0,32.0,0.8,18.0,72.0,254.01,188.48
2016,11,3,16,45,191.5,16.0,0.85,17.5,36.0,122.22,18.93
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,103.5,10.0,2.0,10.5,15.5,9.53,0.0
2016,11,4,7,0,207.0,20.0,2.0,11.0,31.0,16.44,0.0
2016,11,4,7,15,332.0,31.0,2.05,11.5,70.0,24.82,14.95
2016,11,4,7,30,457.0,42.0,2.1,12.0,109.0,36.4,26.35
2016,11,4,7,45,530.5,49.5,2.2,12.5,154.0,77.59,41.46
2016,11,4,8,0,604.0,57.0,2.3,13.0,199.0,127.19,75.75
2016,11,4,8,15,651.0,62.5,2.15,13.5,243.5,178.14,117.67
2016,11,4,8,30,698.0,68.0,2.0,14.0,288.0,233.76,166.08
2016,11,4,8,45,729.0,72.0,1.95,14.5,329.0,288.74,215.2
2016,11,4,9,0,760.0,76.0,1.9,15.0,370.0,344.45,264.35
2016,11,4,9,15,782.5,79.0,1.75,15.5,407.0,397.63,310.25
2016,11,4,9,30,805.0,82.0,1.6,16.0,444.0,451.48,355.03
2016,11,4,9,45,821.0,84.0,1.45,17.0,475.5,501.4,394.38
2016,11,4,10,0,837.0,86.0,1.3,18.0,507.0,550.74,431.47
2016,11,4,10,15,847.5,87.5,1.15,18.0,531.5,595.47,465.19
2016,11,4,10,30,858.0,89.0,1.0,18.0,556.0,638.61,496.43
2016,11,4,10,45,865.5,90.0,0.9,18.5,573.5,677.41,522.94
2016,11,4,11,0,873.0,91.0,0.8,19.0,591.0,713.93,546.75
2016,11,4,11,15,876.5,91.5,0.7,19.5,601.0,744.54,564.57
2016,11,4,11,30,880.0,92.0,0.6,20.0,611.0,772.29,580.11
2016,11,4,11,45,882.0,92.0,0.5,20.5,613.0,795.29,592.19
2016,11,4,12,0,884.0,92.0,0.4,21.0,615.0,815.09,602.03
2016,11,4,12,15,882.0,91.5,0.3,21.0,609.0,827.8,608.36
2016,11,4,12,30,880.0,91.0,0.2,21.0,603.0,837.02,612.69
2016,11,4,12,45,877.5,89.0,0.15,21.0,590.0,840.55,614.45
2016,11,4,13,0,875.0,87.0,0.1,21.0,577.0,840.54,614.24
2016,11,4,13,15,866.5,85.5,0.15,21.0,556.0,832.65,610.54
2016,11,4,13,30,858.0,84.0,0.2,21.0,535.0,821.33,604.93
2016,11,4,13,45,846.0,82.0,0.25,21.5,507.0,803.24,593.89
2016,11,4,14,0,834.0,80.0,0.3,22.0,479.0,782.04,580.93
2016,11,4,14,15,816.0,77.5,0.3,21.5,445.0,752.59,563.75
2016,11,4,14,30,798.0,75.0,0.3,21.0,411.0,720.61,544.67
2016,11,4,14,45,772.5,72.0,0.35,21.0,372.0,680.2,519.07
2016,11,4,15,0,747.0,69.0,0.4,21.0,333.0,638.18,491.7
2016,11,4,15,15,709.5,64.5,0.45,20.5,289.5,584.86,456.11
2016,11,4,15,30,672.0,60.0,0.5,20.0,246.0,535.98,420.86
2016,11,4,15,45,616.0,54.5,0.55,20.0,201.0,470.79,370.75
2016,11,4,16,0,560.0,49.0,0.6,20.0,156.0,407.97,320.14
2016,11,4,16,15,466.5,40.0,0.7,19.5,112.5,323.93,251.51
2016,11,4,16,30,373.0,31.0,0.8,19.0,69.0,247.23,180.94
2016,11,4,16,45,186.5,15.5,0.9,18.5,34.5,118.11,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,14.5,0.65,12.0,14.5,13.82,0.0
2016,11,5,7,0,0.0,29.0,0.7,12.0,29.0,24.54,0.0
2016,11,5,7,15,225.0,35.0,0.7,12.5,67.0,27.44,16.78
2016,11,5,7,30,450.0,41.0,0.7,13.0,105.0,34.6,24.66
2016,11,5,7,45,517.0,49.0,0.75,13.5,148.5,75.23,40.05
2016,11,5,8,0,584.0,57.0,0.8,14.0,192.0,123.51,73.09
2016,11,5,8,15,630.5,62.5,0.8,14.0,235.0,173.07,113.45
2016,11,5,8,30,677.0,68.0,0.8,14.0,278.0,227.26,160.3
2016,11,5,8,45,708.0,72.0,0.85,14.5,318.5,279.75,206.79
2016,11,5,9,0,739.0,76.0,0.9,15.0,359.0,335.4,255.29
2016,11,5,9,15,761.0,79.0,0.85,15.5,395.0,387.2,299.46
2016,11,5,9,30,783.0,82.0,0.8,16.0,431.0,439.64,342.61
2016,11,5,9,45,638.5,124.0,0.8,16.5,421.5,449.85,352.55
2016,11,5,10,0,494.0,166.0,0.8,17.0,412.0,442.35,347.54
2016,11,5,10,15,492.0,176.0,0.8,17.0,431.5,475.09,373.29
2016,11,5,10,30,490.0,186.0,0.8,17.0,451.0,506.41,397.03
2016,11,5,10,45,536.5,176.5,0.85,17.5,475.0,547.86,428.22
2016,11,5,11,0,583.0,167.0,0.9,18.0,499.0,590.34,459.61
2016,11,5,11,15,523.5,191.0,1.0,18.0,493.0,593.14,461.35
2016,11,5,11,30,464.0,215.0,1.1,18.0,487.0,590.91,459.57
2016,11,5,11,45,456.0,218.5,1.2,18.5,486.0,602.01,467.68
2016,11,5,12,0,448.0,222.0,1.3,19.0,485.0,611.05,474.09
2016,11,5,12,15,467.5,214.0,1.35,19.0,486.5,627.64,487.21
2016,11,5,12,30,487.0,206.0,1.4,19.0,488.0,642.64,499.13
2016,11,5,12,45,539.0,183.0,1.45,19.5,488.0,665.61,516.79
2016,11,5,13,0,591.0,160.0,1.5,20.0,488.0,691.44,536.23
2016,11,5,13,15,706.0,122.5,1.55,19.5,500.5,745.62,577.26
2016,11,5,13,30,821.0,85.0,1.6,19.0,513.0,789.8,610.15
2016,11,5,13,45,667.0,117.5,1.65,19.0,453.5,702.23,548.99
2016,11,5,14,0,513.0,150.0,1.7,19.0,394.0,604.57,478.23
2016,11,5,14,15,489.5,142.5,1.7,18.5,361.5,570.72,455.3
2016,11,5,14,30,466.0,135.0,1.7,18.0,329.0,535.76,430.49
2016,11,5,14,45,447.5,125.0,1.75,18.0,297.0,500.67,404.6
2016,11,5,15,0,429.0,115.0,1.8,18.0,265.0,464.81,377.45
2016,11,5,15,15,409.5,102.0,1.75,17.5,230.0,424.06,346.12
2016,11,5,15,30,390.0,89.0,1.7,17.0,195.0,383.1,313.57
2016,11,5,15,45,353.5,75.5,1.7,17.0,158.5,331.19,270.47
2016,11,5,16,0,317.0,62.0,1.7,17.0,122.0,281.04,227.44
2016,11,5,16,15,259.0,47.5,1.6,16.5,87.5,220.39,174.7
2016,11,5,16,30,201.0,33.0,1.5,16.0,53.0,164.56,120.54
2016,11,5,16,45,100.5,16.5,1.45,15.5,26.5,78.02,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,6.67,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,13.0,0.0
2016,11,6,7,15,16.0,31.5,0.9,14.0,33.5,27.89,16.65
2016,11,6,7,30,32.0,49.0,1.0,14.0,53.0,42.61,31.39
2016,11,6,7,45,45.0,67.5,1.1,14.5,76.0,62.45,45.48
2016,11,6,8,0,58.0,86.0,1.2,15.0,99.0,84.22,63.1
2016,11,6,8,15,66.0,104.5,1.2,15.0,122.5,106.89,82.08
2016,11,6,8,30,74.0,123.0,1.2,15.0,146.0,130.68,102.1
2016,11,6,8,45,79.5,140.0,1.3,15.5,168.0,153.44,121.11
2016,11,6,9,0,85.0,157.0,1.4,16.0,190.0,176.9,140.48
2016,11,6,9,15,117.0,174.0,1.4,16.0,223.5,214.27,170.84
2016,11,6,9,30,149.0,191.0,1.4,16.0,257.0,252.84,202.04
2016,11,6,9,45,166.5,205.0,1.4,16.0,283.5,284.38,227.46
2016,11,6,10,0,184.0,219.0,1.4,16.0,310.0,317.35,253.78
2016,11,6,10,15,111.5,218.5,1.35,16.0,274.5,284.7,227.41
2016,11,6,10,30,39.0,218.0,1.3,16.0,239.0,239.12,190.33
2016,11,6,10,45,103.0,238.5,1.3,16.5,296.0,304.99,243.12
2016,11,6,11,0,167.0,259.0,1.3,17.0,353.0,383.67,304.13
2016,11,6,11,15,142.5,263.0,1.35,17.0,344.0,377.7,298.74
2016,11,6,11,30,118.0,267.0,1.4,17.0,335.0,369.98,292.46
2016,11,6,11,45,176.5,266.0,1.45,17.5,368.5,418.64,330.73
2016,11,6,12,0,235.0,265.0,1.5,18.0,402.0,469.07,369.5
2016,11,6,12,15,271.0,256.0,1.5,18.0,413.0,505.14,397.1
2016,11,6,12,30,307.0,247.0,1.5,18.0,424.0,529.89,416.45
2016,11,6,12,45,298.0,243.5,1.5,18.5,411.5,523.53,411.02
2016,11,6,13,0,289.0,240.0,1.5,19.0,399.0,515.86,404.91
2016,11,6,13,15,355.5,216.0,1.45,19.0,404.5,544.64,428.41
2016,11,6,13,30,422.0,192.0,1.4,19.0,410.0,584.5,459.23
2016,11,6,13,45,436.5,177.5,1.4,19.0,392.5,578.04,455.36
2016,11,6,14,0,451.0,163.0,1.4,19.0,375.0,569.22,450.14
2016,11,6,14,15,305.5,169.5,1.35,18.5,308.5,445.02,355.75
2016,11,6,14,30,160.0,176.0,1.3,18.0,242.0,327.21,263.29
2016,11,6,14,45,153.5,160.0,1.3,18.0,218.5,301.98,244.41
2016,11,6,15,0,147.0,144.0,1.3,18.0,195.0,276.55,224.49
2016,11,6,15,15,139.0,125.5,1.15,17.5,169.0,246.56,200.65
2016,11,6,15,30,131.0,107.0,1.0,17.0,143.0,216.51,176.2
2016,11,6,15,45,118.5,88.0,0.9,16.5,116.0,182.99,148.25
2016,11,6,16,0,106.0,69.0,0.8,16.0,89.0,149.78,119.83
2016,11,6,16,15,80.0,51.0,0.75,15.5,63.5,111.3,86.28
2016,11,6,16,30,54.0,33.0,0.7,15.0,38.0,74.0,51.07
2016,11,6,16,45,27.0,16.5,0.7,15.0,19.0,33.53,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.65,0.0
2016,11,7,7,15,49.0,32.0,1.5,13.0,39.0,27.27,15.77
2016,11,7,7,30,98.0,48.0,1.5,13.0,62.0,40.38,29.48
2016,11,7,7,45,118.5,66.5,1.55,13.5,89.0,65.04,45.35
2016,11,7,8,0,139.0,85.0,1.6,14.0,116.0,92.5,66.73
2016,11,7,8,15,151.5,103.0,1.55,14.5,143.5,120.72,90.15
2016,11,7,8,30,164.0,121.0,1.5,15.0,171.0,150.49,115.32
2016,11,7,8,45,172.0,138.0,1.45,15.5,197.0,179.51,140.0
2016,11,7,9,0,180.0,155.0,1.4,16.0,223.0,209.37,165.07
2016,11,7,9,15,246.5,164.0,1.35,16.5,266.5,258.26,204.31
2016,11,7,9,30,313.0,173.0,1.3,17.0,310.0,311.13,246.46
2016,11,7,9,45,312.0,186.5,1.3,18.0,331.5,341.28,270.05
2016,11,7,10,0,311.0,200.0,1.3,19.0,353.0,370.83,292.54
2016,11,7,10,15,335.5,206.5,1.25,19.0,379.0,407.2,320.89
2016,11,7,10,30,360.0,213.0,1.2,19.0,405.0,444.68,349.58
2016,11,7,10,45,388.0,214.0,1.15,19.5,427.0,479.47,375.24
2016,11,7,11,0,416.0,215.0,1.1,20.0,449.0,523.29,406.87
2016,11,7,11,15,464.0,205.5,1.05,20.0,470.0,563.18,436.4
2016,11,7,11,30,512.0,196.0,1.0,20.0,491.0,603.69,466.0
2016,11,7,11,45,522.5,193.0,1.0,20.5,495.0,622.8,478.92
2016,11,7,12,0,533.0,190.0,1.0,21.0,499.0,640.25,490.76
2016,11,7,12,15,504.0,197.5,1.0,21.0,487.5,636.07,487.42
2016,11,7,12,30,475.0,205.0,1.0,21.0,476.0,629.17,482.37
2016,11,7,12,45,467.0,201.5,1.05,21.5,463.0,624.75,479.28
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,618.24,474.68
2016,11,7,13,15,450.0,191.5,1.05,22.0,431.0,605.53,465.85
2016,11,7,13,30,441.0,185.0,1.0,22.0,412.0,590.88,455.69
2016,11,7,13,45,365.0,188.0,1.0,22.0,369.5,518.47,403.04
2016,11,7,14,0,289.0,191.0,1.0,22.0,327.0,460.11,359.74
2016,11,7,14,15,237.0,181.5,0.95,21.5,287.5,406.23,319.93
2016,11,7,14,30,185.0,172.0,0.9,21.0,248.0,340.97,270.64
2016,11,7,14,45,178.0,156.5,0.9,21.0,223.5,315.4,251.66
2016,11,7,15,0,171.0,141.0,0.9,21.0,199.0,289.59,231.82
2016,11,7,15,15,161.5,123.0,0.8,20.5,172.0,258.5,207.56
2016,11,7,15,30,152.0,105.0,0.7,20.0,145.0,227.4,182.68
2016,11,7,15,45,136.0,86.5,0.6,20.0,117.5,191.7,153.0
2016,11,7,16,0,120.0,68.0,0.5,20.0,90.0,156.58,123.15
2016,11,7,16,15,90.5,50.0,0.5,19.5,63.5,115.7,88.17
2016,11,7,16,30,61.0,32.0,0.5,19.0,37.0,76.22,50.98
2016,11,7,16,45,30.5,16.0,0.55,18.5,18.5,34.33,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
