Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,12.5,11.0,10.48,0.0
2016,11,8,7,0,0.0,22.0,1.3,13.0,22.0,20.97,0.0
2016,11,8,7,15,205.5,30.0,1.3,13.5,57.0,23.55,12.34
2016,11,8,7,30,411.0,38.0,1.3,14.0,92.0,29.84,20.19
2016,11,8,7,45,487.5,45.5,1.35,14.5,134.5,67.19,34.99
2016,11,8,8,0,564.0,53.0,1.4,15.0,177.0,113.81,65.77
2016,11,8,8,15,612.5,58.5,1.3,15.5,219.5,162.07,104.36
2016,11,8,8,30,661.0,64.0,1.2,16.0,262.0,215.19,149.7
2016,11,8,8,45,695.0,67.5,1.15,16.5,302.0,267.87,196.0
2016,11,8,9,0,729.0,71.0,1.1,17.0,342.0,321.73,242.81
2016,11,8,9,15,752.0,74.0,1.05,17.5,378.0,373.03,286.72
2016,11,8,9,30,775.0,77.0,1.0,18.0,414.0,425.09,329.8
2016,11,8,9,45,801.0,76.0,0.95,18.5,446.0,474.91,369.72
2016,11,8,10,0,827.0,75.0,0.9,19.0,478.0,525.01,408.46
2016,11,8,10,15,838.0,76.5,0.85,19.5,502.0,569.17,441.43
2016,11,8,10,30,849.0,78.0,0.8,20.0,526.0,611.82,472.19
2016,11,8,10,45,854.5,79.5,0.8,20.5,542.5,646.07,496.61
2016,11,8,11,0,860.0,81.0,0.8,21.0,559.0,680.58,520.51
2016,11,8,11,15,864.0,81.5,0.75,21.0,569.0,710.4,539.77
2016,11,8,11,30,868.0,82.0,0.7,21.0,579.0,737.48,557.01
2016,11,8,11,45,868.0,82.5,0.7,21.5,581.0,758.63,569.81
2016,11,8,12,0,868.0,83.0,0.7,22.0,583.0,776.62,580.54
2016,11,8,12,15,866.0,83.0,0.7,22.0,577.5,789.22,588.87
2016,11,8,12,30,864.0,83.0,0.7,22.0,572.0,798.49,595.15
2016,11,8,12,45,862.0,81.5,0.7,22.5,559.5,802.63,597.05
2016,11,8,13,0,860.0,80.0,0.7,23.0,547.0,803.38,596.9
2016,11,8,13,15,852.0,78.5,0.7,23.0,527.0,802.48,596.98
2016,11,8,13,30,844.0,77.0,0.7,23.0,507.0,791.76,590.66
2016,11,8,13,45,830.5,76.0,0.75,23.0,480.0,774.02,580.59
2016,11,8,14,0,817.0,75.0,0.8,23.0,453.0,753.3,568.52
2016,11,8,14,15,799.5,72.5,0.7,22.5,420.0,724.83,549.99
2016,11,8,14,30,782.0,70.0,0.6,22.0,387.0,693.91,529.64
2016,11,8,14,45,755.0,67.0,0.55,22.0,349.0,653.23,501.83
2016,11,8,15,0,728.0,64.0,0.5,22.0,311.0,611.11,472.52
2016,11,8,15,15,690.0,60.0,0.45,21.5,269.0,559.24,435.97
2016,11,8,15,30,652.0,56.0,0.4,21.0,227.0,511.69,400.14
2016,11,8,15,45,592.5,50.5,0.35,21.0,183.5,445.92,348.46
2016,11,8,16,0,533.0,45.0,0.3,21.0,140.0,382.89,296.94
2016,11,8,16,15,438.0,36.5,0.6,20.0,99.0,300.99,231.13
2016,11,8,16,30,343.0,28.0,0.9,19.0,58.0,226.77,156.2
2016,11,8,16,45,171.5,14.0,1.2,18.5,29.0,87.66,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,11,9,7,0,119.0,14.0,1.4,13.0,19.0,13.34,0.0
2016,11,9,7,15,238.0,27.5,1.45,13.5,53.0,22.33,10.85
2016,11,9,7,30,357.0,41.0,1.5,14.0,87.0,32.88,22.71
2016,11,9,7,45,434.5,50.5,1.55,14.5,128.5,67.89,37.56
2016,11,9,8,0,512.0,60.0,1.6,15.0,170.0,113.23,67.58
2016,11,9,8,15,563.0,66.5,1.5,15.0,212.0,159.8,104.72
2016,11,9,8,30,614.0,73.0,1.4,15.0,254.0,211.63,148.98
2016,11,9,8,45,641.0,74.5,1.35,15.5,287.5,256.7,189.29
2016,11,9,9,0,668.0,76.0,1.3,16.0,321.0,303.58,230.82
2016,11,9,9,15,702.5,82.5,1.3,16.5,363.5,359.97,278.85
2016,11,9,9,30,737.0,89.0,1.3,17.0,406.0,418.49,327.21
2016,11,9,9,45,769.5,87.5,1.35,18.0,439.5,469.5,368.14
2016,11,9,10,0,802.0,86.0,1.4,19.0,473.0,521.24,408.38
2016,11,9,10,15,813.5,87.5,1.4,19.0,497.0,564.73,442.6
2016,11,9,10,30,825.0,89.0,1.4,19.0,521.0,606.83,474.97
2016,11,9,10,45,833.5,90.0,1.4,19.5,538.0,644.81,502.66
2016,11,9,11,0,842.0,91.0,1.4,20.0,555.0,680.72,528.2
2016,11,9,11,15,846.0,91.5,1.4,20.5,565.0,710.61,548.27
2016,11,9,11,30,850.0,92.0,1.4,21.0,575.0,737.78,565.7
2016,11,9,11,45,851.5,92.0,1.4,21.5,577.0,759.63,579.38
2016,11,9,12,0,853.0,92.0,1.4,22.0,579.0,778.4,590.96
2016,11,9,12,15,850.5,91.5,1.35,22.0,573.5,790.25,598.46
2016,11,9,12,30,848.0,91.0,1.3,22.0,568.0,798.76,603.83
2016,11,9,12,45,850.5,87.5,1.3,22.5,556.0,804.39,606.82
2016,11,9,13,0,853.0,84.0,1.3,23.0,544.0,806.62,607.66
2016,11,9,13,15,843.5,82.5,1.25,23.0,523.5,798.11,601.95
2016,11,9,13,30,834.0,81.0,1.2,23.0,503.0,786.3,594.21
2016,11,9,13,45,820.0,79.5,1.15,23.0,475.5,767.71,581.95
2016,11,9,14,0,806.0,78.0,1.1,23.0,448.0,746.17,567.75
2016,11,9,14,15,787.0,75.5,1.05,23.0,415.0,716.8,548.08
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,685.07,526.64
2016,11,9,14,45,740.5,69.5,0.95,23.0,343.5,643.82,498.13
2016,11,9,15,0,713.0,66.0,0.9,23.0,305.0,601.19,468.11
2016,11,9,15,15,674.0,62.0,0.85,22.5,263.5,553.41,433.7
2016,11,9,15,30,635.0,58.0,0.8,22.0,222.0,502.02,394.71
2016,11,9,15,45,576.0,51.5,0.75,21.5,179.0,436.03,343.04
2016,11,9,16,0,517.0,45.0,0.7,21.0,136.0,372.8,291.33
2016,11,9,16,15,419.5,36.0,0.75,20.5,95.5,289.92,222.27
2016,11,9,16,30,322.0,27.0,0.8,20.0,55.0,214.33,143.51
2016,11,9,16,45,161.0,13.5,0.85,19.5,27.5,82.35,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.58,0.0
2016,11,10,7,15,12.5,26.0,2.15,13.5,27.5,23.27,10.78
2016,11,10,7,30,25.0,43.0,2.2,14.0,46.0,37.52,26.56
2016,11,10,7,45,39.0,61.5,2.25,14.5,69.0,56.49,40.57
2016,11,10,8,0,53.0,80.0,2.3,15.0,92.0,77.83,57.86
2016,11,10,8,15,62.0,98.5,2.15,15.0,115.0,100.26,76.65
2016,11,10,8,30,71.0,117.0,2.0,15.0,138.0,123.94,96.64
2016,11,10,8,45,78.5,133.5,1.9,15.5,160.0,146.55,115.56
2016,11,10,9,0,86.0,150.0,1.8,16.0,182.0,170.05,135.01
2016,11,10,9,15,112.5,166.5,1.65,16.5,212.5,204.53,162.87
2016,11,10,9,30,139.0,183.0,1.5,17.0,243.0,239.6,190.91
2016,11,10,9,45,279.0,178.5,1.4,17.5,309.0,315.29,250.87
2016,11,10,10,0,419.0,174.0,1.3,18.0,375.0,404.67,320.44
2016,11,10,10,15,622.5,129.5,1.25,18.5,444.5,498.83,393.13
2016,11,10,10,30,826.0,85.0,1.2,19.0,514.0,600.86,469.92
2016,11,10,10,45,832.5,86.5,1.15,19.5,530.5,638.04,495.91
2016,11,10,11,0,839.0,88.0,1.1,20.0,547.0,673.03,520.18
2016,11,10,11,15,643.5,149.0,1.0,20.0,505.0,630.21,485.97
2016,11,10,11,30,448.0,210.0,0.9,20.0,463.0,567.63,437.6
2016,11,10,11,45,444.5,212.5,0.8,20.5,464.5,580.73,446.17
2016,11,10,12,0,441.0,215.0,0.7,21.0,466.0,591.99,452.45
2016,11,10,12,15,366.5,228.5,0.6,21.0,435.5,546.75,418.3
2016,11,10,12,30,292.0,242.0,0.5,21.0,405.0,509.53,389.89
2016,11,10,12,45,399.0,211.5,0.4,21.5,429.0,565.15,431.21
2016,11,10,13,0,506.0,181.0,0.3,22.0,453.0,633.42,478.76
2016,11,10,13,15,657.0,132.5,0.25,22.0,471.0,707.56,531.04
2016,11,10,13,30,808.0,84.0,0.2,22.0,489.0,766.77,569.68
2016,11,10,13,45,794.0,82.0,0.15,22.5,462.0,747.86,555.27
2016,11,10,14,0,780.0,80.0,0.1,23.0,435.0,726.09,540.26
2016,11,10,14,15,760.0,77.5,0.1,23.0,402.5,696.45,521.55
2016,11,10,14,30,740.0,75.0,0.1,23.0,370.0,664.56,501.15
2016,11,10,14,45,712.0,71.5,0.15,23.0,332.5,623.69,474.63
2016,11,10,15,0,684.0,68.0,0.2,23.0,295.0,585.72,449.56
2016,11,10,15,15,643.5,63.5,0.2,22.5,254.0,533.45,412.64
2016,11,10,15,30,603.0,59.0,0.2,22.0,213.0,481.57,374.35
2016,11,10,15,45,542.5,52.5,0.2,21.5,171.0,416.0,323.99
2016,11,10,16,0,482.0,46.0,0.2,21.0,129.0,353.33,273.62
2016,11,10,16,15,384.5,36.5,0.2,20.5,90.0,271.53,205.95
2016,11,10,16,30,287.0,27.0,0.2,20.0,51.0,195.87,126.52
2016,11,10,16,45,143.5,13.5,0.2,20.0,25.5,74.55,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.3,0.0
2016,11,11,7,15,167.0,27.0,1.3,14.5,47.0,21.26,8.46
2016,11,11,7,30,334.0,39.0,1.3,15.0,79.0,31.37,21.12
2016,11,11,7,45,414.0,48.0,1.35,15.5,119.5,62.7,34.27
2016,11,11,8,0,494.0,57.0,1.4,16.0,160.0,106.22,62.34
2016,11,11,8,15,546.5,63.5,1.25,16.0,201.0,151.68,98.03
2016,11,11,8,30,599.0,70.0,1.1,16.0,242.0,202.56,141.0
2016,11,11,8,45,636.5,74.5,1.0,16.5,281.5,252.4,184.39
2016,11,11,9,0,674.0,79.0,0.9,17.0,321.0,305.29,229.88
2016,11,11,9,15,538.0,114.5,0.85,17.5,320.5,322.79,249.19
2016,11,11,9,30,402.0,150.0,0.8,18.0,320.0,328.09,256.49
2016,11,11,9,45,302.0,178.5,0.8,18.5,311.5,325.65,255.92
2016,11,11,10,0,202.0,207.0,0.8,19.0,303.0,312.89,246.06
2016,11,11,10,15,160.0,219.0,0.8,19.0,297.5,311.9,245.38
2016,11,11,10,30,118.0,231.0,0.8,19.0,292.0,307.3,241.42
2016,11,11,10,45,102.5,236.5,0.85,19.5,290.5,302.21,237.06
2016,11,11,11,0,87.0,242.0,0.9,20.0,289.0,302.37,236.58
2016,11,11,11,15,119.5,249.5,0.95,20.0,316.0,346.04,270.63
2016,11,11,11,30,152.0,257.0,1.0,20.0,343.0,383.27,299.36
2016,11,11,11,45,109.5,252.0,1.1,20.0,314.0,341.46,267.08
2016,11,11,12,0,67.0,247.0,1.2,20.0,285.0,306.9,240.18
2016,11,11,12,15,66.5,244.5,1.2,20.0,282.0,306.45,240.14
2016,11,11,12,30,66.0,242.0,1.2,20.0,279.0,305.84,239.83
2016,11,11,12,45,33.0,186.5,1.3,20.5,205.0,218.06,170.94
2016,11,11,13,0,0.0,131.0,1.4,21.0,131.0,124.84,96.13
2016,11,11,13,15,41.0,174.0,1.4,20.5,194.5,213.16,168.56
2016,11,11,13,30,82.0,217.0,1.4,20.0,258.0,298.9,237.06
2016,11,11,13,45,67.5,201.5,1.45,20.0,234.0,270.66,214.7
2016,11,11,14,0,53.0,186.0,1.5,20.0,210.0,242.42,192.64
2016,11,11,14,15,141.5,174.0,1.45,19.5,231.5,309.75,249.03
2016,11,11,14,30,230.0,162.0,1.4,19.0,253.0,373.61,301.25
2016,11,11,14,45,219.0,147.5,1.4,19.0,227.5,345.03,278.76
2016,11,11,15,0,208.0,133.0,1.4,19.0,202.0,316.2,256.19
2016,11,11,15,15,195.0,116.0,1.3,18.5,173.5,282.56,229.54
2016,11,11,15,30,182.0,99.0,1.2,18.0,145.0,249.01,202.24
2016,11,11,15,45,163.5,81.0,1.1,18.0,116.0,210.95,170.09
2016,11,11,16,0,145.0,63.0,1.0,18.0,87.0,173.58,137.74
2016,11,11,16,15,106.0,45.5,0.95,17.5,60.0,127.14,97.18
2016,11,11,16,30,67.0,28.0,0.9,17.0,33.0,80.74,49.1
2016,11,11,16,45,33.5,14.0,0.9,16.5,16.5,27.69,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,11,12,7,0,118.0,12.0,0.9,14.0,15.0,11.44,0.0
2016,11,12,7,15,256.0,23.0,0.9,14.0,47.5,18.51,5.72
2016,11,12,7,30,394.0,34.0,0.9,14.0,80.0,26.84,17.26
2016,11,12,7,45,477.0,41.0,0.9,14.5,121.0,58.44,29.33
2016,11,12,8,0,560.0,48.0,0.9,15.0,162.0,103.81,57.8
2016,11,12,8,15,610.5,53.0,0.85,15.5,204.0,151.02,94.7
2016,11,12,8,30,661.0,58.0,0.8,16.0,246.0,204.55,139.87
2016,11,12,8,45,697.5,61.0,0.8,16.5,285.5,255.45,184.53
2016,11,12,9,0,734.0,64.0,0.8,17.0,325.0,309.15,231.23
2016,11,12,9,15,757.5,66.5,0.8,17.5,360.5,359.88,274.91
2016,11,12,9,30,781.0,69.0,0.8,18.0,396.0,411.41,317.91
2016,11,12,9,45,800.5,70.5,0.8,18.5,427.0,460.47,357.68
2016,11,12,10,0,820.0,72.0,0.8,19.0,458.0,509.32,395.97
2016,11,12,10,15,831.5,73.0,0.8,19.0,481.5,552.63,429.78
2016,11,12,10,30,843.0,74.0,0.8,19.0,505.0,591.98,459.92
2016,11,12,10,45,676.0,128.0,0.85,19.5,481.0,579.88,449.49
2016,11,12,11,0,509.0,182.0,0.9,20.0,457.0,545.66,422.75
2016,11,12,11,15,484.5,192.5,0.95,20.0,458.0,557.53,432.13
2016,11,12,11,30,460.0,203.0,1.0,20.0,459.0,566.47,438.76
2016,11,12,11,45,467.0,202.0,1.1,20.0,463.0,583.89,452.53
2016,11,12,12,0,474.0,201.0,1.2,20.0,467.0,599.76,465.07
2016,11,12,12,15,669.0,139.0,1.25,20.0,509.5,698.54,540.34
2016,11,12,12,30,864.0,77.0,1.3,20.0,552.0,781.79,598.32
2016,11,12,12,45,851.5,78.5,1.4,20.5,538.0,781.15,597.31
2016,11,12,13,0,839.0,80.0,1.5,21.0,524.0,783.53,599.44
2016,11,12,13,15,830.0,79.0,1.55,20.5,504.0,776.17,596.63
2016,11,12,13,30,821.0,78.0,1.6,20.0,484.0,765.59,591.71
2016,11,12,13,45,808.5,76.0,1.65,20.0,457.5,747.89,580.69
2016,11,12,14,0,796.0,74.0,1.7,20.0,431.0,727.27,567.59
2016,11,12,14,15,776.5,71.5,1.7,20.0,398.5,697.95,547.72
2016,11,12,14,30,757.0,69.0,1.7,20.0,366.0,666.35,525.99
2016,11,12,14,45,730.5,66.0,1.75,20.0,329.0,627.06,498.52
2016,11,12,15,0,704.0,63.0,1.8,20.0,292.0,586.38,469.31
2016,11,12,15,15,664.0,58.5,1.85,19.5,251.0,533.84,430.26
2016,11,12,15,30,624.0,54.0,1.9,19.0,210.0,485.94,392.52
2016,11,12,15,45,561.5,48.5,1.95,18.5,167.5,420.16,339.01
2016,11,12,16,0,499.0,43.0,2.0,18.0,125.0,357.41,285.65
2016,11,12,16,15,395.5,34.0,2.0,17.5,86.0,273.01,212.12
2016,11,12,16,30,292.0,25.0,2.0,17.0,47.0,193.09,119.08
2016,11,12,16,45,146.0,12.5,2.05,16.5,23.5,74.22,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,48.0,5.5,1.05,12.5,6.5,0.0,0.0
2016,11,13,7,0,96.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,11,13,7,15,230.5,23.0,0.95,13.0,45.0,18.66,4.64
2016,11,13,7,30,365.0,35.0,0.9,13.0,77.0,27.96,18.18
2016,11,13,7,45,448.0,43.5,0.85,13.5,117.5,58.36,30.58
2016,11,13,8,0,531.0,52.0,0.8,14.0,158.0,103.25,58.86
2016,11,13,8,15,584.0,57.5,0.7,14.5,200.0,149.59,94.84
2016,11,13,8,30,637.0,63.0,0.6,15.0,242.0,201.3,138.22
2016,11,13,8,45,351.0,102.5,0.55,15.5,203.5,196.36,147.18
2016,11,13,9,0,65.0,142.0,0.5,16.0,165.0,155.17,122.28
2016,11,13,9,15,68.0,157.5,0.45,16.5,183.5,175.64,139.07
2016,11,13,9,30,71.0,173.0,0.4,17.0,202.0,196.51,155.56
2016,11,13,9,45,431.5,128.0,0.35,17.5,327.5,339.8,267.37
2016,11,13,10,0,792.0,83.0,0.3,18.0,453.0,504.31,390.71
2016,11,13,10,15,503.5,153.5,0.35,18.0,393.0,448.39,348.49
2016,11,13,10,30,215.0,224.0,0.4,18.0,333.0,357.62,279.36
2016,11,13,10,45,523.0,156.5,0.5,18.5,434.0,506.85,395.93
2016,11,13,11,0,831.0,89.0,0.6,19.0,535.0,661.77,510.18
2016,11,13,11,15,836.0,89.5,0.6,19.0,545.0,691.92,530.01
2016,11,13,11,30,841.0,90.0,0.6,19.0,555.0,719.46,548.42
2016,11,13,11,45,844.5,89.5,0.65,19.0,558.0,741.98,564.14
2016,11,13,12,0,848.0,89.0,0.7,19.0,561.0,761.54,577.96
2016,11,13,12,15,846.0,88.5,0.65,19.0,555.5,773.74,585.35
2016,11,13,12,30,844.0,88.0,0.6,19.0,550.0,782.65,590.66
2016,11,13,12,45,849.0,84.0,0.6,19.5,539.5,789.66,594.55
2016,11,13,13,0,854.0,80.0,0.6,20.0,529.0,793.3,596.31
2016,11,13,13,15,845.0,79.0,0.6,20.0,508.5,786.0,592.02
2016,11,13,13,30,836.0,78.0,0.6,20.0,488.0,775.42,585.75
2016,11,13,13,45,824.0,75.5,0.6,20.5,461.5,757.45,573.48
2016,11,13,14,0,812.0,73.0,0.6,21.0,435.0,736.49,559.27
2016,11,13,14,15,793.0,71.0,0.6,21.0,402.0,708.03,540.89
2016,11,13,14,30,774.0,69.0,0.6,21.0,369.0,677.19,520.68
2016,11,13,14,45,746.5,65.5,0.6,21.0,331.5,636.3,492.94
2016,11,13,15,0,719.0,62.0,0.6,21.0,294.0,594.02,463.57
2016,11,13,15,15,678.5,58.0,0.65,20.5,252.5,541.45,426.32
2016,11,13,15,30,638.0,54.0,0.7,20.0,211.0,493.58,390.16
2016,11,13,15,45,576.5,48.0,0.75,19.5,168.5,427.41,338.21
2016,11,13,16,0,515.0,42.0,0.8,19.0,126.0,364.2,286.05
2016,11,13,16,15,412.5,33.0,0.9,18.0,86.5,279.94,214.54
2016,11,13,16,30,310.0,24.0,1.0,17.0,47.0,199.07,116.67
2016,11,13,16,45,155.0,12.0,1.1,16.5,23.5,77.36,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,54.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,11,14,7,0,109.0,10.0,1.5,12.0,12.0,9.53,0.0
2016,11,14,7,15,252.5,21.5,1.45,12.5,44.5,17.38,2.49
2016,11,14,7,30,396.0,33.0,1.4,13.0,77.0,26.27,16.58
2016,11,14,7,45,479.0,41.0,1.35,13.5,118.0,56.47,28.49
2016,11,14,8,0,562.0,49.0,1.3,14.0,159.0,102.44,57.0
2016,11,14,8,15,614.5,54.0,1.2,14.5,201.5,149.78,93.75
2016,11,14,8,30,667.0,59.0,1.1,15.0,244.0,202.38,138.21
2016,11,14,8,45,700.0,63.5,1.0,15.5,283.5,255.17,184.7
2016,11,14,9,0,733.0,68.0,0.9,16.0,323.0,309.15,231.81
2016,11,14,9,15,392.5,117.5,0.8,16.5,256.0,267.24,207.87
2016,11,14,9,30,52.0,167.0,0.7,17.0,189.0,182.47,144.42
2016,11,14,9,45,428.0,124.5,0.6,17.5,321.5,333.51,263.62
2016,11,14,10,0,804.0,82.0,0.5,18.0,454.0,507.29,394.55
2016,11,14,10,15,816.0,83.5,0.45,18.0,478.0,550.8,426.34
2016,11,14,10,30,828.0,85.0,0.4,18.0,502.0,592.96,457.56
2016,11,14,10,45,834.0,87.0,0.35,18.5,519.0,630.3,483.5
2016,11,14,11,0,840.0,89.0,0.3,19.0,536.0,665.43,507.12
2016,11,14,11,15,844.5,89.5,0.35,19.0,546.0,695.48,528.97
2016,11,14,11,30,849.0,90.0,0.4,19.0,556.0,722.86,547.83
2016,11,14,11,45,848.5,90.5,0.45,19.5,558.0,743.74,561.27
2016,11,14,12,0,848.0,91.0,0.5,20.0,560.0,761.5,572.73
2016,11,14,12,15,846.0,90.5,0.55,20.0,554.5,773.75,581.68
2016,11,14,12,30,844.0,90.0,0.6,20.0,549.0,782.7,588.62
2016,11,14,12,45,841.0,88.5,0.65,20.5,536.5,786.37,591.07
2016,11,14,13,0,838.0,87.0,0.7,21.0,524.0,786.69,591.45
2016,11,14,13,15,828.5,85.5,0.75,21.0,504.0,778.5,587.36
2016,11,14,13,30,819.0,84.0,0.8,21.0,484.0,767.07,581.22
2016,11,14,13,45,804.5,82.5,0.9,21.0,457.0,748.59,570.97
2016,11,14,14,0,790.0,81.0,1.0,21.0,430.0,727.22,558.58
2016,11,14,14,15,769.5,78.0,1.1,20.5,397.0,696.82,540.58
2016,11,14,14,30,749.0,75.0,1.2,20.0,364.0,664.15,520.46
2016,11,14,14,45,719.5,71.5,1.35,20.0,326.0,622.45,492.45
2016,11,14,15,0,690.0,68.0,1.5,20.0,288.0,584.0,465.7
2016,11,14,15,15,648.0,63.5,1.55,19.5,247.0,531.13,426.1
2016,11,14,15,30,606.0,59.0,1.6,19.0,206.0,478.68,385.13
2016,11,14,15,45,542.0,52.0,1.65,18.5,164.0,410.98,330.33
2016,11,14,16,0,478.0,45.0,1.7,18.0,122.0,346.38,275.66
2016,11,14,16,15,373.0,35.0,1.8,17.0,83.0,261.32,201.82
2016,11,14,16,30,268.0,25.0,1.9,16.0,44.0,178.86,99.73
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.0,68.72,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,210.0,14.0,1.9,13.5,36.5,10.59,0.0
2016,11,15,7,30,420.0,28.0,2.0,14.0,73.0,23.78,14.25
2016,11,15,7,45,499.0,35.0,2.1,14.5,113.5,52.58,25.0
2016,11,15,8,0,578.0,42.0,2.2,15.0,154.0,97.82,52.4
2016,11,15,8,15,628.0,46.5,2.25,15.0,195.0,144.68,88.85
2016,11,15,8,30,678.0,51.0,2.3,15.0,236.0,196.51,133.34
2016,11,15,8,45,708.5,54.5,2.35,15.5,274.5,246.73,178.61
2016,11,15,9,0,739.0,58.0,2.4,16.0,313.0,299.12,225.71
2016,11,15,9,15,762.0,61.0,2.45,16.0,348.0,350.04,271.58
2016,11,15,9,30,785.0,64.0,2.5,16.0,383.0,401.72,317.11
2016,11,15,9,45,771.5,74.5,2.6,16.5,408.0,444.74,354.27
2016,11,15,10,0,758.0,85.0,2.7,17.0,433.0,484.73,387.76
2016,11,15,10,15,771.0,87.0,2.75,17.0,456.5,527.4,423.05
2016,11,15,10,30,784.0,89.0,2.8,17.0,480.0,568.94,456.69
2016,11,15,10,45,431.5,160.5,2.85,17.5,377.0,450.83,362.64
2016,11,15,11,0,79.0,232.0,2.9,18.0,274.0,286.2,228.09
2016,11,15,11,15,43.0,208.0,3.0,17.5,231.0,238.91,190.76
2016,11,15,11,30,7.0,184.0,3.1,17.0,188.0,182.13,144.6
2016,11,15,11,45,7.5,185.0,3.25,17.0,189.5,184.09,146.32
2016,11,15,12,0,8.0,186.0,3.4,17.0,191.0,186.11,148.02
2016,11,15,12,15,59.0,215.0,3.5,17.0,247.0,267.35,215.02
2016,11,15,12,30,110.0,244.0,3.6,17.0,303.0,343.18,276.57
2016,11,15,12,45,113.0,238.5,3.7,17.0,298.0,342.12,275.95
2016,11,15,13,0,116.0,233.0,3.8,17.0,293.0,352.76,284.77
2016,11,15,13,15,62.0,201.0,3.8,17.0,233.0,261.86,211.3
2016,11,15,13,30,8.0,169.0,3.8,17.0,173.0,173.08,138.12
2016,11,15,13,45,40.5,177.0,3.85,17.0,195.5,220.08,177.92
2016,11,15,14,0,73.0,185.0,3.9,17.0,218.0,257.54,209.5
2016,11,15,14,15,36.5,127.5,3.85,16.5,144.0,160.81,130.09
2016,11,15,14,30,0.0,70.0,3.8,16.0,70.0,65.13,49.56
2016,11,15,14,45,0.0,62.5,3.75,16.0,62.5,58.12,43.78
2016,11,15,15,0,0.0,55.0,3.7,16.0,55.0,51.13,37.89
2016,11,15,15,15,0.0,47.5,3.55,15.5,47.5,44.13,32.01
2016,11,15,15,30,0.0,40.0,3.4,15.0,40.0,37.15,26.04
2016,11,15,15,45,0.0,31.5,3.25,14.5,31.5,29.23,19.19
2016,11,15,16,0,0.0,23.0,3.1,14.0,23.0,21.33,12.29
2016,11,15,16,15,0.0,15.5,2.95,13.5,15.5,14.36,6.05
2016,11,15,16,30,0.0,8.0,2.8,13.0,8.0,7.4,0.0
2016,11,15,16,45,0.0,4.0,2.7,13.0,4.0,3.81,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,9.5,37.0,12.45,0.0
2016,11,16,7,30,405.0,32.0,2.9,10.0,74.0,25.7,15.96
2016,11,16,7,45,497.5,39.5,3.05,10.5,116.5,53.72,26.88
2016,11,16,8,0,590.0,47.0,3.2,11.0,159.0,100.75,55.35
2016,11,16,8,15,643.5,52.0,3.35,11.5,202.0,150.98,94.67
2016,11,16,8,30,697.0,57.0,3.5,12.0,245.0,204.78,141.05
2016,11,16,8,45,735.0,60.0,3.7,12.5,286.0,257.49,188.95
2016,11,16,9,0,773.0,63.0,3.9,13.0,327.0,313.11,239.57
2016,11,16,9,15,796.5,66.0,3.95,13.0,363.5,365.94,288.05
2016,11,16,9,30,820.0,69.0,4.0,13.0,400.0,419.5,336.18
2016,11,16,9,45,835.5,71.0,4.05,13.5,430.5,468.72,379.12
2016,11,16,10,0,851.0,73.0,4.1,14.0,461.0,517.31,420.29
2016,11,16,10,15,862.0,74.5,4.1,14.0,485.0,561.98,458.03
2016,11,16,10,30,873.0,76.0,4.1,14.0,509.0,605.11,493.66
2016,11,16,10,45,874.5,79.0,4.1,14.5,525.0,642.2,522.82
2016,11,16,11,0,876.0,82.0,4.1,15.0,541.0,676.69,549.3
2016,11,16,11,15,879.5,82.5,4.1,15.0,551.0,706.99,572.95
2016,11,16,11,30,883.0,83.0,4.1,15.0,561.0,734.47,593.21
2016,11,16,11,45,874.0,86.5,4.1,15.0,561.0,753.27,606.99
2016,11,16,12,0,865.0,90.0,4.1,15.0,561.0,768.56,618.28
2016,11,16,12,15,862.5,89.5,4.05,15.0,555.5,780.72,627.17
2016,11,16,12,30,860.0,89.0,4.0,15.0,550.0,789.53,633.7
2016,11,16,12,45,858.5,86.5,4.0,15.0,537.5,793.39,636.93
2016,11,16,13,0,857.0,84.0,4.0,15.0,525.0,793.85,637.81
2016,11,16,13,15,847.5,83.0,3.95,15.0,505.0,786.37,632.74
2016,11,16,13,30,838.0,82.0,3.9,15.0,485.0,775.6,625.37
2016,11,16,13,45,817.0,81.5,3.9,15.0,456.5,753.27,609.64
2016,11,16,14,0,796.0,81.0,3.9,15.0,428.0,728.12,591.79
2016,11,16,14,15,775.5,78.5,3.85,14.5,395.0,698.42,571.23
2016,11,16,14,30,755.0,76.0,3.8,14.0,362.0,666.41,548.58
2016,11,16,14,45,716.0,74.0,3.8,14.0,323.0,624.32,516.77
2016,11,16,15,0,677.0,72.0,3.8,14.0,284.0,577.43,479.93
2016,11,16,15,15,633.0,66.5,3.7,13.5,243.0,522.6,435.79
2016,11,16,15,30,589.0,61.0,3.6,13.0,202.0,468.31,390.52
2016,11,16,15,45,511.5,54.5,3.5,13.0,159.0,394.07,326.62
2016,11,16,16,0,434.0,48.0,3.4,13.0,116.0,323.7,264.16
2016,11,16,16,15,327.5,36.5,3.3,12.5,78.0,238.38,186.75
2016,11,16,16,30,221.0,25.0,3.2,12.0,40.0,154.25,75.2
2016,11,16,16,45,110.5,12.5,3.1,11.5,20.0,58.49,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.5,1.35,6.5,35.5,11.2,0.0
2016,11,17,7,30,422.0,29.0,1.3,7.0,71.0,23.03,13.75
2016,11,17,7,45,511.0,36.0,1.3,7.5,113.0,51.86,25.8
2016,11,17,8,0,600.0,43.0,1.3,8.0,155.0,98.27,53.55
2016,11,17,8,15,653.0,48.0,1.3,8.5,197.5,146.99,91.55
2016,11,17,8,30,706.0,53.0,1.3,9.0,240.0,201.01,138.12
2016,11,17,8,45,743.5,55.5,1.35,10.0,281.0,253.39,185.31
2016,11,17,9,0,781.0,58.0,1.4,11.0,322.0,308.59,234.81
2016,11,17,9,15,805.0,60.5,1.3,11.5,358.0,361.31,281.81
2016,11,17,9,30,829.0,63.0,1.2,12.0,394.0,414.8,327.91
2016,11,17,9,45,847.0,64.5,1.2,12.5,425.5,463.91,369.49
2016,11,17,10,0,865.0,66.0,1.2,13.0,457.0,513.1,409.73
2016,11,17,10,15,876.5,67.5,1.15,13.5,481.5,557.98,445.05
2016,11,17,10,30,888.0,69.0,1.1,14.0,506.0,601.33,478.0
2016,11,17,10,45,896.5,69.0,1.05,14.5,523.5,639.36,506.0
2016,11,17,11,0,905.0,69.0,1.0,15.0,541.0,675.16,531.54
2016,11,17,11,15,909.0,69.5,0.95,15.0,551.0,706.01,552.93
2016,11,17,11,30,913.0,70.0,0.9,15.0,561.0,734.01,571.5
2016,11,17,11,45,914.5,70.0,0.85,15.5,563.5,756.6,585.08
2016,11,17,12,0,916.0,70.0,0.8,16.0,566.0,775.98,596.39
2016,11,17,12,15,914.0,69.5,0.8,16.0,560.5,788.76,605.06
2016,11,17,12,30,912.0,69.0,0.8,16.0,555.0,798.07,611.55
2016,11,17,12,45,906.0,69.0,0.85,16.0,542.0,801.36,614.87
2016,11,17,13,0,900.0,69.0,0.9,16.0,529.0,801.14,615.98
2016,11,17,13,15,891.0,68.0,0.9,16.0,508.5,793.86,611.63
2016,11,17,13,30,882.0,67.0,0.9,16.0,488.0,783.2,605.13
2016,11,17,13,45,868.0,65.5,0.9,16.0,461.0,764.77,593.3
2016,11,17,14,0,854.0,64.0,0.9,16.0,434.0,743.34,579.42
2016,11,17,14,15,835.0,62.0,0.85,16.0,400.5,721.08,564.2
2016,11,17,14,30,816.0,60.0,0.8,16.0,367.0,689.91,542.44
2016,11,17,14,45,788.5,57.5,0.8,16.0,329.0,649.85,514.57
2016,11,17,15,0,761.0,55.0,0.8,16.0,291.0,608.31,484.92
2016,11,17,15,15,720.5,51.0,0.75,15.5,249.5,555.21,445.38
2016,11,17,15,30,680.0,47.0,0.7,15.0,208.0,502.18,403.62
2016,11,17,15,45,617.0,42.0,0.65,14.5,165.0,435.22,349.16
2016,11,17,16,0,554.0,37.0,0.6,14.0,122.0,370.83,294.29
2016,11,17,16,15,446.5,29.0,0.6,13.5,82.5,284.08,217.27
2016,11,17,16,30,339.0,21.0,0.6,13.0,43.0,198.67,87.59
2016,11,17,16,45,169.5,10.5,0.6,13.0,21.5,81.26,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
