Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,14.5,2.4,6.5,33.0,11.28,0.0
2016,11,18,7,30,376.0,29.0,2.4,7.0,66.0,23.16,13.58
2016,11,18,7,45,467.5,37.5,2.45,7.5,107.0,48.52,24.48
2016,11,18,8,0,559.0,46.0,2.5,8.0,148.0,94.15,51.94
2016,11,18,8,15,616.0,52.0,2.35,8.5,191.0,142.26,89.26
2016,11,18,8,30,673.0,58.0,2.2,9.0,234.0,196.15,135.51
2016,11,18,8,45,712.5,62.0,2.1,9.5,275.5,249.92,184.11
2016,11,18,9,0,752.0,66.0,2.0,10.0,317.0,305.59,234.42
2016,11,18,9,15,777.0,69.0,2.05,10.5,353.5,357.74,281.64
2016,11,18,9,30,802.0,72.0,2.1,11.0,390.0,410.83,328.48
2016,11,18,9,45,825.0,73.0,2.15,12.0,422.0,461.53,371.5
2016,11,18,10,0,848.0,74.0,2.2,13.0,454.0,512.27,413.13
2016,11,18,10,15,859.0,75.5,2.35,13.5,478.0,556.74,449.81
2016,11,18,10,30,870.0,77.0,2.5,14.0,502.0,599.69,484.4
2016,11,18,10,45,875.5,78.0,2.65,15.0,518.5,636.92,512.92
2016,11,18,11,0,881.0,79.0,2.8,16.0,535.0,668.27,536.44
2016,11,18,11,15,884.0,79.5,2.85,16.0,544.5,697.86,559.42
2016,11,18,11,30,887.0,80.0,2.9,16.0,554.0,724.63,579.02
2016,11,18,11,45,885.5,80.5,3.0,16.5,555.5,745.17,593.21
2016,11,18,12,0,884.0,81.0,3.1,17.0,557.0,762.48,605.12
2016,11,18,12,15,880.5,81.0,3.2,17.0,551.0,774.4,614.34
2016,11,18,12,30,877.0,81.0,3.3,17.0,545.0,788.8,625.54
2016,11,18,12,45,872.5,79.5,3.4,17.5,532.0,791.62,627.23
2016,11,18,13,0,868.0,78.0,3.5,18.0,519.0,790.98,626.61
2016,11,18,13,15,859.0,77.0,3.55,17.5,499.0,784.01,623.62
2016,11,18,13,30,850.0,76.0,3.6,17.0,479.0,773.73,618.29
2016,11,18,13,45,837.0,74.0,3.7,17.0,452.5,755.89,606.49
2016,11,18,14,0,824.0,72.0,3.8,17.0,426.0,735.06,592.41
2016,11,18,14,15,804.5,69.5,3.75,17.0,393.5,705.93,571.38
2016,11,18,14,30,785.0,67.0,3.7,17.0,361.0,674.41,548.33
2016,11,18,14,45,758.5,64.0,3.65,17.0,323.5,635.2,518.98
2016,11,18,15,0,732.0,61.0,3.6,17.0,286.0,594.47,487.82
2016,11,18,15,15,690.0,56.5,3.4,16.5,244.5,540.65,444.93
2016,11,18,15,30,648.0,52.0,3.2,16.0,203.0,486.95,400.43
2016,11,18,15,45,583.5,46.0,3.05,15.5,160.5,424.31,346.94
2016,11,18,16,0,519.0,40.0,2.9,15.0,118.0,360.03,290.13
2016,11,18,16,15,406.0,31.0,2.8,14.0,79.0,271.54,209.58
2016,11,18,16,30,293.0,22.0,2.7,13.0,40.0,182.87,72.14
2016,11,18,16,45,146.5,11.0,2.65,12.5,20.0,71.92,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,11,19,7,30,0.0,8.0,4.9,13.0,8.0,7.4,0.26
2016,11,19,7,45,0.0,13.5,4.9,13.0,13.5,12.5,4.77
2016,11,19,8,0,0.0,19.0,4.9,13.0,19.0,17.61,9.31
2016,11,19,8,15,0.0,25.0,4.9,13.0,25.0,23.18,14.23
2016,11,19,8,30,0.0,31.0,4.9,13.0,31.0,28.76,19.11
2016,11,19,8,45,0.0,37.0,4.9,13.0,37.0,34.35,23.96
2016,11,19,9,0,0.0,43.0,4.9,13.0,43.0,39.94,28.76
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,38.54,27.53
2016,11,19,9,30,0.0,40.0,4.9,13.0,40.0,37.15,26.29
2016,11,19,9,45,0.0,64.5,4.9,13.5,64.5,59.99,45.66
2016,11,19,10,0,0.0,89.0,4.9,14.0,89.0,83.03,64.96
2016,11,19,10,15,0.0,62.5,4.9,14.0,62.5,58.14,43.82
2016,11,19,10,30,0.0,36.0,4.9,14.0,36.0,33.45,22.84
2016,11,19,10,45,0.0,47.0,4.9,14.5,47.0,43.69,31.43
2016,11,19,11,0,0.0,58.0,4.9,15.0,58.0,53.95,39.97
2016,11,19,11,15,0.0,110.5,4.85,15.0,111.0,103.76,81.61
2016,11,19,11,30,0.0,163.0,4.8,15.0,164.0,156.07,124.82
2016,11,19,11,45,0.0,155.5,4.8,15.5,156.0,148.73,118.46
2016,11,19,12,0,0.0,148.0,4.8,16.0,148.0,141.39,112.2
2016,11,19,12,15,18.5,180.5,4.75,16.0,190.5,189.38,152.19
2016,11,19,12,30,37.0,213.0,4.7,16.0,233.0,250.52,202.4
2016,11,19,12,45,22.5,194.0,4.7,16.0,206.5,208.79,168.15
2016,11,19,13,0,8.0,175.0,4.7,16.0,180.0,177.94,142.68
2016,11,19,13,15,4.0,160.0,4.6,16.0,162.5,159.58,127.65
2016,11,19,13,30,0.0,145.0,4.5,16.0,145.0,141.23,112.56
2016,11,19,13,45,0.0,124.5,4.45,16.0,124.5,120.16,95.29
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,99.22,78.02
2016,11,19,14,15,0.0,73.0,4.25,16.0,73.0,67.93,51.91
2016,11,19,14,30,0.0,42.0,4.1,16.0,42.0,39.01,27.55
2016,11,19,14,45,0.0,37.5,4.0,16.0,37.5,34.81,24.04
2016,11,19,15,0,0.0,33.0,3.9,16.0,33.0,30.62,20.49
2016,11,19,15,15,0.0,28.0,3.7,15.5,28.0,25.97,16.54
2016,11,19,15,30,0.0,23.0,3.5,15.0,23.0,21.32,12.55
2016,11,19,15,45,0.0,18.0,3.35,15.0,18.0,16.68,8.48
2016,11,19,16,0,0.0,13.0,3.2,15.0,13.0,12.04,4.4
2016,11,19,16,15,0.0,8.5,3.15,14.5,8.5,7.87,0.63
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.5,1.55,12.0,3.5,3.24,0.0
2016,11,20,7,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,11,20,7,45,0.0,11.5,1.5,12.5,11.5,10.65,3.24
2016,11,20,8,0,0.0,16.0,1.5,13.0,16.0,14.82,6.96
2016,11,20,8,15,0.0,21.5,1.55,13.0,21.5,19.93,11.47
2016,11,20,8,30,0.0,27.0,1.6,13.0,27.0,25.04,15.96
2016,11,20,8,45,0.0,31.5,1.65,13.5,31.5,29.23,19.55
2016,11,20,9,0,0.0,36.0,1.7,14.0,36.0,33.42,23.1
2016,11,20,9,15,0.0,40.5,1.7,14.0,40.5,37.61,26.66
2016,11,20,9,30,0.0,45.0,1.7,14.0,45.0,41.8,30.2
2016,11,20,9,45,0.0,76.0,1.7,14.0,76.0,70.74,54.69
2016,11,20,10,0,0.0,107.0,1.7,14.0,107.0,100.27,79.37
2016,11,20,10,15,0.0,78.0,1.7,14.0,78.0,72.61,56.02
2016,11,20,10,30,0.0,49.0,1.7,14.0,49.0,45.55,33.14
2016,11,20,10,45,0.0,64.5,1.7,14.0,64.5,60.01,45.33
2016,11,20,11,0,0.0,80.0,1.7,14.0,80.0,74.49,57.43
2016,11,20,11,15,3.0,129.0,1.6,14.0,130.5,123.96,98.62
2016,11,20,11,30,6.0,178.0,1.5,14.0,181.0,175.65,140.89
2016,11,20,11,45,3.0,103.5,1.45,14.0,105.0,99.2,77.84
2016,11,20,12,0,0.0,29.0,1.4,14.0,29.0,26.94,17.25
2016,11,20,12,15,0.0,47.0,1.25,14.0,47.0,43.7,31.49
2016,11,20,12,30,0.0,65.0,1.1,14.0,65.0,60.49,45.64
2016,11,20,12,45,0.0,36.5,1.0,14.0,36.5,33.92,23.23
2016,11,20,13,0,0.0,8.0,0.9,14.0,8.0,7.42,0.69
2016,11,20,13,15,0.0,22.0,0.85,14.0,22.0,20.43,11.83
2016,11,20,13,30,0.0,36.0,0.8,14.0,36.0,33.44,22.96
2016,11,20,13,45,0.0,57.0,0.8,14.5,57.0,53.0,39.52
2016,11,20,14,0,0.0,78.0,0.8,15.0,78.0,72.63,56.01
2016,11,20,14,15,0.0,72.0,0.8,15.0,72.0,67.0,51.33
2016,11,20,14,30,0.0,66.0,0.8,15.0,66.0,61.39,46.69
2016,11,20,14,45,0.0,59.0,0.8,15.0,59.0,54.86,41.23
2016,11,20,15,0,0.0,52.0,0.8,15.0,52.0,48.33,35.71
2016,11,20,15,15,0.0,44.5,0.75,14.5,44.5,41.34,29.79
2016,11,20,15,30,0.0,37.0,0.7,14.0,37.0,34.35,23.79
2016,11,20,15,45,0.0,29.0,0.65,14.0,29.0,26.91,17.26
2016,11,20,16,0,0.0,21.0,0.6,14.0,21.0,19.47,10.69
2016,11,20,16,15,0.0,13.5,0.6,13.5,13.5,12.51,4.38
2016,11,20,16,30,0.0,6.0,0.6,13.0,6.0,5.55,0.0
2016,11,20,16,45,0.0,3.0,0.65,13.0,3.0,2.86,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,9.5,29.0,12.87,0.0
2016,11,21,7,30,366.0,27.0,2.3,10.0,58.0,21.75,11.18
2016,11,21,7,45,463.5,34.0,2.4,10.5,98.0,41.88,20.16
2016,11,21,8,0,561.0,41.0,2.5,11.0,138.0,87.26,45.93
2016,11,21,8,15,618.5,46.5,2.55,11.0,179.5,134.22,81.3
2016,11,21,8,30,676.0,52.0,2.6,11.0,221.0,187.02,126.2
2016,11,21,8,45,715.0,55.0,2.65,11.5,261.0,238.13,172.39
2016,11,21,9,0,754.0,58.0,2.7,12.0,301.0,292.28,221.61
2016,11,21,9,15,779.0,61.0,2.7,12.5,337.0,344.14,268.74
2016,11,21,9,30,804.0,64.0,2.7,13.0,373.0,396.94,315.54
2016,11,21,9,45,804.0,70.5,2.7,13.5,401.0,442.81,355.66
2016,11,21,10,0,804.0,77.0,2.7,14.0,429.0,486.82,392.96
2016,11,21,10,15,817.0,79.0,2.7,14.0,453.0,531.01,430.03
2016,11,21,10,30,830.0,81.0,2.7,14.0,477.0,573.98,465.24
2016,11,21,10,45,841.0,81.0,2.7,14.5,495.0,612.06,495.07
2016,11,21,11,0,852.0,81.0,2.7,15.0,513.0,648.24,522.77
2016,11,21,11,15,856.5,82.0,2.65,15.0,523.5,679.07,546.57
2016,11,21,11,30,861.0,83.0,2.6,15.0,534.0,707.26,567.29
2016,11,21,11,45,865.0,82.0,2.55,15.5,537.0,729.99,582.35
2016,11,21,12,0,869.0,81.0,2.5,16.0,540.0,749.74,595.21
2016,11,21,12,15,867.0,81.0,2.5,16.0,535.5,763.04,604.84
2016,11,21,12,30,865.0,81.0,2.5,16.0,531.0,773.02,612.23
2016,11,21,12,45,864.5,78.5,2.5,16.0,519.0,777.82,616.02
2016,11,21,13,0,864.0,76.0,2.5,16.0,507.0,779.24,617.54
2016,11,21,13,15,855.0,75.0,2.5,16.0,487.5,772.49,613.28
2016,11,21,13,30,846.0,74.0,2.5,16.0,468.0,762.45,606.79
2016,11,21,13,45,831.0,72.5,2.5,16.0,441.5,744.0,594.21
2016,11,21,14,0,816.0,71.0,2.5,16.0,415.0,722.62,579.49
2016,11,21,14,15,795.5,68.5,2.5,16.0,382.5,693.19,558.65
2016,11,21,14,30,775.0,66.0,2.5,16.0,350.0,661.44,535.83
2016,11,21,14,45,745.0,63.0,2.5,16.0,312.5,620.35,505.43
2016,11,21,15,0,715.0,60.0,2.5,16.0,275.0,577.96,473.24
2016,11,21,15,15,671.5,56.0,2.45,15.5,234.5,524.65,431.0
2016,11,21,15,30,628.0,52.0,2.4,15.0,194.0,476.58,391.1
2016,11,21,15,45,557.0,46.0,2.35,14.5,152.0,406.59,332.07
2016,11,21,16,0,486.0,40.0,2.3,14.0,110.0,340.18,273.64
2016,11,21,16,15,367.5,30.5,2.3,13.5,72.5,250.32,190.51
2016,11,21,16,30,249.0,21.0,2.3,13.0,35.0,158.77,34.4
2016,11,21,16,45,124.5,10.5,2.35,12.5,17.5,61.89,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,147.0,14.5,0.75,9.0,26.5,13.82,0.0
2016,11,22,7,30,294.0,29.0,0.7,9.0,53.0,23.85,12.36
2016,11,22,7,45,393.5,38.0,0.7,9.5,91.5,42.66,22.77
2016,11,22,8,0,493.0,47.0,0.7,10.0,130.0,84.21,46.41
2016,11,22,8,15,554.0,53.5,0.75,10.5,171.0,128.95,79.57
2016,11,22,8,30,615.0,60.0,0.8,11.0,212.0,180.0,121.9
2016,11,22,8,45,385.0,96.5,0.85,11.5,197.0,191.33,143.29
2016,11,22,9,0,155.0,133.0,0.9,12.0,182.0,174.83,138.42
2016,11,22,9,15,165.5,146.5,1.0,12.0,204.5,201.18,161.32
2016,11,22,9,30,176.0,160.0,1.1,12.0,227.0,228.42,184.58
2016,11,22,9,45,343.5,147.5,1.2,12.5,291.5,304.93,246.54
2016,11,22,10,0,511.0,135.0,1.3,13.0,356.0,397.53,320.88
2016,11,22,10,15,474.0,152.0,1.35,13.0,366.5,419.06,338.73
2016,11,22,10,30,437.0,169.0,1.4,13.0,377.0,436.54,353.19
2016,11,22,10,45,412.0,182.0,1.45,13.5,383.5,453.35,366.12
2016,11,22,11,0,387.0,195.0,1.5,14.0,390.0,459.27,370.4
2016,11,22,11,15,442.5,186.0,1.5,14.0,413.5,509.55,410.08
2016,11,22,11,30,498.0,177.0,1.5,14.0,437.0,552.96,443.94
2016,11,22,11,45,462.0,187.0,1.55,14.0,429.0,551.84,442.79
2016,11,22,12,0,426.0,197.0,1.6,14.0,421.0,547.59,439.52
2016,11,22,12,15,386.5,203.5,1.6,14.0,405.0,523.26,421.01
2016,11,22,12,30,347.0,210.0,1.6,14.0,389.0,507.42,408.7
2016,11,22,12,45,378.5,198.0,1.6,14.0,389.5,522.91,421.88
2016,11,22,13,0,410.0,186.0,1.6,14.0,390.0,549.46,442.89
2016,11,22,13,15,405.5,178.5,1.6,14.0,373.5,539.72,435.88
2016,11,22,13,30,401.0,171.0,1.6,14.0,357.0,528.22,427.8
2016,11,22,13,45,391.0,162.0,1.65,14.0,335.0,509.08,414.01
2016,11,22,14,0,381.0,153.0,1.7,14.0,313.0,488.44,398.93
2016,11,22,14,15,444.0,129.5,1.7,14.0,302.0,503.28,412.51
2016,11,22,14,30,507.0,106.0,1.7,14.0,291.0,513.43,421.92
2016,11,22,14,45,473.0,101.5,1.7,14.0,259.5,474.57,391.11
2016,11,22,15,0,439.0,97.0,1.7,14.0,228.0,435.73,359.92
2016,11,22,15,15,407.0,86.0,1.65,13.5,193.5,390.35,323.29
2016,11,22,15,30,375.0,75.0,1.6,13.0,159.0,345.61,285.96
2016,11,22,15,45,335.0,61.5,1.6,12.5,124.5,293.98,241.77
2016,11,22,16,0,295.0,48.0,1.6,12.0,90.0,244.41,197.58
2016,11,22,16,15,212.5,34.5,1.65,11.5,59.0,176.3,133.63
2016,11,22,16,30,130.0,21.0,1.7,11.0,28.0,102.79,13.96
2016,11,22,16,45,65.0,10.5,1.8,11.0,14.0,37.05,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,16.5,2.0,9.5,24.0,15.73,0.0
2016,11,23,7,30,187.0,33.0,1.9,10.0,48.0,26.16,13.23
2016,11,23,7,45,294.0,44.5,1.85,10.5,85.5,43.85,25.74
2016,11,23,8,0,401.0,56.0,1.8,11.0,123.0,84.13,49.93
2016,11,23,8,15,469.0,64.0,1.85,11.0,163.5,125.88,80.72
2016,11,23,8,30,537.0,72.0,1.9,11.0,204.0,174.92,121.15
2016,11,23,8,45,582.0,78.0,2.0,11.5,243.0,223.23,163.64
2016,11,23,9,0,627.0,84.0,2.1,12.0,282.0,275.52,210.02
2016,11,23,9,15,658.5,88.0,2.15,12.0,317.5,324.71,254.35
2016,11,23,9,30,690.0,92.0,2.2,12.0,353.0,375.77,299.54
2016,11,23,9,45,474.5,134.5,2.25,12.5,321.0,354.25,286.5
2016,11,23,10,0,259.0,177.0,2.3,13.0,289.0,310.09,252.43
2016,11,23,10,15,274.0,186.0,2.3,13.0,310.5,340.43,277.92
2016,11,23,10,30,289.0,195.0,2.3,13.0,332.0,371.36,303.26
2016,11,23,10,45,547.5,146.5,2.3,13.5,417.0,497.18,405.19
2016,11,23,11,0,806.0,98.0,2.3,14.0,502.0,632.95,511.4
2016,11,23,11,15,811.0,99.0,2.3,14.0,512.0,662.98,534.02
2016,11,23,11,30,816.0,100.0,2.3,14.0,522.0,690.53,555.26
2016,11,23,11,45,820.5,99.0,2.3,14.0,525.5,712.91,571.86
2016,11,23,12,0,825.0,98.0,2.3,14.0,529.0,732.47,586.07
2016,11,23,12,15,822.5,97.5,2.35,14.0,524.0,744.4,595.1
2016,11,23,12,30,820.0,97.0,2.4,14.0,519.0,753.13,601.98
2016,11,23,12,45,815.0,96.0,2.5,14.0,506.5,756.16,605.16
2016,11,23,13,0,810.0,95.0,2.6,14.0,494.0,755.94,606.11
2016,11,23,13,15,799.5,93.5,2.65,14.0,474.5,747.66,600.94
2016,11,23,13,30,789.0,92.0,2.7,14.0,455.0,736.25,593.57
2016,11,23,13,45,775.5,89.0,2.8,14.0,429.0,717.8,581.26
2016,11,23,14,0,762.0,86.0,2.9,14.0,403.0,700.85,570.0
2016,11,23,14,15,740.0,83.0,2.85,14.0,371.5,670.94,548.05
2016,11,23,14,30,718.0,80.0,2.8,14.0,340.0,638.95,524.3
2016,11,23,14,45,687.5,75.5,2.8,14.0,303.0,597.36,492.71
2016,11,23,15,0,657.0,71.0,2.8,14.0,266.0,554.7,458.77
2016,11,23,15,15,609.5,66.0,2.6,13.5,226.0,499.74,414.11
2016,11,23,15,30,562.0,61.0,2.4,13.0,186.0,445.46,368.52
2016,11,23,15,45,491.0,53.0,2.25,12.5,145.0,375.32,308.65
2016,11,23,16,0,420.0,45.0,2.1,12.0,104.0,308.67,249.57
2016,11,23,16,15,298.0,33.5,2.05,11.5,67.5,217.67,164.9
2016,11,23,16,30,176.0,22.0,2.0,11.0,31.0,125.13,9.65
2016,11,23,16,45,88.0,11.0,2.0,10.5,15.5,47.04,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,1.35,5.5,23.5,14.3,0.0
2016,11,24,7,30,224.0,30.0,1.4,6.0,47.0,23.76,10.92
2016,11,24,7,45,332.0,41.5,1.5,6.5,85.5,42.9,25.09
2016,11,24,8,0,440.0,53.0,1.6,7.0,124.0,83.39,48.71
2016,11,24,8,15,507.0,61.0,1.55,7.0,165.5,127.02,81.12
2016,11,24,8,30,574.0,69.0,1.5,7.0,207.0,177.76,123.5
2016,11,24,8,45,626.5,73.0,1.5,7.5,248.0,227.78,167.77
2016,11,24,9,0,679.0,77.0,1.5,8.0,289.0,282.46,216.58
2016,11,24,9,15,709.0,81.0,1.45,8.5,325.5,333.56,262.52
2016,11,24,9,30,739.0,85.0,1.4,9.0,362.0,386.27,308.7
2016,11,24,9,45,764.0,86.5,1.4,10.0,393.5,435.45,350.37
2016,11,24,10,0,789.0,88.0,1.4,11.0,425.0,484.52,390.57
2016,11,24,10,15,803.0,90.0,1.3,11.5,450.0,528.67,425.83
2016,11,24,10,30,817.0,92.0,1.2,12.0,475.0,571.71,458.98
2016,11,24,10,45,828.0,93.0,1.1,12.5,493.0,610.54,487.8
2016,11,24,11,0,839.0,94.0,1.0,13.0,511.0,647.54,514.28
2016,11,24,11,15,844.0,94.5,0.85,13.0,521.5,677.96,535.48
2016,11,24,11,30,849.0,95.0,0.7,13.0,532.0,705.8,554.08
2016,11,24,11,45,853.0,94.5,0.6,13.5,535.5,729.08,567.68
2016,11,24,12,0,857.0,94.0,0.5,14.0,539.0,749.43,578.91
2016,11,24,12,15,854.5,93.5,0.4,14.0,534.0,761.88,585.65
2016,11,24,12,30,852.0,93.0,0.3,14.0,529.0,771.02,590.27
2016,11,24,12,45,847.0,92.0,0.25,14.0,516.5,774.34,591.93
2016,11,24,13,0,842.0,91.0,0.2,14.0,504.0,774.31,591.55
2016,11,24,13,15,701.5,112.5,0.2,14.0,447.5,696.61,538.37
2016,11,24,13,30,561.0,134.0,0.2,14.0,391.0,606.59,475.05
2016,11,24,13,45,581.5,120.5,0.25,14.0,373.5,609.42,479.98
2016,11,24,14,0,602.0,107.0,0.3,14.0,356.0,604.27,477.93
2016,11,24,14,15,564.5,104.0,0.35,14.0,323.5,565.21,450.07
2016,11,24,14,30,527.0,101.0,0.4,14.0,291.0,525.03,421.12
2016,11,24,14,45,486.0,99.0,0.45,14.0,259.5,479.16,387.07
2016,11,24,15,0,445.0,97.0,0.5,14.0,228.0,438.66,355.97
2016,11,24,15,15,411.5,86.0,0.55,13.5,193.5,392.34,320.12
2016,11,24,15,30,378.0,75.0,0.6,13.0,159.0,346.75,283.35
2016,11,24,15,45,410.0,59.5,0.7,12.5,132.5,334.45,271.93
2016,11,24,16,0,442.0,44.0,0.8,12.0,106.0,319.12,255.13
2016,11,24,16,15,319.0,32.5,0.9,11.5,69.0,227.01,169.96
2016,11,24,16,30,196.0,21.0,1.0,11.0,32.0,132.27,1.26
2016,11,24,16,45,98.0,10.5,1.15,11.0,16.0,50.66,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,7.5,9.0,8.58,0.0
2016,11,25,7,30,0.0,18.0,2.0,8.0,18.0,16.71,5.18
2016,11,25,7,45,0.0,33.5,2.0,8.5,33.5,30.67,19.83
2016,11,25,8,0,0.0,49.0,2.0,9.0,49.0,44.85,32.67
2016,11,25,8,15,0.0,66.0,2.0,9.0,66.0,60.61,46.7
2016,11,25,8,30,0.0,83.0,2.0,9.0,83.0,76.62,60.82
2016,11,25,8,45,4.5,97.5,2.0,9.5,99.0,91.62,73.6
2016,11,25,9,0,9.0,112.0,2.0,10.0,115.0,107.2,86.73
2016,11,25,9,15,13.0,125.0,2.0,10.0,130.0,121.74,99.05
2016,11,25,9,30,17.0,138.0,2.0,10.0,145.0,136.77,111.69
2016,11,25,9,45,36.5,156.5,2.0,10.5,172.0,167.94,137.54
2016,11,25,10,0,56.0,175.0,2.0,11.0,199.0,198.59,162.75
2016,11,25,10,15,102.5,190.0,2.0,11.5,237.0,241.74,198.27
2016,11,25,10,30,149.0,205.0,2.0,12.0,275.0,294.99,241.61
2016,11,25,10,45,136.0,213.0,2.05,12.5,278.5,302.84,247.32
2016,11,25,11,0,123.0,221.0,2.1,13.0,282.0,309.56,252.16
2016,11,25,11,15,75.0,210.5,2.1,13.0,248.5,263.3,214.21
2016,11,25,11,30,27.0,200.0,2.1,13.0,215.0,213.35,172.77
2016,11,25,11,45,30.5,203.5,2.15,13.0,220.0,229.79,186.4
2016,11,25,12,0,34.0,207.0,2.2,13.0,225.0,238.09,193.24
2016,11,25,12,15,80.5,218.0,2.15,13.0,259.5,287.37,234.37
2016,11,25,12,30,127.0,229.0,2.1,13.0,294.0,349.34,284.88
2016,11,25,12,45,199.0,218.5,2.1,13.5,317.0,395.53,322.8
2016,11,25,13,0,271.0,208.0,2.1,14.0,340.0,453.8,369.48
2016,11,25,13,15,292.5,196.0,2.1,14.0,333.5,458.74,374.07
2016,11,25,13,30,314.0,184.0,2.1,14.0,327.0,462.31,377.93
2016,11,25,13,45,278.5,177.0,2.1,14.0,299.0,427.11,350.18
2016,11,25,14,0,243.0,170.0,2.1,14.0,271.0,391.54,322.0
2016,11,25,14,15,360.5,139.5,2.1,13.5,275.5,451.62,373.35
2016,11,25,14,30,478.0,109.0,2.1,13.0,280.0,494.09,409.78
2016,11,25,14,45,445.5,104.0,2.1,13.0,250.0,456.63,379.4
2016,11,25,15,0,413.0,99.0,2.1,13.0,220.0,419.18,348.83
2016,11,25,15,15,381.0,87.5,2.0,12.5,186.0,374.24,311.93
2016,11,25,15,30,349.0,76.0,1.9,12.0,152.0,330.02,274.48
2016,11,25,15,45,308.0,62.0,1.85,12.0,118.5,278.43,229.37
2016,11,25,16,0,267.0,48.0,1.8,12.0,85.0,229.01,184.65
2016,11,25,16,15,133.5,36.5,1.8,11.5,55.0,130.13,96.12
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,29.44,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,11.91,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,10.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,2.9,10.0,11.0,10.19,0.36
2016,11,26,7,45,0.0,21.0,2.85,10.0,21.0,19.48,10.38
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,28.78,18.86
2016,11,26,8,15,0.0,42.0,2.75,10.0,42.0,39.03,28.0
2016,11,26,8,30,0.0,53.0,2.7,10.0,53.0,49.24,37.05
2016,11,26,8,45,0.0,63.5,2.65,10.0,63.5,59.03,45.64
2016,11,26,9,0,0.0,74.0,2.6,10.0,74.0,68.89,54.19
2016,11,26,9,15,0.0,84.0,2.7,10.0,84.0,78.35,62.3
2016,11,26,9,30,0.0,94.0,2.8,10.0,94.0,87.87,70.39
2016,11,26,9,45,8.0,125.0,2.95,10.5,128.5,121.22,98.51
2016,11,26,10,0,16.0,156.0,3.1,11.0,163.0,155.94,127.46
2016,11,26,10,15,22.5,168.5,3.3,11.0,179.0,172.68,141.39
2016,11,26,10,30,29.0,181.0,3.5,11.0,195.0,195.66,160.53
2016,11,26,10,45,38.5,192.5,3.7,11.0,211.5,215.35,176.95
2016,11,26,11,0,48.0,204.0,3.9,11.0,228.0,235.89,194.06
2016,11,26,11,15,113.5,216.5,4.0,11.0,274.5,303.65,251.06
2016,11,26,11,30,179.0,229.0,4.1,11.0,321.0,367.41,304.23
2016,11,26,11,45,126.0,226.5,4.2,11.0,291.5,333.09,275.32
2016,11,26,12,0,73.0,224.0,4.3,11.0,262.0,285.97,235.87
2016,11,26,12,15,36.5,161.0,4.3,11.0,180.0,190.31,156.39
2016,11,26,12,30,0.0,98.0,4.3,11.0,98.0,91.87,72.8
2016,11,26,12,45,0.0,53.5,4.3,11.5,53.5,49.75,37.0
2016,11,26,13,0,0.0,9.0,4.3,12.0,9.0,8.35,1.52
2016,11,26,13,15,0.0,13.0,4.15,12.0,13.0,12.06,4.73
2016,11,26,13,30,0.0,17.0,4.0,12.0,17.0,15.77,7.94
2016,11,26,13,45,19.0,90.0,3.9,12.0,98.0,104.03,84.09
2016,11,26,14,0,38.0,163.0,3.8,12.0,179.0,204.94,169.34
2016,11,26,14,15,125.0,154.0,3.7,12.0,199.5,271.65,227.27
2016,11,26,14,30,212.0,145.0,3.6,12.0,220.0,335.45,281.76
2016,11,26,14,45,187.0,133.5,3.55,12.0,194.5,290.54,244.21
2016,11,26,15,0,162.0,122.0,3.5,12.0,169.0,258.25,216.77
2016,11,26,15,15,145.0,105.0,3.5,11.5,142.5,224.27,188.03
2016,11,26,15,30,128.0,88.0,3.5,11.0,116.0,190.78,159.02
2016,11,26,15,45,99.0,70.5,3.5,11.0,89.0,150.22,123.03
2016,11,26,16,0,70.0,53.0,3.5,11.0,62.0,111.15,87.91
2016,11,26,16,15,35.0,35.0,3.6,10.5,39.5,69.37,48.8
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,16.35,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,8.1,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,119.0,13.0,3.1,9.0,21.0,12.39,0.0
2016,11,27,7,30,238.0,26.0,3.1,9.0,42.0,21.77,5.81
2016,11,27,7,45,359.0,35.0,3.15,9.5,80.0,34.63,18.8
2016,11,27,8,0,480.0,44.0,3.2,10.0,118.0,74.43,39.68
2016,11,27,8,15,548.0,50.5,3.3,10.0,159.0,118.43,71.16
2016,11,27,8,30,616.0,57.0,3.4,10.0,200.0,169.51,113.31
2016,11,27,8,45,665.0,60.5,3.55,10.5,240.0,219.84,158.11
2016,11,27,9,0,714.0,64.0,3.7,11.0,280.0,275.02,207.98
2016,11,27,9,15,743.0,67.0,3.65,11.0,316.0,325.82,255.01
2016,11,27,9,30,772.0,70.0,3.6,11.0,352.0,378.06,302.53
2016,11,27,9,45,688.5,88.5,3.6,11.5,356.0,398.69,323.71
2016,11,27,10,0,605.0,107.0,3.6,12.0,360.0,410.45,335.98
2016,11,27,10,15,725.5,91.5,3.5,12.0,412.0,484.44,397.77
2016,11,27,10,30,846.0,76.0,3.4,12.0,464.0,564.43,463.17
2016,11,27,10,45,855.5,76.5,3.3,12.5,482.0,602.59,493.37
2016,11,27,11,0,865.0,77.0,3.2,13.0,500.0,638.76,521.41
2016,11,27,11,15,869.5,78.0,3.1,13.0,510.5,670.03,545.96
2016,11,27,11,30,874.0,79.0,3.0,13.0,521.0,698.64,567.81
2016,11,27,11,45,873.0,79.5,2.9,13.5,523.5,720.0,581.95
2016,11,27,12,0,872.0,80.0,2.8,14.0,526.0,738.21,593.7
2016,11,27,12,15,869.5,80.0,2.7,14.0,521.0,751.51,602.93
2016,11,27,12,30,867.0,80.0,2.6,14.0,516.0,761.5,609.81
2016,11,27,12,45,690.0,118.5,2.55,14.0,460.5,683.54,551.88
2016,11,27,13,0,513.0,157.0,2.5,14.0,405.0,591.24,480.15
2016,11,27,13,15,434.5,165.5,2.4,14.0,370.0,543.15,442.64
2016,11,27,13,30,356.0,174.0,2.3,14.0,335.0,481.28,393.88
2016,11,27,13,45,344.5,165.0,2.25,14.0,313.5,461.53,379.09
2016,11,27,14,0,333.0,156.0,2.2,14.0,292.0,440.65,363.0
2016,11,27,14,15,372.0,137.5,2.15,13.5,278.0,456.65,377.38
2016,11,27,14,30,411.0,119.0,2.1,13.0,264.0,457.26,379.46
2016,11,27,14,45,379.0,111.5,2.1,13.0,234.5,418.75,348.35
2016,11,27,15,0,347.0,104.0,2.1,13.0,205.0,380.39,316.89
2016,11,27,15,15,319.5,91.0,2.05,12.5,173.0,338.61,282.47
2016,11,27,15,30,292.0,78.0,2.0,12.0,141.0,297.39,247.44
2016,11,27,15,45,251.0,63.5,1.95,12.0,109.0,247.39,203.59
2016,11,27,16,0,210.0,49.0,1.9,12.0,77.0,199.72,160.48
2016,11,27,16,15,105.0,35.5,1.95,11.5,49.5,114.55,83.23
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.41,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,67.5,12.5,3.9,10.0,17.0,11.91,0.0
2016,11,28,7,30,135.0,25.0,4.0,10.0,34.0,19.8,3.14
2016,11,28,7,45,219.0,39.0,4.15,10.5,66.0,34.28,20.13
2016,11,28,8,0,303.0,53.0,4.3,11.0,98.0,67.89,40.63
2016,11,28,8,15,353.5,65.0,4.3,11.0,133.5,104.83,68.01
2016,11,28,8,30,404.0,77.0,4.3,11.0,169.0,147.12,102.93
2016,11,28,8,45,442.5,86.0,4.35,11.0,204.0,188.89,139.81
2016,11,28,9,0,481.0,95.0,4.4,11.0,239.0,234.17,180.52
2016,11,28,9,15,527.0,95.0,4.35,11.0,270.5,278.63,220.59
2016,11,28,9,30,573.0,95.0,4.3,11.0,302.0,324.58,261.8
2016,11,28,9,45,581.5,102.5,4.3,11.5,328.5,364.93,297.74
2016,11,28,10,0,590.0,110.0,4.3,12.0,355.0,404.78,332.32
2016,11,28,10,15,588.5,118.0,4.2,12.0,374.5,439.28,362.16
