Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,30,587.0,126.0,4.1,12.0,394.0,472.13,389.91
2016,11,28,10,45,581.5,133.0,4.05,12.5,407.0,499.83,412.28
2016,11,28,11,0,576.0,140.0,4.0,13.0,420.0,525.41,432.46
2016,11,28,11,15,508.0,162.0,3.9,13.0,412.5,520.25,427.9
2016,11,28,11,30,440.0,184.0,3.8,13.0,405.0,513.57,421.78
2016,11,28,11,45,429.5,187.5,3.7,13.5,404.5,522.77,428.33
2016,11,28,12,0,419.0,191.0,3.6,14.0,404.0,529.98,433.11
2016,11,28,12,15,393.5,201.5,3.5,14.0,400.5,521.36,426.11
2016,11,28,12,30,368.0,212.0,3.4,14.0,397.0,521.53,425.75
2016,11,28,12,45,390.5,195.5,3.3,14.0,387.5,524.8,429.32
2016,11,28,13,0,413.0,179.0,3.2,14.0,378.0,538.84,440.97
2016,11,28,13,15,454.0,162.5,3.15,14.0,373.0,553.86,454.0
2016,11,28,13,30,495.0,146.0,3.1,14.0,368.0,566.49,465.14
2016,11,28,13,45,581.0,127.0,3.05,14.0,373.5,611.85,502.01
2016,11,28,14,0,667.0,108.0,3.0,14.0,379.0,649.82,532.64
2016,11,28,14,15,641.0,104.0,2.9,14.0,347.5,617.58,507.41
2016,11,28,14,30,615.0,100.0,2.8,14.0,316.0,583.56,480.87
2016,11,28,14,45,596.5,91.0,2.75,14.0,282.0,547.78,452.82
2016,11,28,15,0,578.0,82.0,2.7,14.0,248.0,510.57,422.85
2016,11,28,15,15,525.5,75.5,2.5,13.5,209.0,453.13,375.82
2016,11,28,15,30,473.0,69.0,2.3,13.0,170.0,396.63,328.22
2016,11,28,15,45,418.5,57.5,2.15,12.5,132.5,335.7,275.71
2016,11,28,16,0,364.0,46.0,2.0,12.0,95.0,277.4,223.34
2016,11,28,16,15,182.0,36.5,2.05,11.5,61.0,164.85,120.99
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,34.0,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,9.5,2.4,6.5,21.0,9.05,0.0
2016,11,29,7,30,384.0,19.0,2.4,7.0,42.0,16.6,0.18
2016,11,29,7,45,490.5,26.0,2.4,7.5,81.0,27.51,13.1
2016,11,29,8,0,597.0,33.0,2.4,8.0,120.0,70.97,33.41
2016,11,29,8,15,657.0,37.5,2.45,8.5,162.0,117.86,66.19
2016,11,29,8,30,717.0,42.0,2.5,9.0,204.0,170.78,109.98
2016,11,29,8,45,754.5,45.0,2.6,9.5,243.5,222.61,156.93
2016,11,29,9,0,792.0,48.0,2.7,10.0,283.0,277.57,207.54
2016,11,29,9,15,816.5,50.5,2.65,10.0,319.0,329.51,256.12
2016,11,29,9,30,841.0,53.0,2.6,10.0,355.0,382.25,304.49
2016,11,29,9,45,857.5,55.0,2.55,10.5,385.5,431.52,348.35
2016,11,29,10,0,874.0,57.0,2.5,11.0,416.0,480.25,390.38
2016,11,29,10,15,885.5,58.0,2.35,11.5,440.5,524.5,427.23
2016,11,29,10,30,897.0,59.0,2.2,12.0,465.0,567.25,461.57
2016,11,29,10,45,902.5,60.5,2.1,12.5,483.0,605.31,491.31
2016,11,29,11,0,908.0,62.0,2.0,13.0,501.0,641.01,518.32
2016,11,29,11,15,912.0,62.5,1.9,13.0,511.5,672.07,542.07
2016,11,29,11,30,916.0,63.0,1.8,13.0,522.0,700.34,562.25
2016,11,29,11,45,915.0,64.0,1.7,13.5,525.0,722.77,576.43
2016,11,29,12,0,914.0,65.0,1.6,14.0,528.0,741.97,588.15
2016,11,29,12,15,912.0,65.0,1.55,14.0,523.5,755.93,597.62
2016,11,29,12,30,910.0,65.0,1.5,14.0,519.0,766.5,604.78
2016,11,29,12,45,894.0,68.5,1.5,14.0,505.5,767.35,605.63
2016,11,29,13,0,878.0,72.0,1.5,14.0,492.0,764.72,604.21
2016,11,29,13,15,869.0,70.5,1.5,14.0,473.0,757.92,599.95
2016,11,29,13,30,860.0,69.0,1.5,14.0,454.0,754.06,597.95
2016,11,29,13,45,847.0,67.5,1.5,14.0,428.5,737.85,587.04
2016,11,29,14,0,834.0,66.0,1.5,14.0,403.0,718.63,574.03
2016,11,29,14,15,814.0,63.5,1.45,14.0,371.0,690.23,553.7
2016,11,29,14,30,794.0,61.0,1.4,14.0,339.0,659.43,531.4
2016,11,29,14,45,765.5,58.0,1.35,14.0,302.5,620.0,502.19
2016,11,29,15,0,737.0,55.0,1.3,14.0,266.0,579.14,471.01
2016,11,29,15,15,693.5,51.0,1.25,13.5,226.0,526.37,429.45
2016,11,29,15,30,650.0,47.0,1.2,13.0,186.0,473.74,386.33
2016,11,29,15,45,579.5,41.0,1.2,12.5,144.5,403.98,328.0
2016,11,29,16,0,509.0,35.0,1.2,12.0,103.0,337.24,269.27
2016,11,29,16,15,385.5,26.5,1.15,11.5,66.5,252.92,185.31
2016,11,29,16,30,262.0,18.0,1.1,11.0,30.0,157.46,0.0
2016,11,29,16,45,131.0,9.0,1.1,11.0,15.0,62.71,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,11.0,1.15,9.0,17.0,10.48,0.0
2016,11,30,7,30,204.0,22.0,1.1,9.0,34.0,18.2,0.0
2016,11,30,7,45,314.0,33.0,1.05,9.5,69.0,29.76,19.32
2016,11,30,8,0,424.0,44.0,1.0,10.0,104.0,67.29,36.39
2016,11,30,8,15,494.5,51.0,1.1,10.0,143.5,108.36,64.87
2016,11,30,8,30,565.0,58.0,1.2,10.0,183.0,156.86,103.9
2016,11,30,8,45,613.5,62.5,1.35,10.5,222.0,204.93,145.92
2016,11,30,9,0,662.0,67.0,1.5,11.0,261.0,257.25,192.52
2016,11,30,9,15,694.0,70.5,1.6,11.0,296.5,306.97,237.79
2016,11,30,9,30,726.0,74.0,1.7,11.0,332.0,358.53,284.02
2016,11,30,9,45,459.0,123.5,1.8,11.0,292.0,327.98,265.57
2016,11,30,10,0,192.0,173.0,1.9,11.0,252.0,265.1,217.08
2016,11,30,10,15,122.5,180.0,1.9,11.0,231.5,246.22,202.18
2016,11,30,10,30,53.0,187.0,1.9,11.0,211.0,215.34,176.39
2016,11,30,10,45,26.5,153.0,1.95,11.5,165.0,166.58,135.63
2016,11,30,11,0,0.0,119.0,2.0,12.0,119.0,112.28,89.69
2016,11,30,11,15,0.0,112.5,2.05,12.0,112.5,105.93,84.4
2016,11,30,11,30,0.0,106.0,2.1,12.0,106.0,99.59,79.04
2016,11,30,11,45,36.0,162.5,2.2,12.0,180.5,188.74,154.26
2016,11,30,12,0,72.0,219.0,2.3,12.0,255.0,279.52,228.98
2016,11,30,12,15,52.0,208.5,2.4,12.0,234.5,255.36,208.74
2016,11,30,12,30,32.0,198.0,2.5,12.0,214.0,230.42,188.09
2016,11,30,12,45,54.0,202.0,2.6,12.5,228.0,253.72,207.7
2016,11,30,13,0,76.0,206.0,2.7,13.0,242.0,277.6,227.54
2016,11,30,13,15,73.0,199.0,2.65,13.0,232.5,269.28,220.87
2016,11,30,13,30,70.0,192.0,2.6,13.0,223.0,260.85,214.21
2016,11,30,13,45,417.5,136.5,2.6,13.0,306.0,493.87,410.0
2016,11,30,14,0,765.0,81.0,2.6,13.0,389.0,684.31,560.29
2016,11,30,14,15,743.0,78.0,2.5,12.5,358.0,659.13,540.83
2016,11,30,14,30,721.0,75.0,2.4,12.0,327.0,627.87,518.1
2016,11,30,14,45,690.5,71.0,2.35,12.0,291.0,587.68,486.98
2016,11,30,15,0,660.0,67.0,2.3,12.0,255.0,546.41,453.65
2016,11,30,15,15,612.0,62.0,2.15,11.5,215.5,491.99,409.15
2016,11,30,15,30,564.0,57.0,2.0,11.0,176.0,438.26,363.7
2016,11,30,15,45,484.0,50.0,1.95,11.0,136.0,365.03,300.49
2016,11,30,16,0,404.0,43.0,1.9,11.0,96.0,295.72,238.38
2016,11,30,16,15,280.5,31.5,1.9,10.5,61.5,205.75,151.18
2016,11,30,16,30,157.0,20.0,1.9,10.0,27.0,111.51,0.0
2016,11,30,16,45,78.5,10.0,1.9,10.0,13.5,41.97,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,165.5,9.5,2.15,6.5,18.5,9.05,0.0
2016,12,1,7,30,331.0,19.0,2.1,7.0,37.0,16.86,0.0
2016,12,1,7,45,448.5,26.5,2.1,7.5,75.5,25.45,15.64
2016,12,1,8,0,566.0,34.0,2.1,8.0,114.0,67.13,31.94
2016,12,1,8,15,631.0,39.0,2.3,8.5,155.5,113.01,63.26
2016,12,1,8,30,696.0,44.0,2.5,9.0,197.0,165.55,106.09
2016,12,1,8,45,738.0,47.5,2.75,9.5,237.5,217.6,152.81
2016,12,1,9,0,780.0,51.0,3.0,10.0,278.0,273.02,203.64
2016,12,1,9,15,807.0,53.5,3.1,10.0,314.5,325.46,252.76
2016,12,1,9,30,834.0,56.0,3.2,10.0,351.0,378.55,301.76
2016,12,1,9,45,845.5,60.0,3.3,10.5,381.5,428.41,346.67
2016,12,1,10,0,857.0,64.0,3.4,11.0,412.0,476.92,389.18
2016,12,1,10,15,870.5,65.5,3.45,11.5,437.0,520.76,426.74
2016,12,1,10,30,884.0,67.0,3.5,12.0,462.0,564.7,463.29
2016,12,1,10,45,892.5,68.0,3.55,12.5,480.5,603.62,494.98
2016,12,1,11,0,901.0,69.0,3.6,13.0,499.0,640.43,524.28
2016,12,1,11,15,905.5,69.5,3.55,13.0,510.0,671.77,549.42
2016,12,1,11,30,910.0,70.0,3.5,13.0,521.0,700.39,571.64
2016,12,1,11,45,912.5,69.5,3.5,13.5,524.5,723.57,587.75
2016,12,1,12,0,915.0,69.0,3.5,14.0,528.0,743.65,601.54
2016,12,1,12,15,913.0,69.0,3.45,14.0,523.5,757.82,611.86
2016,12,1,12,30,911.0,69.0,3.4,14.0,519.0,768.62,619.79
2016,12,1,12,45,904.5,69.0,3.35,14.0,507.0,772.62,622.79
2016,12,1,13,0,898.0,69.0,3.3,14.0,495.0,773.16,623.41
2016,12,1,13,15,888.5,68.0,3.25,14.0,476.0,766.79,619.02
2016,12,1,13,30,879.0,67.0,3.2,14.0,457.0,757.1,612.3
2016,12,1,13,45,862.5,66.0,3.2,14.0,430.5,745.15,604.21
2016,12,1,14,0,846.0,65.0,3.2,14.0,404.0,724.03,589.22
2016,12,1,14,15,826.0,62.5,3.1,14.0,372.0,695.69,568.22
2016,12,1,14,30,806.0,60.0,3.0,14.0,340.0,664.92,545.12
2016,12,1,14,45,776.0,57.5,2.9,14.0,303.0,625.08,514.62
2016,12,1,15,0,746.0,55.0,2.8,14.0,266.0,583.8,482.05
2016,12,1,15,15,702.0,51.0,2.65,13.0,226.0,530.7,439.67
2016,12,1,15,30,658.0,47.0,2.5,12.0,186.0,477.71,395.6
2016,12,1,15,45,585.5,41.0,2.45,11.5,144.5,406.74,334.67
2016,12,1,16,0,513.0,35.0,2.4,11.0,103.0,338.86,273.52
2016,12,1,16,15,387.5,26.0,2.45,10.5,66.0,253.17,186.11
2016,12,1,16,30,262.0,17.0,2.5,10.0,29.0,155.98,0.0
2016,12,1,16,45,131.0,8.5,2.65,9.5,14.5,62.23,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,3.15,6.5,17.5,8.58,0.0
2016,12,2,7,30,333.0,18.0,3.2,7.0,35.0,15.92,0.0
2016,12,2,7,45,445.5,26.0,3.25,7.5,72.5,23.89,14.09
2016,12,2,8,0,558.0,34.0,3.3,8.0,110.0,65.28,31.0
2016,12,2,8,15,623.5,39.0,3.4,8.5,151.5,110.59,61.61
2016,12,2,8,30,689.0,44.0,3.5,9.0,193.0,162.62,103.88
2016,12,2,8,45,729.5,47.5,3.65,9.5,233.0,213.85,149.95
2016,12,2,9,0,770.0,51.0,3.8,10.0,273.0,268.31,200.08
2016,12,2,9,15,797.0,54.0,3.9,10.5,309.0,320.7,248.86
2016,12,2,9,30,824.0,57.0,4.0,11.0,345.0,374.25,297.82
2016,12,2,9,45,837.0,60.0,4.1,11.5,375.5,422.73,341.76
2016,12,2,10,0,850.0,63.0,4.2,12.0,406.0,470.48,383.88
2016,12,2,10,15,863.0,64.5,4.1,12.0,431.0,513.77,421.61
2016,12,2,10,30,876.0,66.0,4.0,12.0,456.0,557.12,458.42
2016,12,2,10,45,884.5,67.0,3.95,12.5,474.0,595.77,489.88
2016,12,2,11,0,893.0,68.0,3.9,13.0,492.0,632.33,518.9
2016,12,2,11,15,897.5,68.5,3.85,13.0,503.0,663.46,544.05
2016,12,2,11,30,902.0,69.0,3.8,13.0,514.0,691.9,566.4
2016,12,2,11,45,904.5,69.0,3.75,13.5,517.5,715.52,582.8
2016,12,2,12,0,907.0,69.0,3.7,14.0,521.0,736.1,596.85
2016,12,2,12,15,904.5,68.5,3.7,14.0,517.0,749.26,606.68
2016,12,2,12,30,902.0,68.0,3.7,14.0,513.0,759.05,614.14
2016,12,2,12,45,893.0,68.5,3.7,14.5,500.5,761.78,615.33
2016,12,2,13,0,884.0,69.0,3.7,15.0,488.0,761.08,614.12
2016,12,2,13,15,874.5,68.0,3.65,15.0,469.0,754.8,609.81
2016,12,2,13,30,865.0,67.0,3.6,15.0,450.0,745.25,603.17
2016,12,2,13,45,848.5,66.0,3.6,15.0,423.5,733.49,595.16
2016,12,2,14,0,832.0,65.0,3.6,15.0,397.0,712.63,580.26
2016,12,2,14,15,811.0,63.0,3.45,14.5,365.5,684.51,560.21
2016,12,2,14,30,790.0,61.0,3.3,14.0,334.0,654.02,538.04
2016,12,2,14,45,759.5,58.0,3.15,14.0,297.5,613.66,506.77
2016,12,2,15,0,729.0,55.0,3.0,14.0,261.0,571.94,473.41
2016,12,2,15,15,684.5,51.0,2.8,13.5,221.0,519.1,430.12
2016,12,2,15,30,640.0,47.0,2.6,13.0,181.0,466.44,385.43
2016,12,2,15,45,568.5,41.0,2.45,12.5,140.5,396.76,325.42
2016,12,2,16,0,497.0,35.0,2.3,12.0,100.0,336.48,270.24
2016,12,2,16,15,372.5,26.0,2.3,11.5,64.0,245.7,179.28
2016,12,2,16,30,248.0,17.0,2.3,11.0,28.0,149.47,0.0
2016,12,2,16,45,124.0,8.5,2.35,10.5,14.0,59.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,1.35,7.5,15.5,8.58,0.0
2016,12,3,7,30,258.0,18.0,1.3,8.0,31.0,14.67,0.0
2016,12,3,7,45,377.0,26.5,1.3,8.5,66.5,21.34,11.73
2016,12,3,8,0,496.0,35.0,1.3,9.0,102.0,59.76,28.64
2016,12,3,8,15,563.5,41.0,1.35,9.5,141.5,104.22,58.58
2016,12,3,8,30,631.0,47.0,1.4,10.0,181.0,154.13,98.37
2016,12,3,8,45,679.5,50.0,1.45,10.5,220.5,203.46,141.58
2016,12,3,9,0,728.0,53.0,1.5,11.0,260.0,256.93,189.5
2016,12,3,9,15,756.5,55.5,1.55,11.5,295.5,307.14,235.31
2016,12,3,9,30,785.0,58.0,1.6,12.0,331.0,358.73,281.44
2016,12,3,9,45,801.5,61.0,1.65,12.5,361.5,406.86,323.82
2016,12,3,10,0,818.0,64.0,1.7,13.0,392.0,454.66,364.68
2016,12,3,10,15,831.5,65.5,1.65,13.0,416.5,498.7,401.79
2016,12,3,10,30,845.0,67.0,1.6,13.0,441.0,541.59,436.94
2016,12,3,10,45,854.5,68.0,1.6,13.5,459.5,577.45,465.31
2016,12,3,11,0,864.0,69.0,1.6,14.0,478.0,613.68,493.15
2016,12,3,11,15,869.0,69.5,1.6,14.0,488.5,644.32,517.09
2016,12,3,11,30,874.0,70.0,1.6,14.0,499.0,672.4,538.69
2016,12,3,11,45,875.0,70.5,1.65,14.5,502.5,694.99,554.24
2016,12,3,12,0,876.0,71.0,1.7,15.0,506.0,714.59,567.65
2016,12,3,12,15,874.5,70.5,1.75,15.0,502.5,728.09,577.75
2016,12,3,12,30,873.0,70.0,1.8,15.0,499.0,738.36,585.68
2016,12,3,12,45,868.0,69.5,1.85,15.5,487.5,742.74,588.41
2016,12,3,13,0,863.0,69.0,1.9,16.0,476.0,743.82,588.91
2016,12,3,13,15,854.5,68.0,1.85,16.0,458.0,738.37,585.11
2016,12,3,13,30,846.0,67.0,1.8,16.0,440.0,735.88,583.61
2016,12,3,13,45,829.0,66.5,1.8,16.0,414.5,718.45,571.68
2016,12,3,14,0,812.0,66.0,1.8,16.0,389.0,698.15,557.72
2016,12,3,14,15,791.5,64.0,1.7,16.0,358.5,670.77,537.68
2016,12,3,14,30,771.0,62.0,1.6,16.0,328.0,641.08,515.71
2016,12,3,14,45,736.0,59.5,1.55,16.0,291.5,598.73,484.18
2016,12,3,15,0,701.0,57.0,1.5,16.0,255.0,555.27,450.52
2016,12,3,15,15,656.0,53.0,1.45,15.0,216.0,502.92,409.94
2016,12,3,15,30,611.0,49.0,1.4,14.0,177.0,455.92,371.58
2016,12,3,15,45,531.5,43.0,1.35,13.5,136.5,383.28,310.57
2016,12,3,16,0,452.0,37.0,1.3,13.0,96.0,314.75,250.29
2016,12,3,16,15,329.0,27.5,1.35,12.5,61.5,225.88,162.98
2016,12,3,16,30,206.0,18.0,1.4,12.0,27.0,131.25,0.0
2016,12,3,16,45,103.0,9.0,1.5,12.0,13.5,51.15,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,109.5,9.0,0.85,8.0,14.0,8.58,0.0
2016,12,4,7,30,219.0,18.0,0.9,8.0,28.0,14.78,0.0
2016,12,4,7,45,342.5,27.5,0.95,8.5,63.0,22.0,12.01
2016,12,4,8,0,466.0,37.0,1.0,9.0,98.0,58.79,29.12
2016,12,4,8,15,537.5,43.5,1.05,9.5,138.0,101.07,57.08
2016,12,4,8,30,609.0,50.0,1.1,10.0,178.0,150.79,96.3
2016,12,4,8,45,653.0,54.5,1.15,10.5,217.0,200.45,139.65
2016,12,4,9,0,697.0,59.0,1.2,11.0,256.0,252.77,186.4
2016,12,4,9,15,727.0,62.5,1.2,11.0,291.5,302.96,232.11
2016,12,4,9,30,757.0,66.0,1.2,11.0,327.0,354.77,278.46
2016,12,4,9,45,579.0,103.5,1.25,11.5,314.0,356.03,284.96
2016,12,4,10,0,401.0,141.0,1.3,12.0,301.0,337.22,272.94
2016,12,4,10,15,594.5,112.5,1.3,12.0,366.0,427.9,346.91
2016,12,4,10,30,788.0,84.0,1.3,12.0,431.0,527.23,425.99
2016,12,4,10,45,801.0,84.5,1.3,12.5,449.5,565.55,455.54
2016,12,4,11,0,814.0,85.0,1.3,13.0,468.0,602.32,483.66
2016,12,4,11,15,819.5,85.5,1.35,13.0,479.0,632.5,507.53
2016,12,4,11,30,825.0,86.0,1.4,13.0,490.0,660.27,529.3
2016,12,4,11,45,828.0,86.0,1.45,13.0,493.5,683.2,547.16
2016,12,4,12,0,831.0,86.0,1.5,13.0,497.0,703.32,562.07
2016,12,4,12,15,595.5,139.5,1.65,13.0,433.5,610.06,491.62
2016,12,4,12,30,360.0,193.0,1.8,13.0,370.0,489.68,397.77
2016,12,4,12,45,418.0,176.5,1.95,13.5,377.0,531.21,431.95
2016,12,4,13,0,476.0,160.0,2.1,14.0,384.0,560.61,455.72
2016,12,4,13,15,396.0,167.5,2.2,14.0,349.0,511.39,417.08
2016,12,4,13,30,316.0,175.0,2.3,14.0,314.0,449.13,368.25
2016,12,4,13,45,360.5,157.5,2.4,14.0,307.5,461.35,380.08
2016,12,4,14,0,405.0,140.0,2.5,14.0,301.0,484.35,399.55
2016,12,4,14,15,504.5,118.0,2.45,13.5,302.5,526.2,435.04
2016,12,4,14,30,604.0,96.0,2.4,13.0,304.0,567.32,469.1
2016,12,4,14,45,584.5,88.0,2.35,13.0,271.0,532.74,441.28
2016,12,4,15,0,565.0,80.0,2.3,13.0,238.0,496.8,412.13
2016,12,4,15,15,513.5,73.0,2.25,12.5,200.5,440.49,366.21
2016,12,4,15,30,462.0,66.0,2.2,12.0,163.0,385.14,319.64
2016,12,4,15,45,403.5,55.5,2.15,12.0,126.0,323.86,266.19
2016,12,4,16,0,345.0,45.0,2.1,12.0,89.0,265.37,213.12
2016,12,4,16,15,172.5,34.5,2.15,11.5,56.5,157.53,113.3
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,28.77,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,2.0,7.0,4.0,3.81,0.0
2016,12,5,7,30,0.0,8.0,2.0,7.0,8.0,7.41,0.0
2016,12,5,7,45,0.0,19.5,2.0,7.5,19.5,18.1,8.65
2016,12,5,8,0,0.0,31.0,2.0,8.0,31.0,28.79,18.66
2016,12,5,8,15,0.0,44.0,2.0,8.0,44.0,40.73,29.45
2016,12,5,8,30,0.0,57.0,2.0,8.0,57.0,52.82,40.28
2016,12,5,8,45,0.0,70.0,2.0,8.5,70.0,65.04,51.01
2016,12,5,9,0,0.0,83.0,2.0,9.0,83.0,77.37,61.67
2016,12,5,9,15,0.0,95.0,1.95,9.0,95.0,88.86,71.59
2016,12,5,9,30,0.0,107.0,1.9,9.0,107.0,100.45,81.48
2016,12,5,9,45,10.5,128.5,1.9,9.5,132.5,125.77,102.71
2016,12,5,10,0,21.0,150.0,1.9,10.0,158.0,152.39,124.86
2016,12,5,10,15,180.0,160.5,1.9,10.0,238.5,253.46,209.72
2016,12,5,10,30,339.0,171.0,1.9,10.0,319.0,365.03,301.67
2016,12,5,10,45,334.5,179.5,1.9,10.0,331.0,385.86,318.53
2016,12,5,11,0,330.0,188.0,1.9,10.0,343.0,405.56,334.67
2016,12,5,11,15,326.0,194.0,1.85,10.0,350.0,421.69,347.66
2016,12,5,11,30,322.0,200.0,1.8,10.0,357.0,436.67,359.55
2016,12,5,11,45,280.5,207.5,1.8,10.0,345.5,426.32,350.86
2016,12,5,12,0,239.0,215.0,1.8,10.0,334.0,403.23,332.22
2016,12,5,12,15,227.5,215.0,1.75,10.0,327.0,400.83,330.38
2016,12,5,12,30,216.0,215.0,1.7,10.0,320.0,397.4,327.58
2016,12,5,12,45,219.5,209.5,1.7,10.0,314.0,397.72,328.33
2016,12,5,13,0,223.0,204.0,1.7,10.0,308.0,397.31,328.5
2016,12,5,13,15,191.0,197.5,1.6,10.0,284.5,368.15,304.67
2016,12,5,13,30,159.0,191.0,1.5,10.0,261.0,338.38,280.34
2016,12,5,13,45,140.0,180.0,1.45,10.0,239.0,312.42,259.41
2016,12,5,14,0,121.0,169.0,1.4,10.0,217.0,286.27,238.09
2016,12,5,14,15,111.5,158.0,1.4,10.0,199.5,267.07,222.57
2016,12,5,14,30,102.0,147.0,1.4,10.0,182.0,247.91,206.86
2016,12,5,14,45,99.5,131.0,1.4,10.0,162.5,226.86,189.57
2016,12,5,15,0,97.0,115.0,1.4,10.0,143.0,205.53,171.71
2016,12,5,15,15,87.0,98.5,1.45,9.5,120.5,178.47,148.81
2016,12,5,15,30,77.0,82.0,1.5,9.0,98.0,151.61,125.52
2016,12,5,15,45,65.5,64.5,1.55,9.0,76.0,122.53,99.62
2016,12,5,16,0,54.0,47.0,1.6,9.0,54.0,93.5,73.24
2016,12,5,16,15,27.0,31.0,1.6,9.0,34.5,51.23,33.72
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,13.98,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,123.0,8.0,2.3,4.5,13.5,7.63,0.0
2016,12,6,7,30,246.0,16.0,2.3,5.0,27.0,15.25,0.0
2016,12,6,7,45,370.5,25.5,2.35,5.5,62.0,20.37,10.21
2016,12,6,8,0,495.0,35.0,2.4,6.0,97.0,56.13,26.99
2016,12,6,8,15,567.5,41.0,2.45,6.5,137.5,100.58,56.2
2016,12,6,8,30,640.0,47.0,2.5,7.0,178.0,150.98,96.18
2016,12,6,8,45,561.0,64.5,2.6,8.0,196.5,186.48,132.89
2016,12,6,9,0,482.0,82.0,2.7,9.0,215.0,214.07,162.73
2016,12,6,9,15,510.5,87.5,2.75,9.0,245.5,255.38,200.74
2016,12,6,9,30,539.0,93.0,2.8,9.0,276.0,298.61,240.11
2016,12,6,9,45,542.5,102.5,2.9,9.5,301.5,337.18,274.88
2016,12,6,10,0,546.0,112.0,3.0,10.0,327.0,374.93,308.05
2016,12,6,10,15,700.0,91.0,3.0,10.0,384.5,455.37,375.52
2016,12,6,10,30,854.0,70.0,3.0,10.0,442.0,544.07,448.73
2016,12,6,10,45,861.0,72.0,3.05,10.5,460.0,582.81,480.27
2016,12,6,11,0,868.0,74.0,3.1,11.0,478.0,619.47,509.67
2016,12,6,11,15,873.0,74.5,3.1,11.0,489.5,650.89,535.22
2016,12,6,11,30,878.0,75.0,3.1,11.0,501.0,679.73,558.36
2016,12,6,11,45,874.0,77.0,3.15,11.5,504.0,701.4,574.28
2016,12,6,12,0,870.0,79.0,3.2,12.0,507.0,719.85,587.22
2016,12,6,12,15,868.0,79.0,3.25,12.0,503.0,734.15,598.18
2016,12,6,12,30,866.0,79.0,3.3,12.0,499.0,745.21,606.84
2016,12,6,12,45,863.0,77.5,3.35,12.0,488.5,750.44,611.27
2016,12,6,13,0,860.0,76.0,3.4,12.0,478.0,752.35,613.36
2016,12,6,13,15,850.5,75.0,3.45,12.0,459.5,746.65,609.85
2016,12,6,13,30,841.0,74.0,3.5,12.0,441.0,737.71,604.0
2016,12,6,13,45,827.0,72.0,3.6,12.0,416.0,721.04,592.52
2016,12,6,14,0,813.0,70.0,3.7,12.0,391.0,701.43,578.73
2016,12,6,14,15,792.0,68.0,3.65,11.5,360.0,674.0,559.21
2016,12,6,14,30,771.0,66.0,3.6,11.0,329.0,644.22,537.53
2016,12,6,14,45,742.5,62.5,3.6,11.0,293.5,605.4,507.39
2016,12,6,15,0,714.0,59.0,3.6,11.0,258.0,565.12,474.64
2016,12,6,15,15,668.0,54.5,3.45,10.5,218.5,511.44,430.04
2016,12,6,15,30,622.0,50.0,3.3,10.0,179.0,463.4,388.27
2016,12,6,15,45,553.5,43.5,3.15,9.5,139.0,396.26,329.31
2016,12,6,16,0,485.0,37.0,3.0,9.0,99.0,332.37,270.43
2016,12,6,16,15,356.5,27.5,2.9,8.5,63.5,239.64,176.11
2016,12,6,16,30,228.0,18.0,2.8,8.0,28.0,141.32,0.0
2016,12,6,16,45,114.0,9.0,2.7,8.0,14.0,55.8,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.9,5.0,9.0,8.58,0.0
2016,12,7,7,30,0.0,18.0,1.9,5.0,18.0,17.16,0.0
2016,12,7,7,45,112.5,30.0,1.9,5.0,44.0,24.66,13.12
2016,12,7,8,0,225.0,42.0,1.9,5.0,70.0,47.32,27.9
2016,12,7,8,15,254.5,57.0,1.95,5.0,99.5,79.13,51.77
2016,12,7,8,30,284.0,72.0,2.0,5.0,129.0,114.21,81.09
2016,12,7,8,45,305.5,84.5,2.05,5.5,158.0,148.35,111.38
2016,12,7,9,0,327.0,97.0,2.1,6.0,187.0,184.5,144.01
2016,12,7,9,15,341.0,108.5,2.05,6.0,213.5,219.19,175.87
2016,12,7,9,30,355.0,120.0,2.0,6.0,240.0,254.8,208.17
2016,12,7,9,45,359.5,132.0,2.0,6.5,263.0,287.79,237.47
2016,12,7,10,0,364.0,144.0,2.0,7.0,286.0,315.34,261.62
2016,12,7,10,15,250.0,166.5,2.0,7.5,267.0,299.31,249.07
2016,12,7,10,30,136.0,189.0,2.0,8.0,248.0,267.65,222.46
2016,12,7,10,45,157.5,197.0,2.05,8.5,268.0,295.05,245.26
2016,12,7,11,0,179.0,205.0,2.1,9.0,288.0,323.66,268.62
2016,12,7,11,15,89.5,178.0,2.2,9.0,219.5,236.18,195.89
2016,12,7,11,30,0.0,151.0,2.3,9.0,151.0,144.8,118.02
2016,12,7,11,45,0.0,141.5,2.45,9.0,141.5,135.32,110.22
2016,12,7,12,0,0.0,132.0,2.6,9.0,132.0,125.87,102.26
2016,12,7,12,15,0.0,94.5,2.7,9.0,94.5,88.49,70.56
2016,12,7,12,30,0.0,57.0,2.8,9.0,57.0,53.01,40.23
2016,12,7,12,45,0.0,32.0,2.95,9.0,32.0,29.72,20.16
2016,12,7,13,0,0.0,7.0,3.1,9.0,7.0,6.49,0.0
2016,12,7,13,15,77.0,98.5,3.15,9.0,132.0,164.75,138.61
2016,12,7,13,30,154.0,190.0,3.2,9.0,257.0,333.18,280.29
2016,12,7,13,45,77.0,152.0,3.25,9.0,185.5,218.89,183.5
2016,12,7,14,0,0.0,114.0,3.3,9.0,114.0,110.79,90.04
2016,12,7,14,15,0.0,105.0,3.3,8.5,105.0,102.0,82.92
2016,12,7,14,30,0.0,96.0,3.3,8.0,96.0,93.26,75.64
2016,12,7,14,45,0.0,85.0,3.35,8.0,85.0,82.33,66.24
2016,12,7,15,0,0.0,74.0,3.4,8.0,74.0,71.41,56.76
2016,12,7,15,15,0.0,62.5,3.3,8.0,62.5,59.92,46.67
2016,12,7,15,30,0.0,51.0,3.2,8.0,51.0,48.4,36.45
2016,12,7,15,45,0.0,39.5,3.15,8.0,39.5,36.81,26.09
2016,12,7,16,0,0.0,28.0,3.1,8.0,28.0,26.0,16.33
2016,12,7,16,15,0.0,17.5,3.05,7.5,17.5,16.23,6.86
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,14.0,3.2,11.5,14.0,12.98,3.72
2016,12,8,8,0,0.0,23.0,3.2,12.0,23.0,21.34,11.98
2016,12,8,8,15,0.0,33.0,3.15,12.0,33.0,30.64,20.33
2016,12,8,8,30,0.0,43.0,3.1,12.0,43.0,39.96,28.59
2016,12,8,8,45,0.0,53.5,3.05,12.5,53.5,49.73,37.1
2016,12,8,9,0,0.0,64.0,3.0,13.0,64.0,59.55,45.54
2016,12,8,9,15,0.0,73.0,2.9,13.0,73.0,68.03,52.82
2016,12,8,9,30,0.0,82.0,2.8,13.0,82.0,76.56,60.06
2016,12,8,9,45,10.0,114.5,2.75,13.0,118.5,111.92,89.86
2016,12,8,10,0,20.0,147.0,2.7,13.0,155.0,148.93,120.78
2016,12,8,10,15,10.0,111.0,2.65,13.0,115.0,109.45,87.58
2016,12,8,10,30,0.0,75.0,2.6,13.0,75.0,69.8,53.99
2016,12,8,10,45,4.0,119.5,2.55,13.0,121.5,115.17,92.25
2016,12,8,11,0,8.0,164.0,2.5,13.0,168.0,162.51,131.57
2016,12,8,11,15,4.0,143.5,2.45,13.0,145.5,139.56,112.27
2016,12,8,11,30,0.0,123.0,2.4,13.0,123.0,116.54,92.99
2016,12,8,11,45,0.0,124.0,2.35,13.5,124.0,117.65,93.73
2016,12,8,12,0,0.0,125.0,2.3,14.0,125.0,118.8,94.48
2016,12,8,12,15,0.0,102.5,2.25,14.0,102.5,96.4,75.82
2016,12,8,12,30,0.0,80.0,2.2,14.0,80.0,74.49,57.51
2016,12,8,12,45,0.0,105.5,2.2,14.0,105.5,99.63,78.65
2016,12,8,13,0,0.0,131.0,2.2,14.0,131.0,126.13,100.76
2016,12,8,13,15,0.0,91.5,2.15,14.0,91.5,85.89,67.2
2016,12,8,13,30,0.0,52.0,2.1,14.0,52.0,48.34,35.61
2016,12,8,13,45,0.0,37.5,2.1,14.0,37.5,34.83,24.18
2016,12,8,14,0,0.0,23.0,2.1,14.0,23.0,21.34,12.68
2016,12,8,14,15,0.0,21.0,2.05,14.0,21.0,19.48,11.11
2016,12,8,14,30,0.0,19.0,2.0,14.0,19.0,17.62,9.52
2016,12,8,14,45,0.0,17.0,1.95,14.0,17.0,15.76,7.93
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,13.9,6.32
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,11.58,4.32
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,9.26,2.3
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.94,0.24
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.62,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.77,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
