Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,14.5,1.95,2.5,37.0,11.1,0.0
2016,12,19,8,0,448.0,29.0,1.9,3.0,74.0,36.67,17.22
2016,12,19,8,15,531.5,36.0,1.9,3.5,113.5,76.6,39.54
2016,12,19,8,30,615.0,43.0,1.9,4.0,153.0,125.49,75.46
2016,12,19,8,45,666.5,47.0,1.9,4.5,192.5,173.93,117.04
2016,12,19,9,0,718.0,51.0,1.9,5.0,232.0,227.01,165.04
2016,12,19,9,15,751.0,54.5,1.85,5.5,269.0,278.42,212.97
2016,12,19,9,30,784.0,58.0,1.8,6.0,306.0,331.83,262.08
2016,12,19,9,45,795.5,62.5,1.8,6.5,336.5,379.6,305.95
2016,12,19,10,0,807.0,67.0,1.8,7.0,367.0,426.74,347.96
2016,12,19,10,15,823.0,69.0,1.8,7.5,393.5,472.46,387.51
2016,12,19,10,30,839.0,71.0,1.8,8.0,420.0,517.39,425.2
2016,12,19,10,45,849.0,72.5,1.85,8.5,439.5,557.39,458.2
2016,12,19,11,0,859.0,74.0,1.9,9.0,459.0,595.63,488.99
2016,12,19,11,15,716.0,105.0,1.85,9.0,432.5,571.82,470.15
2016,12,19,11,30,573.0,136.0,1.8,9.0,406.0,534.97,440.78
2016,12,19,11,45,723.5,106.5,1.8,9.5,450.5,620.64,509.11
2016,12,19,12,0,874.0,77.0,1.8,10.0,495.0,706.03,574.02
2016,12,19,12,15,713.5,110.5,1.8,10.0,451.0,650.48,530.52
2016,12,19,12,30,553.0,144.0,1.8,10.0,407.0,578.8,474.53
2016,12,19,12,45,561.0,138.5,1.8,10.5,401.0,586.23,480.75
2016,12,19,13,0,569.0,133.0,1.8,11.0,395.0,596.45,488.26
2016,12,19,13,15,707.0,103.0,1.75,11.0,416.0,669.0,545.27
2016,12,19,13,30,845.0,73.0,1.7,11.0,437.0,733.26,592.67
2016,12,19,13,45,830.0,71.5,1.65,11.0,413.5,717.87,580.82
2016,12,19,14,0,815.0,70.0,1.6,11.0,390.0,699.5,567.59
2016,12,19,14,15,794.0,67.5,1.5,10.5,360.0,672.79,548.61
2016,12,19,14,30,773.0,65.0,1.4,10.0,330.0,643.68,527.58
2016,12,19,14,45,742.5,62.0,1.3,10.0,295.0,605.29,498.11
2016,12,19,15,0,712.0,59.0,1.2,10.0,260.0,565.41,466.35
2016,12,19,15,15,667.0,54.5,1.2,9.5,221.5,513.4,425.19
2016,12,19,15,30,622.0,50.0,1.2,9.0,183.0,466.57,386.31
2016,12,19,15,45,549.5,44.5,1.3,8.5,143.0,398.85,329.37
2016,12,19,16,0,477.0,39.0,1.4,8.0,103.0,334.32,272.32
2016,12,19,16,15,238.5,35.5,1.4,7.5,67.5,192.72,146.95
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,43.06,1.62
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,15.25,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,15.0,2.2,4.5,33.5,11.57,0.0
2016,12,20,8,0,379.0,30.0,2.2,5.0,67.0,33.5,15.89
2016,12,20,8,15,465.0,37.0,2.15,5.5,104.5,70.04,36.38
2016,12,20,8,30,551.0,44.0,2.1,6.0,142.0,115.74,69.45
2016,12,20,8,45,605.0,48.5,2.05,7.0,180.0,161.87,108.26
2016,12,20,9,0,659.0,53.0,2.0,8.0,218.0,213.66,154.06
2016,12,20,9,15,694.0,56.5,1.95,8.5,253.5,262.66,199.14
2016,12,20,9,30,729.0,60.0,1.9,9.0,289.0,313.96,245.8
2016,12,20,9,45,759.0,60.5,1.85,9.5,321.5,362.13,289.13
2016,12,20,10,0,789.0,61.0,1.8,10.0,354.0,411.34,332.17
2016,12,20,10,15,805.0,63.0,1.75,10.5,380.0,456.24,370.6
2016,12,20,10,30,821.0,65.0,1.7,11.0,406.0,500.41,407.2
2016,12,20,10,45,831.5,66.0,1.65,11.5,425.5,539.43,438.7
2016,12,20,11,0,842.0,67.0,1.6,12.0,445.0,573.84,465.8
2016,12,20,11,15,848.5,68.0,1.5,12.0,457.5,606.39,491.22
2016,12,20,11,30,855.0,69.0,1.4,12.0,470.0,636.64,514.22
2016,12,20,11,45,856.5,69.5,1.35,12.5,475.5,660.48,531.37
2016,12,20,12,0,858.0,70.0,1.3,13.0,481.0,681.49,545.07
2016,12,20,12,15,858.0,70.0,1.25,13.0,479.5,697.9,556.35
2016,12,20,12,30,858.0,70.0,1.2,13.0,478.0,711.25,565.48
2016,12,20,12,45,845.0,72.0,1.2,13.0,467.5,719.9,571.84
2016,12,20,13,0,832.0,74.0,1.2,13.0,457.0,719.94,572.12
2016,12,20,13,15,824.0,73.0,1.2,13.0,441.0,716.78,570.31
2016,12,20,13,30,816.0,72.0,1.2,13.0,425.0,710.47,566.33
2016,12,20,13,45,803.0,70.5,1.25,13.0,402.0,696.77,557.57
2016,12,20,14,0,790.0,69.0,1.3,13.0,379.0,680.18,546.69
2016,12,20,14,15,770.5,66.5,1.25,12.5,350.5,654.94,529.31
2016,12,20,14,30,751.0,64.0,1.2,12.0,322.0,627.34,509.94
2016,12,20,14,45,724.5,61.0,1.15,12.0,288.5,592.2,483.53
2016,12,20,15,0,698.0,58.0,1.1,12.0,255.0,555.48,454.78
2016,12,20,15,15,655.5,53.5,1.05,11.5,217.5,505.5,415.19
2016,12,20,15,30,613.0,49.0,1.0,11.0,180.0,460.34,377.77
2016,12,20,15,45,550.5,43.0,1.0,10.5,141.5,398.06,325.44
2016,12,20,16,0,488.0,37.0,1.0,10.0,103.0,338.45,272.86
2016,12,20,16,15,373.0,28.0,1.05,9.5,68.0,252.16,191.97
2016,12,20,16,30,258.0,19.0,1.1,9.0,33.0,162.87,31.6
2016,12,20,16,45,129.0,9.5,1.15,9.0,16.5,64.04,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,7.5,33.0,10.72,0.0
2016,12,21,8,0,390.0,28.0,2.3,8.0,66.0,31.03,13.87
2016,12,21,8,15,475.5,35.0,2.35,8.5,103.5,68.0,34.0
2016,12,21,8,30,561.0,42.0,2.4,9.0,141.0,115.15,67.73
2016,12,21,8,45,616.0,46.5,2.5,9.5,180.0,161.69,106.6
2016,12,21,9,0,671.0,51.0,2.6,10.0,219.0,213.32,152.29
2016,12,21,9,15,706.5,54.5,2.65,10.0,255.0,263.04,198.32
2016,12,21,9,30,742.0,58.0,2.7,10.0,291.0,315.08,246.25
2016,12,21,9,45,770.0,59.5,2.8,10.5,323.5,364.13,290.82
2016,12,21,10,0,798.0,61.0,2.9,11.0,356.0,414.04,335.1
2016,12,21,10,15,814.5,63.0,2.75,11.5,382.5,459.62,374.36
2016,12,21,10,30,831.0,65.0,2.6,12.0,409.0,504.48,411.77
2016,12,21,10,45,844.0,65.5,2.5,12.5,429.5,542.29,442.7
2016,12,21,11,0,857.0,66.0,2.4,13.0,450.0,580.57,473.02
2016,12,21,11,15,864.0,67.0,2.35,13.0,463.0,613.98,499.83
2016,12,21,11,30,871.0,68.0,2.3,13.0,476.0,645.06,524.34
2016,12,21,11,45,876.0,67.5,2.3,13.5,482.5,670.56,543.42
2016,12,21,12,0,881.0,67.0,2.3,14.0,489.0,693.29,559.09
2016,12,21,12,15,881.0,67.0,2.3,14.0,487.5,710.19,571.46
2016,12,21,12,30,881.0,67.0,2.3,14.0,486.0,723.94,581.63
2016,12,21,12,45,873.5,68.0,2.3,14.0,476.5,730.22,586.4
2016,12,21,13,0,866.0,69.0,2.3,14.0,467.0,733.18,588.91
2016,12,21,13,15,858.5,68.0,2.25,14.0,451.0,730.41,586.99
2016,12,21,13,30,851.0,67.0,2.2,14.0,435.0,730.43,587.27
2016,12,21,13,45,838.5,66.0,2.2,14.0,412.5,717.66,578.48
2016,12,21,14,0,826.0,65.0,2.2,14.0,390.0,701.89,567.53
2016,12,21,14,15,807.0,62.5,2.1,14.0,361.0,676.68,548.82
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,648.97,528.09
2016,12,21,14,45,760.5,57.5,1.95,14.0,297.5,613.18,501.14
2016,12,21,15,0,733.0,55.0,1.9,14.0,263.0,575.76,472.09
2016,12,21,15,15,691.5,51.0,1.75,13.0,225.0,526.24,433.05
2016,12,21,15,30,650.0,47.0,1.6,12.0,187.0,476.55,392.32
2016,12,21,15,45,584.0,41.5,1.5,11.5,147.5,411.19,336.88
2016,12,21,16,0,518.0,36.0,1.4,11.0,108.0,348.19,281.09
2016,12,21,16,15,404.0,27.5,1.4,10.5,71.5,267.7,204.56
2016,12,21,16,30,290.0,19.0,1.4,10.0,35.0,178.72,45.79
2016,12,21,16,45,145.0,9.5,1.45,9.5,17.5,71.06,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,211.0,14.5,1.4,6.5,34.5,11.2,0.0
2016,12,22,8,0,422.0,29.0,1.3,7.0,69.0,31.8,14.52
2016,12,22,8,15,510.0,36.0,1.2,7.5,108.0,70.59,35.22
2016,12,22,8,30,598.0,43.0,1.1,8.0,147.0,119.87,70.23
2016,12,22,8,45,649.5,47.5,1.05,8.5,187.0,167.7,110.13
2016,12,22,9,0,701.0,52.0,1.0,9.0,227.0,220.23,156.41
2016,12,22,9,15,736.0,55.5,0.9,9.5,264.0,271.34,202.65
2016,12,22,9,30,771.0,59.0,0.8,10.0,301.0,324.68,250.09
2016,12,22,9,45,794.0,61.5,0.75,10.5,333.5,374.28,293.7
2016,12,22,10,0,817.0,64.0,0.7,11.0,366.0,424.27,336.2
2016,12,22,10,15,833.5,66.0,0.8,11.5,393.0,470.76,375.54
2016,12,22,10,30,850.0,68.0,0.9,12.0,420.0,516.49,413.23
2016,12,22,10,45,861.0,69.0,1.0,12.5,440.0,557.06,446.07
2016,12,22,11,0,872.0,70.0,1.1,13.0,460.0,595.92,476.84
2016,12,22,11,15,879.0,71.0,1.15,13.0,473.5,627.01,501.76
2016,12,22,11,30,886.0,72.0,1.2,13.0,487.0,658.66,526.63
2016,12,22,11,45,889.0,72.5,1.25,13.5,493.0,684.52,545.86
2016,12,22,12,0,892.0,73.0,1.3,14.0,499.0,707.5,561.74
2016,12,22,12,15,891.5,72.5,1.3,14.0,497.5,723.83,573.3
2016,12,22,12,30,891.0,72.0,1.3,14.0,496.0,736.95,582.68
2016,12,22,12,45,887.5,71.5,1.3,14.0,487.0,744.61,588.29
2016,12,22,13,0,884.0,71.0,1.3,14.0,478.0,748.95,591.68
2016,12,22,13,15,875.5,70.0,1.2,14.0,461.5,745.63,588.6
2016,12,22,13,30,867.0,69.0,1.1,14.0,445.0,745.01,587.58
2016,12,22,13,45,854.5,67.5,1.05,14.0,421.5,731.67,578.08
2016,12,22,14,0,842.0,66.0,1.0,14.0,398.0,715.25,566.51
2016,12,22,14,15,821.5,64.0,0.95,13.5,368.0,689.49,549.14
2016,12,22,14,30,801.0,62.0,0.9,13.0,338.0,661.22,529.74
2016,12,22,14,45,770.0,59.5,0.85,13.0,302.5,622.82,501.48
2016,12,22,15,0,739.0,57.0,0.8,13.0,267.0,582.87,471.2
2016,12,22,15,15,696.0,53.0,0.85,12.5,228.5,532.23,432.74
2016,12,22,15,30,653.0,49.0,0.9,12.0,190.0,481.41,392.37
2016,12,22,15,45,586.5,43.0,1.0,11.5,150.0,415.01,337.97
2016,12,22,16,0,520.0,37.0,1.1,11.0,110.0,357.14,287.38
2016,12,22,16,15,406.0,28.5,1.15,10.5,73.0,270.49,207.21
2016,12,22,16,30,292.0,20.0,1.2,10.0,36.0,181.77,56.99
2016,12,22,16,45,146.0,10.0,1.25,9.5,18.0,72.18,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,167.0,15.0,4.05,8.0,30.5,11.66,0.0
2016,12,23,8,0,334.0,30.0,4.0,8.0,61.0,30.52,14.77
2016,12,23,8,15,423.0,38.0,3.8,8.0,98.0,65.31,34.07
2016,12,23,8,30,512.0,46.0,3.6,8.0,135.0,109.67,65.56
2016,12,23,8,45,565.0,52.0,3.45,8.0,173.0,154.84,103.47
2016,12,23,9,0,618.0,58.0,3.3,8.0,211.0,205.0,148.19
2016,12,23,9,15,656.0,62.0,3.15,8.0,247.0,253.51,193.14
2016,12,23,9,30,694.0,66.0,3.0,8.0,283.0,304.72,240.35
2016,12,23,9,45,356.0,102.0,2.9,8.5,214.0,244.87,199.46
2016,12,23,10,0,18.0,138.0,2.8,9.0,145.0,138.75,113.8
2016,12,23,10,15,9.0,76.5,2.85,9.0,80.0,75.48,59.89
2016,12,23,10,30,0.0,15.0,2.9,9.0,15.0,13.91,6.49
2016,12,23,10,45,0.0,53.0,2.95,9.5,53.0,49.27,37.13
2016,12,23,11,0,0.0,91.0,3.0,10.0,91.0,85.08,67.69
2016,12,23,11,15,0.0,108.5,3.35,10.0,108.5,102.17,82.15
2016,12,23,11,30,0.0,126.0,3.7,10.0,126.0,119.61,96.87
2016,12,23,11,45,0.0,67.0,4.05,10.5,67.0,62.34,47.98
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,7.42,0.74
2016,12,23,12,15,0.0,28.5,4.55,11.0,28.5,26.47,17.17
2016,12,23,12,30,0.0,49.0,4.7,11.0,49.0,45.55,33.56
2016,12,23,12,45,0.0,76.0,4.9,11.0,76.0,70.75,55.12
2016,12,23,13,0,0.0,103.0,5.1,11.0,103.0,97.29,77.75
2016,12,23,13,15,0.0,67.5,5.1,11.0,67.5,62.8,48.38
2016,12,23,13,30,0.0,32.0,5.1,11.0,32.0,29.71,20.02
2016,12,23,13,45,0.0,25.0,5.1,11.0,25.0,23.2,14.43
2016,12,23,14,0,0.0,18.0,5.1,11.0,18.0,16.7,8.82
2016,12,23,14,15,0.0,16.5,4.95,10.5,16.5,15.3,7.65
2016,12,23,14,30,0.0,15.0,4.8,10.0,15.0,13.9,6.47
2016,12,23,14,45,0.0,13.5,4.7,10.0,13.5,12.51,5.27
2016,12,23,15,0,0.0,12.0,4.6,10.0,12.0,11.12,4.05
2016,12,23,15,15,0.0,10.0,4.35,9.5,10.0,9.26,2.43
2016,12,23,15,30,0.0,8.0,4.1,9.0,8.0,7.4,0.79
2016,12,23,15,45,0.0,6.5,3.95,9.0,6.5,6.01,0.0
2016,12,23,16,0,0.0,5.0,3.8,9.0,5.0,4.62,0.0
2016,12,23,16,15,0.0,3.0,3.7,8.5,3.0,2.77,0.0
2016,12,23,16,30,0.0,1.0,3.6,8.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,3.5,8.0,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,13.5,2.7,4.5,33.5,10.37,0.0
2016,12,24,8,0,436.0,27.0,2.7,5.0,67.0,30.24,14.07
2016,12,24,8,15,523.5,33.5,2.75,5.5,106.5,68.64,33.74
2016,12,24,8,30,611.0,40.0,2.8,6.0,146.0,116.47,67.43
2016,12,24,8,45,666.5,44.0,2.85,6.5,186.0,165.09,108.25
2016,12,24,9,0,722.0,48.0,2.9,7.0,226.0,218.82,156.34
2016,12,24,9,15,755.5,51.0,2.9,7.0,263.0,269.99,204.5
2016,12,24,9,30,789.0,54.0,2.9,7.0,300.0,323.23,254.35
2016,12,24,9,45,813.0,56.0,2.95,7.5,333.0,373.5,300.78
2016,12,24,10,0,837.0,58.0,3.0,8.0,366.0,423.18,345.59
2016,12,24,10,15,853.0,59.5,3.0,8.0,393.0,469.32,386.99
2016,12,24,10,30,869.0,61.0,3.0,8.0,420.0,514.61,426.64
2016,12,24,10,45,879.0,62.0,3.05,8.5,440.0,554.93,460.7
2016,12,24,11,0,889.0,63.0,3.1,9.0,460.0,593.45,492.45
2016,12,24,11,15,895.5,64.0,3.1,9.0,474.0,627.79,520.93
2016,12,24,11,30,902.0,65.0,3.1,9.0,488.0,659.7,546.99
2016,12,24,11,45,905.0,65.0,3.1,9.5,494.0,685.49,566.68
2016,12,24,12,0,908.0,65.0,3.1,10.0,500.0,708.35,582.84
2016,12,24,12,15,908.0,65.0,3.1,10.0,499.0,726.03,596.14
2016,12,24,12,30,908.0,65.0,3.1,10.0,498.0,740.49,607.09
2016,12,24,12,45,897.5,67.0,3.1,10.0,488.0,746.4,611.71
2016,12,24,13,0,887.0,69.0,3.1,10.0,478.0,748.86,613.9
2016,12,24,13,15,879.5,68.0,3.05,10.0,462.0,746.49,612.32
2016,12,24,13,30,872.0,67.0,3.0,10.0,446.0,740.82,608.38
2016,12,24,13,45,860.5,65.5,3.0,10.0,423.5,734.39,604.22
2016,12,24,14,0,849.0,64.0,3.0,10.0,401.0,718.85,593.13
2016,12,24,14,15,831.0,62.0,2.9,10.0,371.5,695.0,575.16
2016,12,24,14,30,813.0,60.0,2.8,10.0,342.0,668.53,555.04
2016,12,24,14,45,788.0,57.0,2.75,10.0,307.5,633.59,528.2
2016,12,24,15,0,763.0,54.0,2.7,10.0,273.0,596.82,499.35
2016,12,24,15,15,722.5,50.5,2.6,9.0,234.5,547.93,460.36
2016,12,24,15,30,682.0,47.0,2.5,8.0,196.0,498.69,419.42
2016,12,24,15,45,620.5,41.5,2.4,7.5,156.0,434.93,364.11
2016,12,24,16,0,559.0,36.0,2.3,7.0,116.0,373.16,308.16
2016,12,24,16,15,446.0,28.5,2.3,6.5,78.0,285.74,225.79
2016,12,24,16,30,333.0,21.0,2.3,6.0,40.0,204.46,87.61
2016,12,24,16,45,166.5,10.5,2.35,6.0,20.0,81.98,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.0,13.5,2.2,3.5,33.0,10.39,0.0
2016,12,25,8,0,424.0,27.0,2.3,4.0,66.0,29.33,13.94
2016,12,25,8,15,512.5,34.0,2.35,4.0,105.0,67.5,33.57
2016,12,25,8,30,601.0,41.0,2.4,4.0,144.0,115.22,67.32
2016,12,25,8,45,653.5,45.5,2.45,4.5,184.0,163.23,107.85
2016,12,25,9,0,706.0,50.0,2.5,5.0,224.0,216.06,155.44
2016,12,25,9,15,740.5,53.5,2.5,5.5,261.0,267.25,203.32
2016,12,25,9,30,775.0,57.0,2.5,6.0,298.0,320.64,252.86
2016,12,25,9,45,791.0,61.0,2.55,6.5,329.5,369.42,298.1
2016,12,25,10,0,807.0,65.0,2.6,7.0,361.0,418.02,342.0
2016,12,25,10,15,823.5,67.0,2.6,7.0,388.0,464.26,383.33
2016,12,25,10,30,840.0,69.0,2.6,7.0,415.0,509.8,423.04
2016,12,25,10,45,849.5,70.5,2.65,7.5,435.5,549.98,456.87
2016,12,25,11,0,859.0,72.0,2.7,8.0,456.0,588.4,488.44
2016,12,25,11,15,865.0,72.5,2.75,8.0,469.0,621.57,516.12
2016,12,25,11,30,871.0,73.0,2.8,8.0,482.0,652.35,541.47
2016,12,25,11,45,872.5,74.0,2.85,8.5,488.0,678.14,561.55
2016,12,25,12,0,874.0,75.0,2.9,9.0,494.0,701.03,578.43
2016,12,25,12,15,872.5,74.5,2.9,9.0,492.0,717.01,590.45
2016,12,25,12,30,871.0,74.0,2.9,9.0,490.0,729.79,600.17
2016,12,25,12,45,865.5,74.0,2.9,9.5,481.0,736.98,604.67
2016,12,25,13,0,860.0,74.0,2.9,10.0,472.0,740.84,606.81
2016,12,25,13,15,635.5,117.5,2.9,10.0,406.5,632.73,523.73
2016,12,25,13,30,411.0,161.0,2.9,10.0,341.0,512.19,426.3
2016,12,25,13,45,413.0,150.0,2.95,10.0,323.0,501.39,419.28
2016,12,25,14,0,415.0,139.0,3.0,10.0,305.0,488.73,410.03
2016,12,25,14,15,400.5,132.0,2.95,9.5,282.5,467.09,393.52
2016,12,25,14,30,386.0,125.0,2.9,9.0,260.0,444.25,375.78
2016,12,25,14,45,374.5,113.5,2.85,9.0,233.5,417.02,353.57
2016,12,25,15,0,363.0,102.0,2.8,9.0,207.0,388.79,330.04
2016,12,25,15,15,499.0,76.5,2.75,8.5,199.0,440.17,373.63
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,475.18,401.54
2016,12,25,15,45,573.0,45.0,2.65,7.5,151.5,417.29,350.35
2016,12,25,16,0,511.0,39.0,2.6,7.0,112.0,356.91,295.66
2016,12,25,16,15,402.0,30.0,2.7,6.5,75.5,272.0,216.16
2016,12,25,16,30,293.0,21.0,2.8,6.0,39.0,186.73,88.41
2016,12,25,16,45,146.5,10.5,2.95,6.0,19.5,73.57,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,2.8,2.5,32.5,10.42,0.0
2016,12,26,8,0,425.0,27.0,2.9,3.0,65.0,28.63,13.82
2016,12,26,8,15,514.0,34.0,2.95,3.5,104.5,66.75,33.15
2016,12,26,8,30,603.0,41.0,3.0,4.0,144.0,114.52,66.67
2016,12,26,8,45,654.5,46.0,3.05,4.5,184.0,162.91,107.53
2016,12,26,9,0,706.0,51.0,3.1,5.0,224.0,216.04,155.47
2016,12,26,9,15,741.5,54.5,3.1,5.5,261.5,267.53,203.71
2016,12,26,9,30,777.0,58.0,3.1,6.0,299.0,321.34,253.77
2016,12,26,9,45,798.0,61.0,3.1,6.5,331.5,371.11,299.95
2016,12,26,10,0,819.0,64.0,3.1,7.0,364.0,421.14,345.15
2016,12,26,10,15,835.5,65.5,3.05,7.0,391.5,467.41,386.69
2016,12,26,10,30,852.0,67.0,3.0,7.0,419.0,512.93,426.52
2016,12,26,10,45,863.5,68.0,3.0,7.5,440.0,554.15,461.24
2016,12,26,11,0,875.0,69.0,3.0,8.0,461.0,590.85,491.53
2016,12,26,11,15,881.5,70.0,2.95,8.0,474.5,625.01,519.75
2016,12,26,11,30,888.0,71.0,2.9,8.0,488.0,656.79,545.54
2016,12,26,11,45,892.0,71.0,2.85,8.5,494.5,683.19,565.71
2016,12,26,12,0,896.0,71.0,2.8,9.0,501.0,706.74,582.24
2016,12,26,12,15,895.0,71.0,2.7,9.0,499.5,723.79,594.47
2016,12,26,12,30,894.0,71.0,2.6,9.0,498.0,737.63,604.33
2016,12,26,12,45,889.5,70.5,2.55,9.5,489.0,745.02,608.61
2016,12,26,13,0,885.0,70.0,2.5,10.0,480.0,749.05,610.52
2016,12,26,13,15,877.0,69.0,2.45,10.0,464.0,746.52,608.75
2016,12,26,13,30,869.0,68.0,2.4,10.0,448.0,740.7,604.66
2016,12,26,13,45,855.5,66.5,2.35,10.0,425.0,733.0,599.27
2016,12,26,14,0,842.0,65.0,2.3,10.0,402.0,716.22,587.07
2016,12,26,14,15,823.5,63.0,2.15,9.5,372.5,692.25,569.82
2016,12,26,14,30,805.0,61.0,2.0,9.0,343.0,665.69,550.39
2016,12,26,14,45,778.0,58.5,1.95,9.0,308.5,630.26,523.42
2016,12,26,15,0,751.0,56.0,1.9,9.0,274.0,593.08,494.53
2016,12,26,15,15,711.0,52.0,1.85,8.5,235.5,544.22,455.32
2016,12,26,15,30,671.0,48.0,1.8,8.0,197.0,495.01,414.33
2016,12,26,15,45,609.5,42.5,1.75,7.5,157.0,431.53,360.02
2016,12,26,16,0,548.0,37.0,1.7,7.0,117.0,370.01,305.1
2016,12,26,16,15,441.0,29.0,1.8,6.5,79.5,285.3,226.81
2016,12,26,16,30,334.0,21.0,1.9,6.0,42.0,201.86,104.08
2016,12,26,16,45,167.0,10.5,2.0,5.5,21.0,82.76,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.0,1.7,3.5,30.5,10.87,0.0
2016,12,27,8,0,363.0,28.0,1.7,4.0,61.0,26.45,12.82
2016,12,27,8,15,454.0,36.0,1.65,4.5,99.0,62.49,31.73
2016,12,27,8,30,545.0,44.0,1.6,5.0,137.0,108.32,63.67
2016,12,27,8,45,604.0,49.0,1.55,5.5,176.5,155.13,102.36
2016,12,27,9,0,663.0,54.0,1.5,6.0,216.0,208.26,149.16
2016,12,27,9,15,699.5,57.5,1.35,6.5,253.0,257.87,194.68
2016,12,27,9,30,736.0,61.0,1.2,7.0,290.0,309.98,241.89
2016,12,27,9,45,765.0,63.0,1.1,8.0,323.0,359.86,285.94
2016,12,27,10,0,794.0,65.0,1.0,9.0,356.0,410.78,329.28
2016,12,27,10,15,811.0,67.0,1.1,9.5,383.0,456.83,368.91
2016,12,27,10,30,828.0,69.0,1.2,10.0,410.0,502.25,406.98
2016,12,27,10,45,838.0,70.5,1.3,10.5,430.5,542.41,440.03
2016,12,27,11,0,848.0,72.0,1.4,11.0,451.0,580.9,470.99
2016,12,27,11,15,855.0,73.0,1.4,11.0,465.0,615.09,498.23
2016,12,27,11,30,862.0,74.0,1.4,11.0,479.0,646.99,523.21
2016,12,27,11,45,865.5,74.0,1.4,11.5,485.5,672.95,542.38
2016,12,27,12,0,869.0,74.0,1.4,12.0,492.0,696.1,558.51
2016,12,27,12,15,868.5,74.0,1.3,12.0,491.0,713.5,569.99
2016,12,27,12,30,868.0,74.0,1.2,12.0,490.0,727.75,579.18
2016,12,27,12,45,651.5,120.5,1.1,12.0,429.5,637.28,511.01
2016,12,27,13,0,435.0,167.0,1.0,12.0,369.0,531.23,428.49
2016,12,27,13,15,348.5,175.0,1.0,12.0,333.5,467.86,380.33
2016,12,27,13,30,262.0,183.0,1.0,12.0,298.0,415.48,338.9
2016,12,27,13,45,354.0,159.0,1.0,12.0,305.5,456.07,373.51
2016,12,27,14,0,446.0,135.0,1.0,12.0,313.0,507.4,414.79
2016,12,27,14,15,425.0,130.0,1.0,12.0,290.0,483.13,395.71
2016,12,27,14,30,404.0,125.0,1.0,12.0,267.0,457.76,376.19
2016,12,27,14,45,388.0,114.0,1.05,12.0,239.5,427.75,353.13
2016,12,27,15,0,372.0,103.0,1.1,12.0,212.0,396.86,328.77
2016,12,27,15,15,346.0,91.5,1.15,11.5,182.0,358.25,297.88
2016,12,27,15,30,320.0,80.0,1.2,11.0,152.0,319.83,266.08
2016,12,27,15,45,285.0,66.0,1.25,10.5,120.5,273.37,226.46
2016,12,27,16,0,250.0,52.0,1.3,10.0,89.0,228.31,186.65
2016,12,27,16,15,185.0,38.0,1.35,9.5,60.5,169.65,133.03
2016,12,27,16,30,120.0,24.0,1.4,9.0,32.0,108.6,57.33
2016,12,27,16,45,60.0,12.0,1.5,9.0,16.0,37.68,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,13.0,2.35,4.5,32.0,10.83,0.0
2016,12,28,8,0,433.0,26.0,2.4,5.0,64.0,26.28,15.84
2016,12,28,8,15,520.5,32.5,2.4,5.5,103.0,64.07,30.79
2016,12,28,8,30,608.0,39.0,2.4,6.0,142.0,111.33,63.26
2016,12,28,8,45,663.5,43.0,2.4,6.5,182.0,159.62,103.3
2016,12,28,9,0,719.0,47.0,2.4,7.0,222.0,213.05,150.85
2016,12,28,9,15,752.5,50.0,2.4,7.5,259.5,264.1,198.37
2016,12,28,9,30,786.0,53.0,2.4,8.0,297.0,317.25,247.5
2016,12,28,9,45,812.0,54.0,2.45,8.5,330.0,367.22,293.41
2016,12,28,10,0,838.0,55.0,2.5,9.0,363.0,416.84,337.95
2016,12,28,10,15,853.5,56.5,2.4,9.5,390.0,463.02,378.22
2016,12,28,10,30,869.0,58.0,2.3,10.0,417.0,508.33,416.44
2016,12,28,10,45,880.0,59.0,2.25,10.5,437.5,549.5,450.36
2016,12,28,11,0,891.0,60.0,2.2,11.0,458.0,588.95,481.92
2016,12,28,11,15,897.0,60.5,2.1,11.5,472.0,622.83,508.05
2016,12,28,11,30,903.0,61.0,2.0,12.0,486.0,654.24,531.56
2016,12,28,11,45,906.0,61.5,1.9,12.5,492.5,681.03,550.62
2016,12,28,12,0,909.0,62.0,1.8,13.0,499.0,704.9,566.18
2016,12,28,12,15,908.5,62.0,1.75,13.0,498.0,722.65,578.58
2016,12,28,12,30,908.0,62.0,1.7,13.0,497.0,737.16,588.69
2016,12,28,12,45,901.5,62.5,1.7,13.0,488.5,744.58,594.17
2016,12,28,13,0,895.0,63.0,1.7,13.0,480.0,748.58,597.36
2016,12,28,13,15,887.5,62.5,1.65,13.0,464.5,747.2,596.33
2016,12,28,13,30,880.0,62.0,1.6,13.0,449.0,742.5,593.03
2016,12,28,13,45,868.5,60.5,1.6,13.0,426.5,730.3,584.82
2016,12,28,14,0,857.0,59.0,1.6,13.0,404.0,714.99,574.42
2016,12,28,14,15,840.0,57.5,1.5,13.0,375.0,692.76,557.99
2016,12,28,14,30,823.0,56.0,1.4,13.0,346.0,673.95,544.01
2016,12,28,14,45,798.5,53.5,1.3,13.0,312.5,640.06,518.48
2016,12,28,15,0,774.0,51.0,1.2,13.0,279.0,604.29,491.15
2016,12,28,15,15,736.5,47.5,1.15,12.0,240.5,557.23,455.86
2016,12,28,15,30,699.0,44.0,1.1,11.0,202.0,509.66,418.15
2016,12,28,15,45,640.5,39.5,1.1,10.5,162.0,448.37,367.33
2016,12,28,16,0,582.0,35.0,1.1,10.0,122.0,388.83,315.56
2016,12,28,16,15,481.5,28.0,1.1,9.5,84.0,307.16,241.81
2016,12,28,16,30,381.0,21.0,1.1,9.0,46.0,227.33,131.61
2016,12,28,16,45,190.5,10.5,1.15,8.5,23.0,93.67,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,5.5,31.0,11.36,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,26.26,15.67
2016,12,29,8,15,464.5,37.0,3.45,6.0,100.5,62.69,31.66
2016,12,29,8,30,559.0,45.0,3.5,6.0,139.0,109.33,63.79
2016,12,29,8,45,616.5,50.0,3.55,6.5,179.5,156.57,102.82
2016,12,29,9,0,674.0,55.0,3.6,7.0,220.0,210.02,150.19
2016,12,29,9,15,711.5,59.0,3.6,7.5,257.5,261.01,197.47
2016,12,29,9,30,749.0,63.0,3.6,8.0,295.0,314.62,246.93
2016,12,29,9,45,761.5,68.5,3.65,8.5,326.5,362.66,291.55
2016,12,29,10,0,774.0,74.0,3.7,9.0,358.0,410.3,334.69
2016,12,29,10,15,792.5,76.5,3.6,9.5,386.0,456.98,375.6
2016,12,29,10,30,811.0,79.0,3.5,10.0,414.0,503.22,414.95
2016,12,29,10,45,827.5,79.5,3.45,10.5,436.0,545.51,450.19
2016,12,29,11,0,844.0,80.0,3.4,11.0,458.0,586.6,483.54
2016,12,29,11,15,851.5,80.5,3.25,11.0,472.0,620.72,511.23
2016,12,29,11,30,859.0,81.0,3.1,11.0,486.0,652.58,536.54
2016,12,29,11,45,865.0,81.0,3.0,11.5,493.5,680.44,557.44
2016,12,29,12,0,871.0,81.0,2.9,12.0,501.0,705.61,575.47
2016,12,29,12,15,870.5,81.0,2.8,12.0,500.0,723.35,588.1
2016,12,29,12,30,870.0,81.0,2.7,12.0,499.0,737.92,598.43
2016,12,29,12,45,876.5,77.5,2.6,12.5,492.5,750.27,606.04
2016,12,29,13,0,883.0,74.0,2.5,13.0,486.0,759.38,611.29
2016,12,29,13,15,875.0,73.0,2.4,13.0,470.0,757.37,609.54
2016,12,29,13,30,867.0,72.0,2.3,13.0,454.0,751.99,605.49
2016,12,29,13,45,856.0,70.0,2.25,13.0,431.5,739.86,596.89
2016,12,29,14,0,845.0,68.0,2.2,13.0,409.0,724.58,586.02
2016,12,29,14,15,826.5,66.0,2.1,13.0,380.0,700.82,568.47
2016,12,29,14,30,808.0,64.0,2.0,13.0,351.0,674.42,548.83
2016,12,29,14,45,781.5,61.0,1.9,13.0,316.5,638.81,521.93
2016,12,29,15,0,755.0,58.0,1.8,13.0,282.0,601.37,493.15
2016,12,29,15,15,715.0,54.5,1.7,12.0,243.5,553.04,455.9
2016,12,29,15,30,675.0,51.0,1.6,11.0,205.0,504.23,416.62
2016,12,29,15,45,612.0,45.5,1.5,10.5,164.0,439.48,362.21
2016,12,29,16,0,549.0,40.0,1.4,10.0,123.0,382.72,311.95
2016,12,29,16,15,443.5,31.5,1.45,9.5,85.0,298.08,236.18
2016,12,29,16,30,338.0,23.0,1.5,9.0,47.0,215.95,131.68
2016,12,29,16,45,169.0,11.5,1.6,8.5,23.5,85.5,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.5,15.0,0.7,6.5,29.0,11.83,0.0
2016,12,30,8,0,323.0,30.0,0.6,7.0,58.0,26.39,15.72
2016,12,30,8,15,416.5,38.5,0.55,7.0,95.5,60.49,31.53
2016,12,30,8,30,510.0,47.0,0.5,7.0,133.0,104.76,61.7
2016,12,30,8,45,564.0,53.5,0.45,7.5,172.0,150.2,98.57
2016,12,30,9,0,618.0,60.0,0.4,8.0,211.0,200.83,142.22
2016,12,30,9,15,656.5,64.5,0.55,8.5,247.5,250.02,186.47
2016,12,30,9,30,695.0,69.0,0.7,9.0,284.0,302.05,233.06
2016,12,30,9,45,734.0,69.5,0.85,9.5,318.5,352.7,277.99
2016,12,30,10,0,773.0,70.0,1.0,10.0,353.0,405.1,323.53
2016,12,30,10,15,791.0,72.0,1.15,10.5,380.5,450.99,363.09
2016,12,30,10,30,809.0,74.0,1.3,11.0,408.0,496.39,401.31
2016,12,30,10,45,818.0,76.0,1.45,11.5,428.5,536.16,434.26
2016,12,30,11,0,827.0,78.0,1.6,12.0,449.0,574.26,465.18
2016,12,30,11,15,834.5,79.0,1.6,12.0,463.5,608.45,492.48
2016,12,30,11,30,842.0,80.0,1.6,12.0,478.0,640.46,517.61
2016,12,30,11,45,845.5,80.5,1.65,12.5,484.5,666.87,537.54
2016,12,30,12,0,849.0,81.0,1.7,13.0,491.0,690.55,554.86
2016,12,30,12,15,849.0,81.0,1.7,13.0,490.5,708.33,567.7
2016,12,30,12,30,849.0,81.0,1.7,13.0,490.0,723.03,578.4
2016,12,30,12,45,846.0,80.0,1.75,13.0,482.0,731.22,584.88
2016,12,30,13,0,843.0,79.0,1.8,13.0,474.0,736.16,589.17
2016,12,30,13,15,835.0,78.0,1.85,13.0,458.5,734.11,588.49
2016,12,30,13,30,827.0,77.0,1.9,13.0,443.0,728.82,585.59
2016,12,30,13,45,814.5,75.5,2.0,13.0,421.0,716.42,577.88
2016,12,30,14,0,802.0,74.0,2.1,13.0,399.0,701.01,567.92
2016,12,30,14,15,783.5,71.5,2.15,12.5,370.5,677.16,552.19
2016,12,30,14,30,765.0,69.0,2.2,12.0,342.0,650.79,534.28
2016,12,30,14,45,736.0,66.5,2.3,12.0,308.0,614.78,507.8
2016,12,30,15,0,707.0,64.0,2.4,12.0,274.0,577.12,479.07
2016,12,30,15,15,666.0,59.5,2.35,11.5,236.5,532.75,443.48
2016,12,30,15,30,625.0,55.0,2.3,11.0,199.0,483.92,403.12
2016,12,30,15,45,550.0,50.0,2.25,10.5,159.0,414.6,344.56
2016,12,30,16,0,475.0,45.0,2.2,10.0,119.0,348.28,286.52
2016,12,30,16,15,369.5,35.5,2.2,9.5,82.0,264.82,211.65
2016,12,30,16,30,264.0,26.0,2.2,9.0,45.0,184.8,117.55
2016,12,30,16,45,132.0,13.0,2.25,8.5,22.5,70.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
